Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-12-18 09:30:00,2.7560000000000002,0.8495,2.883953233,0.836,-0.09050000000000001,0.8408842072,1.92,0.9400000000000001,2.1377558326,2.676,-1.1605,2.9168024016,0.836,-0.09050000000000001,0.8408842072,1.8399999999999999,-1.07,2.1284971223999998
2020-12-18 10:00:00,2.798,0.8735,2.931178304,0.878,-0.10650000000000001,0.8844355545,1.92,0.98,2.1556437554,2.718,-1.1365,2.9460407753,0.878,-0.10650000000000001,0.8844355545,1.8399999999999999,-1.03,2.1086725682
2020-12-18 10:30:00,2.9725,0.913,3.1095538667,0.8725,-0.107,0.8790365465000001,2.1,1.02,2.334609175,2.8925,-1.137,3.1079455031,0.8725,-0.107,0.8790365465000001,2.02,-1.03,2.2674434943
2020-12-18 11:00:00,2.999,0.886,3.1271387881,0.869,-0.10400000000000001,0.8752011197,2.13,0.99,2.3488294957,2.9290000000000003,-1.134,3.1408592773,0.869,-0.10400000000000001,0.8752011197,2.06,-1.03,2.3031500168
2020-12-18 11:30:00,2.9925,0.8895000000000001,3.1219011035,0.8625,-0.1005,0.8683354766,2.13,0.99,2.3488294957,2.9225000000000003,-1.1305,3.1335341868,0.8625,-0.1005,0.8683354766,2.06,-1.03,2.3031500168
2020-12-18 12:00:00,2.9855,0.8735,3.1106611034,0.8055,-0.0765,0.8091245269,2.18,0.9500000000000001,2.3780033642,2.9055,-1.1465,3.1235224507,0.8055,-0.0765,0.8091245269,2.1,-1.07,2.3568835355
2020-12-18 12:30:00,2.991,0.8335,3.1049642913,0.811,-0.0765,0.8146000552,2.18,0.91,2.3623081933,2.911,-1.1765,3.1397568775,0.811,-0.0765,0.8146000552,2.1,-1.1,2.3706539182
2020-12-18 13:00:00,2.9825,0.8270000000000001,3.0950339659,0.8325,-0.083,0.8366273065000001,2.15,0.91,2.3346520083,2.8925,-1.183,3.1250672393,0.8325,-0.083,0.8366273065000001,2.06,-1.1,2.335294414
2020-12-18 13:30:00,2.9725,0.8190000000000001,3.0832640578,0.8525,-0.091,0.8573431343,2.12,0.91,2.307054399,2.9125,-1.191,3.1466072602,0.8525,-0.091,0.8573431343,2.06,-1.1,2.335294414
2020-12-18 14:00:00,2.9275,0.8150000000000001,3.0388289274,0.8575,-0.095,0.8627463416000001,2.07,0.91,2.2611943747,2.8575,-1.195,3.0973103251,0.8575,-0.095,0.8627463416000001,2.0,-1.1,2.2825424421
2020-12-18 14:30:00,2.888,0.793,2.994894489,0.838,-0.08700000000000001,0.8425040059000001,2.05,0.88,2.2308966807,2.808,-1.187,3.0485788492,0.838,-0.08700000000000001,0.8425040059000001,1.97,-1.1,2.2563022847
2020-12-18 15:00:00,2.8445,0.74,2.9391802003,0.8445,-0.09,0.8492821969000001,2.0,0.8300000000000001,2.1653868015,2.7645,-1.1400000000000001,2.990327783,0.8445,-0.09,0.8492821969000001,1.92,-1.05,2.188355547
2020-12-18 15:30:00,2.864,0.7375,2.9574316983,0.714,-0.0425,0.7152637625,2.15,0.78,2.287116088,2.774,-1.1525,3.0038861913,0.714,-0.0425,0.7152637625,2.06,-1.11,2.3400213674
2020-12-18 16:00:00,2.9445,0.7405,3.0361851887,0.8545,-0.0795,0.858190247,2.09,0.8200000000000001,2.2451057882,2.8445,-1.1495,3.067984762,0.8545,-0.0795,0.858190247,1.99,-1.07,2.2594247055
2020-12-18 16:30:00,3.0125,0.749,3.1042160444,0.8825000000000001,-0.091,0.8871793787000001,2.13,0.84,2.2896506284,2.9225000000000003,-1.131,3.1337146089,0.8825000000000001,-0.091,0.8871793787000001,2.04,-1.04,2.289803485
2020-12-18 17:00:00,3.103,0.734,3.1886305838,0.923,-0.106,0.929066736,2.18,0.84,2.3362362894,3.013,-1.146,3.2235826343,0.923,-0.106,0.929066736,2.09,-1.04,2.3344592522
2020-12-18 17:30:00,3.1655,0.7355,3.249823149,0.9255,-0.10450000000000001,0.9313809639,2.24,0.84,2.3923210487,3.0655,-1.1445,3.2721813061000002,0.9255,-0.10450000000000001,0.9313809639,2.14,-1.04,2.3793276361
2020-12-18 18:00:00,3.171,0.685,3.2441433384,0.931,-0.105,0.9369023428000001,2.24,0.79,2.375226305,3.071,-1.075,3.2537157221,0.931,-0.105,0.9369023428000001,2.14,-0.97,2.3495744296
2020-12-18 18:30:00,3.1475,0.7585000000000001,3.2376038207,0.9275,-0.1015,0.9330372447,2.22,0.86,2.3807561824,3.0675,-1.1515,3.2765085838,0.9275,-0.1015,0.9330372447,2.14,-1.05,2.3837155871
2020-12-18 19:00:00,3.0455,0.7965,3.147933052,0.9355,-0.10350000000000001,0.9412080004000001,2.11,0.9,2.2939267643,2.9555,-1.1935,3.1873848999,0.9355,-0.10350000000000001,0.9412080004000001,2.02,-1.09,2.2953213283
2020-12-18 19:30:00,2.9285,0.7945,3.0343603115,0.9085000000000001,-0.10550000000000001,0.9146051060000001,2.02,0.9,2.21142488,2.8485,-1.1955,3.089202567,0.9085000000000001,-0.10550000000000001,0.9146051060000001,1.94,-1.09,2.2252415599
2020-12-18 20:00:00,2.8405,0.744,2.9363201886,0.9105000000000001,-0.106,0.9166494695,1.9300000000000002,0.85,2.1088859618,2.7705,-1.226,3.0296445749,0.9105000000000001,-0.106,0.9166494695,1.8599999999999999,-1.12,2.1711747972
2020-12-18 20:30:00,2.748,0.742,2.8464131815,0.928,-0.108,0.9342633462000001,1.82,0.85,2.0087060512,2.668,-1.248,2.9454588777,0.928,-0.108,0.9342633462000001,1.74,-1.1400000000000001,2.0801922988
2020-12-18 21:00:00,2.636,0.7025,2.7280033449000003,0.926,-0.1075,0.9322189925000001,1.71,0.81,1.8921416437,2.566,-1.2475,2.8531758183,0.926,-0.1075,0.9322189925000001,1.6400000000000001,-1.1400000000000001,1.997298175
2020-12-18 21:30:00,2.5125,0.704,2.6092666115,0.9225000000000001,-0.106,0.9285700027,1.5899999999999999,0.81,1.784432683,2.4525,-1.246,2.750867545,0.9225000000000001,-0.106,0.9285700027,1.53,-1.1400000000000001,1.9080094339
2020-12-18 22:00:00,2.386,0.6950000000000001,2.4851601558,0.926,-0.115,0.9331136051000001,1.46,0.81,1.6696406799,2.316,-1.2850000000000001,2.6485998188,0.926,-0.115,0.9331136051000001,1.3900000000000001,-1.17,1.8168654326
2020-12-18 22:30:00,2.1835,-0.1685,2.189991895,0.9335,-0.11850000000000001,0.9409912327000001,1.25,-0.05,1.2509996003000001,2.2135,-0.47850000000000004,2.2646289983,0.9335,-0.11850000000000001,0.9409912327000001,1.28,-0.36,1.3296616111000001
2020-12-18 23:00:00,2.0305,-0.275,2.04903764,0.9305,-0.115,0.9375794633000001,1.1,-0.16,1.1115754585,2.0805,-0.405,2.1195530779,0.9305,-0.115,0.9375794633000001,1.15,-0.29,1.1860016863
2020-12-18 23:30:00,1.9100000000000001,-0.28250000000000003,1.9307786642,0.9400000000000001,-0.12250000000000001,0.9479484427,0.97,-0.16,0.9831073187,1.9500000000000002,-0.41250000000000003,1.9931523399,0.9400000000000001,-0.12250000000000001,0.9479484427,1.01,-0.29,1.050809212
2020-12-19 00:00:00,1.8415,0.017,1.8415784670000002,0.9415,-0.123,0.9495005266000001,0.9,0.14,0.9108238029,1.8315000000000001,-0.713,1.9653908644,0.9415,-0.123,0.9495005266000001,0.89,-0.59,1.0678014797
2020-12-19 00:30:00,1.6915,0.5395,1.7754527592,0.8615,-0.09050000000000001,0.8662404401,0.8300000000000001,0.63,1.0420172743,1.6315,-1.2705,2.0678400567,0.8615,-0.09050000000000001,0.8662404401,0.77,-1.18,1.4090067424
2020-12-19 01:00:00,1.637,0.536,1.7225170536,0.727,-0.054,0.7290027435,0.91,0.59,1.0845275469,1.577,-1.264,2.0210455215,0.727,-0.054,0.7290027435,0.85,-1.21,1.4787156589000001
2020-12-19 01:30:00,1.5625,0.5305,1.6501019665,0.6525000000000001,-0.0195,0.6527913143,0.91,0.55,1.0632967601,1.5025,-1.2695,1.9670120742,0.6525000000000001,-0.0195,0.6527913143,0.85,-1.25,1.5116216458
2020-12-19 02:00:00,1.533,0.549,1.6283396452,0.8130000000000001,-0.07100000000000001,0.8160943573,0.72,0.62,0.9501578816,1.473,-1.2810000000000001,1.9520988704,0.8130000000000001,-0.07100000000000001,0.8160943573,0.66,-1.21,1.3782960495
2020-12-19 02:30:00,1.4855,0.56,1.5875485032,0.7655000000000001,-0.06,0.7678478039000001,0.72,0.62,0.9501578816,1.4055,-1.27,1.8942888507000002,0.7655000000000001,-0.06,0.7678478039000001,0.64,-1.21,1.3688316186
2020-12-19 03:00:00,1.4095,0.626,1.542260111,0.7795000000000001,-0.064,0.7821229123000001,0.63,0.6900000000000001,0.9343446901,1.3695,-1.384,1.9470455182,0.7795000000000001,-0.064,0.7821229123000001,0.59,-1.32,1.4458561478
2020-12-19 03:30:00,1.384,0.641,1.5252334248000001,0.754,-0.049,0.7555904976000001,0.63,0.6900000000000001,0.9343446901,1.344,-1.409,1.9472074877,0.754,-0.049,0.7555904976000001,0.59,-1.3599999999999999,1.4824641648
2020-12-19 04:00:00,1.3555000000000001,0.632,1.4955949485,0.7755000000000001,-0.058,0.7776658987,0.58,0.6900000000000001,0.9013878189000001,1.3255,-1.418,1.9410497804,0.7755000000000001,-0.058,0.7776658987,0.55,-1.3599999999999999,1.4670037491
2020-12-19 04:30:00,1.34,0.6505000000000001,1.4895469949,0.85,-0.08950000000000001,0.8546989236,0.49,0.74,0.8875246475,1.31,-1.4095,1.9242635604,0.85,-0.08950000000000001,0.8546989236,0.46,-1.32,1.3978555004
2020-12-19 05:00:00,1.357,0.6615,1.5096460677999999,0.907,-0.1085,0.9134666113000001,0.45,0.77,0.8918520057,1.317,-1.4285,1.9429619785,0.907,-0.1085,0.9134666113000001,0.41000000000000003,-1.32,1.3822083779
2020-12-19 05:30:00,1.3715,0.6585000000000001,1.52139229,0.9015000000000001,-0.1115,0.908369143,0.47000000000000003,0.77,0.9021086409,1.3515000000000001,-1.4315,1.9686910626,0.9015000000000001,-0.1115,0.908369143,0.45,-1.32,1.3945967159000001
2020-12-19 06:00:00,1.399,0.6325000000000001,1.535336201,0.849,-0.08750000000000001,0.8534970709,0.55,0.72,0.9060353194,1.369,-1.4075,1.9634707153000002,0.849,-0.08750000000000001,0.8534970709,0.52,-1.32,1.4187318281
2020-12-19 06:30:00,1.474,0.617,1.5979252173,0.834,-0.083,0.8381199198,0.64,0.7000000000000001,0.9484724561000001,1.444,-1.373,1.9925523833,0.834,-0.083,0.8381199198,0.61,-1.29,1.4269547996
2020-12-19 07:00:00,1.6035,-0.12350000000000001,1.6082488924,0.7935,-0.07350000000000001,0.7968967938,0.81,-0.05,0.8115417426,1.6235,-0.5735,1.7218172086,0.7935,-0.07350000000000001,0.7968967938,0.8300000000000001,-0.5,0.9689685237000001
2020-12-19 07:30:00,1.7585000000000002,0.5055000000000001,1.8297137754000001,0.7685000000000001,-0.0645,0.7712019839,0.99,0.5700000000000001,1.1423659659,1.7085,-1.1945000000000001,2.084658845,0.7685000000000001,-0.0645,0.7712019839,0.9400000000000001,-1.13,1.4698639393000001
2020-12-19 08:00:00,1.8375,0.6285000000000001,1.9420140318999999,0.7975,-0.07150000000000001,0.8006987573000001,1.04,0.7000000000000001,1.2536347155,1.7875,-1.3014999999999999,2.211121548,0.7975,-0.07150000000000001,0.8006987573000001,0.99,-1.23,1.578923684
2020-12-19 08:30:00,1.995,0.633,2.0930155279,0.795,-0.067,0.797818275,1.2,0.7000000000000001,1.3892443989,1.935,-1.2770000000000001,2.3183947032,0.795,-0.067,0.797818275,1.1400000000000001,-1.21,1.6624379688
2020-12-19 09:00:00,2.173,0.6305000000000001,2.2626222066,0.8130000000000001,-0.0695,0.8159652260000001,1.3599999999999999,0.7000000000000001,1.5295751044,2.103,-1.2095,2.4260047918,0.8130000000000001,-0.0695,0.8159652260000001,1.29,-1.1400000000000001,1.7215400081999999
2020-12-19 09:30:00,2.36,0.615,2.4388163112,0.9,-0.105,0.9061042986000001,1.46,0.72,1.6278820596,2.29,-1.185,2.5784346026,0.9,-0.105,0.9061042986000001,1.3900000000000001,-1.08,1.7602556632000002
2020-12-19 10:00:00,2.476,0.63,2.5548925613,0.866,-0.09,0.8706641143,1.6099999999999999,0.72,1.7636609652000002,2.406,-1.17,2.6753945503,0.866,-0.09,0.8706641143,1.54,-1.08,1.8809572031
2020-12-19 10:30:00,2.5404999999999998,0.7125,2.6385216505,0.8905000000000001,-0.0975,0.8958216898,1.65,0.81,1.8380968418,2.4705,-1.1975,2.7454282908,0.8905000000000001,-0.0975,0.8958216898,1.58,-1.1,1.9252012882
2020-12-19 11:00:00,2.5235000000000003,0.728,2.6264112873,0.8535,-0.082,0.8574300263,1.67,0.81,1.8560711193000001,2.4635,-1.182,2.7323902082,0.8535,-0.082,0.8574300263,1.6099999999999999,-1.1,1.9498974332
2020-12-19 11:30:00,2.6025,0.7355,2.704434599,0.7925000000000001,-0.0745,0.7959940326,1.81,0.81,1.9829775591,2.5324999999999998,-1.1745,2.7915956906,0.7925000000000001,-0.0745,0.7959940326,1.74,-1.1,2.0585431742
2020-12-19 12:00:00,2.646,0.739,2.7472599076,0.6960000000000001,-0.041,0.6972065691,1.9500000000000002,0.78,2.1002142748,2.576,-1.181,2.8338202131,0.6960000000000001,-0.041,0.6972065691,1.88,-1.1400000000000001,2.1986359408
2020-12-19 12:30:00,2.6615,0.7425,2.7631301996,0.8115,-0.0675,0.8143024622,1.85,0.81,2.0195544063,2.5915,-1.1875,2.8506189679,0.8115,-0.0675,0.8143024622,1.78,-1.12,2.1030454108
2020-12-19 13:00:00,2.656,0.7205,2.7519913245,0.866,-0.08950000000000001,0.8706125717000001,1.79,0.81,1.9647391684,2.586,-1.2095,2.8548706188,0.866,-0.08950000000000001,0.8706125717000001,1.72,-1.12,2.0525106577
2020-12-19 13:30:00,2.67,0.743,2.7714525073000003,0.88,-0.097,0.8853298820000001,1.79,0.84,1.9772961336,2.6,-1.187,2.8581408293,0.88,-0.097,0.8853298820000001,1.72,-1.09,2.0362956563
2020-12-19 14:00:00,2.668,0.71,2.7608556645,0.878,-0.1,0.8836764114000001,1.79,0.81,1.9647391684,2.568,-1.15,2.8137384384,0.878,-0.1,0.8836764114000001,1.69,-1.05,1.9896230799
2020-12-19 14:30:00,2.628,0.6915,2.7174540015,0.8180000000000001,-0.0785,0.8217580240000001,1.81,0.77,1.9669773766,2.548,-1.1485,2.7948803642,0.8180000000000001,-0.0785,0.8217580240000001,1.73,-1.07,2.0341583026
2020-12-19 15:00:00,2.6265,0.685,2.7143557707,0.8465,-0.085,0.8507568689,1.78,0.77,1.9394071259,2.5465,-1.155,2.7961915617,0.8465,-0.085,0.8507568689,1.7000000000000002,-1.07,2.0087060512
2020-12-19 15:30:00,2.6875,0.41850000000000004,2.7198894279,0.9075000000000001,-0.1115,0.9143240673,1.78,0.53,1.8572291189,2.6475,-0.8915000000000001,2.7935691328,0.9075000000000001,-0.1115,0.9143240673,1.74,-0.78,1.9068298298
2020-12-19 16:00:00,2.7495000000000003,-0.1655,2.7544764475,0.8295,-0.0855,0.8338947775000001,1.92,-0.08,1.9216659439,2.7895000000000003,-0.29550000000000004,2.8051079302,0.8295,-0.0855,0.8338947775000001,1.96,-0.21,1.9712178975999999
2020-12-19 16:30:00,2.8275,-0.128,2.8303957762,0.7175,-0.048,0.7191037825000001,2.11,-0.08,2.111516043,2.8775,-0.358,2.8996845087,0.7175,-0.048,0.7191037825000001,2.16,-0.31,2.182131985
2020-12-19 17:00:00,3.0425,0.20500000000000002,3.0493985063,0.8025,-0.075,0.8059970533,2.24,0.28,2.2574321695,3.0525,-0.655,3.1219835442,0.8025,-0.075,0.8059970533,2.25,-0.58,2.3235533134
2020-12-19 17:30:00,3.1165,0.9195000000000001,3.2493156972,0.8765000000000001,-0.1005,0.8822428804,2.24,1.02,2.4613004693000002,3.0565,-1.3405,3.337533895,0.8765000000000001,-0.1005,0.8822428804,2.18,-1.24,2.5079872408
2020-12-19 18:00:00,3.0525,0.9065000000000001,3.1842579198,0.9025000000000001,-0.1135,0.9096089819000001,2.15,1.02,2.3796848531,3.0025,-1.3535,3.2934736222,0.9025000000000001,-0.1135,0.9096089819000001,2.1,-1.24,2.4387701819
2020-12-19 18:30:00,3.0065,0.8695,3.1297080535,0.8965000000000001,-0.1105,0.9032842853,2.11,0.98,2.3264780248,2.9465,-1.3505,3.2412516872,0.8965000000000001,-0.1105,0.9032842853,2.05,-1.24,2.3958505796000003
2020-12-19 19:00:00,2.938,0.87,3.0641057423,0.898,-0.11,0.9047121089,2.04,0.98,2.2631835984,2.868,-1.35,3.169846053,0.898,-0.11,0.9047121089,1.97,-1.24,2.3277671705
2020-12-19 19:30:00,2.8745000000000003,0.864,3.0015406461,0.8345,-0.08600000000000001,0.8389196922000001,2.04,0.9500000000000001,2.2503555275,2.8045,-1.366,3.1194833306,0.8345,-0.08600000000000001,0.8389196922000001,1.97,-1.28,2.3493190503
2020-12-19 20:00:00,2.769,0.8125,2.8857437948999998,0.879,-0.1075,0.8855491234,1.8900000000000001,0.92,2.1020228353,2.699,-1.3475000000000001,3.0166798388,0.879,-0.1075,0.8855491234,1.82,-1.24,2.2022715546000002
2020-12-19 20:30:00,2.678,0.773,2.787330802,0.6880000000000001,-0.047,0.6896035093,1.99,0.8200000000000001,2.152324325,2.598,-1.327,2.9172817828,0.6880000000000001,-0.047,0.6896035093,1.9100000000000001,-1.28,2.2992390045
2020-12-19 21:00:00,2.6035,0.5365,2.6582032466000003,0.8335,-0.0935,0.8387279058,1.77,0.63,1.8787761974000001,2.5535,-1.1135,2.7857215403,0.8335,-0.0935,0.8387279058,1.72,-1.02,1.9996999775000002
2020-12-19 21:30:00,2.445,-0.24550000000000002,2.4572942945,0.875,-0.10550000000000001,0.8813371943,1.57,-0.14,1.5762296786999999,2.495,-0.35550000000000004,2.5201994465,0.875,-0.10550000000000001,0.8813371943,1.62,-0.25,1.6391766226
2020-12-19 22:00:00,2.3135,-0.218,2.323748319,0.8035,-0.078,0.807277059,1.51,-0.14,1.5164761785,2.3635,-0.40800000000000003,2.3984570561,0.8035,-0.078,0.807277059,1.56,-0.33,1.5945218719
2020-12-19 22:30:00,2.194,-0.28150000000000003,2.2119851378,0.804,-0.0815,0.8081201953,1.3900000000000001,-0.2,1.4043147795,2.2439999999999998,-0.3915,2.2778955749,0.804,-0.0815,0.8081201953,1.44,-0.31,1.4729901561
2020-12-19 23:00:00,2.065,-0.292,2.085542855,0.775,-0.07200000000000001,0.7783373305,1.29,-0.22,1.3086252328,2.105,-0.382,2.1393805178,0.775,-0.07200000000000001,0.7783373305,1.33,-0.31,1.3656500284
2020-12-19 23:30:00,1.9735,-0.044500000000000005,1.9740016464,0.8035,-0.0845,0.8079309995,1.17,0.04,1.170683561,1.9635,-0.6645,2.0728947151,0.8035,-0.0845,0.8079309995,1.16,-0.58,1.2969194269
2020-12-20 00:00:00,1.866,0.6325000000000001,1.9702822767,0.776,-0.0675,0.7789301958,1.09,0.7000000000000001,1.2954149914,1.816,-1.3575,2.267302858,0.776,-0.0675,0.7789301958,1.04,-1.29,1.6570153892000001
2020-12-20 00:30:00,1.6960000000000002,0.63,1.8092307758000001,0.6960000000000001,-0.04,0.6971484777,1.0,0.67,1.2037026211,1.646,-1.38,2.1479562379,0.6960000000000001,-0.04,0.6971484777,0.9500000000000001,-1.34,1.6425894192000001
2020-12-20 01:00:00,1.634,0.5795,1.7337174654,0.5640000000000001,-0.0105,0.5640977309,1.07,0.59,1.2218837915,1.584,-1.3505,2.0815634148,0.5640000000000001,-0.0105,0.5640977309,1.02,-1.34,1.6840427548
2020-12-20 01:30:00,1.5835,0.5715,1.6834739380000001,0.7635000000000001,-0.0585,0.7657378794,0.8200000000000001,0.63,1.0340696302,1.5335,-1.3285,2.0289244688,0.7635000000000001,-0.0585,0.7657378794,0.77,-1.27,1.4851935901
2020-12-20 02:00:00,1.5405,0.5760000000000001,1.6446629594000002,0.8205,-0.084,0.8247886093,0.72,0.66,0.9767292358,1.4905,-1.354,2.0136797784,0.8205,-0.084,0.8247886093,0.67,-1.27,1.4358969322
2020-12-20 02:30:00,1.494,0.5670000000000001,1.5979752814000001,0.844,-0.093,0.8491083559,0.65,0.66,0.9263368718,1.444,-1.363,1.9856749482,0.844,-0.093,0.8491083559,0.6000000000000001,-1.27,1.4045995870999999
2020-12-20 03:00:00,1.4335,0.59,1.5501684586,0.7835000000000001,-0.07,0.786620779,0.65,0.66,0.9263368718,1.3835,-1.38,1.9540911570000001,0.7835000000000001,-0.07,0.786620779,0.6000000000000001,-1.31,1.4408677941
2020-12-20 03:30:00,1.4105,0.5705,1.5215059974,0.8205,-0.08950000000000001,0.8253668881,0.59,0.66,0.8852683209000001,1.3605,-1.3695,1.9304120027,0.8205,-0.08950000000000001,0.8253668881,0.54,-1.28,1.3892443989
2020-12-20 04:00:00,1.347,-0.11,1.3514839992,0.687,-0.05,0.688817102,0.66,-0.06,0.6627216610000001,1.357,-0.6900000000000001,1.5223498283999999,0.687,-0.05,0.688817102,0.67,-0.64,0.9265527508
2020-12-20 04:30:00,1.3085,-0.354,1.3555398371,0.6685,-0.034,0.6693640639,0.64,-0.32,0.7155417528,1.3385,-0.444,1.4102192205000001,0.6685,-0.034,0.6693640639,0.67,-0.41000000000000003,0.7854934755
2020-12-20 05:00:00,1.304,-0.34950000000000003,1.3500245368,0.614,-0.029500000000000002,0.6147082641,0.6900000000000001,-0.32,0.7605918748,1.344,-0.4395,1.4140354486,0.614,-0.029500000000000002,0.6147082641,0.73,-0.41000000000000003,0.8372574276
2020-12-20 05:30:00,1.3205,-0.35050000000000003,1.3662249083,0.6005,-0.030500000000000003,0.601274064,0.72,-0.32,0.7879086241000001,1.3505,-0.4405,1.420524727,0.6005,-0.030500000000000003,0.601274064,0.75,-0.41000000000000003,0.8547514259000001
2020-12-20 06:00:00,1.336,-0.34500000000000003,1.3798264384,0.616,-0.025,0.6165070965,0.72,-0.32,0.7879086241000001,1.366,-0.435,1.4335902483,0.616,-0.025,0.6165070965,0.75,-0.41000000000000003,0.8547514259000001
2020-12-20 06:30:00,1.4315,-0.294,1.4613788865,0.5315,-0.004,0.5315150515,0.9,-0.29,0.9455686120000001,1.4715,-0.47400000000000003,1.5459586831,0.5315,-0.004,0.5315150515,0.9400000000000001,-0.47000000000000003,1.0509519494
2020-12-20 07:00:00,1.5275,-0.276,1.5522345989000002,0.42750000000000005,0.014,0.4277291783,1.1,-0.29,1.1375851616000001,1.5675,-0.47600000000000003,1.6381795537000001,0.42750000000000005,0.014,0.4277291783,1.1400000000000001,-0.49,1.2408464853
2020-12-20 07:30:00,1.6235,-0.23650000000000002,1.6406353952,0.4335,0.0135,0.4337101567,1.19,-0.25,1.2159769735000001,1.6635,-0.47650000000000003,1.7304000982,0.4335,0.0135,0.4337101567,1.23,-0.49,1.3240090634000001
2020-12-20 08:00:00,1.717,-0.226,1.7318097471,0.5670000000000001,-0.016,0.5672257046,1.15,-0.21,1.1690166808,1.7469999999999999,-0.446,1.8030321683000001,0.5670000000000001,-0.016,0.5672257046,1.18,-0.43,1.2559060474
2020-12-20 08:30:00,1.843,0.47900000000000004,1.904229503,0.443,0.009000000000000001,0.4430914127,1.4,0.47000000000000003,1.476787053,1.8130000000000002,-1.101,2.1211247017,0.443,0.009000000000000001,0.4430914127,1.37,-1.11,1.7632356621
2020-12-20 09:00:00,2.0305,0.6875,2.1437319095,0.4305,0.007500000000000001,0.43056532610000003,1.6,0.68,1.738505105,1.9605000000000001,-1.2825,2.3427262964,0.4305,0.007500000000000001,0.43056532610000003,1.53,-1.29,2.0012496096
2020-12-20 09:30:00,2.245,0.6995,2.3514517324,0.365,0.0195,0.3655205193,1.88,0.68,1.9991998399000002,2.175,-1.2705,2.518887701,0.365,0.0195,0.3655205193,1.81,-1.29,2.2226560688
2020-12-20 10:00:00,2.3970000000000002,0.755,2.5130925172,0.647,-0.035,0.6479459854,1.75,0.79,1.9200520826,2.327,-1.275,2.6534042285,0.647,-0.035,0.6479459854,1.6800000000000002,-1.24,2.0880613018
2020-12-20 10:30:00,2.461,0.742,2.5704250621,0.401,0.022,0.4016030378,2.06,0.72,2.182200724,2.3810000000000002,-1.258,2.692902709,0.401,0.022,0.4016030378,1.98,-1.28,2.3577107541
2020-12-20 11:00:00,2.5725,0.6375000000000001,2.6503136607,0.36250000000000004,0.0275,0.36354160700000004,2.21,0.61,2.2926403992,2.5025,-1.1225,2.7427199091,0.36250000000000004,0.0275,0.36354160700000004,2.14,-1.15,2.4294238
2020-12-20 11:30:00,2.612,-0.1585,2.6168045877,0.452,0.0115,0.4521462706,2.16,-0.17,2.1666794871,2.642,-0.2685,2.6556084519,0.452,0.0115,0.4521462706,2.19,-0.28,2.207826986
2020-12-20 12:00:00,2.7199999999999998,-0.115,2.7224299807,0.48,0.005,0.480026041,2.24,-0.12,2.2432119828,2.76,-0.275,2.7736663462,0.48,0.005,0.480026041,2.2800000000000002,-0.28,2.2971286425
2020-12-20 12:30:00,2.8195,-0.069,2.8203441723,0.7195,-0.059000000000000004,0.7219149881,2.1,-0.01,2.1000238094,2.8595,-0.319,2.8772384764,0.7195,-0.059000000000000004,0.7219149881,2.14,-0.26,2.1557365331
2020-12-20 13:00:00,2.9155,-0.0745,2.9164516968000003,0.5355,-0.0045000000000000005,0.5355189072000001,2.38,-0.07,2.3810291892,2.9655,-0.3245,2.9832013844,0.5355,-0.0045000000000000005,0.5355189072000001,2.43,-0.32,2.4509793961
2020-12-20 13:30:00,2.876,-0.0635,2.8767009316000003,0.496,0.006500000000000001,0.4960425889,2.38,-0.07,2.3810291892,2.926,-0.3135,2.9427467186,0.496,0.006500000000000001,0.4960425889,2.43,-0.32,2.4509793961
2020-12-20 14:00:00,2.9085,-0.08750000000000001,2.9098158875999998,0.5285000000000001,-0.0175,0.5287896557,2.38,-0.07,2.3810291892,2.9585,-0.3375,2.9776884491,0.5285000000000001,-0.0175,0.5287896557,2.43,-0.32,2.4509793961
2020-12-20 14:30:00,2.792,-0.073,2.7929541708,0.41200000000000003,0.017,0.41235057900000005,2.38,-0.09,2.3817010728,2.842,-0.323,2.8602959637,0.41200000000000003,0.017,0.41235057900000005,2.43,-0.34,2.4536707196
2020-12-20 15:00:00,2.8005,-0.085,2.8017896513,0.47050000000000003,0.005,0.47052656670000004,2.33,-0.09,2.3317375496,2.8405,-0.335,2.8601862264999998,0.47050000000000003,0.005,0.47052656670000004,2.37,-0.34,2.3942639788
2020-12-20 15:30:00,2.7865,-0.08,2.7876481575,0.4565,0.01,0.45660951590000004,2.33,-0.09,2.3317375496,2.8265000000000002,-0.33,2.8456989035999998,0.4565,0.01,0.45660951590000004,2.37,-0.34,2.3942639788
2020-12-20 16:00:00,2.7535,-0.10400000000000001,2.7554633458,0.42350000000000004,0.016,0.4238021354,2.33,-0.12,2.3330880823,2.7935,-0.324,2.8122265645,0.42350000000000004,0.016,0.4238021354,2.37,-0.34,2.3942639788
2020-12-20 16:30:00,2.982,0.331,3.0003141502,0.592,-0.019,0.5923048202,2.39,0.35000000000000003,2.4154916684,2.9619999999999997,-0.749,3.0552323971,0.592,-0.019,0.5923048202,2.37,-0.73,2.4798790293
2020-12-20 17:00:00,3.1795,0.74,3.2644785571,0.47950000000000004,0.0,0.47950000000000004,2.7,0.74,2.7995713958,3.0695,-1.11,3.2640358837,0.47950000000000004,0.0,0.47950000000000004,2.59,-1.11,2.8178360492000003
2020-12-20 17:30:00,3.2445,0.753,3.3307340407,0.3845,0.013000000000000001,0.38471970320000004,2.86,0.74,2.9541834743,3.1445,-1.147,3.347161372,0.3845,0.013000000000000001,0.38471970320000004,2.76,-1.16,2.9938603842
2020-12-20 18:00:00,3.2205,0.625,3.2805861138,0.4305,0.005,0.430529035,2.79,0.62,2.8580587818,3.1205,-1.025,3.284531207,0.4305,0.005,0.430529035,2.69,-1.03,2.8804513535
2020-12-20 18:30:00,3.048,-0.183,3.0534886605,0.498,-0.003,0.4980090361,2.55,-0.18,2.5563450470999998,3.078,-0.263,3.0892155962,0.498,-0.003,0.4980090361,2.58,-0.26,2.5930676813
2020-12-20 19:00:00,3.045,0.7135,3.127476179,0.635,-0.026500000000000003,0.6355527122,2.41,0.74,2.521051368,2.965,-1.1665,3.1862120535,0.635,-0.026500000000000003,0.6355527122,2.33,-1.1400000000000001,2.5939352343
2020-12-20 19:30:00,2.977,0.7195,3.0627127273,0.597,-0.0205,0.5973518645,2.38,0.74,2.4923884127,2.887,-1.1805,3.1190301778,0.597,-0.0205,0.5973518645,2.29,-1.16,2.5670410982
2020-12-20 20:00:00,2.895,0.793,3.0016452155,0.515,-0.007,0.5150475706000001,2.38,0.8,2.5108564276000003,2.805,-1.297,3.0903452882,0.515,-0.007,0.5150475706000001,2.29,-1.29,2.6283454872
2020-12-20 20:30:00,2.7685,0.8155,2.8861102715999998,0.5685,-0.0145,0.5686848864,2.2,0.8300000000000001,2.3513613078,2.6985,-1.3345,3.0104472259,0.5685,-0.0145,0.5686848864,2.13,-1.32,2.5058531481
2020-12-20 21:00:00,2.662,0.803,2.7804771173000002,0.482,0.003,0.482009336,2.18,0.8,2.3221541723,2.572,-1.367,2.9127088766,0.482,0.003,0.482009336,2.09,-1.37,2.4989997999
2020-12-20 21:30:00,2.5205,0.8125,2.6482213843,0.4305,0.0125,0.43068143680000004,2.09,0.8,2.2378784596,2.4405,-1.3575,2.7926414915,0.4305,0.0125,0.43068143680000004,2.01,-1.37,2.4324884378
2020-12-20 22:00:00,2.416,0.7375,2.5260566601,0.386,0.0175,0.38639649330000003,2.03,0.72,2.1539034333,2.326,-1.3525,2.6906378891,0.386,0.0175,0.38639649330000003,1.94,-1.37,2.3749736841
2020-12-20 22:30:00,2.2720000000000002,0.662,2.3664800865,0.432,0.012,0.43216663450000004,1.8399999999999999,0.65,1.9514353692,2.182,-1.308,2.5440102201,0.432,0.012,0.43216663450000004,1.75,-1.32,2.1920082117
2020-12-20 23:00:00,2.077,-0.28200000000000003,2.0960565355,0.437,0.018000000000000002,0.4373705523,1.6400000000000001,-0.30000000000000004,1.6672132437,2.107,-0.372,2.1395871097,0.437,0.018000000000000002,0.4373705523,1.67,-0.39,1.7149344011
2020-12-20 23:30:00,1.9475,0.4595,2.0009738879,0.41750000000000004,0.0195,0.41795514110000004,1.53,0.44,1.5920113065,1.8775,-1.1505,2.2019665075,0.41750000000000004,0.0195,0.41795514110000004,1.46,-1.17,1.8709623192
2020-12-21 00:00:00,1.8045,0.667,1.9238267204000001,0.3945,0.027,0.3954228749,1.4100000000000001,0.64,1.5484508387,1.7345000000000002,-1.373,2.2121526281,0.3945,0.027,0.3954228749,1.34,-1.4,1.9379370475000002
2020-12-21 00:30:00,1.6715,0.6505000000000001,1.7936171554,0.4415,0.0105,0.44162484080000003,1.23,0.64,1.3865424624,1.6115,-1.3695,2.1148197323,0.4415,0.0105,0.44162484080000003,1.17,-1.38,1.8092263540000002
2020-12-21 01:00:00,1.6320000000000001,0.644,1.7544685805,0.482,0.004,0.4820165972,1.15,0.64,1.3160927019,1.572,-1.376,2.0891529384,0.482,0.004,0.4820165972,1.09,-1.38,1.7585505395
2020-12-21 01:30:00,1.576,0.655,1.7066930011,0.5760000000000001,-0.015,0.5761952794,1.0,0.67,1.2037026211,1.526,-1.425,2.0878939149,0.5760000000000001,-0.015,0.5761952794,0.9500000000000001,-1.4100000000000001,1.7001764614
2020-12-21 02:00:00,1.5335,0.638,1.6609233125,0.5835,-0.012,0.5836233803,0.9500000000000001,0.65,1.1510864433,1.4835,-1.422,2.0549589411999998,0.5835,-0.012,0.5836233803,0.9,-1.4100000000000001,1.6727522231
2020-12-21 02:30:00,1.486,0.643,1.6191494681,0.676,-0.037,0.6770118167,0.81,0.68,1.0575916036,1.446,-1.407,2.0175641254,0.676,-0.037,0.6770118167,0.77,-1.37,1.5715597348
2020-12-21 03:00:00,1.4655,0.5955,1.5818693056000002,0.6055,-0.0245,0.605995462,0.86,0.62,1.0601886625,1.4055,-1.3545,1.9519478733,0.6055,-0.0245,0.605995462,0.8,-1.33,1.552063143
2020-12-21 03:30:00,1.4115,0.249,1.433294544,0.6815,-0.041,0.6827321949,0.73,0.29,0.7854934755,1.3815,-1.011,1.7119180033,0.6815,-0.041,0.6827321949,0.7000000000000001,-0.97,1.196202324
2020-12-21 04:00:00,1.392,-0.3435,1.4337559939,0.722,-0.053500000000000006,0.7239794541,0.67,-0.29,0.7300684899000001,1.422,-0.41350000000000003,1.4809004862,0.722,-0.053500000000000006,0.7239794541,0.7000000000000001,-0.36,0.7871467462
2020-12-21 04:30:00,1.376,-0.3795,1.4273738999,0.796,-0.0695,0.7990283161,0.58,-0.31,0.6576473219,1.3860000000000001,-0.3695,1.4344079789,0.796,-0.0695,0.7990283161,0.59,-0.30000000000000004,0.6618912297
2020-12-21 05:00:00,1.3820000000000001,-0.37,1.4306725691,0.772,-0.06,0.7743280958000001,0.61,-0.31,0.6842514158,1.4020000000000001,-0.36,1.4474819515,0.772,-0.06,0.7743280958000001,0.63,-0.30000000000000004,0.697782201
2020-12-21 05:30:00,1.411,-0.379,1.4610140314,0.801,-0.069,0.8039664172000001,0.61,-0.31,0.6842514158,1.431,-0.369,1.477809866,0.801,-0.069,0.8039664172000001,0.63,-0.30000000000000004,0.697782201
2020-12-21 06:00:00,1.4865,-0.35950000000000004,1.5293536215999999,0.8065,-0.0695,0.8094890364,0.68,-0.29,0.7392563831000001,1.5065,-0.34950000000000003,1.5465097801,0.8065,-0.0695,0.8094890364,0.7000000000000001,-0.28,0.753923073
2020-12-21 06:30:00,1.5779999999999998,-0.2995,1.6061706789999999,0.8180000000000001,-0.0695,0.8209471664,0.76,-0.23,0.7940403012,1.608,-0.3795,1.6521756111,0.8180000000000001,-0.0695,0.8209471664,0.79,-0.31,0.8486459804
2020-12-21 07:00:00,1.741,-0.269,1.7616588773,0.721,-0.039,0.7220540146000001,1.02,-0.23,1.0456098699,1.771,-0.40900000000000003,1.8176143705,0.721,-0.039,0.7220540146000001,1.05,-0.37,1.113283432
2020-12-21 07:30:00,1.8305,-0.21150000000000002,1.8426780782,0.5305,-0.0015,0.5305021206,1.3,-0.21,1.3168523076,1.8605,-0.42150000000000004,1.9076484215,0.5305,-0.0015,0.5305021206,1.33,-0.42,1.3947401192
2020-12-21 08:00:00,1.967,0.34800000000000003,1.9975467454,0.507,0.008,0.5070631124,1.46,0.34,1.4990663761,1.947,-0.9420000000000001,2.1629084585,0.507,0.008,0.5070631124,1.44,-0.9500000000000001,1.7251376757
2020-12-21 08:30:00,2.0765,0.3275,2.1021675718,0.48650000000000004,0.0175,0.4868146465,1.5899999999999999,0.31,1.6199382704,2.0565,-0.8625,2.2300445063,0.48650000000000004,0.0175,0.4868146465,1.57,-0.88,1.7998055451
2020-12-21 09:00:00,2.1885,-0.1165,2.1915986174,0.5985,-0.006500000000000001,0.5985352955000001,1.5899999999999999,-0.11,1.5938004894,2.2285,-0.3665,2.2584362953,0.5985,-0.006500000000000001,0.5985352955000001,1.63,-0.36,1.6692812825
2020-12-21 09:30:00,2.2065,-0.1295,2.2102969258,0.6135,-0.0165,0.6137218425000001,1.593,-0.113,1.5970028178,2.2465,-0.3795,2.2783288832,0.6135,-0.0165,0.6137218425000001,1.633,-0.363,1.6728592290000002
2020-12-21 10:00:00,2.401,-0.0965,2.4029384616,0.491,0.0035,0.4910124744,1.9100000000000001,-0.1,1.9126160096,2.451,-0.3365,2.4739913601,0.491,0.0035,0.4910124744,1.96,-0.34,1.9892712233
2020-12-21 10:30:00,2.487,-0.0855,2.4884692584,0.757,-0.0555,0.7590317846,1.73,-0.03,1.7302600960999999,2.537,-0.3255,2.5577957796,0.757,-0.0555,0.7590317846,1.78,-0.27,1.8003610749
2020-12-21 11:00:00,2.5404999999999998,-0.081,2.5417909532,0.7405,-0.051000000000000004,0.7422541681,1.8,-0.03,1.8002499826,2.5805,-0.321,2.6003886729,0.7405,-0.051000000000000004,0.7422541681,1.8399999999999999,-0.27,1.8597042776000001
2020-12-21 11:30:00,2.6255,-0.0375,2.6257677925,0.8255,-0.08750000000000001,0.8301243883,1.8,0.05,1.8006943105,2.6654999999999998,-0.35750000000000004,2.6893673048,0.8255,-0.08750000000000001,0.8301243883,1.8399999999999999,-0.27,1.8597042776000001
2020-12-21 12:00:00,2.6865,0.42250000000000004,2.7195199025,0.8365,-0.08750000000000001,0.8410639096,1.85,0.51,1.9190101615000001,2.6765,-0.8075,2.7956588669,0.8365,-0.08750000000000001,0.8410639096,1.8399999999999999,-0.72,1.9758542456
2020-12-21 12:30:00,2.766,0.864,2.8978012354000002,0.846,-0.096,0.8514293864,1.92,0.96,2.1466252584,2.686,-1.236,2.9567367147,0.846,-0.096,0.8514293864,1.8399999999999999,-1.1400000000000001,2.164532282
2020-12-21 13:00:00,2.763,0.8655,2.8953858551,0.843,-0.0945,0.8482801719,1.92,0.96,2.1466252584,2.713,-1.2545,2.9890030529000002,0.843,-0.0945,0.8482801719,1.87,-1.16,2.2005681085
2020-12-21 13:30:00,2.791,0.871,2.9237513574,0.8310000000000001,-0.089,0.8357523557000001,1.96,0.96,2.1824756585,2.701,-1.249,2.9758027488,0.8310000000000001,-0.089,0.8357523557000001,1.87,-1.16,2.2005681085
2020-12-21 14:00:00,2.749,0.869,2.8830820314,0.789,-0.07100000000000001,0.792188109,1.96,0.9400000000000001,2.1737525158,2.659,-1.231,2.9301266184,0.789,-0.07100000000000001,0.792188109,1.87,-1.16,2.2005681085
2020-12-21 14:30:00,2.74,0.8405,2.8660146981,0.8,-0.0795,0.8039404518000001,1.94,0.92,2.1470910554,2.67,-1.2395,2.9436814111,0.8,-0.0795,0.8039404518000001,1.87,-1.16,2.2005681085
2020-12-21 15:00:00,2.802,0.8555,2.9296901287,0.752,-0.0645,0.7547610549,2.05,0.92,2.2469757453,2.722,-1.1945000000000001,2.9725602181,0.752,-0.0645,0.7547610549,1.97,-1.13,2.2710790387
2020-12-21 15:30:00,2.8875,0.8220000000000001,3.0022225517,0.6375000000000001,-0.038,0.6386315448000001,2.25,0.86,2.4087548651,2.7975,-1.208,3.0471741417000002,0.6375000000000001,-0.038,0.6386315448000001,2.16,-1.17,2.4565219315
2020-12-21 16:00:00,2.902,0.8175,3.0149478022,0.7020000000000001,-0.0425,0.7032853262000001,2.2,0.86,2.3621176939,2.822,-1.2125,3.0714557216,0.7020000000000001,-0.0425,0.7032853262000001,2.12,-1.17,2.4214252002
2020-12-21 16:30:00,3.0365,0.81,3.1426791516,0.7165,-0.05,0.718242473,2.32,0.86,2.4742675684,2.9365,-1.22,3.1798478344,0.7165,-0.05,0.718242473,2.22,-1.17,2.5094421691
2020-12-21 17:00:00,3.1645,0.797,3.2633218122,0.7045,-0.043000000000000003,0.7058110583,2.46,0.84,2.5994614826999998,3.0645,-1.183,3.2849123656,0.7045,-0.043000000000000003,0.7058110583,2.36,-1.1400000000000001,2.6209158705
2020-12-21 17:30:00,3.1895,0.8735,3.3069491227,0.6195,-0.026500000000000003,0.6200665287,2.5700000000000003,0.9,2.723031399,3.0995,-1.2565,3.3445018314,0.6195,-0.026500000000000003,0.6200665287,2.48,-1.23,2.7682666057
2020-12-21 18:00:00,3.164,0.8155,3.2674051249,0.734,-0.0545,0.73602055,2.43,0.87,2.5810462995,3.074,-1.2045,3.3015596693,0.734,-0.0545,0.73602055,2.34,-1.15,2.6073166283
2020-12-21 18:30:00,3.1545,0.883,3.275753234,0.7245,-0.047,0.7260228991000001,2.43,0.93,2.6018839328,3.0645,-1.307,3.3315775918,0.7245,-0.047,0.7260228991000001,2.34,-1.26,2.6576681508
2020-12-21 19:00:00,3.044,0.7935,3.1457238038,0.854,-0.08650000000000001,0.85836953,2.19,0.88,2.3601906703,2.964,-1.2365,3.2115772216,0.854,-0.08650000000000001,0.85836953,2.11,-1.15,2.4030397417
2020-12-21 19:30:00,2.9655,0.7675000000000001,3.0632085303,0.7755000000000001,-0.07250000000000001,0.7788815699,2.19,0.84,2.3455702931,2.8855,-1.2225,3.1337862882,0.7755000000000001,-0.07250000000000001,0.7788815699,2.11,-1.15,2.4030397417
2020-12-21 20:00:00,2.876,0.7115,2.9627028623,0.726,-0.0585,0.7283531080000001,2.15,0.77,2.2837250272,2.786,-1.2085,3.0368187713,0.726,-0.0585,0.7283531080000001,2.06,-1.15,2.359258358
2020-12-21 20:30:00,2.7725,0.6925,2.8576760663,0.8125,-0.0775,0.8161877848,1.96,0.77,2.1058252539,2.6725,-1.1975,2.928525653,0.8125,-0.0775,0.8161877848,1.8599999999999999,-1.12,2.1711747972
2020-12-21 21:00:00,2.5715,-0.0775,2.5726675844,0.8615,-0.0975,0.8669997116,1.71,0.02,1.7101169551000002,2.5915,-0.4575,2.6315733887,0.8615,-0.0975,0.8669997116,1.73,-0.36,1.7670597047
2020-12-21 21:30:00,2.479,0.3045,2.4976311277,0.8290000000000001,-0.0855,0.8333974142,1.65,0.39,1.6954645381,2.439,-0.8755000000000001,2.591374394,0.8290000000000001,-0.0855,0.8333974142,1.6099999999999999,-0.79,1.7933767032999999
2020-12-21 22:00:00,2.3305,0.65,2.4194483359,0.8305,-0.08,0.8343442036000001,1.5,0.73,1.6682026256,2.2605,-1.26,2.5879451791,0.8305,-0.08,0.8343442036000001,1.43,-1.18,1.8539956850000001
2020-12-21 22:30:00,2.218,0.6295000000000001,2.3056006267,0.8180000000000001,-0.0805,0.8219514888,1.4,0.71,1.5697452023,2.158,-1.2605,2.4991647105,0.8180000000000001,-0.0805,0.8219514888,1.34,-1.18,1.7854971297
2020-12-21 23:00:00,2.0525,0.5625,2.1281829104,0.8425,-0.08750000000000001,0.8470315815,1.21,0.65,1.3735355838,1.9825,-1.2375,2.3370307016,0.8425,-0.08750000000000001,0.8470315815,1.1400000000000001,-1.15,1.6192899679
2020-12-21 23:30:00,1.9225,0.5655,2.0039452338,0.8725,-0.10450000000000001,0.8787357396000001,1.05,0.67,1.2455520864,1.8625,-1.2545,2.2455904569,0.8725,-0.10450000000000001,0.8787357396000001,0.99,-1.15,1.5174320413
2020-12-22 00:00:00,1.814,0.5715,1.9018959619,0.854,-0.0985,0.8596617067000001,0.96,0.67,1.170683561,1.744,-1.2785,2.162428785,0.854,-0.0985,0.8596617067000001,0.89,-1.18,1.4780054127
2020-12-22 00:30:00,1.6635,0.546,1.7508135966,0.8435,-0.094,0.8487215386,0.8200000000000001,0.64,1.0401922899,1.6035,-1.274,2.0479961548,0.8435,-0.094,0.8487215386,0.76,-1.18,1.4035668848
2020-12-22 01:00:00,1.624,0.5305,1.7084514187000002,0.874,-0.1095,0.8808327026,0.75,0.64,0.9859513173000001,1.564,-1.2895,2.0270437218,0.874,-0.1095,0.8808327026,0.6900000000000001,-1.18,1.3669308688
2020-12-22 01:30:00,1.5625,0.534,1.651230526,0.8725,-0.106,0.8789153827,0.6900000000000001,0.64,0.9411163584000001,1.5025,-1.286,1.977701254,0.8725,-0.106,0.8789153827,0.63,-1.18,1.3376471882
2020-12-22 02:00:00,1.5055,0.53,1.5960671195,0.7555000000000001,-0.07,0.7587359554,0.75,0.6000000000000001,0.9604686356000001,1.4355,-1.31,1.9433888571,0.7555000000000001,-0.07,0.7587359554,0.68,-1.24,1.4142135624
2020-12-22 02:30:00,1.4465,0.6305000000000001,1.5779393208,0.6565000000000001,-0.0395,0.6576872357,0.79,0.67,1.035857133,1.4065,-1.4095,1.9912138258,0.6565000000000001,-0.0395,0.6576872357,0.75,-1.37,1.5618578681000002
2020-12-22 03:00:00,1.393,0.655,1.5393095854999999,0.423,0.005,0.4230295498,0.97,0.65,1.167647207,1.343,-1.415,1.9508649364,0.423,0.005,0.4230295498,0.92,-1.42,1.6919810873999999
2020-12-22 03:30:00,1.3615,0.639,1.5039957613000001,0.49150000000000005,-0.011,0.49162307720000004,0.87,0.65,1.0860018416,1.3115,-1.431,1.9410804337,0.49150000000000005,-0.011,0.49162307720000004,0.8200000000000001,-1.42,1.6397560794000001
2020-12-22 04:00:00,1.3705,0.639,1.5121478929,0.5005000000000001,-0.011,0.5006208645,0.87,0.65,1.0860018416,1.3005,-1.371,1.8896934275000001,0.5005000000000001,-0.011,0.5006208645,0.8,-1.3599999999999999,1.5778466339000001
2020-12-22 04:30:00,1.3005,-0.3135,1.3377527799,0.4305,0.006500000000000001,0.43054906810000004,0.87,-0.32,0.926984358,1.3305,-0.47350000000000003,1.4122437821,0.4305,0.006500000000000001,0.43054906810000004,0.9,-0.48,1.02
2020-12-22 05:00:00,1.313,-0.3295,1.3537131343,0.403,0.0105,0.40313676340000004,0.91,-0.34,0.9714422268,1.343,-0.46950000000000003,1.4227013917,0.403,0.0105,0.40313676340000004,0.9400000000000001,-0.48,1.0554619842
2020-12-22 05:30:00,1.338,-0.2765,1.3662709285,0.338,0.0235,0.338815953,1.0,-0.30000000000000004,1.0440306509,1.3780000000000001,-0.48650000000000004,1.4613576735,0.338,0.0235,0.338815953,1.04,-0.51,1.1583177457
2020-12-22 06:00:00,1.4060000000000001,-0.315,1.4408542605,0.266,0.035,0.2682927506,1.1400000000000001,-0.35000000000000003,1.1925183437,1.446,-0.455,1.5158961046,0.266,0.035,0.2682927506,1.18,-0.49,1.2776932339
2020-12-22 06:30:00,1.512,-0.279,1.5375256095,0.252,0.041,0.2553135327,1.26,-0.32,1.3,1.562,-0.449,1.6252522881,0.252,0.041,0.2553135327,1.31,-0.49,1.3986421987
2020-12-22 07:00:00,1.6545,-0.23550000000000001,1.6711763821,0.23450000000000001,0.044500000000000005,0.2386849388,1.42,-0.28,1.4473423921,1.6945000000000001,-0.4455,1.7520846155,0.23450000000000001,0.044500000000000005,0.2386849388,1.46,-0.49,1.5400324672
2020-12-22 07:30:00,1.8250000000000002,0.1855,1.8344032408,0.215,0.0455,0.2197618029,1.6099999999999999,0.14,1.6160754932999999,1.8250000000000002,-0.8045,1.9944536219,0.215,0.0455,0.2197618029,1.6099999999999999,-0.85,1.8206042953
2020-12-22 08:00:00,1.9849999999999999,0.7265,2.1137708603,0.215,0.0465,0.2199710208,1.77,0.68,1.8961276328,1.915,-1.3135,2.322177265,0.215,0.0465,0.2199710208,1.7000000000000002,-1.3599999999999999,2.1770622407
2020-12-22 08:30:00,2.063,0.6475000000000001,2.1622269192,0.213,0.0475,0.2182321012,1.85,0.6000000000000001,1.9448650339,1.9929999999999999,-1.1925,2.3225213131,0.213,0.0475,0.2182321012,1.78,-1.24,2.1693316943
2020-12-22 09:00:00,2.1285,-0.154,2.1340637877,0.2185,0.046,0.2232896101,1.9100000000000001,-0.2,1.9204426573000002,2.1785,-0.34400000000000003,2.2054927454,0.2185,0.046,0.2232896101,1.96,-0.39,1.9984243794
2020-12-22 09:30:00,2.3195,-0.2165,2.3295820441,0.2195,0.043500000000000004,0.22376885400000002,2.1,-0.26,2.1160340262,2.3495,-0.1965,2.3577028015,0.2195,0.043500000000000004,0.22376885400000002,2.13,-0.24,2.1434784813
2020-12-22 10:00:00,2.3855,-0.2675,2.4004513117,0.2155,0.0425,0.2196508593,2.17,-0.31,2.1920310217,2.3955,-0.1675,2.4013488918,0.2155,0.0425,0.2196508593,2.18,-0.21,2.1900913223
2020-12-22 10:30:00,2.4335,-0.2665,2.4480491212,0.2235,0.043500000000000004,0.2276938734,2.21,-0.31,2.2316361711,2.4535,-0.1665,2.4591430418,0.2235,0.043500000000000004,0.2276938734,2.23,-0.21,2.2398660674
2020-12-22 11:00:00,2.482,-0.066,2.4828773631,0.232,0.044,0.23613555430000002,2.25,-0.11,2.2526872841,2.532,-0.34600000000000003,2.5555312559,0.232,0.044,0.23613555430000002,2.3,-0.39,2.3328308983
2020-12-22 11:30:00,2.5575,0.6835,2.6472586764,0.2275,0.043500000000000004,0.2316214584,2.33,0.64,2.4162988226,2.5275,-1.0565,2.7394248484,0.2275,0.043500000000000004,0.2316214584,2.3,-1.1,2.5495097568
2020-12-22 12:00:00,2.6445,0.892,2.7908859257,0.2245,0.042,0.22839494300000002,2.42,0.85,2.5649366464,2.5545,-1.248,2.8430572013,0.2245,0.042,0.22839494300000002,2.33,-1.29,2.6632686683999998
2020-12-22 12:30:00,2.711,0.862,2.8447433979000003,0.241,0.042,0.2446323773,2.47,0.8200000000000001,2.6025564355,2.6310000000000002,-1.228,2.9034711984,0.241,0.042,0.2446323773,2.39,-1.27,2.7064737205
2020-12-22 13:00:00,2.746,0.8150000000000001,2.8643919075,0.226,0.045,0.2304365422,2.52,0.77,2.6350142315,2.656,-1.185,2.9083605347,0.226,0.045,0.2304365422,2.43,-1.23,2.7235638417
2020-12-22 13:30:00,2.7625,0.8105,2.8789436431,0.24250000000000002,0.0405,0.2458586993,2.52,0.77,2.6350142315,2.6725,-1.1895,2.9252634924,0.24250000000000002,0.0405,0.2458586993,2.43,-1.23,2.7235638417
2020-12-22 14:00:00,2.767,0.8095,2.8829809659,0.247,0.0395,0.25013846170000004,2.52,0.77,2.6350142315,2.677,-1.1905000000000001,2.9297814338,0.247,0.0395,0.25013846170000004,2.43,-1.23,2.7235638417
2020-12-22 14:30:00,2.7560000000000002,0.8125,2.8732720459000003,0.23600000000000002,0.0425,0.2397962677,2.52,0.77,2.6350142315,2.646,-1.1875,2.9002538251,0.23600000000000002,0.0425,0.2397962677,2.41,-1.23,2.7057346507
2020-12-22 15:00:00,2.7485,0.8135,2.8663625905,0.2285,0.043500000000000004,0.2326037403,2.52,0.77,2.6350142315,2.6685,-1.1865,2.9203894432,0.2285,0.043500000000000004,0.2326037403,2.44,-1.23,2.7324897072
2020-12-22 15:30:00,2.7915,0.8035,2.9048381194,0.2715,0.0335,0.2735589516,2.52,0.77,2.6350142315,2.7115,-1.1965,2.963755135,0.2715,0.0335,0.2735589516,2.44,-1.23,2.7324897072
2020-12-22 16:00:00,2.917,0.719,3.0043052441,0.28700000000000003,0.029,0.2884614359,2.63,0.6900000000000001,2.7190071717,2.797,-1.061,2.9914762242,0.28700000000000003,0.029,0.2884614359,2.51,-1.09,2.7364575641
2020-12-22 16:30:00,3.01,0.849,3.1274432049,0.24,0.039,0.243148103,2.77,0.81,2.886000693,2.92,-1.201,3.1573408115,0.24,0.039,0.243148103,2.68,-1.24,2.952964612
2020-12-22 17:00:00,3.162,0.79,3.2591937653,0.242,0.04,0.24528350940000002,2.92,0.75,3.0147802573,3.062,-1.13,3.2638541634,0.242,0.04,0.24528350940000002,2.8200000000000003,-1.17,3.0530804116
2020-12-22 17:30:00,3.218,0.788,3.3130753085,0.248,0.038,0.2508944001,2.9699999999999998,0.75,3.0632335856,3.108,-1.1320000000000001,3.307731549,0.248,0.038,0.2508944001,2.86,-1.17,3.0900647242
2020-12-22 18:00:00,3.1745,0.78,3.2689218788,0.28450000000000003,0.03,0.2860773497,2.89,0.75,2.9857327409,3.0645,-1.1400000000000001,3.2696728047,0.28450000000000003,0.03,0.2860773497,2.7800000000000002,-1.17,3.016173072
2020-12-22 18:30:00,3.137,0.7465,3.2245978431,0.317,0.026500000000000003,0.3181057214,2.8200000000000003,0.72,2.9104638806,3.027,-1.1035,3.2218692168,0.317,0.026500000000000003,0.3181057214,2.71,-1.13,2.9361539469
2020-12-22 19:00:00,3.146,0.7000000000000001,3.2229359286,0.34600000000000003,0.02,0.3465775526,2.8,0.68,2.8813885542,3.026,-1.07,3.2096068295,0.34600000000000003,0.02,0.3465775526,2.68,-1.09,2.8931816396
2020-12-22 19:30:00,2.998,0.772,3.0958016732,0.278,0.032,0.2798356661,2.7199999999999998,0.74,2.8188650198,2.898,-1.198,3.1358584152,0.278,0.032,0.2798356661,2.62,-1.23,2.8943565779
2020-12-22 20:00:00,2.849,0.7345,2.9421575842000003,0.259,0.0345,0.2612876767,2.59,0.7000000000000001,2.6829275055,2.749,-1.1955,2.997702662,0.259,0.0345,0.2612876767,2.49,-1.23,2.7772288346
2020-12-22 20:30:00,2.761,0.7375,2.8578011215,0.261,0.0375,0.26368020400000003,2.5,0.7000000000000001,2.5961509971,2.6710000000000003,-1.2425,2.9458525506,0.261,0.0375,0.26368020400000003,2.41,-1.28,2.7288275871
2020-12-22 21:00:00,2.6785,0.735,2.7775145814,0.28850000000000003,0.035,0.29061529550000004,2.39,0.7000000000000001,2.490401574,2.5785,-1.245,2.8633349874,0.28850000000000003,0.035,0.29061529550000004,2.29,-1.28,2.6234519245
2020-12-22 21:30:00,2.5315,0.737,2.6366003205,0.2615,0.037,0.2641046194,2.27,0.7000000000000001,2.3754788991,2.4415,-1.283,2.7580810811000003,0.2615,0.037,0.2641046194,2.18,-1.32,2.5484897489
2020-12-22 22:00:00,2.3890000000000002,0.736,2.4998033923,0.269,0.036000000000000004,0.2713982314,2.12,0.7000000000000001,2.2325769864,2.299,-1.304,2.6430696169,0.269,0.036000000000000004,0.2713982314,2.03,-1.34,2.4323856602
2020-12-22 22:30:00,2.197,-0.203,2.2063585384,0.297,0.027,0.2982247475,1.9,-0.23,1.9138704240000002,2.217,-0.433,2.2588886648,0.297,0.027,0.2982247475,1.92,-0.46,1.9743353312
2020-12-22 23:00:00,2.065,0.595,2.1490114006,0.335,0.025,0.3359315406,1.73,0.5700000000000001,1.8214829124,1.975,-1.255,2.3400106837,0.335,0.025,0.3359315406,1.6400000000000001,-1.28,2.0803845798
2020-12-22 23:30:00,1.8980000000000001,0.5735,1.9827521907999999,0.34800000000000003,0.0235,0.34879256010000004,1.55,0.55,1.6446884203,1.818,-1.2565,2.2099584272,0.34800000000000003,0.0235,0.34879256010000004,1.47,-1.28,1.9491793145
2020-12-23 00:00:00,1.784,0.6395000000000001,1.8951559962000002,0.384,0.0195,0.3844947984,1.4,0.62,1.5311433636,1.704,-1.3305,2.1619080115,0.384,0.0195,0.3844947984,1.32,-1.35,1.8880942773
2020-12-23 00:30:00,1.639,0.6505000000000001,1.7633692892,0.309,0.030500000000000003,0.3105016103,1.33,0.62,1.4674126891000001,1.569,-1.3595000000000002,2.0760542503,0.309,0.030500000000000003,0.3105016103,1.26,-1.3900000000000001,1.8760863520000002
2020-12-23 01:00:00,1.6035,0.6305000000000001,1.7230039176,0.3035,0.030500000000000003,0.30502868720000004,1.3,0.6000000000000001,1.4317821063,1.5335,-1.3595000000000002,2.0493566064,0.3035,0.030500000000000003,0.30502868720000004,1.23,-1.3900000000000001,1.8560711193000001
2020-12-23 01:30:00,1.5354999999999999,0.581,1.6417433569000002,0.3055,0.031,0.30706880340000003,1.23,0.55,1.3473678043000001,1.4655,-1.359,1.9986423517,0.3055,0.031,0.30706880340000003,1.16,-1.3900000000000001,1.810441935
2020-12-23 02:00:00,1.436,-0.1585,1.4447208208,0.306,0.0315,0.3076170509,1.13,-0.19,1.1458621209,1.466,-0.6185,1.5911311228,0.306,0.0315,0.3076170509,1.16,-0.65,1.3296992141000001
2020-12-23 02:30:00,1.384,-0.317,1.4198397797,0.314,0.033,0.3157293144,1.07,-0.35000000000000003,1.1257886125,1.4140000000000001,-0.457,1.4860164871000001,0.314,0.033,0.3157293144,1.1,-0.49,1.2042009799
2020-12-23 03:00:00,1.3535,-0.3195,1.3906985655000002,0.3235,0.030500000000000003,0.3249346088,1.03,-0.35000000000000003,1.0878419003,1.3735,-0.4595,1.4483240313999999,0.3235,0.030500000000000003,0.3249346088,1.05,-0.49,1.158706175
2020-12-23 03:30:00,1.3185,-0.3255,1.3580841285,0.3985,0.0245,0.3992524264,0.92,-0.35000000000000003,0.9843271814000001,1.3485,-0.4355,1.4170788616,0.3985,0.0245,0.3992524264,0.9500000000000001,-0.46,1.0555093557
2020-12-23 04:00:00,1.313,-0.316,1.3504906516,0.313,0.034,0.3148412298,1.0,-0.35000000000000003,1.059481005,1.343,-0.446,1.4151201362,0.313,0.034,0.3148412298,1.03,-0.48,1.1363538181
