Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-12-23 04:30:00,1.2835,-0.3175,1.322187014,0.3235,0.0325,0.32512843620000004,0.96,-0.35000000000000003,1.0218121158,1.3235000000000001,-0.4475,1.3971071899,0.3235,0.0325,0.32512843620000004,1.0,-0.48,1.1092339699
2020-12-23 05:00:00,1.308,-0.311,1.3444645774000001,0.278,0.039,0.2807222827,1.03,-0.35000000000000003,1.0878419003,1.348,-0.441,1.4183035641,0.278,0.039,0.2807222827,1.07,-0.48,1.1727318534
2020-12-23 05:30:00,1.3235000000000001,-0.3185,1.3612841364000001,0.3235,0.0315,0.32502999860000004,1.0,-0.35000000000000003,1.059481005,1.3535,-0.4485,1.4258732412000001,0.3235,0.0315,0.32502999860000004,1.03,-0.48,1.1363538181
2020-12-23 06:00:00,1.3975,-0.329,1.4357044438,0.3975,0.021,0.3980543305,1.0,-0.35000000000000003,1.059481005,1.4275,-0.40900000000000003,1.4849367832,0.3975,0.021,0.3980543305,1.03,-0.43,1.1161541112
2020-12-23 06:30:00,1.4925000000000002,-0.2555,1.514211511,0.3125,0.0345,0.31439863230000004,1.18,-0.29,1.2151131635,1.5325,-0.4455,1.5959406317,0.3125,0.0345,0.31439863230000004,1.22,-0.48,1.3110301293
2020-12-23 07:00:00,1.661,-0.265,1.6820065398000001,0.361,0.025,0.3618646156,1.3,-0.29,1.3319534526,1.691,-0.395,1.7365212351000001,0.361,0.025,0.3618646156,1.33,-0.42,1.3947401192
2020-12-23 07:30:00,1.7885,-0.0195,1.7886063010000002,0.3785,0.0205,0.3790547454,1.4100000000000001,-0.04,1.4105672618,1.8185,-0.5995,1.9147695684000001,0.3785,0.0205,0.3790547454,1.44,-0.62,1.5678010078
2020-12-23 08:00:00,1.975,0.7025,2.0962183212,0.525,-0.007500000000000001,0.5250535687,1.45,0.71,1.6144968256,1.915,-1.3075,2.3187887463,0.525,-0.007500000000000001,0.5250535687,1.3900000000000001,-1.3,1.9031815468
2020-12-23 08:30:00,2.0785,0.5585,2.1522277993,0.4385,0.0085,0.4385823754,1.6400000000000001,0.55,1.7297687707,2.0285,-1.1215,2.3178814681,0.4385,0.0085,0.4385823754,1.5899999999999999,-1.13,1.9506409203000001
2020-12-23 09:00:00,2.1315,-0.1075,2.1342091041,0.4315,0.0125,0.4316810165,1.7000000000000002,-0.12,1.7042300314,2.1915,-0.40750000000000003,2.2290644899,0.4315,0.0125,0.4316810165,1.76,-0.42,1.8094197965
2020-12-23 09:30:00,2.3345000000000002,-0.2325,2.3460491257,0.4045,0.0175,0.4048783768,1.9300000000000002,-0.25,1.9461243537000001,2.3545,-0.2225,2.3649897463,0.4045,0.0175,0.4048783768,1.9500000000000002,-0.24,1.9647137196000002
2020-12-23 10:00:00,2.4314999999999998,-0.2545,2.4447827102,0.5015000000000001,-0.0045000000000000005,0.5015201890000001,1.9300000000000002,-0.25,1.9461243537000001,2.4515000000000002,-0.17450000000000002,2.4577026875,0.5015000000000001,-0.0045000000000000005,0.5015201890000001,1.9500000000000002,-0.17,1.9573962297
2020-12-23 10:30:00,2.567,-0.2545,2.5795850926,0.737,-0.0645,0.7398170382,1.83,-0.19,1.8398369493,2.5869999999999997,-0.1345,2.5904940166,0.737,-0.0645,0.7398170382,1.85,-0.07,1.8513238507
2020-12-23 11:00:00,2.6465,-0.223,2.6558786211000003,0.6265000000000001,-0.033,0.6273685121,2.02,-0.19,2.0289159667,2.6665,-0.133,2.6698148344,0.6265000000000001,-0.033,0.6273685121,2.04,-0.1,2.0424495098
2020-12-23 11:30:00,2.714,-0.23850000000000002,2.7244592583,0.514,-0.0085,0.5140702773,2.2,-0.23,2.2119900542,2.724,-0.1285,2.7270291986,0.514,-0.0085,0.5140702773,2.21,-0.12,2.2132555207
2020-12-23 12:00:00,2.7735000000000003,-0.2275,2.7828148519,0.5735,-0.0175,0.5737669387000001,2.2,-0.21,2.21,2.7835,-0.1375,2.7868940597,0.5735,-0.0175,0.5737669387000001,2.21,-0.12,2.2132555207
2020-12-23 12:30:00,2.838,-0.14400000000000002,2.8416509286,0.638,-0.034,0.6389053138,2.2,-0.11,2.2027482834,2.848,-0.224,2.8567954074,0.638,-0.034,0.6389053138,2.21,-0.19,2.2181523843
2020-12-23 13:00:00,2.821,-0.022,2.8210857839,0.6910000000000001,-0.042,0.6922752343,2.13,0.02,2.1300938946,2.871,-0.362,2.8937320194,0.6910000000000001,-0.042,0.6922752343,2.18,-0.32,2.2033610689
2020-12-23 13:30:00,2.832,-0.012,2.8320254236,0.652,-0.032,0.6527848037,2.18,0.02,2.1800917412,2.882,-0.352,2.9034166081,0.652,-0.032,0.6527848037,2.23,-0.32,2.2528426487
2020-12-23 14:00:00,2.829,-0.0235,2.8290976035,0.869,-0.0835,0.8730024341,1.96,0.06,1.9609181523,2.879,-0.35350000000000004,2.9006211835,0.869,-0.0835,0.8730024341,2.01,-0.27,2.0280532537
2020-12-23 14:30:00,2.816,-0.018500000000000003,2.8160607682,0.8260000000000001,-0.0785,0.8297217907000001,1.99,0.06,1.9909043171,2.866,-0.34850000000000003,2.8871107097,0.8260000000000001,-0.0785,0.8297217907000001,2.04,-0.27,2.0577900768
2020-12-23 15:00:00,2.836,-0.0475,2.8363977595,0.896,-0.1075,0.9024257587000001,1.94,0.06,1.9409276133,2.876,-0.3775,2.9006692762,0.896,-0.1075,0.9024257587000001,1.98,-0.27,1.998324298
2020-12-23 15:30:00,2.8725,-0.047,2.8728844825,0.8725,-0.107,0.8790365465000001,2.0,0.06,2.0008997976,2.9225000000000003,-0.357,2.9442240489,0.8725,-0.107,0.8790365465000001,2.05,-0.25,2.0651876428
2020-12-23 16:00:00,2.938,0.3035,2.9536344137,0.898,-0.10650000000000001,0.9042932323,2.04,0.41000000000000003,2.080793118,2.948,-0.7065,3.0314759194,0.898,-0.10650000000000001,0.9042932323,2.05,-0.6000000000000001,2.1360009363
2020-12-23 16:30:00,3.073,0.031,3.0731563579,0.893,-0.109,0.8996277008,2.18,0.14,2.1844907873,3.083,-0.40900000000000003,3.110011254,0.893,-0.109,0.8996277008,2.19,-0.30000000000000004,2.2104524424
2020-12-23 17:00:00,3.152,-0.1345,3.1548683412,0.872,-0.1145,0.8794852188000001,2.2800000000000002,-0.02,2.2800877176,3.192,-0.2245,3.199885037,0.872,-0.1145,0.8794852188000001,2.32,-0.11,2.3226062947
2020-12-23 17:30:00,3.182,-0.131,3.1846954328,0.862,-0.111,0.8691173684,2.32,-0.02,2.3200862053,3.212,-0.221,3.2195939185,0.862,-0.111,0.8691173684,2.35,-0.11,2.3525730594
2020-12-23 18:00:00,3.188,0.2555,3.1982220451,0.868,-0.1145,0.8755194173,2.32,0.37,2.3493190503,3.178,-0.5845,3.2313038003,0.868,-0.1145,0.8755194173,2.31,-0.47000000000000003,2.357328997
2020-12-23 18:30:00,3.1905,0.3965,3.2150431568,0.8705,-0.1135,0.8778681564,2.32,0.51,2.375394704,3.1505,-0.7535000000000001,3.2393537164,0.8705,-0.1135,0.8778681564,2.2800000000000002,-0.64,2.3681216185
2020-12-23 19:00:00,3.149,0.81,3.2515074965,0.869,-0.11,0.8759343583,2.2800000000000002,0.92,2.4586174977,3.059,-1.21,3.289617151,0.869,-0.11,0.8759343583,2.19,-1.1,2.4507345838
2020-12-23 19:30:00,3.052,0.759,3.144961844,0.872,-0.111,0.8790364043000001,2.18,0.87,2.3471898091,2.9619999999999997,-1.191,3.1924794439,0.872,-0.111,0.8790364043000001,2.09,-1.08,2.352551806
2020-12-23 20:00:00,2.9505,0.728,3.0389857272,0.8705,-0.112,0.877675481,2.08,0.84,2.2432119828,2.8505000000000003,-1.192,3.0896948474,0.8705,-0.112,0.877675481,1.98,-1.08,2.2553935355
2020-12-23 20:30:00,2.8605,0.7285,2.951808344,0.8805000000000001,-0.1115,0.8875316896000001,1.98,0.84,2.1508137995,2.7705,-1.2015,3.019813322,0.8805000000000001,-0.1115,0.8875316896000001,1.8900000000000001,-1.09,2.1817882574
2020-12-23 21:00:00,2.7575000000000003,0.71,2.8474385419,0.8775000000000001,-0.11,0.8843677120000001,1.88,0.8200000000000001,2.0510485123,2.6675,-1.2,2.9249882478,0.8775000000000001,-0.11,0.8843677120000001,1.79,-1.09,2.0957576196
2020-12-23 21:30:00,2.609,0.2755,2.623505527,0.859,-0.1145,0.8665975133,1.75,0.39,1.792930562,2.569,-0.8145,2.6950271334,0.859,-0.1145,0.8665975133,1.71,-0.7000000000000001,1.847728335
2020-12-23 22:00:00,2.45,-0.2645,2.4642362407,0.86,-0.1145,0.8675887563,1.5899999999999999,-0.15,1.5970597985000001,2.48,-0.3145,2.4998620462,0.86,-0.1145,0.8675887563,1.62,-0.2,1.6322989922
2020-12-23 22:30:00,2.314,-0.2765,2.3304609523,0.874,-0.1265,0.8831071566,1.44,-0.15,1.4477914214,2.344,-0.3265,2.3666301464,0.874,-0.1265,0.8831071566,1.47,-0.2,1.4835430563
2020-12-23 23:00:00,2.1345,-0.276,2.1522700225999998,0.8745,-0.126,0.8835305597,1.26,-0.15,1.268897159,2.1545,-0.366,2.185366388,0.8745,-0.126,0.8835305597,1.28,-0.24,1.3023056477
2020-12-23 23:30:00,1.99,-0.2775,2.0092551481,0.87,-0.1275,0.8792930399000001,1.12,-0.15,1.13,2.01,-0.3975,2.0489280734,0.87,-0.1275,0.8792930399000001,1.1400000000000001,-0.27,1.1715374514
2020-12-24 00:00:00,1.897,0.5630000000000001,1.9787819486,0.877,-0.127,0.8861478432000001,1.02,0.6900000000000001,1.2314625451,1.827,-1.287,2.2347926078,0.877,-0.127,0.8861478432000001,0.9500000000000001,-1.16,1.4993665328999999
2020-12-24 00:30:00,1.746,0.5435,1.8286356253,0.876,-0.1265,0.8850865777,0.87,0.67,1.0980892496,1.686,-1.2865,2.1207730312,0.876,-0.1265,0.8850865777,0.81,-1.16,1.4148144755
2020-12-24 01:00:00,1.6815,0.5455,1.7677704885,0.8715,-0.1245,0.8803479426,0.81,0.67,1.0511898021,1.6215000000000002,-1.2845,2.0686233345,0.8715,-0.1245,0.8803479426,0.75,-1.16,1.3813399292000001
2020-12-24 01:30:00,1.6125,0.543,1.7014714954999999,0.8725,-0.127,0.8816945333,0.74,0.67,0.9982484661000001,1.5525,-1.337,2.0488594998,0.8725,-0.127,0.8816945333,0.68,-1.21,1.3879841498
2020-12-24 02:00:00,1.5695000000000001,0.5405,1.6599609935,0.8695,-0.1295,0.8790907234,0.7000000000000001,0.67,0.9689685237000001,1.5195,-1.3395000000000001,2.0256210159,0.8695,-0.1295,0.8790907234,0.65,-1.21,1.3735355838
2020-12-24 02:30:00,1.459,-0.34750000000000003,1.4998124049000001,0.869,-0.1275,0.8783036206,0.59,-0.22,0.6296824597,1.4889999999999999,-0.42750000000000005,1.5491537206000001,0.869,-0.1275,0.8783036206,0.62,-0.30000000000000004,0.6887670143
2020-12-24 03:00:00,1.412,-0.3855,1.4636783287,0.862,-0.1255,0.8710879692,0.55,-0.26,0.6083584470000001,1.442,-0.42550000000000004,1.503467409,0.862,-0.1255,0.8710879692,0.58,-0.30000000000000004,0.6529931087
2020-12-24 03:30:00,1.403,-0.40850000000000003,1.4612601582,0.873,-0.1285,0.8824065106000001,0.53,-0.28,0.5994163828,1.423,-0.3785,1.4724779285,0.873,-0.1285,0.8824065106000001,0.55,-0.25,0.6041522987
2020-12-24 04:00:00,1.379,-0.402,1.4364000139,0.779,-0.10200000000000001,0.7856494129,0.6000000000000001,-0.30000000000000004,0.6708203932,1.399,-0.392,1.4528816194,0.779,-0.10200000000000001,0.7856494129,0.62,-0.29,0.6844705983
2020-12-24 04:30:00,1.376,-0.41850000000000004,1.4382344211,0.836,-0.11850000000000001,0.8443567078,0.54,-0.30000000000000004,0.6177378085,1.396,-0.40850000000000003,1.4545405632000001,0.836,-0.11850000000000001,0.8443567078,0.56,-0.29,0.630634601
2020-12-24 05:00:00,1.367,-0.3885,1.4211337903,0.8270000000000001,-0.1085,0.8340870758000001,0.54,-0.28,0.608276253,1.387,-0.3985,1.4431116554,0.8270000000000001,-0.1085,0.8340870758000001,0.56,-0.29,0.630634601
2020-12-24 05:30:00,1.415,-0.3765,1.4642326489,0.795,-0.0965,0.8008353451,0.62,-0.28,0.6802940541,1.435,-0.3865,1.4861383684,0.795,-0.0965,0.8008353451,0.64,-0.29,0.7026378868
2020-12-24 06:00:00,1.4745,-0.3665,1.5193658217000001,0.7745000000000001,-0.08650000000000001,0.7793154047,0.7000000000000001,-0.28,0.753923073,1.4945,-0.3765,1.5411951530999999,0.7745000000000001,-0.08650000000000001,0.7793154047,0.72,-0.29,0.7762087348000001
2020-12-24 06:30:00,1.5670000000000002,-0.325,1.6003480871,0.777,-0.085,0.7816354649,0.79,-0.24,0.8256512581000001,1.597,-0.41500000000000004,1.6500406056,0.777,-0.085,0.7816354649,0.8200000000000001,-0.33,0.8839117603000001
2020-12-24 07:00:00,1.7305000000000001,-0.3005,1.7563970223,0.5705,-0.0205,0.5708681984,1.16,-0.28,1.1933147112,1.7605,-0.4005,1.8054806839,0.5705,-0.0205,0.5708681984,1.19,-0.38,1.2491997438
2020-12-24 07:30:00,1.921,-0.277,1.9408683624,0.591,-0.037,0.5921570738,1.33,-0.24,1.3514806695,1.9609999999999999,-0.387,1.9988221532,0.591,-0.037,0.5921570738,1.37,-0.35000000000000003,1.4140014144
2020-12-24 08:00:00,2.0365,-0.23900000000000002,2.0504763471,0.24650000000000002,0.031,0.24844164300000002,1.79,-0.27,1.8102486017000001,2.0765,-0.389,2.1126223633,0.24650000000000002,0.031,0.24844164300000002,1.83,-0.42,1.8775782274
2020-12-24 08:30:00,2.18,0.0485,2.1805394401,0.28,0.0285,0.281446709,1.9,0.02,1.9001052602000001,2.2,-0.6115,2.2834036546,0.28,0.0285,0.281446709,1.92,-0.64,2.0238577025
2020-12-24 09:00:00,2.395,0.8160000000000001,2.5301938661,0.295,0.026000000000000002,0.2961435463,2.1,0.79,2.2436800128,2.325,-1.304,2.6657158513,0.295,0.026000000000000002,0.2961435463,2.03,-1.33,2.4268910153
2020-12-24 09:30:00,2.5895,0.7595000000000001,2.6985830541,0.40950000000000003,0.0095,0.40961018050000003,2.18,0.75,2.3054066886,2.5095,-1.2105000000000001,2.7861982162,0.40950000000000003,0.0095,0.40961018050000003,2.1,-1.22,2.4286621832
2020-12-24 10:00:00,2.7295,0.7125,2.8209619813,0.3795,0.0125,0.3797058072,2.35,0.7000000000000001,2.452039967,2.6395,-1.1475,2.8781446281000003,0.3795,0.0125,0.3797058072,2.26,-1.16,2.5403149411
2020-12-24 10:30:00,2.783,0.727,2.8763897511,0.303,0.027,0.3042005917,2.48,0.7000000000000001,2.5768973592,2.693,-1.133,2.9216327627,0.303,0.027,0.3042005917,2.39,-1.16,2.6566332077
2020-12-24 11:00:00,2.894,0.7295,2.9845278102,0.494,-0.0205,0.4944251713,2.4,0.75,2.5144581921,2.794,-1.1205,3.0103083314,0.494,-0.0205,0.4944251713,2.3,-1.1,2.5495097568
2020-12-24 11:30:00,2.8575,0.768,2.958906935,0.5075000000000001,-0.022,0.5079766235000001,2.35,0.79,2.4792337526,2.7675,-1.152,2.9976924876,0.5075000000000001,-0.022,0.5079766235000001,2.26,-1.13,2.5267568146
2020-12-24 12:00:00,2.9515000000000002,0.774,3.0512994363,0.48150000000000004,-0.016,0.48176576260000004,2.47,0.79,2.593260496,2.8615,-1.146,3.0824500401,0.48150000000000004,-0.016,0.48176576260000004,2.38,-1.13,2.6346346995000003
2020-12-24 12:30:00,2.9165,0.7885000000000001,3.0212091123,0.6465000000000001,-0.051500000000000004,0.6485479936,2.27,0.84,2.4204338454,2.8365,-1.1815,3.0727307887,0.6465000000000001,-0.051500000000000004,0.6485479936,2.19,-1.13,2.464345755
2020-12-24 13:00:00,2.968,0.7975,3.0732767936,0.618,-0.0425,0.6194596436,2.35,0.84,2.4956161564,2.888,-1.1725,3.1169376397,0.618,-0.0425,0.6194596436,2.27,-1.13,2.5357050302
2020-12-24 13:30:00,2.9585,0.781,3.0598502006,0.6485000000000001,-0.059000000000000004,0.651178355,2.31,0.84,2.4579869813,2.8685,-1.189,3.1051591344,0.6485000000000001,-0.059000000000000004,0.651178355,2.22,-1.13,2.4910439579
2020-12-24 14:00:00,2.9859999999999998,0.7955,3.090148257,0.5760000000000001,-0.044500000000000005,0.5777164097,2.41,0.84,2.5521951336,2.906,-1.1745,3.1343717473,0.5760000000000001,-0.044500000000000005,0.5777164097,2.33,-1.13,2.5895559465
2020-12-24 14:30:00,2.9779999999999998,0.8005,3.0837127379,0.5680000000000001,-0.0395,0.569371803,2.41,0.84,2.5521951336,2.898,-1.1695,3.1250814789,0.5680000000000001,-0.0395,0.569371803,2.33,-1.13,2.5895559465
2020-12-24 15:00:00,3.0135,0.796,3.1168571109,0.7435,-0.084,0.7482300783,2.27,0.88,2.4346046907,2.9235,-1.184,3.1541572963,0.7435,-0.084,0.7482300783,2.18,-1.1,2.4418026128
2020-12-24 15:30:00,3.0585,0.785,3.1576331722,0.7885000000000001,-0.095,0.7942022727,2.27,0.88,2.4346046907,2.9685,-1.195,3.2000026953,0.7885000000000001,-0.095,0.7942022727,2.18,-1.1,2.4418026128
2020-12-24 16:00:00,3.099,0.7625000000000001,3.1914271494,0.729,-0.0675,0.7321183306,2.37,0.8300000000000001,2.5111352015,2.999,-1.1675,3.2182382214,0.729,-0.0675,0.7321183306,2.27,-1.1,2.5224789395
2020-12-24 16:30:00,3.162,0.218,3.1695059552,0.562,-0.022,0.5624304401,2.6,0.24,2.6110534273,3.152,-0.622,3.2127850846,0.562,-0.022,0.5624304401,2.59,-0.6000000000000001,2.6585898518
2020-12-24 17:00:00,3.2955,-0.0795,3.2964587818,0.5555,-0.029500000000000002,0.5562827518,2.74,-0.05,2.7404561664,3.3355,-0.2995,3.3489193033,0.5555,-0.029500000000000002,0.5562827518,2.7800000000000002,-0.27,2.7930807364
2020-12-24 17:30:00,3.3064999999999998,-0.1885,3.3118687323,0.5065000000000001,-0.018500000000000003,0.5068377452,2.8,-0.17,2.8051559671,3.3265000000000002,-0.1885,3.3318365056,0.5065000000000001,-0.018500000000000003,0.5068377452,2.8200000000000003,-0.17,2.8251194665
2020-12-24 18:00:00,3.2785,-0.186,3.2837719546,0.6285000000000001,-0.046,0.6301811248,2.65,-0.14,2.6536955364,3.2984999999999998,-0.196,3.3043181218,0.6285000000000001,-0.046,0.6301811248,2.67,-0.15,2.6742101637999998
2020-12-24 18:30:00,3.263,-0.069,3.2637294618,0.673,-0.069,0.6765279004,2.59,0.0,2.59,3.303,-0.319,3.3183685751,0.673,-0.069,0.6765279004,2.63,-0.25,2.6418554086
2020-12-24 19:00:00,3.185,-0.054,3.1854577379,0.625,-0.054,0.6273284626,2.56,0.0,2.56,3.225,-0.384,3.2477809347,0.625,-0.054,0.6273284626,2.6,-0.33,2.6208586379
2020-12-24 19:30:00,3.0115,-0.056,3.0120206258,0.6015,-0.056,0.6041011919,2.41,0.0,2.41,3.0615,-0.386,3.0857378777,0.6015,-0.056,0.6041011919,2.46,-0.33,2.482035455
2020-12-24 20:00:00,2.957,-0.14250000000000002,2.9604315986,0.807,-0.10250000000000001,0.8134834049,2.15,-0.04,2.1503720608,2.997,-0.35250000000000004,3.0176589022,0.807,-0.10250000000000001,0.8134834049,2.19,-0.25,2.2042232192
2020-12-24 20:30:00,2.859,-0.202,2.8661271779,0.749,-0.082,0.7534752816,2.11,-0.12,2.1134095675,2.8890000000000002,-0.312,2.9057985133,0.749,-0.082,0.7534752816,2.14,-0.23,2.152324325
2020-12-24 21:00:00,2.7425,-0.21350000000000002,2.7507977934000003,0.4425,-0.0035,0.4425138416,2.3,-0.21,2.309567059,2.7725,-0.3335,2.7924860787,0.4425,-0.0035,0.4425138416,2.33,-0.33,2.3532530676
2020-12-24 21:30:00,2.6295,-0.221,2.6387707839,0.28950000000000004,0.029,0.2909488787,2.34,-0.25,2.3533168083,2.6595,-0.321,2.6788022043,0.28950000000000004,0.029,0.2909488787,2.37,-0.35000000000000003,2.3957044893
2020-12-24 22:00:00,2.525,-0.2495,2.5372968392,0.325,0.0205,0.3256458966,2.2,-0.27,2.2165062599,2.565,-0.3295,2.5860771934,0.325,0.0205,0.3256458966,2.24,-0.35000000000000003,2.2671788637
2020-12-24 22:30:00,2.385,-0.28150000000000003,2.4015551732000002,0.485,-0.0115,0.48513632100000004,1.9,-0.27,1.9190883252000002,2.415,-0.36150000000000004,2.4419064786,0.485,-0.0115,0.48513632100000004,1.9300000000000002,-0.35000000000000003,1.9614790337999999
2020-12-24 23:00:00,2.2720000000000002,0.433,2.3128927775,0.632,-0.047,0.6337452169000001,1.6400000000000001,0.48,1.7088007491,2.202,-1.117,2.4691077336,0.632,-0.047,0.6337452169000001,1.57,-1.07,1.8999473677
2020-12-24 23:30:00,2.064,-0.295,2.0849750598,0.754,-0.085,0.758775988,1.31,-0.21,1.3267252918,2.084,-0.41500000000000004,2.1249190573,0.754,-0.085,0.758775988,1.33,-0.33,1.3703284278
2020-12-25 00:00:00,1.9505,-0.305,1.9742024339,0.8405,-0.115,0.8483308612,1.11,-0.19,1.1261438629,1.9805000000000001,-0.445,2.0298781367,0.8405,-0.115,0.8483308612,1.1400000000000001,-0.33,1.1868024267
2020-12-25 00:30:00,1.779,-0.3055,1.8050405120000002,0.859,-0.1155,0.8667302060000001,0.92,-0.19,0.9394147114,1.799,-0.4655,1.8582495123,0.859,-0.1155,0.8667302060000001,0.9400000000000001,-0.35000000000000003,1.0030453629
2020-12-25 01:00:00,1.7375,0.5565,1.8244447099999999,0.8675,-0.12350000000000001,0.876246826,0.87,0.68,1.1042191811,1.7075,-1.3635,2.1851060615,0.8675,-0.12350000000000001,0.876246826,0.84,-1.24,1.4977316181
2020-12-25 01:30:00,1.6600000000000001,0.6775,1.7929323048999999,0.84,-0.1125,0.8475,0.8200000000000001,0.79,1.1386395391,1.6099999999999999,-1.4725000000000001,2.1818240649,0.84,-0.1125,0.8475,0.77,-1.3599999999999999,1.5628499608
2020-12-25 02:00:00,1.5805,0.667,1.7154793062,0.8505,-0.123,0.8593481541,0.73,0.79,1.0756393448,1.5305,-1.483,2.1311309791,0.8505,-0.123,0.8593481541,0.68,-1.3599999999999999,1.5205262247
2020-12-25 02:30:00,1.5590000000000002,0.629,1.6811073731000001,0.8290000000000001,-0.121,0.8377839817,0.73,0.75,1.0466135868,1.509,-1.411,2.0659143254,0.8290000000000001,-0.121,0.8377839817,0.68,-1.29,1.4582523787000001
2020-12-25 03:00:00,1.5125000000000002,0.5575,1.6119747206000001,0.7825000000000001,-0.1125,0.7905456976,0.73,0.67,0.9908582139000001,1.4625,-1.3625,1.9988277815000002,0.7825000000000001,-0.1125,0.7905456976,0.68,-1.25,1.4229898102
2020-12-25 03:30:00,1.4385,-0.34600000000000003,1.47952636,0.8685,-0.126,0.8775923028,0.5700000000000001,-0.22,0.6109828148,1.4485000000000001,-0.47600000000000003,1.5247059553,0.8685,-0.126,0.8775923028,0.58,-0.35000000000000003,0.6774215822
2020-12-25 04:00:00,1.4,-0.35050000000000003,1.4432083183,0.74,-0.1005,0.7467933114,0.66,-0.25,0.7057619995000001,1.42,-0.4505,1.4897483848,0.74,-0.1005,0.7467933114,0.68,-0.35000000000000003,0.7647875522
2020-12-25 04:30:00,1.3775,-0.3355,1.4177681404,0.5775,-0.0655,0.5812026325,0.8,-0.27,0.8443340571,1.3975,-0.4455,1.4667912258,0.5775,-0.0655,0.5812026325,0.8200000000000001,-0.38,0.9037698822
2020-12-25 05:00:00,1.3820000000000001,-0.33,1.4208532648,0.712,-0.09,0.7176656603,0.67,-0.24,0.7116881339000001,1.412,-0.44,1.4789672072,0.712,-0.09,0.7176656603,0.7000000000000001,-0.35000000000000003,0.7826237921
2020-12-25 05:30:00,1.4365,-0.3415,1.4765346254,0.7665000000000001,-0.1015,0.7731911148,0.67,-0.24,0.7116881339000001,1.4365,-0.4515,1.505783683,0.7665000000000001,-0.1015,0.7731911148,0.67,-0.35000000000000003,0.7559100476
2020-12-25 06:00:00,1.448,-0.3185,1.4826146667,0.508,-0.0385,0.5094568186,0.9400000000000001,-0.28,0.9808159868,1.468,-0.4385,1.5320921154,0.508,-0.0385,0.5094568186,0.96,-0.4,1.04
2020-12-25 06:30:00,1.554,-0.314,1.5854059417,0.34400000000000003,0.006,0.3440523216,1.21,-0.32,1.2515989773,1.584,-0.424,1.6397658369,0.34400000000000003,0.006,0.3440523216,1.24,-0.43,1.3124404748
2020-12-25 07:00:00,1.728,-0.29,1.7521655173,0.358,0.0,0.358,1.37,-0.29,1.4003570973000001,1.758,-0.43,1.8098243009,0.358,0.0,0.358,1.4,-0.43,1.4645477118
2020-12-25 07:30:00,1.8955000000000002,-0.2705,1.914703763,0.2755,0.0195,0.2761892467,1.62,-0.29,1.6457521077,1.9255,-0.3805,1.9627354636,0.2755,0.0195,0.2761892467,1.65,-0.4,1.6977926846
2020-12-25 08:00:00,2.049,-0.252,2.0644381802,0.199,0.038,0.20259565640000002,1.85,-0.29,1.8725917868000002,2.079,-0.362,2.110280787,0.199,0.038,0.20259565640000002,1.88,-0.4,1.9220822043
2020-12-25 08:30:00,2.2075,0.032,2.2077319244,0.1875,0.042,0.1921464285,2.02,-0.01,2.0200247523,2.2075,-0.638,2.2978468726,0.1875,0.042,0.1921464285,2.02,-0.68,2.1313845265
2020-12-25 09:00:00,2.4835000000000003,0.504,2.5341247503,0.1935,0.044,0.1984395374,2.29,0.46,2.3357439928,2.4335,-1.046,2.6487805213,0.1935,0.044,0.1984395374,2.24,-1.09,2.4911242442
2020-12-25 09:30:00,2.604,-0.18050000000000002,2.6102483119,0.194,0.0395,0.1979804283,2.41,-0.22,2.4200206611,2.634,-0.3105,2.6522379701,0.194,0.0395,0.1979804283,2.44,-0.35000000000000003,2.4649746449
2020-12-25 10:00:00,2.7285,-0.17850000000000002,2.7343325511,0.1985,0.0415,0.20279176510000002,2.5300000000000002,-0.22,2.5395472036999998,2.7685,-0.3085,2.7856353853,0.1985,0.0415,0.20279176510000002,2.5700000000000003,-0.35000000000000003,2.5937231926
2020-12-25 10:30:00,2.805,-0.17650000000000002,2.8105475,0.195,0.043500000000000004,0.1997930179,2.61,-0.22,2.6192556194,2.8449999999999998,-0.3065,2.861462432,0.195,0.043500000000000004,0.1997930179,2.65,-0.35000000000000003,2.6730132809000002
2020-12-25 11:00:00,2.888,-0.177,2.8934189119,0.198,0.043000000000000003,0.20261539920000002,2.69,-0.22,2.6989812893,2.918,-0.307,2.9341051447,0.198,0.043000000000000003,0.20261539920000002,2.7199999999999998,-0.35000000000000003,2.7424259334
2020-12-25 11:30:00,3.0095,-0.177,3.0147005241000002,0.1995,0.043000000000000003,0.20408147880000002,2.81,-0.22,2.8185989427,3.0395,-0.277,3.0520958782,0.1995,0.043000000000000003,0.20408147880000002,2.84,-0.32,2.8579713085
2020-12-25 12:00:00,3.0965,-0.20950000000000002,3.1035789824,0.20650000000000002,0.0405,0.21043407520000001,2.89,-0.25,2.900792995,3.1165,-0.2495,3.1264712537,0.20650000000000002,0.0405,0.21043407520000001,2.91,-0.29,2.9244144713
2020-12-25 12:30:00,3.201,-0.182,3.2061698333,0.221,0.038,0.2242431716,2.98,-0.22,2.9881097704,3.231,-0.252,3.2408123981,0.221,0.038,0.2242431716,3.01,-0.29,3.02393783
2020-12-25 13:00:00,3.321,0.23700000000000002,3.3294458998,0.221,0.037,0.22407588,3.1,0.2,3.1064449134,3.301,-0.603,3.355623638,0.221,0.037,0.22407588,3.08,-0.64,3.1457908386
2020-12-25 13:30:00,3.3225,0.8150000000000001,3.420998575,0.2225,0.035,0.2252359874,3.1,0.78,3.1966232183,3.1925,-1.195,3.4088240274,0.2225,0.035,0.2252359874,2.9699999999999998,-1.23,3.2146228395
2020-12-25 14:00:00,3.1745,0.784,3.2698786292,0.2745,0.024,0.2755471829,2.9,0.76,2.997932621,3.0645,-1.206,3.2932652869,0.2745,0.024,0.2755471829,2.79,-1.23,3.0490982273
2020-12-25 14:30:00,2.9435000000000002,0.5385,2.9923526697,0.3035,0.018500000000000003,0.3040633158,2.64,0.52,2.6907248094,2.8635,-1.0115,3.0369004758,0.3035,0.018500000000000003,0.3040633158,2.56,-1.03,2.7594383486
2020-12-25 15:00:00,2.626,-0.254,2.6382554842,0.216,0.036000000000000004,0.2189794511,2.41,-0.29,2.4273854247,2.656,-0.254,2.6681176885999998,0.216,0.036000000000000004,0.2189794511,2.44,-0.29,2.4571731726
2020-12-25 15:30:00,2.4475,-0.2025,2.455862883,0.2175,0.0375,0.2207090845,2.23,-0.24,2.2428776159,2.4775,-0.3425,2.5010622743,0.2175,0.0375,0.2207090845,2.26,-0.38,2.2917242417
2020-12-25 16:00:00,2.388,-0.2505,2.4011027154,0.198,0.0395,0.20190158490000001,2.19,-0.29,2.2091174708,2.408,-0.3105,2.4279362121,0.198,0.0395,0.20190158490000001,2.21,-0.35000000000000003,2.2375432957
2020-12-25 16:30:00,2.3515,-0.248,2.364541446,0.2015,0.042,0.2058306343,2.15,-0.29,2.1694699814,2.3815,-0.328,2.4039813331,0.2015,0.042,0.2058306343,2.18,-0.37,2.2111761576
2020-12-25 17:00:00,2.4645,-0.21,2.4734308662,0.2745,0.03,0.2761344781,2.19,-0.24,2.2031114361,2.5045,-0.34,2.5274730958,0.2745,0.03,0.2761344781,2.23,-0.37,2.2604866733
2020-12-25 17:30:00,2.448,-0.21050000000000002,2.4570336282,0.258,0.029500000000000002,0.2596810544,2.19,-0.24,2.2031114361,2.488,-0.3405,2.5111917987,0.258,0.029500000000000002,0.2596810544,2.23,-0.37,2.2604866733
2020-12-25 18:00:00,2.44,-0.254,2.4531848687,0.30000000000000004,0.026000000000000002,0.3011245589,2.14,-0.28,2.1582400237,2.47,-0.34400000000000003,2.4938396099,0.30000000000000004,0.026000000000000002,0.3011245589,2.17,-0.37,2.2013177871
2020-12-25 18:30:00,2.434,-0.2525,2.4470619628,0.294,0.0275,0.2952833385,2.14,-0.28,2.1582400237,2.464,-0.3425,2.4876901435,0.294,0.0275,0.2952833385,2.17,-0.37,2.2013177871
2020-12-25 19:00:00,2.4130000000000003,-0.2595,2.4269135234,0.333,0.0205,0.3336304093,2.08,-0.28,2.0987615396,2.453,-0.34950000000000003,2.4777730425,0.333,0.0205,0.3336304093,2.12,-0.37,2.1520455386
2020-12-25 19:30:00,2.3925,-0.273,2.4080251764,0.4025,0.007,0.40256086500000005,1.99,-0.28,2.0096019506,2.4125,-0.363,2.4396567894,0.4025,0.007,0.40256086500000005,2.01,-0.37,2.0437710244
2020-12-25 20:00:00,2.3795,-0.23850000000000002,2.3914226937,0.4995,-0.0085,0.4995723171,1.88,-0.23,1.8940168954,2.3995,-0.35850000000000004,2.4261332404,0.4995,-0.0085,0.4995723171,1.9,-0.35000000000000003,1.9319679086
2020-12-25 20:30:00,2.3505000000000003,-0.25,2.3637576547,0.5305,-0.02,0.5308768690000001,1.82,-0.23,1.8344754019,2.3805,-0.37,2.4090828649000002,0.5305,-0.02,0.5308768690000001,1.85,-0.35000000000000003,1.8828170384
2020-12-25 21:00:00,2.3175,-0.253,2.3312690214,0.5375,-0.023,0.537991868,1.78,-0.23,1.7947980388,2.3475,-0.373,2.3769487268000002,0.5375,-0.023,0.537991868,1.81,-0.35000000000000003,1.8435292241
2020-12-25 21:30:00,2.2705,-0.3175,2.2925916557,0.49050000000000005,-0.0175,0.4908120822,1.78,-0.30000000000000004,1.8051038751,2.3005,-0.3675,2.3296687533,0.49050000000000005,-0.0175,0.4908120822,1.81,-0.35000000000000003,1.8435292241
2020-12-25 22:00:00,2.1955,0.302,2.2161733348,0.41550000000000004,0.002,0.4155048134,1.78,0.30000000000000004,1.8051038751,2.1455,-0.998,2.3662574353,0.41550000000000004,0.002,0.4155048134,1.73,-1.0,1.9982242116000002
2020-12-25 22:30:00,2.1390000000000002,0.597,2.2207498734,0.299,0.017,0.29948288770000003,1.8399999999999999,0.58,1.9292485583999999,2.049,-1.323,2.439001845,0.299,0.017,0.29948288770000003,1.75,-1.34,2.2041097976
2020-12-25 23:00:00,2.0155,0.6015,2.103340795,0.2755,0.021500000000000002,0.2763376558,1.74,0.58,1.8341210429,1.9355,-1.3385,2.3532408504,0.2755,0.021500000000000002,0.2763376558,1.6600000000000001,-1.3599999999999999,2.1459729728
2020-12-25 23:30:00,1.912,0.6015,2.0043817625,0.302,0.021500000000000002,0.3027643473,1.6099999999999999,0.58,1.7112860661,1.832,-1.3385,2.2688777512,0.302,0.021500000000000002,0.3027643473,1.53,-1.3599999999999999,2.0470710784
2020-12-26 00:00:00,1.845,0.602,1.9407289867,0.465,-0.008,0.4650688121,1.38,0.61,1.5088074760999999,1.7650000000000001,-1.3679999999999999,2.2330806076,0.465,-0.008,0.4650688121,1.3,-1.3599999999999999,1.8813824704000002
2020-12-26 00:30:00,1.669,0.5935,1.7713845573,0.509,-0.0165,0.5092673659,1.16,0.61,1.3106105447,1.599,-1.3765,2.1098704344,0.509,-0.0165,0.5092673659,1.09,-1.3599999999999999,1.7428998824000002
2020-12-26 01:00:00,1.6059999999999999,0.6355000000000001,1.7271642220999999,0.486,-0.0145,0.4862162585,1.12,0.65,1.2949517366,1.556,-1.4245,2.1095820084,0.486,-0.0145,0.4862162585,1.07,-1.4100000000000001,1.7700282484
2020-12-26 01:30:00,1.5405,0.647,1.6708528511,0.42050000000000004,-0.003,0.4205107014,1.12,0.65,1.2949517366,1.4905,-1.413,2.053815778,0.42050000000000004,-0.003,0.4205107014,1.07,-1.4100000000000001,1.7700282484
2020-12-26 02:00:00,1.5085000000000002,0.6175,1.6299934049,0.5685,-0.0325,0.569428222,0.9400000000000001,0.65,1.1428473214000001,1.4485000000000001,-1.4425,2.044250107,0.5685,-0.0325,0.569428222,0.88,-1.4100000000000001,1.6620770139
2020-12-26 02:30:00,1.4565000000000001,0.638,1.5901057355,0.7465,-0.07200000000000001,0.7499641658,0.71,0.71,1.0040916293,1.4065,-1.422,2.0000815608,0.7465,-0.07200000000000001,0.7499641658,0.66,-1.35,1.5026975744
2020-12-26 03:00:00,1.4105,0.6335000000000001,1.5462317097,0.5805,-0.036500000000000005,0.5816463702,0.8300000000000001,0.67,1.0666770833,1.3505,-1.4365,1.9716446181,0.5805,-0.036500000000000005,0.5816463702,0.77,-1.4,1.5977797095000001
2020-12-26 03:30:00,1.3995,0.5865,1.517426275,0.7695000000000001,-0.0835,0.7740171187,0.63,0.67,0.9196738552,1.3395000000000001,-1.3935,1.9329000233,0.7695000000000001,-0.0835,0.7740171187,0.5700000000000001,-1.31,1.4286357128
2020-12-26 04:00:00,1.3395000000000001,-0.0085,1.3395269687,0.6395000000000001,-0.0585,0.6421701488,0.7000000000000001,0.05,0.7017834424,1.3295,-0.8285,1.5665192307,0.6395000000000001,-0.0585,0.6421701488,0.6900000000000001,-0.77,1.033924562
2020-12-26 04:30:00,1.2915,-0.35250000000000004,1.3387413865,0.49150000000000005,-0.022500000000000003,0.49201473560000003,0.8,-0.33,0.8653900855000001,1.3215,-0.4625,1.4000958896,0.49150000000000005,-0.022500000000000003,0.49201473560000003,0.8300000000000001,-0.44,0.9394147114
2020-12-26 05:00:00,1.296,-0.36,1.3450710018,0.536,-0.03,0.5368388958,0.76,-0.33,0.8285529555000001,1.326,-0.47000000000000003,1.4068319018,0.536,-0.03,0.5368388958,0.79,-0.44,0.9042676595
2020-12-26 05:30:00,1.318,-0.304,1.3526048943,0.778,-0.084,0.7825215652,0.54,-0.22,0.5830951895,1.338,-0.494,1.4262818796,0.778,-0.084,0.7825215652,0.56,-0.41000000000000003,0.694046108
2020-12-26 06:00:00,1.326,-0.28800000000000003,1.3569156201,0.846,-0.108,0.8528657573,0.48,-0.18,0.5126402247,1.366,-0.488,1.4505516192,0.846,-0.108,0.8528657573,0.52,-0.38,0.6440496875
2020-12-26 06:30:00,1.3885,-0.281,1.4166485979,0.8785000000000001,-0.121,0.8867938035,0.51,-0.16,0.5345091206,1.3985,-0.481,1.4789060991,0.8785000000000001,-0.121,0.8867938035,0.52,-0.36,0.632455532
2020-12-26 07:00:00,1.467,-0.271,1.4918210348,0.807,-0.091,0.8121145239,0.66,-0.18,0.6841052551,1.4969999999999999,-0.481,1.5723771812,0.807,-0.091,0.8121145239,0.6900000000000001,-0.39,0.7925906888
2020-12-26 07:30:00,1.5495,-0.279,1.5744177495,0.8295,-0.099,0.8353868864,0.72,-0.18,0.7421590126000001,1.5795,-0.489,1.6534634105000001,0.8295,-0.099,0.8353868864,0.75,-0.39,0.8453401682
2020-12-26 08:00:00,1.645,-0.269,1.6668491233,0.855,-0.109,0.8619199499,0.79,-0.16,0.8060397013,1.685,-0.46900000000000003,1.7490528866,0.855,-0.109,0.8619199499,0.8300000000000001,-0.36,0.9047098983
2020-12-26 08:30:00,1.7005,-0.0205,1.7006235621,0.8005,-0.09050000000000001,0.8055994662,0.9,0.07,0.9027181177,1.7105000000000001,-0.6705,1.8372208632,0.8005,-0.09050000000000001,0.8055994662,0.91,-0.58,1.0791200119
2020-12-26 09:00:00,1.824,0.3075,1.8497384275000002,0.834,-0.10250000000000001,0.8402751038,0.99,0.41000000000000003,1.0715409465,1.814,-0.9525,2.0488660888,0.834,-0.10250000000000001,0.8402751038,0.98,-0.85,1.2972663566
2020-12-26 09:30:00,2.001,-0.2505,2.0166187666,0.871,-0.12050000000000001,0.8792958831000001,1.13,-0.13,1.1374532957,2.031,-0.36050000000000004,2.0627460459,0.871,-0.12050000000000001,0.8792958831000001,1.16,-0.24,1.1845674316
2020-12-26 10:00:00,2.13,-0.228,2.1421680606,0.87,-0.11800000000000001,0.8779658308,1.26,-0.11,1.2647924731,2.15,-0.358,2.1796017985,0.87,-0.11800000000000001,0.8779658308,1.28,-0.24,1.3023056477
2020-12-26 10:30:00,2.2265,-0.17850000000000002,2.233643772,0.8665,-0.11850000000000001,0.8745653206,1.3599999999999999,-0.06,1.361322886,2.2565,-0.3985,2.2914175743,0.8665,-0.11850000000000001,0.8745653206,1.3900000000000001,-0.28,1.4179210133
2020-12-26 11:00:00,2.385,-0.1405,2.3891348329,0.845,-0.1105,0.8521943734,1.54,-0.03,1.5402921801,2.415,-0.3905,2.4463677667,0.845,-0.1105,0.8521943734,1.57,-0.28,1.5947727111
2020-12-26 11:30:00,2.4939999999999998,-0.1895,2.5011889673,0.844,-0.11950000000000001,0.8524178846,1.65,-0.07,1.651484181,2.524,-0.3195,2.5441415546,0.844,-0.11950000000000001,0.8524178846,1.6800000000000002,-0.2,1.6918628786
2020-12-26 12:00:00,2.543,-0.1835,2.5496119803,0.853,-0.1135,0.8605180126,1.69,-0.07,1.6914490829000002,2.573,-0.3135,2.5920284046,0.853,-0.1135,0.8605180126,1.72,-0.2,1.7315888658
2020-12-26 12:30:00,2.6515,-0.1395,2.6551671322,0.8815000000000001,-0.11950000000000001,0.8895630950000001,1.77,-0.02,1.7701129907,2.6915,-0.3395,2.7128273996,0.8815000000000001,-0.11950000000000001,0.8895630950000001,1.81,-0.22,1.8233211456
2020-12-26 13:00:00,2.681,-0.1125,2.6833593218000003,0.791,-0.0925,0.7963901368,1.8900000000000001,-0.02,1.8901058171,2.721,-0.3425,2.7424710117,0.791,-0.0925,0.7963901368,1.9300000000000002,-0.25,1.9461243537000001
2020-12-26 13:30:00,2.7275,-0.129,2.7305488917,0.7675000000000001,-0.079,0.7715550855000001,1.96,-0.05,1.9606376514,2.7575000000000003,-0.329,2.7770573005,0.7675000000000001,-0.079,0.7715550855000001,1.99,-0.25,2.0056420418
2020-12-26 14:00:00,2.7199999999999998,-0.1385,2.7235238662,0.8300000000000001,-0.1085,0.8370616763000001,1.8900000000000001,-0.03,1.8902380802,2.75,-0.35850000000000004,2.773269235,0.8300000000000001,-0.1085,0.8370616763000001,1.92,-0.25,1.9362076335
2020-12-26 14:30:00,2.64,-0.121,2.6427714619,0.78,-0.091,0.7852903921000001,1.8599999999999999,-0.03,1.8602419198,2.68,-0.341,2.7016071143,0.78,-0.091,0.7852903921000001,1.9,-0.25,1.9163767897000001
2020-12-26 15:00:00,2.627,-0.133,2.6303646135000003,0.8170000000000001,-0.10300000000000001,0.8234670607,1.81,-0.03,1.8102486017000001,2.657,-0.353,2.6803466194,0.8170000000000001,-0.10300000000000001,0.8234670607,1.8399999999999999,-0.25,1.8569060289000001
2020-12-26 15:30:00,2.574,-0.14400000000000002,2.5780248253,0.744,-0.074,0.7476710507000001,1.83,-0.07,1.8313383085,2.604,-0.364,2.6293177822000002,0.744,-0.074,0.7476710507000001,1.8599999999999999,-0.29,1.8824717792999999
2020-12-26 16:00:00,2.574,-0.161,2.5790302441,0.784,-0.091,0.7892635808,1.79,-0.07,1.7913681922,2.604,-0.381,2.6317250996,0.784,-0.091,0.7892635808,1.82,-0.29,1.8429595763000002
2020-12-26 16:30:00,2.685,-0.17250000000000001,2.6905354949999998,0.8150000000000001,-0.10250000000000001,0.8214202639,1.87,-0.07,1.8713097018,2.715,-0.3925,2.7432246080000002,0.8150000000000001,-0.10250000000000001,0.8214202639,1.9,-0.29,1.9220041623
2020-12-26 17:00:00,2.8685,-0.244,2.8788588451,0.7485,-0.084,0.753198679,2.12,-0.16,2.1260291625,2.8985000000000003,-0.244,2.908752009,0.7485,-0.084,0.753198679,2.15,-0.16,2.1559452683
2020-12-26 17:30:00,2.907,-0.24250000000000002,2.9170970587,0.667,-0.052500000000000005,0.6690629642,2.24,-0.19,2.2480435939,2.927,-0.24250000000000002,2.9370283026,0.667,-0.052500000000000005,0.6690629642,2.26,-0.19,2.267972663
2020-12-26 18:00:00,2.8155,-0.29650000000000004,2.8310691443,0.5755,-0.036500000000000005,0.5766563101000001,2.24,-0.26,2.2550388023,2.8355,-0.20650000000000002,2.8430094091,0.5755,-0.036500000000000005,0.5766563101000001,2.26,-0.17,2.2663847864
2020-12-26 18:30:00,2.7439999999999998,-0.28850000000000003,2.7591245441,0.424,0.021500000000000002,0.42454475620000004,2.32,-0.31,2.3406195761,2.754,-0.20850000000000002,2.7618812882,0.424,0.021500000000000002,0.42454475620000004,2.33,-0.23,2.3413244115
2020-12-26 19:00:00,2.708,-0.2495,2.7194694795,0.468,0.0205,0.4684487699,2.24,-0.27,2.2562136424,2.7279999999999998,-0.2495,2.7393857432,0.468,0.0205,0.4684487699,2.26,-0.27,2.2760711764
2020-12-26 19:30:00,2.651,-0.168,2.6563179403,0.47100000000000003,0.022,0.4715135205,2.18,-0.19,2.1882641522,2.691,-0.368,2.7160458391,0.47100000000000003,0.022,0.4715135205,2.22,-0.39,2.2539964508
2020-12-26 20:00:00,2.547,-0.168,2.5525346227,0.467,0.022,0.46751791410000004,2.08,-0.19,2.0886598574,2.5869999999999997,-0.398,2.6174363412,0.467,0.022,0.46751791410000004,2.12,-0.42,2.1612033685
2020-12-26 20:30:00,2.454,-0.19,2.4613443481,0.47400000000000003,0.02,0.4744217533,1.98,-0.21,1.9911052207000002,2.4939999999999998,-0.43,2.5307975028,0.47400000000000003,0.02,0.4744217533,2.02,-0.45,2.0695168518
2020-12-26 21:00:00,2.391,-0.19,2.3985372626,0.47100000000000003,0.02,0.4714244372,1.92,-0.21,1.9314502323,2.441,-0.43,2.4785844751,0.47100000000000003,0.02,0.4714244372,1.97,-0.45,2.0207424378
2020-12-26 21:30:00,2.328,-0.1895,2.3356999486,0.468,0.0205,0.4684487699,1.8599999999999999,-0.21,1.8718172988,2.368,-0.4295,2.4066354626,0.468,0.0205,0.4684487699,1.9,-0.45,1.952562419
2020-12-26 22:00:00,2.287,0.361,2.3153163931,0.447,0.021,0.4474930167,1.8399999999999999,0.34,1.8711493794,2.247,-1.009,2.4631463619,0.447,0.021,0.4474930167,1.8,-1.03,2.0738611332
2020-12-26 22:30:00,2.171,0.591,2.2500048889,0.441,0.021,0.4414997169,1.73,0.5700000000000001,1.8214829124,2.101,-1.2690000000000001,2.4544983194,0.441,0.021,0.4414997169,1.6600000000000001,-1.29,2.1023082552
2020-12-26 23:00:00,2.0,-0.2715,2.0183439375,0.37,0.0285,0.3710960118,1.63,-0.30000000000000004,1.6573774464,2.03,-0.3915,2.0674071321,0.37,0.0285,0.3710960118,1.6600000000000001,-0.42,1.7123083834
2020-12-26 23:30:00,1.9,-0.297,1.9230728015,0.44,0.023,0.4406007263,1.46,-0.32,1.4946571513,1.9300000000000002,-0.377,1.9664762902000001,0.44,0.023,0.4406007263,1.49,-0.4,1.5427572719
2020-12-27 00:00:00,1.7965,-0.3375,1.8279273782,0.41650000000000004,0.022500000000000003,0.41710730030000004,1.38,-0.36,1.4261837189,1.8165,-0.3775,1.8553108904000002,0.41650000000000004,0.022500000000000003,0.41710730030000004,1.4,-0.4,1.4560219779
2020-12-27 00:30:00,1.703,-0.34750000000000003,1.738092417,0.323,-0.007500000000000001,0.32308706260000003,1.38,-0.34,1.4212670404,1.7229999999999999,-0.40750000000000003,1.7705324764,0.323,-0.007500000000000001,0.32308706260000003,1.4,-0.4,1.4560219779
2020-12-27 01:00:00,1.6495000000000002,-0.34800000000000003,1.6858096719,0.34950000000000003,-0.008,0.34959154740000004,1.3,-0.34,1.3437261625999999,1.6795,-0.438,1.7356740044999999,0.34950000000000003,-0.008,0.34959154740000004,1.33,-0.43,1.3977839604
2020-12-27 01:30:00,1.6065,-0.34900000000000003,1.6439717911,0.35650000000000004,-0.009000000000000001,0.3566135864,1.25,-0.34,1.2954149914,1.6365,-0.439,1.6943592447,0.35650000000000004,-0.009000000000000001,0.3566135864,1.28,-0.43,1.3502962638
2020-12-27 02:00:00,1.5575,-0.352,1.5967812154,0.3875,-0.012,0.38768576190000004,1.17,-0.34,1.2184005909,1.5875,-0.442,1.6478835669,0.3875,-0.012,0.38768576190000004,1.2,-0.43,1.2747156546
2020-12-27 02:30:00,1.5095,-0.3115,1.5413054532000001,0.3695,-0.0115,0.3696789147,1.1400000000000001,-0.30000000000000004,1.1788129623,1.5295,-0.4415,1.591946136,0.3695,-0.0115,0.3696789147,1.16,-0.43,1.2371337842
2020-12-27 03:00:00,1.438,-0.35050000000000003,1.4800994054,0.358,-0.0105,0.3581539473,1.08,-0.34,1.1322543884,1.468,-0.4405,1.5326657333,0.358,-0.0105,0.3581539473,1.11,-0.43,1.1903780912
2020-12-27 03:30:00,1.396,-0.353,1.4399392348,0.396,-0.013000000000000001,0.3962133264,1.0,-0.34,1.0562196741,1.436,-0.443,1.5027790922,0.396,-0.013000000000000001,0.3962133264,1.04,-0.43,1.1253888217
2020-12-27 04:00:00,1.4035,-0.35350000000000004,1.4473335828,0.4035,-0.0135,0.40372577330000003,1.0,-0.34,1.0562196741,1.4035,-0.4435,1.4719050581,0.4035,-0.0135,0.40372577330000003,1.0,-0.43,1.0885311204
2020-12-27 04:30:00,1.3585,-0.35450000000000004,1.403991631,0.40850000000000003,-0.0145,0.40875726290000003,0.9500000000000001,-0.34,1.0090094152,1.3885,-0.4445,1.4579137492,0.40850000000000003,-0.0145,0.40875726290000003,0.98,-0.43,1.0701868996
2020-12-27 05:00:00,1.359,-0.35450000000000004,1.4044754359,0.40900000000000003,-0.0145,0.4092569486,0.9500000000000001,-0.34,1.0090094152,1.389,-0.4445,1.4583899513,0.40900000000000003,-0.0145,0.4092569486,0.98,-0.43,1.0701868996
2020-12-27 05:30:00,1.3585,-0.355,1.4041179616,0.40850000000000003,-0.015,0.40877530500000003,0.9500000000000001,-0.34,1.0090094152,1.3885,-0.445,1.4580662708,0.40850000000000003,-0.015,0.40877530500000003,0.98,-0.43,1.0701868996
2020-12-27 06:00:00,1.3855,-0.355,1.4302570573,0.4055,-0.015,0.4057773404,0.98,-0.34,1.0373041984,1.4055,-0.445,1.4742643081,0.4055,-0.015,0.4057773404,1.0,-0.43,1.0885311204
2020-12-27 06:30:00,1.449,-0.35550000000000004,1.4919722685,0.40900000000000003,-0.0155,0.4092935988,1.04,-0.34,1.0941663493,1.479,-0.4055,1.5335811847,0.40900000000000003,-0.0155,0.4092935988,1.07,-0.39,1.1388590782
2020-12-27 07:00:00,1.5525,-0.35450000000000004,1.5924592616000002,0.3925,-0.0145,0.3927677431,1.16,-0.34,1.2088010589,1.5825,-0.3745,1.6262092423999999,0.3925,-0.0145,0.3927677431,1.19,-0.36,1.2432618389
2020-12-27 07:30:00,1.635,-0.35350000000000004,1.6727783027,0.395,-0.0135,0.3952306289,1.24,-0.34,1.2857682528,1.655,-0.3735,1.6966223062,0.395,-0.0135,0.3952306289,1.26,-0.36,1.3104197801
2020-12-27 08:00:00,1.6600000000000001,-0.35150000000000003,1.6968064857,0.39,-0.0115,0.39016951440000003,1.27,-0.34,1.3147243057,1.69,-0.3715,1.7303503258,0.39,-0.0115,0.39016951440000003,1.3,-0.36,1.3489254983
2020-12-27 08:30:00,1.7325,-0.3125,1.760458037,0.4025,-0.0125,0.4026940526,1.33,-0.30000000000000004,1.3634148305,1.7525,-0.3725,1.7916507751,0.4025,-0.0125,0.4026940526,1.35,-0.36,1.3971757227000001
2020-12-27 09:00:00,1.887,-0.279,1.9075140891000002,0.377,-0.009000000000000001,0.3771074118,1.51,-0.27,1.5339491517,1.917,-0.369,1.9521910767000001,0.377,-0.009000000000000001,0.3771074118,1.54,-0.36,1.5815182579
2020-12-27 09:30:00,2.0805,0.3285,2.1062745548,0.4005,-0.0115,0.4006650721,1.6800000000000002,0.34,1.7140595089000001,2.0505,-0.9615,2.2647367397,0.4005,-0.0115,0.4006650721,1.65,-0.9500000000000001,1.9039432765000002
2020-12-27 10:00:00,2.278,0.7385,2.3947163193,0.398,-0.0115,0.3981661086,1.88,0.75,2.0240800379,2.208,-1.3014999999999999,2.56303848,0.398,-0.0115,0.3981661086,1.81,-1.29,2.2226560688
2020-12-27 10:30:00,2.3825,0.7595000000000001,2.5006292208,0.36250000000000004,-0.0105,0.3626520371,2.02,0.77,2.1617816726,2.2925,-1.3005,2.6356889991,0.36250000000000004,-0.0105,0.3626520371,1.9300000000000002,-1.29,2.321421978
2020-12-27 11:00:00,2.5265,0.759,2.6380453465,0.3765,-0.011,0.3766606563,2.15,0.77,2.2837250272,2.4565,-1.271,2.7658331927,0.3765,-0.011,0.3766606563,2.08,-1.26,2.4318717071
2020-12-27 11:30:00,2.6445,0.85,2.7777473337,0.4045,-0.01,0.4046235905,2.24,0.86,2.3994165958,2.5745,-1.3,2.8841030235,0.4045,-0.01,0.4046235905,2.17,-1.29,2.5244801445
2020-12-27 12:00:00,2.7030000000000003,0.8325,2.8282972351,0.383,-0.007500000000000001,0.38307342640000003,2.32,0.84,2.4673872821,2.623,-1.2575,2.9088546285,0.383,-0.007500000000000001,0.38307342640000003,2.24,-1.25,2.5651705596000003
2020-12-27 12:30:00,2.7795,0.23450000000000001,2.7893745715,0.40950000000000003,-0.0055000000000000005,0.40953693360000004,2.37,0.24,2.3821209037,2.7695,-0.6755,2.850689478,0.40950000000000003,-0.0055000000000000005,0.40953693360000004,2.36,-0.67,2.4532631331
2020-12-27 13:00:00,2.7720000000000002,-0.126,2.7748621587,0.402,-0.006,0.4020447736,2.37,-0.12,2.3730360301,2.792,-0.316,2.8098256174,0.402,-0.006,0.4020447736,2.39,-0.31,2.4100207468
2020-12-27 13:30:00,2.729,-0.128,2.7320001830000002,0.40900000000000003,-0.008,0.4090782321,2.32,-0.12,2.3231013753,2.769,-0.318,2.7872002081,0.40900000000000003,-0.008,0.4090782321,2.36,-0.31,2.3802730936
2020-12-27 14:00:00,2.724,-0.157,2.7285206615,0.404,-0.007,0.404060639,2.32,-0.15,2.3248440808,2.7640000000000002,-0.297,2.7799109698,0.404,-0.007,0.404060639,2.36,-0.29,2.3777510383
2020-12-27 14:30:00,2.7199999999999998,-0.1555,2.724441273,0.38,-0.0055000000000000005,0.3800398005,2.34,-0.15,2.3448027636,2.76,-0.29550000000000004,2.775773811,0.38,-0.0055000000000000005,0.3800398005,2.38,-0.29,2.3976029696
2020-12-27 15:00:00,2.7225,-0.2,2.7298363046,0.24250000000000002,0.0,0.24250000000000002,2.48,-0.2,2.4880514464,2.7625,-0.29,2.7776800122000003,0.24250000000000002,0.0,0.24250000000000002,2.52,-0.29,2.5366316248
2020-12-27 15:30:00,2.7025,-0.202,2.7100387912,0.3125,-0.002,0.3125063999,2.39,-0.2,2.3983536020000003,2.7325,-0.292,2.7480575412,0.3125,-0.002,0.3125063999,2.42,-0.29,2.4373140955
2020-12-27 16:00:00,2.713,-0.2615,2.7255735635000002,0.243,-0.0015,0.24300462960000002,2.47,-0.26,2.4836465127,2.723,-0.29150000000000004,2.7385582429,0.243,-0.0015,0.24300462960000002,2.48,-0.29,2.4968980756
2020-12-27 16:30:00,2.843,-0.232,2.8524503501,0.233,-0.002,0.2330085835,2.61,-0.23,2.6201145013,2.873,-0.242,2.8831741189,0.233,-0.002,0.2330085835,2.64,-0.24,2.6508866441
2020-12-27 17:00:00,3.034,-0.2335,3.0429719437,0.304,-0.0035,0.3040201474,2.73,-0.23,2.7396715132000002,3.064,-0.24350000000000002,3.0736603993,0.304,-0.0035,0.3040201474,2.76,-0.24,2.7704151313
2020-12-27 17:30:00,3.0455,-0.232,3.0543238613,0.24550000000000002,-0.002,0.2455081465,2.8,-0.23,2.8094305473,3.0755,-0.242,3.0850063614,0.24550000000000002,-0.002,0.2455081465,2.83,-0.24,2.8401584463000003
2020-12-27 18:00:00,3.015,-0.296,3.0294951725,0.255,-0.006,0.25507057850000003,2.76,-0.29,2.7751936869,3.035,-0.20600000000000002,3.0419830703,0.255,-0.006,0.25507057850000003,2.7800000000000002,-0.2,2.7871849598000003
2020-12-27 18:30:00,2.939,-0.29350000000000004,2.9536186704,0.229,-0.0035,0.22902674520000002,2.71,-0.29,2.7254724361,2.969,-0.20350000000000001,2.9759659356,0.229,-0.0035,0.22902674520000002,2.74,-0.2,2.7472895734
2020-12-27 19:00:00,2.918,-0.29250000000000004,2.9326234416,0.20800000000000002,-0.0025,0.2080150235,2.71,-0.29,2.7254724361,2.948,-0.2025,2.9549467422999998,0.20800000000000002,-0.0025,0.2080150235,2.74,-0.2,2.7472895734
2020-12-27 19:30:00,2.844,-0.24050000000000002,2.8541507056,0.20400000000000001,-0.0005,0.2040006127,2.64,-0.24,2.6508866441,2.864,-0.3305,2.8830064603,0.20400000000000001,-0.0005,0.2040006127,2.66,-0.33,2.6803917624
2020-12-27 20:00:00,2.7125,-0.24050000000000002,2.7231409255,0.1825,-0.0005,0.18250068490000002,2.5300000000000002,-0.24,2.5413579047,2.7425,-0.35050000000000003,2.7648067744000002,0.1825,-0.0005,0.18250068490000002,2.56,-0.35000000000000003,2.5838150089000003
2020-12-27 20:30:00,2.6425,-0.24150000000000002,2.6535124835,0.21250000000000002,-0.0015,0.21250529410000002,2.43,-0.24,2.4418230894,2.6825,-0.35150000000000003,2.7054312965,0.21250000000000002,-0.0015,0.21250529410000002,2.47,-0.35000000000000003,2.4946743274
2020-12-27 21:00:00,2.564,-0.264,2.577555431,0.244,-0.004,0.2440327847,2.32,-0.26,2.334523506,2.594,-0.354,2.6180435443,0.244,-0.004,0.2440327847,2.35,-0.35000000000000003,2.3759208741
2020-12-27 21:30:00,2.4595000000000002,-0.263,2.4735216292,0.23950000000000002,-0.003,0.23951878840000002,2.22,-0.26,2.2351733714,2.4895,-0.353,2.5144023644,0.23950000000000002,-0.003,0.23951878840000002,2.25,-0.35000000000000003,2.2770595073
2020-12-27 22:00:00,2.332,-0.325,2.3545379589,0.232,-0.005,0.2320538731,2.1,-0.32,2.1242410409,2.362,-0.385,2.3931713269,0.232,-0.005,0.2320538731,2.13,-0.38,2.163631207
2020-12-27 22:30:00,2.2515,0.5630000000000001,2.3208233991,0.3415,-0.007,0.3415717348,1.9100000000000001,0.5700000000000001,1.9932385708,2.1615,-1.287,2.5156413198000003,0.3415,-0.007,0.3415717348,1.82,-1.28,2.2250393255
