Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-12-27 23:00:00,2.1145,0.5655,2.1888125776,0.34450000000000003,-0.0045000000000000005,0.34452938920000004,1.77,0.5700000000000001,1.8595160661,2.0345,-1.2845,2.4060612004,0.34450000000000003,-0.0045000000000000005,0.34452938920000004,1.69,-1.28,2.1200235848
2020-12-27 23:30:00,1.964,0.5645,2.0435156593,0.34400000000000003,-0.0055000000000000005,0.3440439652,1.62,0.5700000000000001,1.7173526138000001,1.884,-1.2855,2.2807819383,0.34400000000000003,-0.0055000000000000005,0.3440439652,1.54,-1.28,2.0024984395
2020-12-28 00:00:00,1.857,0.5650000000000001,1.9410497160000002,0.327,-0.005,0.3270382241,1.53,0.5700000000000001,1.6327277789,1.767,-1.315,2.2026152637,0.327,-0.005,0.3270382241,1.44,-1.31,1.9467151820000002
2020-12-28 00:30:00,1.7235,0.516,1.7990853925999999,0.3135,-0.004,0.3135255173,1.4100000000000001,0.52,1.5028306625,1.6335000000000002,-1.354,2.1217064477,0.3135,-0.004,0.3135255173,1.32,-1.35,1.8880942773
2020-12-28 01:00:00,1.687,0.519,1.7650297448,0.227,-0.001,0.2270022026,1.46,0.52,1.5498387013000001,1.607,-1.331,2.0866264639,0.227,-0.001,0.2270022026,1.38,-1.33,1.9165855055
2020-12-28 01:30:00,1.6315,0.5185000000000001,1.7119096062999999,0.21150000000000002,-0.0015,0.2115053191,1.42,0.52,1.5122169157,1.5615,-1.3615,2.0717056982,0.21150000000000002,-0.0015,0.2115053191,1.35,-1.3599999999999999,1.9162724232000001
2020-12-28 02:00:00,1.5985,0.517,1.6800271575,0.23850000000000002,-0.003,0.2385188672,1.3599999999999999,0.52,1.4560219779,1.5185,-1.363,2.0404928939,0.23850000000000002,-0.003,0.2385188672,1.28,-1.3599999999999999,1.8676188048
2020-12-28 02:30:00,1.4945,0.116,1.49899508,0.2745,-0.004,0.27452914240000004,1.22,0.12,1.2258874337,1.4745,-0.9440000000000001,1.7507958904,0.2745,-0.004,0.27452914240000004,1.2,-0.9400000000000001,1.524335921
2020-12-28 03:00:00,1.436,-0.3655,1.4817848191,0.336,-0.0055000000000000005,0.3360450119,1.1,-0.36,1.1574109037,1.466,-0.48550000000000004,1.5443012174000001,0.336,-0.0055000000000000005,0.3360450119,1.13,-0.48,1.2277214668
2020-12-28 03:30:00,1.4055,-0.3945,1.459815228,0.3355,-0.0045000000000000005,0.3355301775,1.07,-0.39,1.1388590782,1.4155,-0.42450000000000004,1.4777822911,0.3355,-0.0045000000000000005,0.3355301775,1.08,-0.42,1.1587924749
2020-12-28 04:00:00,1.3835,-0.3935,1.4383721702,0.2535,-0.0035,0.2535241606,1.13,-0.39,1.1954078801999999,1.3935,-0.42350000000000004,1.4564321131,0.2535,-0.0035,0.2535241606,1.1400000000000001,-0.42,1.2149074039
2020-12-28 04:30:00,1.377,-0.393,1.4319839385,0.187,-0.003,0.1870240626,1.19,-0.39,1.2522779244,1.387,-0.423,1.4500682743,0.187,-0.003,0.1870240626,1.2,-0.42,1.271377206
2020-12-28 05:00:00,1.4045,0.0195,1.4046353619,0.17450000000000002,-0.0005,0.1745007163,1.23,0.02,1.2301625909,1.3945,-0.8205,1.6179772866,0.17450000000000002,-0.0005,0.1745007163,1.22,-0.8200000000000001,1.469965986
2020-12-28 05:30:00,1.4465,0.51,1.5337738588,0.2165,0.0,0.2165,1.23,0.51,1.3315404613,1.3865,-1.29,1.8938010059,0.2165,0.0,0.2165,1.17,-1.29,1.7415510328
2020-12-28 06:00:00,1.4725000000000001,0.5095000000000001,1.5581548383000001,0.24250000000000002,-0.0005,0.2425005155,1.23,0.51,1.3315404613,1.4125,-1.2905,1.9132554716999999,0.24250000000000002,-0.0005,0.2425005155,1.17,-1.29,1.7415510328
2020-12-28 06:30:00,1.533,0.5115000000000001,1.6160820678,0.213,0.0015,0.2130052816,1.32,0.51,1.4150971698,1.463,-1.2885,1.9495130802,0.213,0.0015,0.2130052816,1.25,-1.29,1.7962739212
2020-12-28 07:00:00,1.6735,0.5105000000000001,1.7496321042,0.1835,0.0005,0.18350068120000002,1.49,0.51,1.5748650736,1.5735000000000001,-1.2895,2.0343825845,0.1835,0.0005,0.18350068120000002,1.3900000000000001,-1.29,1.8963649438
2020-12-28 07:30:00,1.7730000000000001,0.512,1.8454465584,0.183,0.002,0.1830109286,1.5899999999999999,0.51,1.6697904060000002,1.683,-1.288,2.1193001203,0.183,0.002,0.1830109286,1.5,-1.29,1.9784084513
2020-12-28 08:00:00,1.855,0.5135000000000001,1.9247616086,0.17500000000000002,0.0035,0.1750349965,1.6800000000000002,0.51,1.7557049866,1.775,-1.2665,2.1805153634,0.17500000000000002,0.0035,0.1750349965,1.6,-1.27,2.0427677303
2020-12-28 08:30:00,1.9445000000000001,0.4325,1.9920181977,0.1845,0.0025,0.1845169369,1.76,0.43,1.8117670932,1.8945,-1.1075,2.1944672474,0.1845,0.0025,0.1845169369,1.71,-1.11,2.038676041
2020-12-28 09:00:00,2.0495,-0.2585,2.0657377617,0.20950000000000002,0.0015,0.20950536990000002,1.8399999999999999,-0.26,1.8582787735,2.0695,-0.35850000000000004,2.1003219991,0.20950000000000002,0.0015,0.20950536990000002,1.8599999999999999,-0.36,1.8945184085000002
2020-12-28 09:30:00,2.2625,0.36250000000000004,2.2913560396,0.24250000000000002,0.0025,0.2425128863,2.02,0.36,2.0518284529,2.2425,-0.9575,2.4383626679,0.24250000000000002,0.0025,0.2425128863,2.0,-0.96,2.2184679398
2020-12-28 10:00:00,2.437,0.6990000000000001,2.5352652721,0.317,-0.001,0.3170015773,2.12,0.7000000000000001,2.2325769864,2.357,-1.231,2.6590994716000003,0.317,-0.001,0.3170015773,2.04,-1.23,2.3821209037
2020-12-28 10:30:00,2.589,0.644,2.6678937385,0.40900000000000003,-0.006,0.4090440074,2.18,0.65,2.2748406538,2.499,-1.166,2.7576361254,0.40900000000000003,-0.006,0.4090440074,2.09,-1.16,2.3903347046
2020-12-28 11:00:00,2.638,0.14350000000000002,2.6419001211,0.418,-0.006500000000000001,0.4180505352,2.22,0.15,2.2250617969,2.608,-0.6165,2.6798761632,0.418,-0.006500000000000001,0.4180505352,2.19,-0.61,2.2733675462000003
2020-12-28 11:30:00,2.7315,-0.224,2.7406693069,0.3415,-0.004,0.3415234253,2.39,-0.22,2.4001041644,2.7515,-0.224,2.7606028780000003,0.3415,-0.004,0.3415234253,2.41,-0.22,2.4200206611
2020-12-28 12:00:00,2.8055,-0.224,2.8144282279,0.3355,-0.004,0.33552384420000003,2.47,-0.22,2.4797782159,2.8255,-0.224,2.8343652288000003,0.3355,-0.004,0.33552384420000003,2.49,-0.22,2.499699982
2020-12-28 12:30:00,2.8625,-0.222,2.8710956532000003,0.3225,-0.002,0.32250620150000003,2.54,-0.22,2.5495097568,2.8825000000000003,-0.222,2.8910361897,0.3225,-0.002,0.32250620150000003,2.56,-0.22,2.5694357357
2020-12-28 13:00:00,2.92,-0.223,2.9285028598,0.32,-0.003,0.3200140622,2.6,-0.22,2.6092910915000003,2.94,-0.223,2.9484451835,0.32,-0.003,0.3200140622,2.62,-0.22,2.6292204168
2020-12-28 13:30:00,2.976,-0.224,2.9844182013,0.326,-0.004,0.326024539,2.65,-0.22,2.6591163946,3.006,-0.224,3.0143344207,0.326,-0.004,0.326024539,2.68,-0.22,2.6890146894
2020-12-28 14:00:00,2.925,-0.1965,2.9315929544,0.375,-0.006500000000000001,0.37505632910000003,2.55,-0.19,2.5570686342,2.9450000000000003,-0.2265,2.953697217,0.375,-0.006500000000000001,0.37505632910000003,2.5700000000000003,-0.22,2.5793991548
2020-12-28 14:30:00,2.9195,-0.219,2.9277023841,0.41950000000000004,-0.009000000000000001,0.4195965324,2.5,-0.21,2.5088044962,2.9395,-0.229,2.9484065612,0.41950000000000004,-0.009000000000000001,0.4195965324,2.52,-0.22,2.5295849462
2020-12-28 15:00:00,2.9195,-0.219,2.9277023841,0.41950000000000004,-0.009000000000000001,0.4195965324,2.5,-0.21,2.5088044962,2.9395,-0.229,2.9484065612,0.41950000000000004,-0.009000000000000001,0.4195965324,2.52,-0.22,2.5295849462
2020-12-28 15:30:00,2.919,-0.221,2.9273540954,0.419,-0.011,0.41914436650000003,2.5,-0.21,2.5088044962,2.939,-0.231,2.9480641106,0.419,-0.011,0.41914436650000003,2.52,-0.22,2.5295849462
2020-12-28 16:00:00,2.9195,-0.302,2.9350782358,0.41950000000000004,-0.012,0.4196715978,2.5,-0.29,2.516763795,2.9395,-0.17200000000000001,2.9445278484,0.41950000000000004,-0.012,0.4196715978,2.52,-0.16,2.5250742563
2020-12-28 16:30:00,2.948,-0.2975,2.9629732112,0.338,-0.007500000000000001,0.3380831998,2.61,-0.29,2.6260616901000002,2.958,-0.20750000000000002,2.9652690013000003,0.338,-0.007500000000000001,0.3380831998,2.62,-0.2,2.6276224995
2020-12-28 17:00:00,3.1365,-0.2995,3.1507669701,0.40650000000000003,-0.0095,0.4066109935,2.73,-0.29,2.7453597214,3.1565,-0.1695,3.1610476902,0.40650000000000003,-0.0095,0.4066109935,2.75,-0.16,2.7546506131
2020-12-28 17:30:00,3.2115,-0.29550000000000004,3.2250662784,0.3215,-0.0055000000000000005,0.32154704170000004,2.89,-0.29,2.9045137287,3.2415,-0.1655,3.2457221847,0.3215,-0.0055000000000000005,0.32154704170000004,2.92,-0.16,2.9243802762
2020-12-28 18:00:00,3.2145,-0.2985,3.2283296765,0.3945,-0.0085,0.39459156100000004,2.8200000000000003,-0.29,2.8348721312,3.2245,-0.1685,3.2288995804,0.3945,-0.0085,0.39459156100000004,2.83,-0.16,2.8345193596
2020-12-28 18:30:00,3.154,-0.29550000000000004,3.1678125339,0.334,-0.0055000000000000005,0.3340452814,2.8200000000000003,-0.29,2.8348721312,3.164,-0.1955,3.1700341086,0.334,-0.0055000000000000005,0.3340452814,2.83,-0.19,2.8363709207000003
2020-12-28 19:00:00,3.0635,-0.294,3.07757506,0.24350000000000002,-0.004,0.24353285200000002,2.8200000000000003,-0.29,2.8348721312,3.0735,-0.214,3.0809411306,0.24350000000000002,-0.004,0.24353285200000002,2.83,-0.21,2.8377808231
2020-12-28 19:30:00,3.003,-0.295,3.0174548878,0.183,-0.005,0.18306829330000002,2.8200000000000003,-0.29,2.8348721312,3.013,-0.215,3.0206611859,0.183,-0.005,0.18306829330000002,2.83,-0.21,2.8377808231
2020-12-28 20:00:00,2.8675,-0.334,2.8868862551000003,0.1875,-0.004,0.1875426618,2.68,-0.33,2.70024073,2.8775,-0.214,2.8854466292,0.1875,-0.004,0.1875426618,2.69,-0.21,2.6981845749
2020-12-28 20:30:00,2.7345,-0.354,2.7573186704,0.21450000000000002,-0.004,0.2145372928,2.52,-0.35000000000000003,2.5441894584,2.7345,-0.274,2.7481932701,0.21450000000000002,-0.004,0.2145372928,2.52,-0.27,2.5344230113
2020-12-28 21:00:00,2.6435,-0.355,2.6672302582,0.1935,-0.005,0.1935645887,2.45,-0.35000000000000003,2.4748737342,2.6435,-0.275,2.6577654618,0.1935,-0.005,0.1935645887,2.45,-0.27,2.4648326515
2020-12-28 21:30:00,2.545,-0.2645,2.5587077305,0.195,-0.0045000000000000005,0.1950519162,2.35,-0.26,2.3643392312,2.575,-0.3945,2.6050441935,0.195,-0.0045000000000000005,0.1950519162,2.38,-0.39,2.4117421089
2020-12-28 22:00:00,2.4145,-0.2225,2.4247301912,0.1845,-0.0025,0.1845169369,2.23,-0.22,2.2408257407,2.4545,-0.4425,2.4940682629,0.1845,-0.0025,0.1845169369,2.27,-0.44,2.3122499865
2020-12-28 22:30:00,2.2635,0.20650000000000002,2.2729000198,0.1935,-0.0035,0.19353165120000002,2.07,0.21,2.0806249061,2.2335,-0.9435,2.4246060505,0.1935,-0.0035,0.19353165120000002,2.04,-0.9400000000000001,2.2461522655
2020-12-28 23:00:00,2.1345,0.636,2.2272373583,0.1845,-0.004,0.18454335530000002,1.9500000000000002,0.64,2.0523401278,2.0445,-1.3639999999999999,2.4577380353000002,0.1845,-0.004,0.18454335530000002,1.8599999999999999,-1.3599999999999999,2.3041701326
2020-12-28 23:30:00,1.99,0.632,2.0879473173,0.2,-0.008,0.20015993610000002,1.79,0.64,1.9009734348,1.9100000000000001,-1.3679999999999999,2.3493667232,0.2,-0.008,0.20015993610000002,1.71,-1.3599999999999999,2.1848798594
2020-12-29 00:00:00,1.889,0.581,1.9763304380000002,0.229,-0.009000000000000001,0.2291767877,1.6600000000000001,0.59,1.7617321021999999,1.8090000000000002,-1.369,2.2686211671,0.229,-0.009000000000000001,0.2291767877,1.58,-1.3599999999999999,2.0847062143
2020-12-29 00:30:00,1.729,0.5825,1.8244854754,0.249,-0.007500000000000001,0.2491129262,1.48,0.59,1.5932670837,1.649,-1.3675,2.1422551785,0.249,-0.007500000000000001,0.2491129262,1.4,-1.3599999999999999,1.9518196638
2020-12-29 01:00:00,1.685,0.662,1.8103781373,0.305,-0.008,0.3051049,1.38,0.67,1.5340469354000001,1.625,-1.478,2.1966130747,0.305,-0.008,0.3051049,1.32,-1.47,1.9756770991
2020-12-29 01:30:00,1.612,0.6635,1.7432086077000002,0.272,-0.006500000000000001,0.27207765440000004,1.34,0.67,1.4981655449,1.552,-1.4765000000000001,2.1421382425,0.272,-0.006500000000000001,0.27207765440000004,1.28,-1.47,1.9491793145
2020-12-29 02:00:00,1.5655000000000001,0.6930000000000001,1.7120278181000002,0.24550000000000002,-0.007,0.2455997761,1.32,0.7000000000000001,1.4941218156,1.5055,-1.477,2.1090422589,0.24550000000000002,-0.007,0.2455997761,1.26,-1.47,1.936104336
2020-12-29 02:30:00,1.5145,0.6930000000000001,1.6655207144,0.1945,-0.007,0.1946259232,1.32,0.7000000000000001,1.4941218156,1.4545,-1.477,2.0729445844,0.1945,-0.007,0.1946259232,1.26,-1.47,1.936104336
2020-12-29 03:00:00,1.4615,0.6615,1.604233306,0.24150000000000002,-0.0085,0.24164953960000002,1.22,0.67,1.3918692467,1.4015,-1.4785,2.0371952533,0.24150000000000002,-0.0085,0.24164953960000002,1.16,-1.47,1.8725650857
2020-12-29 03:30:00,1.4635,0.5725,1.5714924435,0.21350000000000002,-0.007500000000000001,0.21363169240000002,1.25,0.58,1.3780058055,1.3735,-1.3875,1.9523469210000002,0.21350000000000002,-0.007500000000000001,0.21363169240000002,1.16,-1.38,1.8027756377
2020-12-29 04:00:00,1.437,0.5205000000000001,1.5283616227999999,0.227,-0.0095,0.2271987016,1.21,0.53,1.3209844814,1.387,-1.3395000000000001,1.9282191914000002,0.227,-0.0095,0.2271987016,1.16,-1.33,1.7647946056000001
2020-12-29 04:30:00,1.391,-0.357,1.436081474,0.181,-0.007,0.1811353085,1.21,-0.35000000000000003,1.2596031121,1.401,-0.497,1.4865429694,0.181,-0.007,0.1811353085,1.22,-0.49,1.3147243057
2020-12-29 05:00:00,1.3885,-0.35650000000000004,1.433535664,0.17850000000000002,-0.006500000000000001,0.1786183081,1.21,-0.35000000000000003,1.2596031121,1.4285,-0.4965,1.5123242047,0.17850000000000002,-0.006500000000000001,0.1786183081,1.25,-0.49,1.3426093996000001
2020-12-29 05:30:00,1.407,-0.356,1.4513390368999999,0.197,-0.006,0.1970913494,1.21,-0.35000000000000003,1.2596031121,1.447,-0.47600000000000003,1.5232809984,0.197,-0.006,0.1970913494,1.25,-0.47000000000000003,1.3354400024
2020-12-29 06:00:00,1.492,-0.36050000000000004,1.5349346077,0.342,-0.0105,0.3421611462,1.15,-0.35000000000000003,1.202081528,1.512,-0.4405,1.5748600731,0.342,-0.0105,0.3421611462,1.17,-0.43,1.2465151423
2020-12-29 06:30:00,1.58,-0.311,1.6103170494999999,0.39,-0.011,0.39015509740000004,1.19,-0.30000000000000004,1.2272326593,1.6,-0.441,1.6596629176,0.39,-0.011,0.39015509740000004,1.21,-0.43,1.2841339494000001
2020-12-29 07:00:00,1.721,-0.339,1.754070124,0.331,-0.009000000000000001,0.3311223339,1.3900000000000001,-0.33,1.4286357128,1.741,-0.389,1.7839288102,0.331,-0.009000000000000001,0.3311223339,1.4100000000000001,-0.38,1.4603081867
2020-12-29 07:30:00,1.847,-0.355,1.8808067418,0.297,-0.005,0.29704208460000003,1.55,-0.35000000000000003,1.5890248582000002,1.867,-0.355,1.9004509991,0.297,-0.005,0.29704208460000003,1.57,-0.35000000000000003,1.6085397104
2020-12-29 08:00:00,1.9405000000000001,-0.314,1.9657406365,0.3405,-0.004,0.34052349400000004,1.6,-0.31,1.6297545828,1.9605000000000001,-0.384,1.9977528,0.3405,-0.004,0.34052349400000004,1.62,-0.38,1.6639711536
2020-12-29 08:30:00,2.045,-0.28350000000000003,2.0645573981,0.365,-0.0035,0.3650167804,1.6800000000000002,-0.28,1.7031735085,2.085,-0.3835,2.1199757664,0.365,-0.0035,0.3650167804,1.72,-0.38,1.7614766533
2020-12-29 09:00:00,2.1905,-0.2325,2.2028042355,0.3705,-0.0025,0.37050843450000004,1.82,-0.23,1.8344754019,2.2205,-0.4025,2.2566848473,0.3705,-0.0025,0.37050843450000004,1.85,-0.4,1.8927493230999999
2020-12-29 09:30:00,2.43,0.605,2.504181503,0.41000000000000003,-0.005,0.41003048670000003,2.02,0.61,2.1100947846,2.38,-1.155,2.6454536473,0.41000000000000003,-0.005,0.41003048670000003,1.97,-1.15,2.2810962277
2020-12-29 10:00:00,2.577,0.7865000000000001,2.6943480195,0.377,-0.0035,0.3770162463,2.2,0.79,2.3375414435,2.507,-1.3035,2.8256258156,0.377,-0.0035,0.3770162463,2.13,-1.3,2.4953757232
2020-12-29 10:30:00,2.6630000000000003,0.6980000000000001,2.7529571373,0.293,-0.002,0.2930068259,2.37,0.7000000000000001,2.4712142764,2.563,-1.182,2.8224267927,0.293,-0.002,0.2930068259,2.27,-1.18,2.5583783927
2020-12-29 11:00:00,2.6855,0.7015,2.7756102932999998,0.2755,0.0015,0.2755040835,2.41,0.7000000000000001,2.5096015620000003,2.5855,-1.1585,2.8331841627000003,0.2755,0.0015,0.2755040835,2.31,-1.16,2.5848984506
2020-12-29 11:30:00,2.753,0.311,2.7705107831999998,0.253,0.001,0.2530019763,2.5,0.31,2.5191466809,2.723,-0.759,2.8268020801000002,0.253,0.001,0.2530019763,2.47,-0.76,2.5842793967
2020-12-29 12:00:00,2.8375,-0.1495,2.8414356407,0.2675,0.0005,0.2675004673,2.5700000000000003,-0.15,2.5743737102,2.8675,-0.2695,2.8801365419,0.2675,0.0005,0.2675004673,2.6,-0.27,2.6139816373
2020-12-29 12:30:00,2.9285,-0.24,2.9383179287,0.2585,0.0,0.2585,2.67,-0.24,2.6807648162,2.9385,-0.16,2.9428527401,0.2585,0.0,0.2585,2.68,-0.16,2.6847718711
2020-12-29 13:00:00,3.0305,-0.24250000000000002,3.0401869186,0.3205,-0.0025,0.3205097502,2.71,-0.24,2.7206065500000003,3.0405,-0.1625,3.0448393225,0.3205,-0.0025,0.3205097502,2.7199999999999998,-0.16,2.7247018185
2020-12-29 13:30:00,3.1135,0.043500000000000004,3.1138038634,0.4035,-0.006500000000000001,0.40355235100000003,2.71,0.05,2.7104612154,3.1035,-0.42650000000000005,3.1326689101,0.4035,-0.006500000000000001,0.40355235100000003,2.7,-0.42,2.7324714088
2020-12-29 14:00:00,3.1695,0.933,3.3039702254,0.41950000000000004,-0.007,0.4195583988,2.75,0.9400000000000001,2.9062174729,3.0895,-1.327,3.3624305569,0.41950000000000004,-0.007,0.4195583988,2.67,-1.32,2.978472763
2020-12-29 14:30:00,3.099,0.932,3.2361126371,0.419,-0.008,0.41907636540000004,2.68,0.9400000000000001,2.8400704217,3.009,-1.328,3.2890218911,0.419,-0.008,0.41907636540000004,2.59,-1.32,2.9069743721
2020-12-29 15:00:00,3.039,0.9325,3.1788484157,0.419,-0.007500000000000001,0.4190671187,2.62,0.9400000000000001,2.7835229476,2.959,-1.3675,3.2597142896,0.419,-0.007500000000000001,0.4190671187,2.54,-1.3599999999999999,2.8811803137
2020-12-29 15:30:00,3.006,0.8425,3.1218331554,0.41600000000000004,-0.007500000000000001,0.41606760270000004,2.59,0.85,2.7259126912,2.916,-1.2974999999999999,3.1916394298,0.41600000000000004,-0.007500000000000001,0.41606760270000004,2.5,-1.29,2.8132010237
2020-12-29 16:00:00,3.0395,0.8445,3.1546379349,0.34950000000000003,-0.0055000000000000005,0.3495432734,2.69,0.85,2.8210990766,2.9395,-1.2955,3.2123169987,0.34950000000000003,-0.0055000000000000005,0.3495432734,2.59,-1.29,2.8934754189
2020-12-29 16:30:00,3.1005,0.806,3.2035505693,0.3005,-0.004,0.3005266211,2.8,0.81,2.9148070262,2.9905,-1.234,3.2350960187,0.3005,-0.004,0.3005266211,2.69,-1.23,2.9578708559
2020-12-29 17:00:00,3.3185000000000002,0.7545000000000001,3.4031915168,0.3285,-0.0055000000000000005,0.3285460394,2.99,0.76,3.0850769845,3.1985,-1.1655,3.4042315579,0.3285,-0.0055000000000000005,0.3285460394,2.87,-1.16,3.0955613384
2020-12-29 17:30:00,3.387,0.754,3.4699113822,0.297,-0.006,0.2970605999,3.09,0.76,3.1820905078,3.267,-1.166,3.468839143,0.297,-0.006,0.2970605999,2.9699999999999998,-1.16,3.1884949428000002
2020-12-29 18:00:00,3.376,0.75,3.4583053653,0.376,-0.01,0.3761329552,3.0,0.76,3.0947697814,3.2560000000000002,-1.17,3.4598317878,0.376,-0.01,0.3761329552,2.88,-1.16,3.1048349393
2020-12-29 18:30:00,3.33,0.779,3.4199036536,0.41000000000000003,-0.011,0.4101475344,2.92,0.79,3.0249793388,3.19,-1.191,3.4050816437,0.41000000000000003,-0.011,0.4101475344,2.7800000000000002,-1.18,3.0200662244
2020-12-29 19:00:00,3.269,0.84,3.3751979201,0.419,-0.01,0.41911931480000003,2.85,0.85,2.9740544716,3.169,-1.31,3.4290904042,0.419,-0.01,0.41911931480000003,2.75,-1.3,3.0417922349
2020-12-29 19:30:00,3.154,0.841,3.2641992893,0.374,-0.009000000000000001,0.3741082731,2.7800000000000002,0.85,2.9070431713,3.054,-1.329,3.3306391279,0.374,-0.009000000000000001,0.3741082731,2.68,-1.32,2.987440376
2020-12-29 20:00:00,2.972,0.2795,2.9851137751000003,0.362,-0.0105,0.36215224700000004,2.61,0.29,2.6260616901000002,2.912,-0.8205,3.0253866282,0.362,-0.0105,0.36215224700000004,2.55,-0.81,2.675556017
2020-12-29 20:30:00,2.7955,-0.246,2.8063029505,0.3655,-0.006,0.3655492443,2.43,-0.24,2.4418230894,2.8155,-0.34600000000000003,2.8366804984,0.3655,-0.006,0.3655492443,2.45,-0.34,2.4734793308
2020-12-29 21:00:00,2.6605,-0.245,2.6717569594,0.35050000000000003,-0.005,0.35053566150000004,2.31,-0.24,2.322434068,2.6805,-0.34500000000000003,2.702610821,0.35050000000000003,-0.005,0.35053566150000004,2.33,-0.34,2.3546761985
2020-12-29 21:30:00,2.576,-0.263,2.589390855,0.28600000000000003,-0.003,0.2860157338,2.29,-0.26,2.3047125634,2.616,-0.363,2.641065126,0.28600000000000003,-0.003,0.2860157338,2.33,-0.36,2.3576471322
2020-12-29 22:00:00,2.43,-0.267,2.444624511,0.37,-0.007,0.37006621030000003,2.06,-0.26,2.0763429389,2.46,-0.397,2.4918284451,0.37,-0.007,0.37006621030000003,2.09,-0.39,2.1260761981
2020-12-29 22:30:00,2.2925,-0.264,2.3076508076,0.3025,-0.004,0.3025264451,1.99,-0.26,2.0069130524,2.3225,-0.424,2.3608859036,0.3025,-0.004,0.3025264451,2.02,-0.42,2.0632013959
2020-12-29 23:00:00,2.136,-0.3065,2.1578781824,0.34600000000000003,-0.006500000000000001,0.3460610495,1.79,-0.30000000000000004,1.8149655644,2.156,-0.42650000000000005,2.1977803007,0.34600000000000003,-0.006500000000000001,0.3460610495,1.81,-0.42,1.8580904176000002
2020-12-29 23:30:00,2.0115,0.133,2.0158921722,0.28150000000000003,-0.007,0.2815870203,1.73,0.14,1.7356554958000001,1.9715,-0.877,2.1577630199,0.28150000000000003,-0.007,0.2815870203,1.69,-0.87,1.9007893097
2020-12-30 00:00:00,1.9065,0.591,1.9960018161000002,0.3965,-0.009000000000000001,0.3966021306,1.51,0.6000000000000001,1.6248384535,1.8265,-1.369,2.2826001073,0.3965,-0.009000000000000001,0.3966021306,1.43,-1.3599999999999999,1.9734487579
2020-12-30 00:30:00,1.762,0.5750000000000001,1.8534478682,0.302,-0.005,0.3020413879,1.46,0.58,1.5709869509,1.6920000000000002,-1.365,2.1739569913,0.302,-0.005,0.3020413879,1.3900000000000001,-1.3599999999999999,1.9446593532
2020-12-30 01:00:00,1.713,0.6045,1.8165322045,0.333,-0.0055000000000000005,0.33304541730000004,1.38,0.61,1.5088074760999999,1.633,-1.3955,2.1480477765,0.333,-0.0055000000000000005,0.33304541730000004,1.3,-1.3900000000000001,1.9031815468
2020-12-30 01:30:00,1.645,0.642,1.7658394604,0.385,-0.008,0.3850831079,1.26,0.65,1.4177799547,1.5750000000000002,-1.428,2.1259842427,0.385,-0.008,0.3850831079,1.19,-1.42,1.8527007314000001
2020-12-30 02:00:00,1.6055000000000001,0.64,1.7283605671000002,0.3955,-0.01,0.3956264021,1.21,0.65,1.3735355838,1.5354999999999999,-1.43,2.0982517127,0.3955,-0.01,0.3956264021,1.1400000000000001,-1.42,1.8209887424
2020-12-30 02:30:00,1.574,0.6025,1.6853730299,0.334,-0.007500000000000001,0.334084196,1.24,0.61,1.3819189557,1.494,-1.3975,2.0457375809,0.334,-0.007500000000000001,0.334084196,1.16,-1.3900000000000001,1.810441935
2020-12-30 03:00:00,1.5150000000000001,0.5740000000000001,1.6200928986,0.275,-0.006,0.2750654468,1.24,0.58,1.3689411967,1.435,-1.396,2.0020092407,0.275,-0.006,0.2750654468,1.16,-1.3900000000000001,1.810441935
2020-12-30 03:30:00,1.484,0.5750000000000001,1.591502749,0.224,-0.005,0.2240557966,1.26,0.58,1.3870832708,1.4140000000000001,-1.395,1.9863083849,0.224,-0.005,0.2240557966,1.19,-1.3900000000000001,1.8298087332000001
2020-12-30 04:00:00,1.4775,0.5750000000000001,1.5854435499,0.2175,-0.005,0.2175574637,1.26,0.58,1.3870832708,1.4075,-1.395,1.9816864661,0.2175,-0.005,0.2175574637,1.19,-1.3900000000000001,1.8298087332000001
2020-12-30 04:30:00,1.4245,-0.024,1.4247021619,0.20450000000000002,-0.004,0.2045391161,1.22,-0.02,1.2201639234,1.3945,-0.8240000000000001,1.6197549969,0.20450000000000002,-0.004,0.2045391161,1.19,-0.8200000000000001,1.4451643505
2020-12-30 05:00:00,1.4185,-0.355,1.4622473286,0.2985,-0.005,0.2985418731,1.12,-0.35000000000000003,1.173413823,1.4485000000000001,-0.465,1.5213077434,0.2985,-0.005,0.2985418731,1.15,-0.46,1.2385879056
2020-12-30 05:30:00,1.4385,-0.35250000000000004,1.4810599245,0.2485,-0.0025,0.24851257510000002,1.19,-0.35000000000000003,1.2404031603,1.4685000000000001,-0.4625,1.5396098532,0.2485,-0.0025,0.24851257510000002,1.22,-0.46,1.303840481
2020-12-30 06:00:00,1.477,-0.35450000000000004,1.5189467568000001,0.28700000000000003,-0.0045000000000000005,0.2870352766,1.19,-0.35000000000000003,1.2404031603,1.5070000000000001,-0.4345,1.5683874681,0.28700000000000003,-0.0045000000000000005,0.2870352766,1.22,-0.43,1.2935609765
2020-12-30 06:30:00,1.595,-0.308,1.6244657583,0.405,-0.008,0.4050790046,1.19,-0.30000000000000004,1.2272326593,1.595,-0.438,1.6540462509,0.405,-0.008,0.4050790046,1.19,-0.43,1.265306287
2020-12-30 07:00:00,1.7175,-0.3055,1.7444587986000002,0.3875,-0.0055000000000000005,0.38753903030000003,1.33,-0.30000000000000004,1.3634148305,1.7475,-0.4355,1.8009487777,0.3875,-0.0055000000000000005,0.38753903030000003,1.3599999999999999,-0.43,1.4263590011
2020-12-30 07:30:00,1.883,-0.299,1.9065911990000002,0.28300000000000003,0.001,0.2830017668,1.6,-0.30000000000000004,1.6278820596,1.903,-0.40900000000000003,1.9464557534,0.28300000000000003,0.001,0.2830017668,1.62,-0.41000000000000003,1.6710774967000002
2020-12-30 08:00:00,1.9500000000000002,-0.2995,1.9728659990000001,0.28,0.0005,0.2800004464,1.67,-0.30000000000000004,1.6967321533000002,1.97,-0.3795,2.0062203892,0.28,0.0005,0.2800004464,1.69,-0.38,1.7321951391
2020-12-30 08:30:00,2.0615,0.2005,2.0712272932,0.24150000000000002,0.0005,0.24150051760000002,1.82,0.2,1.8309560344,2.0315,-0.8295,2.1943250671,0.24150000000000002,0.0005,0.24150051760000002,1.79,-0.8300000000000001,1.9730686759
2020-12-30 09:00:00,2.2295,0.7000000000000001,2.336807705,0.3295,0.0,0.3295,1.9,0.7000000000000001,2.0248456731,2.1595,-1.33,2.5362058769,0.3295,0.0,0.3295,1.83,-1.33,2.2622555117
2020-12-30 09:30:00,2.4385,0.6975,2.5362942455,0.3685,-0.0025,0.3685084802,2.07,0.7000000000000001,2.1851544568,2.3485,-1.2525,2.6616176472,0.3685,-0.0025,0.3685084802,1.98,-1.25,2.3415593095
2020-12-30 10:00:00,2.5055,0.29050000000000004,2.5222847777,0.2655,0.0005,0.2655004708,2.24,0.29,2.2586943131,2.4555,-0.8295,2.5918237787000002,0.2655,0.0005,0.2655004708,2.19,-0.8300000000000001,2.3420076857
2020-12-30 10:30:00,2.5645,-0.193,2.5717521751,0.3245,-0.013000000000000001,0.3247602962,2.24,-0.18,2.2472205054,2.5945,-0.303,2.6121330843,0.3245,-0.013000000000000001,0.3247602962,2.27,-0.29,2.2884492566
2020-12-30 11:00:00,2.656,-0.165,2.6611202528,0.266,-0.015,0.2664225966,2.39,-0.15,2.3947024867,2.686,-0.305,2.7032611787,0.266,-0.015,0.2664225966,2.42,-0.29,2.4373140955
2020-12-30 11:30:00,2.7215,-0.1505,2.7256581774,0.18150000000000002,-0.0005,0.1815006887,2.54,-0.15,2.5444252789,2.7415000000000003,-0.29050000000000004,2.7568482911,0.18150000000000002,-0.0005,0.1815006887,2.56,-0.29,2.5763734201
2020-12-30 12:00:00,2.7645,-0.14850000000000002,2.7684855969,0.17450000000000002,0.0015,0.1745064469,2.59,-0.15,2.5943399931,2.7945,-0.28850000000000003,2.8093526834,0.17450000000000002,0.0015,0.1745064469,2.62,-0.29,2.6360007587
2020-12-30 12:30:00,2.8355,-0.14850000000000002,2.8393859371,0.17550000000000002,0.0015,0.1755064101,2.66,-0.15,2.6642259664,2.8655,-0.28850000000000003,2.8799865451,0.17550000000000002,0.0015,0.1755064101,2.69,-0.29,2.7055868125
2020-12-30 13:00:00,2.9245,0.3315,2.9432282446,0.17450000000000002,0.0015,0.1745064469,2.75,0.33,2.7697292286,2.8945,-0.7485,2.9897127788,0.17450000000000002,0.0015,0.1745064469,2.7199999999999998,-0.75,2.8215066897
2020-12-30 13:30:00,3.024,0.8895000000000001,3.1521082231,0.17400000000000002,-0.0005,0.1740007184,2.85,0.89,2.9857327409,2.914,-1.2805,3.1829351627,0.17400000000000002,-0.0005,0.1740007184,2.74,-1.28,3.0242354406
2020-12-30 14:00:00,3.027,0.7265,3.1129618131,0.177,-0.0035,0.1770346011,2.85,0.73,2.9420061183,2.917,-1.1135,3.1223022355,0.177,-0.0035,0.1770346011,2.74,-1.11,2.9562983611
2020-12-30 14:30:00,2.9735,0.8295,3.0870329606,0.17350000000000002,-0.0005,0.1735007205,2.8,0.8300000000000001,2.9204280508,2.8735,-1.2705,3.1418422144,0.17350000000000002,-0.0005,0.1735007205,2.7,-1.27,2.9837727796
2020-12-30 15:00:00,2.904,0.8285,3.0198722241000002,0.17400000000000002,-0.0015,0.1740064654,2.73,0.8300000000000001,2.8533839559,2.794,-1.2715,3.0697146854,0.17400000000000002,-0.0015,0.1740064654,2.62,-1.27,2.9115803269000002
2020-12-30 15:30:00,2.9555,0.8280000000000001,3.0692937706,0.17550000000000002,-0.002,0.1755113956,2.7800000000000002,0.8300000000000001,2.9012583477,2.8455,-1.272,3.1168660943,0.17550000000000002,-0.002,0.1755113956,2.67,-1.27,2.9566535137
2020-12-30 16:00:00,2.964,0.6950000000000001,3.0443917291,0.184,-0.005,0.1840679222,2.7800000000000002,0.7000000000000001,2.8667751917,2.854,-1.145,3.0751164206,0.184,-0.005,0.1840679222,2.67,-1.1400000000000001,2.903187903
2020-12-30 16:30:00,3.094,0.8175,3.2001784716,0.17400000000000002,-0.0025,0.1740179588,2.92,0.8200000000000001,3.032952357,2.984,-1.2625,3.2400867658,0.17400000000000002,-0.0025,0.1740179588,2.81,-1.26,3.0795616571
2020-12-30 17:00:00,3.339,0.747,3.4215391274,0.179,-0.003,0.17902513790000002,3.16,0.75,3.2477838598,3.199,-1.153,3.4004426182,0.179,-0.003,0.17902513790000002,3.02,-1.15,3.2315476169
2020-12-30 17:30:00,3.4185,0.7030000000000001,3.4900359955,0.1885,-0.007,0.1886299287,3.23,0.71,3.3071135451,3.2885,-1.097,3.4666469751,0.1885,-0.007,0.1886299287,3.1,-1.09,3.2860462565
2020-12-30 18:00:00,3.3505000000000003,0.6970000000000001,3.4222301574,0.21050000000000002,-0.013000000000000001,0.21090104310000002,3.14,0.71,3.2192701036,3.2105,-1.103,3.3946898607,0.21050000000000002,-0.013000000000000001,0.21090104310000002,3.0,-1.09,3.1918803236
2020-12-30 18:30:00,3.3695,0.6915,3.4397241895,0.2295,-0.018500000000000003,0.23024443530000002,3.14,0.71,3.2192701036,3.2295,-1.1085,3.4144461484,0.2295,-0.018500000000000003,0.23024443530000002,3.0,-1.09,3.1918803236
2020-12-30 19:00:00,3.2815,0.6990000000000001,3.3551219426,0.21150000000000002,-0.011,0.2117858588,3.07,0.71,3.1510315771,3.1415,-1.131,3.3388895235,0.21150000000000002,-0.011,0.2117858588,2.93,-1.12,3.1367658503999998
2020-12-30 19:30:00,3.1215,0.337,3.1396387133,0.21150000000000002,-0.013000000000000001,0.2118991505,2.91,0.35000000000000003,2.9309725348,3.0515,-0.8130000000000001,3.1579457326,0.21150000000000002,-0.013000000000000001,0.2118991505,2.84,-0.8,2.9505253769
2020-12-30 20:00:00,2.9065000000000003,-0.2175,2.9146266485,0.2565,-0.0175,0.2570962855,2.65,-0.2,2.6575364532,2.9365,-0.2775,2.9495827671,0.2565,-0.0175,0.2570962855,2.68,-0.26,2.6925824036
2020-12-30 20:30:00,2.8165,-0.224,2.8253934682,0.28650000000000003,-0.024,0.2875034782,2.5300000000000002,-0.2,2.5378928267000003,2.8465,-0.354,2.8684278359,0.28650000000000003,-0.024,0.2875034782,2.56,-0.33,2.5811818998
2020-12-30 21:00:00,2.7359999999999998,-0.28250000000000003,2.7505458095,0.266,-0.022500000000000003,0.2669499017,2.47,-0.26,2.4836465127,2.7560000000000002,-0.35250000000000004,2.7784514122,0.266,-0.022500000000000003,0.2669499017,2.49,-0.33,2.5117722827
2020-12-30 21:30:00,2.623,-0.305,2.6406730203,0.233,-0.015,0.23348233340000002,2.39,-0.29,2.4075298544,2.643,-0.305,2.6605401707,0.233,-0.015,0.23348233340000002,2.41,-0.29,2.4273854247
2020-12-30 22:00:00,2.4925,-0.316,2.5124514423,0.28250000000000003,-0.026000000000000002,0.2836939372,2.21,-0.29,2.2289459392,2.5125,-0.316,2.5322938712000003,0.28250000000000003,-0.026000000000000002,0.2836939372,2.23,-0.29,2.2487774456
2020-12-30 22:30:00,2.316,-0.34950000000000003,2.3422225022,0.376,-0.059500000000000004,0.3806786703,1.94,-0.29,1.9615555052,2.326,-0.34950000000000003,2.3521110199,0.376,-0.059500000000000004,0.3806786703,1.9500000000000002,-0.29,1.9714461697
2020-12-30 23:00:00,2.1745,-0.195,2.1832258816,0.49450000000000005,-0.075,0.5001552259000001,1.6800000000000002,-0.12,1.6842802617000001,2.1745,-0.535,2.2393470589,0.49450000000000005,-0.075,0.5001552259000001,1.6800000000000002,-0.46,1.7418381096000002
2020-12-30 23:30:00,2.0635,0.593,2.1470168257,0.3035,-0.037,0.305747036,1.76,0.63,1.8693581786000002,1.9835,-1.347,2.3976407675,0.3035,-0.037,0.305747036,1.6800000000000002,-1.31,2.1303755537
2020-12-31 00:00:00,1.9455,0.588,2.0324158654,0.3255,-0.042,0.3281984918,1.62,0.63,1.7381887124,1.8655,-1.3519999999999999,2.3039084726,0.3255,-0.042,0.3281984918,1.54,-1.31,2.0218061232
2020-12-31 00:30:00,1.7885,0.5730000000000001,1.8780471906,0.3085,-0.027,0.30967926960000003,1.48,0.6000000000000001,1.5969971822,1.7085,-1.387,2.2006229232,0.3085,-0.027,0.30967926960000003,1.4,-1.3599999999999999,1.9518196638
2020-12-31 01:00:00,1.7389999999999999,0.6365000000000001,1.8518243032,0.379,-0.043500000000000004,0.3814882043,1.3599999999999999,0.68,1.5205262247,1.679,-1.4535,2.2207438506,0.379,-0.043500000000000004,0.3814882043,1.3,-1.4100000000000001,1.9178373237000002
2020-12-31 01:30:00,1.678,0.6795,1.8103602542,0.318,-0.030500000000000003,0.3194593088,1.3599999999999999,0.71,1.534177304,1.6179999999999999,-1.4805000000000001,2.1931265923,0.318,-0.030500000000000003,0.3194593088,1.3,-1.45,1.9474342094
2020-12-31 02:00:00,1.6125,0.6875,1.7529439522999999,0.3025,-0.022500000000000003,0.30333562270000003,1.31,0.71,1.4900335567,1.5525,-1.5025,2.1605005207,0.3025,-0.022500000000000003,0.30333562270000003,1.25,-1.48,1.9372403052
2020-12-31 02:30:00,1.5665,0.683,1.7089210778,0.3365,-0.027,0.3375814716,1.23,0.71,1.4202112519,1.5065,-1.5070000000000001,2.1308663144,0.3365,-0.027,0.3375814716,1.17,-1.48,1.8866107177
2020-12-31 03:00:00,1.5455,0.687,1.6913128776000002,0.3155,-0.023,0.31633724090000004,1.23,0.71,1.4202112519,1.4655,-1.5030000000000001,2.09921396,0.3155,-0.023,0.31633724090000004,1.15,-1.48,1.8742731925
2020-12-31 03:30:00,1.517,0.6920000000000001,1.6673790811,0.28700000000000003,-0.018000000000000002,0.2875639059,1.23,0.71,1.4202112519,1.437,-1.498,2.0758065902,0.28700000000000003,-0.018000000000000002,0.2875639059,1.15,-1.48,1.8742731925
2020-12-31 04:00:00,1.4905,0.687,1.6412066445,0.3005,-0.023,0.3013789143,1.19,0.71,1.385712813,1.4304999999999999,-1.5030000000000001,2.0749311434,0.3005,-0.023,0.3013789143,1.13,-1.48,1.862068742
2020-12-31 04:30:00,1.5,0.5695,1.6044719536,0.23,-0.0105,0.2302395492,1.27,0.58,1.3961733417,1.42,-1.3705,1.9734918926,0.23,-0.0105,0.2302395492,1.19,-1.3599999999999999,1.8071247881999999
2020-12-31 05:00:00,1.5115,0.5625,1.6127735427,0.2715,-0.0175,0.27206341170000004,1.24,0.58,1.3689411967,1.4415,-1.3775,1.9938476621999999,0.2715,-0.0175,0.27206341170000004,1.17,-1.3599999999999999,1.7940178371000002
2020-12-31 05:30:00,1.5305,0.581,1.6370678819000002,0.3405,-0.029,0.34173271720000004,1.19,0.61,1.3372359552,1.4605000000000001,-1.389,2.0155349786,0.3405,-0.029,0.34173271720000004,1.12,-1.3599999999999999,1.7618172436
2020-12-31 06:00:00,1.5550000000000002,0.5695,1.6560058122,0.23500000000000001,-0.0105,0.23523445750000002,1.32,0.58,1.441804425,1.4849999999999999,-1.3705,2.0207660058,0.23500000000000001,-0.0105,0.23523445750000002,1.25,-1.3599999999999999,1.8471870506
2020-12-31 06:30:00,1.651,0.657,1.7769214951999999,0.251,-0.013000000000000001,0.2513364279,1.4,0.67,1.552063143,1.581,-1.423,2.1270848596,0.251,-0.013000000000000001,0.2513364279,1.33,-1.4100000000000001,1.9382982227
2020-12-31 07:00:00,1.8195000000000001,0.7000000000000001,1.9495076943,0.2295,-0.01,0.22971776160000001,1.5899999999999999,0.71,1.7413213374,1.7395,-1.42,2.2454977733,0.2295,-0.01,0.22971776160000001,1.51,-1.4100000000000001,2.0659622455
2020-12-31 07:30:00,1.9445000000000001,0.6855,2.0617930304,0.3045,-0.0245,0.3054840421,1.6400000000000001,0.71,1.7870926109,1.8645,-1.3745,2.3163787471,0.3045,-0.0245,0.3054840421,1.56,-1.35,2.0630317496
2020-12-31 08:00:00,2.0315,0.6905,2.1456426776,0.3015,-0.0195,0.3021299389,1.73,0.71,1.8700267378,1.9615,-1.3695,2.3922818605,0.3015,-0.0195,0.3021299389,1.6600000000000001,-1.35,2.139649504
2020-12-31 08:30:00,2.1365,0.756,2.266311596,0.2665,-0.014,0.26686747650000003,1.87,0.77,2.0223253942,2.0665,-1.3639999999999999,2.4760691125,0.2665,-0.014,0.26686747650000003,1.8,-1.35,2.25
2020-12-31 09:00:00,2.3145,0.47950000000000004,2.3636477106,0.2545,-0.0105,0.2547165091,2.06,0.49,2.1174749113,2.2545,-1.0405,2.4830244663,0.2545,-0.0105,0.2547165091,2.0,-1.03,2.2496444163
2020-12-31 09:30:00,2.412,-0.223,2.4222867295,0.262,-0.013000000000000001,0.2623223208,2.15,-0.21,2.1602314691,2.442,-0.333,2.4645999675,0.262,-0.013000000000000001,0.2623223208,2.18,-0.32,2.2033610689
2020-12-31 10:00:00,2.4985,-0.20650000000000002,2.5070190466,0.34850000000000003,-0.026500000000000003,0.3495060801,2.15,-0.18,2.1575217264,2.5285,-0.3265,2.5494929888,0.34850000000000003,-0.026500000000000003,0.3495060801,2.18,-0.30000000000000004,2.2005453869
2020-12-31 10:30:00,2.6385,-0.17200000000000001,2.6441002723,0.3185,-0.022,0.3192589075,2.32,-0.15,2.3248440808,2.6585,-0.322,2.6779294707,0.3185,-0.022,0.3192589075,2.34,-0.30000000000000004,2.3591523902000002
2020-12-31 11:00:00,2.707,-0.153,2.7113203426,0.20700000000000002,-0.003,0.207021738,2.5,-0.15,2.5044959573,2.727,-0.303,2.7437816969,0.20700000000000002,-0.003,0.207021738,2.52,-0.30000000000000004,2.5377943179
2020-12-31 11:30:00,2.739,-0.16,2.7436692584999998,0.23900000000000002,-0.01,0.23920911350000001,2.5,-0.15,2.5044959573,2.759,-0.31,2.7763611076,0.23900000000000002,-0.01,0.23920911350000001,2.52,-0.30000000000000004,2.5377943179
2020-12-31 12:00:00,2.8200000000000003,-0.1645,2.824793842,0.27,-0.0145,0.2703890715,2.55,-0.15,2.5544079549000003,2.84,-0.2745,2.8532350499,0.27,-0.0145,0.2703890715,2.5700000000000003,-0.26,2.5831182706
2020-12-31 12:30:00,2.859,-0.154,2.8631445999,0.199,-0.004,0.1990401969,2.66,-0.15,2.6642259664,2.8890000000000002,-0.264,2.9010372283,0.199,-0.004,0.1990401969,2.69,-0.26,2.7025358462
2020-12-31 13:00:00,2.9365,-0.1525,2.9404571923000002,0.1865,-0.0025,0.1865167553,2.75,-0.15,2.7540878708000003,2.9665,-0.2625,2.978091419,0.1865,-0.0025,0.1865167553,2.7800000000000002,-0.26,2.792131802
2020-12-31 13:30:00,2.955,-0.15,2.9588046573,0.17500000000000002,0.0,0.17500000000000002,2.7800000000000002,-0.15,2.7840438215,2.955,-0.28,2.9682360081,0.17500000000000002,0.0,0.17500000000000002,2.7800000000000002,-0.28,2.7940651388
2020-12-31 14:00:00,2.9035,-0.1495,2.9073462986000003,0.17350000000000002,0.0005,0.1735007205,2.73,-0.15,2.7341177736,2.9335,-0.2795,2.9467851126,0.17350000000000002,0.0005,0.1735007205,2.76,-0.28,2.7741665415
2020-12-31 14:30:00,2.834,-0.1495,2.8379404944,0.17400000000000002,0.0005,0.1740007184,2.66,-0.15,2.6642259664,2.864,-0.2795,2.8776059928,0.17400000000000002,0.0005,0.1740007184,2.69,-0.28,2.7045332314
2020-12-31 15:00:00,2.8345000000000002,-0.149,2.8384135093,0.17450000000000002,0.001,0.1745028653,2.66,-0.15,2.6642259664,2.8945,-0.279,2.9079152756,0.17450000000000002,0.001,0.1745028653,2.7199999999999998,-0.28,2.7343737857
2020-12-31 15:30:00,2.8355,-0.15,2.8394647823,0.17550000000000002,0.0,0.17550000000000002,2.66,-0.15,2.6642259664,2.8955,-0.28,2.9090067463000002,0.17550000000000002,0.0,0.17550000000000002,2.7199999999999998,-0.28,2.7343737857
2020-12-31 16:00:00,2.939,-0.155,2.9430844364,0.199,-0.005,0.1990628042,2.74,-0.15,2.7441027678000003,2.969,-0.28500000000000003,2.9826474817,0.199,-0.005,0.1990628042,2.77,-0.28,2.7841156585
2020-12-31 16:30:00,3.08,0.156,3.0839481189,0.19,-0.004,0.1900421006,2.89,0.16,2.8944256771,3.05,-0.624,3.1131777977,0.19,-0.004,0.1900421006,2.86,-0.62,2.9264312738
2020-12-31 17:00:00,3.3715,0.7030000000000001,3.4440123766,0.18150000000000002,-0.007,0.1816349361,3.19,0.71,3.268057527,3.2315,-1.127,3.4223853158,0.18150000000000002,-0.007,0.1816349361,3.05,-1.12,3.2491383473
2020-12-31 17:30:00,3.4325,0.7015,3.5034495143999997,0.1925,-0.0085,0.192687571,3.24,0.71,3.3168810651,3.2925,-1.1285,3.4805270434,0.1925,-0.0085,0.192687571,3.1,-1.12,3.2961189299
2020-12-31 18:00:00,3.3890000000000002,0.6995,3.4604365693,0.199,-0.0105,0.1992768175,3.19,0.71,3.268057527,3.259,-1.1305,3.4495088418,0.199,-0.0105,0.1992768175,3.06,-1.12,3.2585272747
2020-12-31 18:30:00,3.3345000000000002,0.6950000000000001,3.40615843,0.2245,-0.015,0.2250005556,3.11,0.71,3.1900156739,3.1945,-1.135,3.3901408894,0.2245,-0.015,0.2250005556,2.9699999999999998,-1.12,3.1741613066
2020-12-31 19:00:00,3.218,0.747,3.3035636818,0.218,-0.013000000000000001,0.2183872707,3.0,0.76,3.0947697814,3.098,-1.223,3.3306655491,0.218,-0.013000000000000001,0.2183872707,2.88,-1.21,3.123859792
2020-12-31 19:30:00,3.103,0.75,3.192351641,0.203,-0.01,0.2032461562,2.9,0.76,2.997932621,2.993,-1.27,3.2512995863,0.203,-0.01,0.2032461562,2.79,-1.26,3.0613232433
2020-12-31 20:00:00,2.974,0.7225,3.0605035942,0.194,-0.007500000000000001,0.1941449201,2.7800000000000002,0.73,2.8742477277000003,2.864,-1.2974999999999999,3.1442013692,0.194,-0.007500000000000001,0.1941449201,2.67,-1.29,2.9652993104
2020-12-31 20:30:00,2.8165,0.725,2.908315191,0.17650000000000002,-0.005,0.1765708073,2.64,0.73,2.739069185,2.7165,-1.295,3.0093848624,0.17650000000000002,-0.005,0.1765708073,2.54,-1.29,2.8488067678
2020-12-31 21:00:00,2.7335000000000003,0.7255,2.828139406,0.1835,-0.0045000000000000005,0.1835551688,2.55,0.73,2.6524328455,2.6335,-1.3345,2.9523232377,0.1835,-0.0045000000000000005,0.1835551688,2.45,-1.33,2.7877230852
2020-12-31 21:30:00,2.5795,0.092,2.5811401066,0.1995,-0.008,0.19966033660000002,2.38,0.1,2.3820999139,2.5595,-0.708,2.6556174894,0.1995,-0.008,0.19966033660000002,2.36,-0.7000000000000001,2.4616254792
2020-12-31 22:00:00,2.492,-0.2255,2.5021818979,0.192,-0.0055000000000000005,0.1920787599,2.3,-0.22,2.3104977819,2.502,-0.3955,2.5330661756,0.192,-0.0055000000000000005,0.1920787599,2.31,-0.39,2.3426907606
2020-12-31 22:30:00,2.3575,-0.266,2.3724591145,0.1875,-0.006,0.1875959754,2.17,-0.26,2.185520533,2.3775,-0.396,2.4102535655,0.1875,-0.006,0.1875959754,2.19,-0.39,2.2244549894
2020-12-31 23:00:00,2.267,-0.29650000000000004,2.2863073394,0.187,-0.006500000000000001,0.18711293380000002,2.08,-0.29,2.1001190442,2.287,-0.3965,2.3211163801,0.187,-0.006500000000000001,0.18711293380000002,2.1,-0.39,2.1359073014
2020-12-31 23:30:00,2.175,-0.301,2.1957290361,0.20500000000000002,-0.011,0.2052949098,1.97,-0.29,1.9912307752,2.185,-0.431,2.227102602,0.20500000000000002,-0.011,0.2052949098,1.98,-0.42,2.0240553352
2021-01-01 00:00:00,2.068,-0.29350000000000004,2.0887235935,0.178,-0.0035,0.17803440680000002,1.8900000000000001,-0.29,1.9121192431,2.088,-0.42350000000000004,2.1305154893,0.178,-0.0035,0.17803440680000002,1.9100000000000001,-0.42,1.9556328899
2021-01-01 00:30:00,1.987,-0.3235,2.0131620029,0.177,-0.0035,0.1770346011,1.81,-0.32,1.8380696396,2.017,-0.42350000000000004,2.0609806525,0.177,-0.0035,0.1770346011,1.8399999999999999,-0.42,1.8873261508999999
2021-01-01 01:00:00,1.941,-0.324,1.9678559398000002,0.181,-0.004,0.1810441935,1.76,-0.32,1.788854382,1.951,-0.424,1.9965412593,0.181,-0.004,0.1810441935,1.77,-0.42,1.8191481523
2021-01-01 01:30:00,1.8475000000000001,-0.3345,1.8775373497999999,0.2275,-0.0145,0.2279616196,1.62,-0.32,1.6513025162,1.8675000000000002,-0.4345,1.9173801136000002,0.2275,-0.0145,0.2279616196,1.6400000000000001,-0.42,1.6929264603
2021-01-01 02:00:00,1.7570000000000001,-0.3355,1.7887451607,0.23700000000000002,-0.0155,0.2375063157,1.52,-0.32,1.5533190271000001,1.767,-0.4355,1.8198761634,0.23700000000000002,-0.0155,0.2375063157,1.53,-0.42,1.5866001387000002
2021-01-01 02:30:00,1.671,-0.28250000000000003,1.6947115536,0.221,-0.0125,0.2213532245,1.45,-0.27,1.4749237268,1.681,-0.5125000000000001,1.757389328,0.221,-0.0125,0.2213532245,1.46,-0.5,1.5432433379
2021-01-01 03:00:00,1.6375000000000002,0.5525,1.7281963141,0.1875,-0.007500000000000001,0.18764994000000002,1.45,0.56,1.5543809057,1.5675,-1.3575,2.0736109809,0.1875,-0.007500000000000001,0.18764994000000002,1.38,-1.35,1.9305180652
2021-01-01 03:30:00,1.6355,0.553,1.7264614823,0.1855,-0.007,0.18563202850000002,1.45,0.56,1.5543809057,1.5354999999999999,-1.357,2.0491972209,0.1855,-0.007,0.18563202850000002,1.35,-1.35,1.9091883092000002
2021-01-01 04:00:00,1.564,0.5785,1.6675605686,0.264,-0.021500000000000002,0.2648740267,1.3,0.6000000000000001,1.4317821063,1.484,-1.3715,2.0207098382,0.264,-0.021500000000000002,0.2648740267,1.22,-1.35,1.8195878654
2021-01-01 04:30:00,1.536,0.428,1.5945156004,0.23600000000000002,-0.022,0.2370232056,1.3,0.45,1.3756816492000001,1.486,-1.222,1.9239230754,0.23600000000000002,-0.022,0.2370232056,1.25,-1.2,1.7327723450999999
2021-01-01 05:00:00,1.483,-0.324,1.5179805664,0.293,-0.034,0.2949660997,1.19,-0.29,1.2248265183,1.5030000000000001,-0.454,1.5700716544,0.293,-0.034,0.2949660997,1.21,-0.42,1.2808200498
2021-01-01 05:30:00,1.4785,-0.321,1.5129452237,0.3185,-0.031,0.3200050781,1.16,-0.29,1.1957006314,1.4985,-0.451,1.5648972011,0.3185,-0.031,0.3200050781,1.18,-0.42,1.2525174649
2021-01-01 06:00:00,1.4015,-0.318,1.4371242987000001,0.3215,-0.028,0.32271698130000004,1.08,-0.29,1.1182575732,1.9615,-0.558,2.0393249496,0.3215,-0.028,0.32271698130000004,1.6400000000000001,-0.53,1.7235138526
2021-01-01 06:30:00,-22.605,-22.8555,32.1459158409,0.23500000000000001,-0.0155,0.23551061550000002,-22.84,-22.84,32.3006377646,2.885,-0.7755000000000001,2.9874111284,0.23500000000000001,-0.0155,0.23551061550000002,2.65,-0.76,2.7568278873
2021-01-01 07:00:00,-22.5825,-22.8625,32.1350776022,0.2575,-0.022500000000000003,0.2584811405,-22.84,-22.84,32.3006377646,3.0375,-0.7625000000000001,3.1317427257,0.2575,-0.022500000000000003,0.2584811405,2.7800000000000002,-0.74,2.876803782
2021-01-01 07:30:00,-22.58,-22.866,32.1358111147,0.26,-0.026000000000000002,0.2612967661,-22.84,-22.84,32.3006377646,3.23,-0.716,3.3084068674,0.26,-0.026000000000000002,0.2612967661,2.9699999999999998,-0.6900000000000001,3.0490982273
2021-01-01 08:00:00,1.7335,-0.303,1.7597815916,0.35350000000000004,-0.033,0.3550369699,1.38,-0.27,1.4061649974,1.9635,-0.423,2.0085470495,0.35350000000000004,-0.033,0.3550369699,1.6099999999999999,-0.39,1.6565627063
2021-01-01 08:30:00,1.8035,-0.2555,1.8215083036,0.3335,-0.025500000000000002,0.3344734668,1.47,-0.23,1.4878844041,1.8135,-0.41550000000000004,1.8604898549,0.3335,-0.025500000000000002,0.3344734668,1.48,-0.39,1.5305227865000002
2021-01-01 09:00:00,1.8925,-0.2535,1.9094026553,0.29250000000000004,-0.0235,0.2934424986,1.6,-0.23,1.6164467204,1.9125,-0.3935,1.9525620349000001,0.29250000000000004,-0.0235,0.2934424986,1.62,-0.37,1.6617159805
2021-01-01 09:30:00,2.0455,0.0845,2.0472446117,0.29550000000000004,-0.025500000000000002,0.2965982131,1.75,0.11,1.7534537347999999,2.0355,-0.7455,2.1677247288,0.29550000000000004,-0.025500000000000002,0.2965982131,1.74,-0.72,1.8830825791999999
2021-01-01 10:00:00,2.266,0.7245,2.3790032051,0.246,-0.0155,0.24648782930000002,2.02,0.74,2.1512786895,2.176,-1.3555000000000001,2.5636607127,0.246,-0.0155,0.24648782930000002,1.9300000000000002,-1.34,2.3495744296
2021-01-01 10:30:00,2.433,0.7145,2.5357443187,0.28300000000000003,-0.025500000000000002,0.2841465291,2.15,0.74,2.27378539,2.343,-1.2955,2.6773063422,0.28300000000000003,-0.025500000000000002,0.2841465291,2.06,-1.27,2.4200206611
2021-01-01 11:00:00,2.5564999999999998,0.6980000000000001,2.6500747631,0.34650000000000003,-0.042,0.3490361729,2.21,0.74,2.3306007809000002,2.4565,-1.262,2.7617089365,0.34650000000000003,-0.042,0.3490361729,2.11,-1.22,2.4373140955
2021-01-01 11:30:00,2.666,-0.12,2.6686993087,0.296,-0.03,0.29751638610000003,2.37,-0.09,2.3717082451,2.666,-0.4,2.6958404997,0.296,-0.03,0.29751638610000003,2.37,-0.37,2.3987079856
2021-01-01 12:00:00,2.7585,-0.20400000000000001,2.7660329445,0.3885,-0.054,0.3922349423,2.37,-0.15,2.3747420913,2.7585,-0.334,2.7786468379,0.3885,-0.054,0.3922349423,2.37,-0.28,2.3864827676
2021-01-01 12:30:00,2.9205,-0.13,2.9233919084,0.3105,-0.03,0.3119459088,2.61,-0.1,2.6119150063000003,2.9505,-0.34,2.9700252945,0.3105,-0.03,0.3119459088,2.64,-0.31,2.6581384464
2021-01-01 13:00:00,2.9275,-0.14150000000000001,2.9309176891,0.3675,-0.0415,0.36983577440000004,2.56,-0.1,2.5619523805,2.9675000000000002,-0.3315,2.9859585563,0.3675,-0.0415,0.36983577440000004,2.6,-0.29,2.6161230858
2021-01-01 13:30:00,2.9565,-0.125,2.9591413028,0.28650000000000003,-0.025,0.28758868200000004,2.67,-0.1,2.6718720029,2.9865,-0.355,3.0075251038,0.28650000000000003,-0.025,0.28758868200000004,2.7,-0.33,2.7200919102
2021-01-01 14:00:00,2.8985000000000003,-0.131,2.9014588141,0.3085,-0.031,0.3100536244,2.59,-0.1,2.591929783,2.9185,-0.361,2.9407419557,0.3085,-0.031,0.3100536244,2.61,-0.33,2.6307793522000003
2021-01-01 14:30:00,2.9115,-0.14450000000000002,2.915083618,0.35150000000000003,-0.044500000000000005,0.354305659,2.56,-0.1,2.5619523805,2.9314999999999998,-0.3745,2.9553244323000003,0.35150000000000003,-0.044500000000000005,0.354305659,2.58,-0.33,2.6010190311
