Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-01-01 15:00:00,2.9370000000000003,-0.183,2.9426957029,0.437,-0.063,0.4415178366,2.5,-0.12,2.502878343,2.957,-0.313,2.9735194635,0.437,-0.063,0.4415178366,2.52,-0.25,2.532370431
2021-01-01 15:30:00,2.8575,-0.1865,2.8635796654,0.3175,-0.036500000000000005,0.31959114510000003,2.54,-0.15,2.5444252789,2.8875,-0.3265,2.9059006349,0.3175,-0.036500000000000005,0.31959114510000003,2.5700000000000003,-0.29,2.5863101129
2021-01-01 16:00:00,2.854,-0.202,2.8611396331,0.464,-0.07200000000000001,0.46955297890000003,2.39,-0.13,2.3935329536,2.884,-0.322,2.901920054,0.464,-0.07200000000000001,0.46955297890000003,2.42,-0.25,2.432878953
2021-01-01 16:30:00,2.9155,-0.1695,2.9204230002,0.3355,-0.0395,0.33781725830000003,2.58,-0.13,2.5832731176,2.9455,-0.3395,2.9650009275,0.3355,-0.0395,0.33781725830000003,2.61,-0.30000000000000004,2.6271848051
2021-01-01 17:00:00,3.1835,0.3355,3.2011298787,0.3035,-0.0345,0.30545457930000003,2.88,0.37,2.9036700915,3.1435,-0.7945,3.2423483002,0.3035,-0.0345,0.30545457930000003,2.84,-0.76,2.939931972
2021-01-01 17:30:00,3.2800000000000002,0.7255,3.3592782335,0.43,-0.0645,0.4348105909,2.85,0.79,2.9574651308,3.16,-1.1945000000000001,3.3782288629,0.43,-0.0645,0.4348105909,2.73,-1.13,2.9546234955
2021-01-01 18:00:00,3.267,0.7335,3.3483296209,0.377,-0.0565,0.3812102438,2.89,0.79,2.9960307075,3.147,-1.1865,3.3632411823,0.377,-0.0565,0.3812102438,2.77,-1.13,2.9916216338
2021-01-01 18:30:00,3.185,0.7045,3.2619848635,0.34500000000000003,-0.0455,0.34798742790000003,2.84,0.75,2.9373627628000003,3.065,-1.2055,3.2935475175,0.34500000000000003,-0.0455,0.34798742790000003,2.7199999999999998,-1.16,2.9570255325
2021-01-01 19:00:00,3.0965,0.684,3.1711462045,0.29650000000000004,-0.036000000000000004,0.2986775017,2.8,0.72,2.8910897599,2.9765,-1.226,3.2191036408,0.29650000000000004,-0.036000000000000004,0.2986775017,2.68,-1.19,2.9323199007
2021-01-01 19:30:00,3.0285,0.607,3.0887313334,0.34850000000000003,-0.043000000000000003,0.35114277720000003,2.68,0.65,2.7576983156,2.9185,-1.163,3.1416892351,0.34850000000000003,-0.043000000000000003,0.35114277720000003,2.5700000000000003,-1.12,2.8034443101
2021-01-01 20:00:00,2.8135,-0.2645,2.8259056071,0.3935,-0.044500000000000005,0.396008207,2.42,-0.22,2.4299794238,2.8335,-0.3145,2.8509002964,0.3935,-0.044500000000000005,0.396008207,2.44,-0.27,2.454893073
2021-01-01 20:30:00,2.748,-0.2625,2.7605090563,0.378,-0.0425,0.3803817162,2.37,-0.22,2.3801890681,2.768,-0.3125,2.7855843642,0.378,-0.0425,0.3803817162,2.39,-0.27,2.4052026941999998
2021-01-01 21:00:00,2.6555,-0.3035,2.6727874027,0.35550000000000004,-0.043500000000000004,0.35815150430000003,2.3,-0.26,2.3146490015,2.6755,-0.3135,2.6938044658,0.35550000000000004,-0.043500000000000004,0.35815150430000003,2.32,-0.27,2.3356583654
2021-01-01 21:30:00,2.5535,-0.3135,2.5726726376,0.41350000000000003,-0.053500000000000006,0.41694663930000003,2.14,-0.26,2.1557365331,2.5735,-0.3235,2.5937529759,0.41350000000000003,-0.053500000000000006,0.41694663930000003,2.16,-0.27,2.176809592
2021-01-01 22:00:00,2.406,-0.3335,2.4290035508,0.34600000000000003,-0.043500000000000004,0.3487237445,2.06,-0.29,2.0803124765,2.426,-0.3635,2.4530813786,0.34600000000000003,-0.043500000000000004,0.3487237445,2.08,-0.32,2.1044714301
2021-01-01 22:30:00,2.277,-0.3385,2.3020232948,0.357,-0.0485,0.36027940550000004,1.92,-0.29,1.9417775362,2.287,-0.3685,2.3164976257,0.357,-0.0485,0.36027940550000004,1.9300000000000002,-0.32,1.9563486397
2021-01-01 23:00:00,2.163,-0.1145,2.1660284509,0.533,-0.0745,0.5381814285000001,1.63,-0.04,1.6304907237,2.143,-0.6345000000000001,2.2349584448,0.533,-0.0745,0.5381814285000001,1.6099999999999999,-0.56,1.7046113927
2021-01-01 23:30:00,2.055,0.5685,2.1321860261,0.47500000000000003,-0.07150000000000001,0.4803511736,1.58,0.64,1.704699387,1.955,-1.3115,2.3541574395,0.47500000000000003,-0.07150000000000001,0.4803511736,1.48,-1.24,1.9308029418000001
2021-01-02 00:00:00,1.9395,0.552,2.0165228117,0.47950000000000004,-0.088,0.48750820510000004,1.46,0.64,1.5941141741,1.8495,-1.328,2.2768913567,0.47950000000000004,-0.088,0.48750820510000004,1.37,-1.24,1.8478365729
2021-01-02 00:30:00,1.804,0.5670000000000001,1.8910063458000002,0.484,-0.073,0.4894742077,1.32,0.64,1.4669696657,1.724,-1.313,2.167059067,0.484,-0.073,0.4894742077,1.24,-1.24,1.7536248173
2021-01-02 01:00:00,1.771,0.5355,1.8501895173,0.551,-0.0645,0.5547623365000001,1.22,0.6000000000000001,1.3595587519,1.691,-1.3345,2.1541520954,0.551,-0.0645,0.5547623365000001,1.1400000000000001,-1.27,1.7066048166
2021-01-02 01:30:00,1.7405,0.529,1.8191155131,0.7005,-0.111,0.70923991,1.04,0.64,1.2211470018,1.6505,-1.321,2.1140461797,0.7005,-0.111,0.70923991,0.9500000000000001,-1.21,1.5383757668
2021-01-02 02:00:00,1.6545,0.525,1.7357981593,0.5945,-0.085,0.6005457934,1.06,0.61,1.2229881439,1.5445,-1.335,2.0414958364,0.5945,-0.085,0.6005457934,0.9500000000000001,-1.25,1.5700318468
2021-01-02 02:30:00,1.6065,0.5285000000000001,1.6911991308,0.4965,-0.0815,0.5031446114,1.11,0.61,1.2665701718,1.5265,-1.3315000000000001,2.0256096613,0.4965,-0.0815,0.5031446114,1.03,-1.25,1.6196913286
2021-01-02 03:00:00,1.5825,0.5295,1.6687349999,0.5825,-0.12050000000000001,0.5948331699,1.0,0.65,1.1926860442,1.5025,-1.3405,2.0135656185,0.5825,-0.12050000000000001,0.5948331699,0.92,-1.22,1.5280052356
2021-01-02 03:30:00,1.56,0.5345,1.6490270616,0.56,-0.1155,0.5717868921,1.0,0.65,1.1926860442,1.48,-1.3355000000000001,1.9934794331,0.56,-0.1155,0.5717868921,0.92,-1.22,1.5280052356
2021-01-02 04:00:00,1.5175,0.528,1.6067327874,0.47750000000000004,-0.092,0.48628206840000004,1.04,0.62,1.2107848694,1.4275,-1.3519999999999999,1.9661282384,0.47750000000000004,-0.092,0.48628206840000004,0.9500000000000001,-1.26,1.5780050697
2021-01-02 04:30:00,1.4995,0.539,1.5934306543,0.5695,-0.111,0.5802165544,0.93,0.65,1.1346365057,1.4195,-1.351,1.9596380406,0.5695,-0.111,0.5802165544,0.85,-1.24,1.5033628970000001
2021-01-02 05:00:00,1.5045000000000002,0.5885,1.6155037914,0.5945,-0.1115,0.6048656876,0.91,0.7000000000000001,1.1480853627,1.4445000000000001,-1.4015,2.012655584,0.5945,-0.1115,0.6048656876,0.85,-1.29,1.5448624534
2021-01-02 05:30:00,1.5135,0.253,1.5345003258,0.6035,-0.107,0.6129121063,0.91,0.36,0.9786214794,1.4535,-1.067,1.8030949088,0.6035,-0.107,0.6129121063,0.85,-0.96,1.2822246293
2021-01-02 06:00:00,1.505,-0.34600000000000003,1.5442606644999999,0.505,-0.076,0.5106867925,1.0,-0.27,1.0358088627,1.5350000000000001,-0.466,1.6041761125,0.505,-0.076,0.5106867925,1.03,-0.39,1.1013627922
2021-01-02 06:30:00,1.5445,-0.34950000000000003,1.5835499676,0.5145000000000001,-0.0795,0.520605897,1.03,-0.27,1.0648004508,1.5645,-0.46950000000000003,1.6334290618,0.5145000000000001,-0.0795,0.520605897,1.05,-0.39,1.1200892822
2021-01-02 07:00:00,1.6680000000000001,-0.3315,1.7006223126000002,0.438,-0.061500000000000006,0.4422965634,1.23,-0.27,1.2592855117,1.698,-0.4515,1.7570020632,0.438,-0.061500000000000006,0.4422965634,1.26,-0.39,1.3189768762
2021-01-02 07:30:00,1.7305000000000001,-0.2775,1.7526084845,0.21050000000000002,-0.007500000000000001,0.2106335681,1.52,-0.27,1.5437940277000002,1.7505000000000002,-0.42750000000000005,1.8019451989,0.21050000000000002,-0.007500000000000001,0.2106335681,1.54,-0.42,1.5962455951
2021-01-02 08:00:00,1.8014999999999999,-0.29650000000000004,1.8257367006,0.3015,-0.026500000000000003,0.3026623531,1.5,-0.27,1.5241062955,1.8415,-0.41650000000000004,1.8880133739,0.3015,-0.026500000000000003,0.3026623531,1.54,-0.39,1.5886157496000002
2021-01-02 08:30:00,1.917,-0.2615,1.9347535373,0.387,-0.0415,0.3892187688,1.53,-0.22,1.5457360706,1.927,-0.3815,1.9644009901000001,0.387,-0.0415,0.3892187688,1.54,-0.34,1.5770859203
2021-01-02 09:00:00,2.103,0.1515,2.1084499638,0.343,-0.0285,0.34418200130000004,1.76,0.18,1.7691806013,2.093,-0.7785000000000001,2.2330945457,0.343,-0.0285,0.34418200130000004,1.75,-0.75,1.9039432765000002
2021-01-02 09:30:00,2.298,0.763,2.421357677,0.388,-0.037,0.3897601827,1.9100000000000001,0.8,2.0707728026,2.218,-1.347,2.5949822735,0.388,-0.037,0.3897601827,1.83,-1.31,2.250555487
2021-01-02 10:00:00,2.3735,-0.184,2.3806214,0.3135,-0.024,0.3144173182,2.06,-0.16,2.0662042493,2.4035,-0.314,2.4239241428,0.3135,-0.024,0.3144173182,2.09,-0.29,2.1100236965
2021-01-02 10:30:00,2.51,-0.1635,2.5153195125,0.19,-0.0035,0.1900322341,2.32,-0.16,2.3255106966,2.54,-0.29350000000000004,2.5569009073,0.19,-0.0035,0.1900322341,2.35,-0.29,2.3678260071
2021-01-02 11:00:00,2.652,-0.162,2.6569433566000003,0.182,-0.002,0.18201098870000001,2.47,-0.16,2.4751767614,2.682,-0.292,2.6978487726,0.182,-0.002,0.18201098870000001,2.5,-0.29,2.516763795
2021-01-02 11:30:00,2.7545,0.1645,2.7594076357,0.1945,-0.0055000000000000005,0.19457774800000002,2.56,0.17,2.5656383221,2.7345,-0.5955,2.7985908061,0.1945,-0.0055000000000000005,0.19457774800000002,2.54,-0.59,2.6076234391
2021-01-02 12:00:00,2.9755000000000003,0.8715,3.1005019755,0.1955,-0.0085,0.1956846954,2.7800000000000002,0.88,2.9159561039,2.8755,-1.2585,3.1388409485,0.1955,-0.0085,0.1956846954,2.68,-1.25,2.9571777086
2021-01-02 12:30:00,3.0705,0.8445,3.1845173104,0.18050000000000002,-0.0055000000000000005,0.1805837756,2.89,0.85,3.0124076749,2.9505,-1.2155,3.1910641642,0.18050000000000002,-0.0055000000000000005,0.1805837756,2.77,-1.21,3.0227470949
2021-01-02 13:00:00,3.0935,0.842,3.2060421473,0.20350000000000001,-0.008,0.2036571874,2.89,0.85,3.0124076749,2.9935,-1.218,3.2318054165,0.20350000000000001,-0.008,0.2036571874,2.79,-1.21,3.0410853326
2021-01-02 13:30:00,3.115,0.8125,3.2192205967,0.355,-0.0375,0.3569751392,2.76,0.85,2.8879231292,3.005,-1.2475,3.2536565968,0.355,-0.0375,0.3569751392,2.65,-1.21,2.91317696
2021-01-02 14:00:00,3.1225,0.8245,3.2295210945,0.5625,-0.0955,0.5705492967,2.56,0.92,2.7202941017,3.0225,-1.2555,3.27288657,0.5625,-0.0955,0.5705492967,2.46,-1.16,2.7197794028
2021-01-02 14:30:00,3.1015,0.782,3.1985662804,0.42150000000000004,-0.058,0.42547179700000004,2.68,0.84,2.808558349,2.9915000000000003,-1.218,3.2299529795,0.42150000000000004,-0.058,0.42547179700000004,2.5700000000000003,-1.16,2.8196631004
2021-01-02 15:00:00,3.1405,0.799,3.2405464431,0.36050000000000004,-0.041,0.3628239931,2.7800000000000002,0.84,2.9041349831,3.0305,-1.231,3.2709771094,0.36050000000000004,-0.041,0.3628239931,2.67,-1.19,2.9231831964
2021-01-02 15:30:00,3.0005,0.801,3.1055758323,0.36050000000000004,-0.039,0.3626034335,2.64,0.84,2.7704151313,2.9005,-1.229,3.1501335289,0.36050000000000004,-0.039,0.3626034335,2.54,-1.19,2.8049420671
2021-01-02 16:00:00,3.046,0.7835000000000001,3.1451531362,0.47600000000000003,-0.0565,0.4793414754,2.5700000000000003,0.84,2.7037936312,2.936,-1.2265,3.181885958,0.47600000000000003,-0.0565,0.4793414754,2.46,-1.17,2.7240594707
2021-01-02 16:30:00,3.1065,0.8075,3.2097349579,0.48650000000000004,-0.0625,0.4904982161,2.62,0.87,2.7606702085,2.9965,-1.2325,3.2400722986,0.48650000000000004,-0.0625,0.4904982161,2.51,-1.17,2.7692959394
2021-01-02 17:00:00,3.4225,0.722,3.4978265037,0.5725,-0.098,0.5808272118000001,2.85,0.8200000000000001,2.9656196654,3.3025,-1.168,3.5029602124,0.5725,-0.098,0.5808272118000001,2.73,-1.07,2.9322005388
2021-01-02 17:30:00,3.5015,0.758,3.5826060696,0.5415,-0.092,0.5492597291,2.96,0.85,3.0796266007,3.3815,-1.162,3.5755819455999998,0.5415,-0.092,0.5492597291,2.84,-1.07,3.0348805578
2021-01-02 18:00:00,3.5395,0.751,3.6182953514,0.3695,-0.049,0.3727348253,3.17,0.8,3.269388322,3.4095,-1.169,3.6043378379,0.3695,-0.049,0.3727348253,3.04,-1.12,3.239753077
2021-01-02 18:30:00,3.4225,0.764,3.5067366953,0.2225,-0.016,0.2230745391,3.2,0.78,3.2936909387,3.3025,-1.176,3.505635784,0.2225,-0.016,0.2230745391,3.08,-1.16,3.2912003889
2021-01-02 19:00:00,3.2995,0.806,3.396518254,0.3795,-0.044,0.3820422097,2.92,0.85,3.0412004209,3.1895,-1.274,3.4345285339,0.3795,-0.044,0.3820422097,2.81,-1.23,3.0674093304
2021-01-02 19:30:00,3.159,0.7915000000000001,3.2566475477,0.359,-0.0385,0.3610585133,2.8,0.8300000000000001,2.9204280508,3.049,-1.2985,3.3139860063,0.359,-0.0385,0.3610585133,2.69,-1.26,2.9704713431
2021-01-02 20:00:00,2.9955,0.799,3.1002292254,0.3255,-0.031,0.3269728582,2.67,0.8300000000000001,2.796032904,2.8955,-1.361,3.1994126414,0.3255,-0.031,0.3269728582,2.5700000000000003,-1.33,2.8937518898
2021-01-02 20:30:00,2.8755,0.8270000000000001,2.9920610371,0.5355,-0.073,0.5404528194,2.34,0.9,2.5071098899,2.7855,-1.403,3.1188810894,0.5355,-0.073,0.5404528194,2.25,-1.33,2.6136947029
2021-01-02 21:00:00,2.805,0.8210000000000001,2.9226813032,0.555,-0.079,0.5605943275,2.25,0.9,2.4233241632,2.715,-1.409,3.05884063,0.555,-0.079,0.5605943275,2.16,-1.33,2.5366316248
2021-01-02 21:30:00,2.683,0.766,2.7902051896,0.453,-0.054,0.4562071898,2.23,0.8200000000000001,2.3759840067,2.613,-1.424,2.9758267759,0.453,-0.054,0.4562071898,2.16,-1.37,2.5578311125
2021-01-02 22:00:00,2.542,0.6990000000000001,2.6363544906,0.432,-0.051000000000000004,0.435,2.11,0.75,2.239330257,2.452,-1.381,2.8141544023,0.432,-0.051000000000000004,0.435,2.02,-1.33,2.418532613
2021-01-02 22:30:00,2.4005,0.0235,2.4006150254,0.4305,-0.0465,0.4330040416,1.97,0.07,1.9712432625,2.3805,-0.7265,2.4888918217000002,0.4305,-0.0465,0.4330040416,1.9500000000000002,-0.68,2.0651634318
2021-01-02 23:00:00,2.2685,-0.28950000000000004,2.2868980082,0.5285000000000001,-0.0695,0.5330501853,1.74,-0.22,1.7538529015000002,2.2984999999999998,-0.41950000000000004,2.336467954,0.5285000000000001,-0.0695,0.5330501853,1.77,-0.35000000000000003,1.8042727067
2021-01-02 23:30:00,2.155,-0.265,2.171232369,0.515,-0.065,0.5190857347,1.6400000000000001,-0.2,1.6521501142,2.165,-0.445,2.2102601657,0.515,-0.065,0.5190857347,1.65,-0.38,1.6931922513000002
2021-01-03 00:00:00,2.083,0.5495,2.1542607201,0.403,-0.0405,0.4050299372,1.6800000000000002,0.59,1.7805897899,1.983,-1.3205,2.3824376697,0.403,-0.0405,0.4050299372,1.58,-1.28,2.0334207631
2021-01-03 00:30:00,1.9405000000000001,0.541,2.0145027302,0.4405,-0.049,0.4432169333,1.5,0.59,1.6118622770000002,1.8405,-1.329,2.270172075,0.4405,-0.049,0.4432169333,1.4,-1.28,1.8969449122
2021-01-03 01:00:00,1.884,0.5355,1.9586261129,0.5740000000000001,-0.0745,0.5788145212,1.31,0.61,1.4450605524,1.804,-1.3045,2.2262381387,0.5740000000000001,-0.0745,0.5788145212,1.23,-1.23,1.7394826817
2021-01-03 01:30:00,1.818,0.5275000000000001,1.8929818409,0.598,-0.0825,0.6036640208,1.22,0.61,1.3640014663,1.738,-1.3125,2.1779119013,0.598,-0.0825,0.6036640208,1.1400000000000001,-1.23,1.6770509831
2021-01-03 02:00:00,1.7355,0.527,1.8137500517,0.4555,-0.053,0.4585730585,1.28,0.58,1.4052757736,1.6455000000000002,-1.343,2.1239866407,0.4555,-0.053,0.4585730585,1.19,-1.29,1.7550498568
2021-01-03 02:30:00,1.6715,0.452,1.7315358067000002,0.4315,-0.048,0.43416154830000003,1.24,0.5,1.3370115931,1.6015000000000001,-1.258,2.0365083476,0.4315,-0.048,0.43416154830000003,1.17,-1.21,1.6831518054
2021-01-03 03:00:00,1.5630000000000002,-0.334,1.5982881466999999,0.423,-0.044,0.4252822592,1.1400000000000001,-0.29,1.1763077829,1.593,-0.464,1.6592001084999999,0.423,-0.044,0.4252822592,1.17,-0.42,1.2431009613
2021-01-03 03:30:00,1.521,-0.2525,1.5418162180000001,0.451,-0.052500000000000005,0.4540454272,1.07,-0.2,1.0885311204,1.5310000000000001,-0.5825,1.6380681457000001,0.451,-0.052500000000000005,0.4540454272,1.08,-0.53,1.2030378215
2021-01-03 04:00:00,1.55,0.47850000000000004,1.6221782424,0.48,-0.051500000000000004,0.48275485500000004,1.07,0.53,1.1940686747,1.46,-1.3115,1.9625575788,0.48,-0.051500000000000004,0.48275485500000004,0.98,-1.26,1.5962455951
2021-01-03 04:30:00,1.5325,0.498,1.6113845755,0.49250000000000005,-0.062,0.4963871977,1.04,0.56,1.1811858447999999,1.4525000000000001,-1.292,1.9439702287,0.49250000000000005,-0.062,0.4963871977,0.96,-1.23,1.5602884349
2021-01-03 05:00:00,1.517,0.516,1.6023560778000001,0.427,-0.044,0.4292609929,1.09,0.56,1.225438697,1.447,-1.274,1.9279224569000002,0.427,-0.044,0.4292609929,1.02,-1.23,1.5979048783
2021-01-03 05:30:00,1.5314999999999999,0.47800000000000004,1.6043616332,0.4415,-0.042,0.44349323560000004,1.09,0.52,1.2076837334000001,1.4615,-1.302,1.9573416283,0.4415,-0.042,0.44349323560000004,1.02,-1.26,1.6211107302999999
2021-01-03 06:00:00,1.5670000000000002,0.48050000000000004,1.6390147193,0.447,-0.0395,0.4487418523,1.12,0.52,1.2348279232000001,1.467,-1.2995,1.9597931651,0.447,-0.0395,0.4487418523,1.02,-1.26,1.6211107302999999
2021-01-03 06:30:00,1.5855000000000001,0.4975,1.6617209453,0.5155000000000001,-0.052500000000000005,0.518166479,1.07,0.55,1.2030793822999999,1.5055,-1.2825,1.977709913,0.5155000000000001,-0.052500000000000005,0.518166479,0.99,-1.23,1.578923684
2021-01-03 07:00:00,1.708,0.533,1.789232517,0.638,-0.08700000000000001,0.643904496,1.07,0.62,1.2366486971,1.6280000000000001,-1.2770000000000001,2.0690850635,0.638,-0.08700000000000001,0.643904496,0.99,-1.19,1.5479664079000002
2021-01-03 07:30:00,1.8195000000000001,0.541,1.8982258164,0.6095,-0.079,0.6145984461,1.21,0.62,1.3595955281,1.7395,-1.2690000000000001,2.1531886239,0.6095,-0.079,0.6145984461,1.13,-1.19,1.6410362580000002
2021-01-03 08:00:00,1.867,0.528,1.9402249870000001,0.637,-0.092,0.6436093536,1.23,0.62,1.3774251341000001,1.7970000000000002,-1.282,2.2074267825,0.637,-0.092,0.6436093536,1.16,-1.19,1.6618363337000002
2021-01-03 08:30:00,1.9195000000000002,0.556,1.9984034252,0.5495,-0.064,0.5532144702,1.37,0.62,1.5037619492,1.8295,-1.254,2.2180140329,0.5495,-0.064,0.5532144702,1.28,-1.19,1.7477127911
2021-01-03 09:00:00,2.023,0.1935,2.0322330698,0.513,-0.0565,0.5161019764,1.51,0.25,1.5305554547,1.9929999999999999,-0.8665,2.1732167977,0.513,-0.0565,0.5161019764,1.48,-0.81,1.6871573726
2021-01-03 09:30:00,2.2325,0.7435,2.3530508919,0.5925,-0.0765,0.5974181952000001,1.6400000000000001,0.8200000000000001,1.8335757415,2.1625,-1.3765,2.5634271006000002,0.5925,-0.0765,0.5974181952000001,1.57,-1.3,2.0383571817
2021-01-03 10:00:00,2.4825,0.798,2.6076062299,0.5525,-0.07200000000000001,0.5571716522,1.9300000000000002,0.87,2.1170262162,2.4025,-1.3719999999999999,2.7666568725,0.5525,-0.07200000000000001,0.5571716522,1.85,-1.3,2.2610838108999998
2021-01-03 10:30:00,2.698,0.7925000000000001,2.8119851084,0.598,-0.0775,0.6030010365,2.1,0.87,2.2730816087,2.608,-1.3275000000000001,2.9264176479,0.598,-0.0775,0.6030010365,2.01,-1.25,2.3669811998
2021-01-03 11:00:00,2.8,-0.10400000000000001,2.8019307629,0.59,-0.074,0.5946225694,2.21,-0.03,2.2102036105,2.81,-0.394,2.8374876211,0.59,-0.074,0.5946225694,2.22,-0.32,2.2429444933
2021-01-03 11:30:00,2.8745000000000003,-0.181,2.8801929189,0.5845,-0.07100000000000001,0.5887964419,2.29,-0.11,2.2926403992,2.9045,-0.291,2.9190411525,0.5845,-0.07100000000000001,0.5887964419,2.32,-0.22,2.3304076897
2021-01-03 12:00:00,2.977,-0.167,2.9816803987,0.507,-0.057,0.5101940807,2.47,-0.11,2.4724481794,3.007,-0.277,3.019731445,0.507,-0.057,0.5101940807,2.5,-0.22,2.5096613317000003
2021-01-03 12:30:00,3.165,0.8205,3.2696246344,0.515,-0.059500000000000004,0.518425742,2.65,0.88,2.7922929646,3.065,-1.2295,3.302407493,0.515,-0.059500000000000004,0.518425742,2.55,-1.17,2.8056015398
2021-01-03 13:00:00,3.2305,0.8665,3.3446901949,0.5805,-0.07350000000000001,0.5851345999,2.65,0.9400000000000001,2.8117787964,3.1305,-1.2435,3.3684302724,0.5805,-0.07350000000000001,0.5851345999,2.55,-1.17,2.8056015398
2021-01-03 13:30:00,3.2375,0.9225000000000001,3.3663648792,0.4975,-0.0575,0.5008118409,2.74,0.98,2.9099828178,3.1375,-1.3175,3.4028976623,0.4975,-0.0575,0.5008118409,2.64,-1.26,2.9252692184
2021-01-03 14:00:00,3.1925,0.9125000000000001,3.3203482498,0.5525,-0.0675,0.5566080308,2.64,0.98,2.8160255681,3.0925,-1.3275000000000001,3.3653844505,0.5525,-0.0675,0.5566080308,2.54,-1.26,2.8353483031
2021-01-03 14:30:00,3.1235,0.905,3.2519651367,0.48350000000000004,-0.055,0.4866181768,2.64,0.96,2.8091279786000003,3.0235,-1.345,3.3091656426,0.48350000000000004,-0.055,0.4866181768,2.54,-1.29,2.8488067678
2021-01-03 15:00:00,3.102,0.9025000000000001,3.2306207221,0.462,-0.0575,0.4655644424,2.64,0.96,2.8091279786000003,3.002,-1.3475000000000001,3.290556222,0.462,-0.0575,0.4655644424,2.54,-1.29,2.8488067678
2021-01-03 15:30:00,3.11,0.894,3.2359443753,0.52,-0.066,0.5241717276,2.59,0.96,2.7621911592,3.02,-1.3559999999999999,3.3104585785,0.52,-0.066,0.5241717276,2.5,-1.29,2.8132010237
2021-01-03 16:00:00,3.1045,0.8735,3.2250461237,0.6145,-0.08650000000000001,0.6205582164,2.49,0.96,2.6686513447999998,3.0145,-1.3465,3.3015560725,0.6145,-0.08650000000000001,0.6205582164,2.4,-1.26,2.7106456795
2021-01-03 16:30:00,3.1475,0.8415,3.2580482654000003,0.7575000000000001,-0.1385,0.7700574654,2.39,0.98,2.5831182706,3.0575,-1.3185,3.3296769363,0.7575000000000001,-0.1385,0.7700574654,2.3,-1.18,2.5850338489
2021-01-03 17:00:00,3.3135,0.725,3.3918884489,0.7235,-0.125,0.7342188025,2.59,0.85,2.7259126912,3.1935000000000002,-1.185,3.4062688165,0.7235,-0.125,0.7342188025,2.47,-1.06,2.6878430014
2021-01-03 17:30:00,3.3675,0.76,3.4521958592,0.6075,-0.09,0.6141304829,2.76,0.85,2.8879231292,3.2475,-1.19,3.45866394,0.6075,-0.09,0.6141304829,2.64,-1.1,2.86
2021-01-03 18:00:00,3.347,0.736,3.4269673182,0.637,-0.094,0.6438982839,2.71,0.8300000000000001,2.8342547521,3.227,-1.194,3.4408087712,0.637,-0.094,0.6438982839,2.59,-1.1,2.8139118678
2021-01-03 18:30:00,3.3375,0.768,3.424723383,0.6275000000000001,-0.092,0.6342083648,2.71,0.86,2.8431848339,3.2175,-1.252,3.4525078204,0.6275000000000001,-0.092,0.6342083648,2.59,-1.16,2.8379041562
2021-01-03 19:00:00,3.2515,0.772,3.3418911188,0.5915,-0.088,0.5980102424,2.66,0.86,2.7955679208,3.1415,-1.248,3.3803145194,0.5915,-0.088,0.5980102424,2.55,-1.16,2.8014460552
2021-01-03 19:30:00,3.167,0.736,3.2513973919,0.717,-0.124,0.7276434566000001,2.45,0.86,2.5965554105,3.057,-1.284,3.3157058072,0.717,-0.124,0.7276434566000001,2.34,-1.16,2.6117427132
2021-01-03 20:00:00,3.0645,0.753,3.1556567066,0.6745,-0.107,0.6829342941000001,2.39,0.86,2.540019685,2.9645,-1.267,3.2239027979,0.6745,-0.107,0.6829342941000001,2.29,-1.16,2.5670410982
2021-01-03 20:30:00,3.0265,0.7475,3.1174442256,0.6865,-0.1125,0.6956568838,2.34,0.86,2.4930302846,2.9365,-1.2725,3.2003575581,0.6865,-0.1125,0.6956568838,2.25,-1.16,2.531422525
2021-01-03 21:00:00,2.8945,0.728,2.9846464195999998,0.7445,-0.132,0.7561112683,2.15,0.86,2.3156208671,2.7945,-1.292,3.0787163315,0.7445,-0.132,0.7561112683,2.05,-1.16,2.3554405108
2021-01-03 21:30:00,2.6950000000000003,0.7155,2.7883624675,0.715,-0.1245,0.7257583964000001,1.98,0.84,2.1508137995,2.605,-1.3245,2.9223834878,0.715,-0.1245,0.7257583964000001,1.8900000000000001,-1.2,2.2387719848
2021-01-03 22:00:00,2.6654999999999998,0.5475,2.7211480114,0.7155,-0.12250000000000001,0.7259108072,1.9500000000000002,0.67,2.0618923347,2.6055,-1.1625,2.8530749202,0.7155,-0.12250000000000001,0.7259108072,1.8900000000000001,-1.04,2.1572436116
2021-01-03 22:30:00,2.572,-0.263,2.5854115727,0.6920000000000001,-0.113,0.7011654584,1.88,-0.15,1.8859745491000002,2.582,-0.353,2.6060186108,0.6920000000000001,-0.113,0.7011654584,1.8900000000000001,-0.24,1.9051771571
2021-01-03 23:00:00,2.376,0.0795,2.3773296469,0.676,-0.1105,0.6849717147000001,1.7000000000000002,0.19,1.7105846954000001,2.356,-0.7205,2.4637078256000002,0.676,-0.1105,0.6849717147000001,1.6800000000000002,-0.61,1.7873164241000001
2021-01-03 23:30:00,2.2595,0.63,2.3456854542,0.6495000000000001,-0.1,0.6571531404000001,1.6099999999999999,0.73,1.7677669530000002,2.1795,-1.32,2.5480620577,0.6495000000000001,-0.1,0.6571531404000001,1.53,-1.22,1.9568597293
2021-01-04 00:00:00,2.1325,0.638,2.2258931354,0.7125,-0.122,0.7228694557,1.42,0.76,1.610589954,2.0525,-1.322,2.4414012882,0.7125,-0.122,0.7228694557,1.34,-1.2,1.7987773625
2021-01-04 00:30:00,1.978,0.7095,2.1013981655,0.708,-0.12050000000000001,0.7181812097,1.27,0.8300000000000001,1.5171684152,1.9180000000000001,-1.4205,2.3867434403,0.708,-0.12050000000000001,0.7181812097,1.21,-1.3,1.7759786035
2021-01-04 01:00:00,1.9344999999999999,0.0105,1.9345284955,0.6845,-0.1095,0.6932030727,1.25,0.12,1.2557467897999999,1.9445000000000001,-0.7195,2.0733452438,0.6845,-0.1095,0.6932030727,1.26,-0.61,1.399892853
2021-01-04 01:30:00,1.6915,-0.256,1.7107624762,0.7515000000000001,-0.136,0.7637069137,0.9400000000000001,-0.12,0.9476286192000001,1.7315,-0.516,1.8067507436999999,0.7515000000000001,-0.136,0.7637069137,0.98,-0.38,1.0510946675
2021-01-04 02:00:00,1.78,-0.23850000000000002,1.7959070827999999,0.6900000000000001,-0.11850000000000001,0.7001015998,1.09,-0.12,1.09658561,1.82,-0.4985,1.887035307,0.6900000000000001,-0.11850000000000001,0.7001015998,1.13,-0.38,1.1921828719
2021-01-04 02:30:00,1.7429999999999999,-0.224,1.7573346295,0.653,-0.10400000000000001,0.6612299146,1.09,-0.12,1.09658561,1.783,-0.484,1.8475240188000002,0.653,-0.10400000000000001,0.6612299146,1.13,-0.38,1.1921828719
2021-01-04 03:00:00,1.7015,-0.1895,1.7120200057,0.6415000000000001,-0.0995,0.6491706247,1.06,-0.09,1.0638138934999999,1.7415,-0.5395,1.8231518039,0.6415000000000001,-0.0995,0.6491706247,1.1,-0.44,1.1847362576
2021-01-04 03:30:00,1.6155,-0.1895,1.6265763124000001,0.7255,-0.1295,0.7369670956000001,0.89,-0.06,0.8920201791000001,1.6555,-0.5695,1.7507171388,0.7255,-0.1295,0.7369670956000001,0.93,-0.44,1.0288342918
2021-01-04 04:00:00,1.583,-0.319,1.6148219716,0.733,-0.129,0.7442647378,0.85,-0.19,0.8709764635,1.603,-0.439,1.6620258722,0.733,-0.129,0.7442647378,0.87,-0.31,0.9235799911
2021-01-04 04:30:00,1.657,-0.3085,1.6854735981,0.807,-0.1585,0.8224179290000001,0.85,-0.15,0.8631338251,1.677,-0.42850000000000005,1.7308787508,0.807,-0.1585,0.8224179290000001,0.87,-0.27,0.910933587
2021-01-04 05:00:00,1.7205,-0.305,1.7473251700999999,0.8005,-0.155,0.8153681684,0.92,-0.15,0.9321480569,1.7405,-0.425,1.7916375889,0.8005,-0.155,0.8153681684,0.9400000000000001,-0.27,0.9780081799
2021-01-04 05:30:00,1.7395,-0.296,1.7645045339,0.7795000000000001,-0.146,0.7930550107000001,0.96,-0.15,0.9716480844000001,1.7695,-0.41600000000000004,1.8177420747,0.7795000000000001,-0.146,0.7930550107000001,0.99,-0.27,1.0261578826
2021-01-04 06:00:00,1.8385,-0.29650000000000004,1.8622552188000001,0.7785000000000001,-0.14650000000000002,0.79216444,1.06,-0.15,1.0705606008,1.8685,-0.41650000000000004,1.914357464,0.7785000000000001,-0.14650000000000002,0.79216444,1.09,-0.27,1.1229425631
2021-01-04 06:30:00,1.9085,-0.2725,1.9278559334,0.7285,-0.12250000000000001,0.7387276223,1.18,-0.15,1.1894956915,1.9285,-0.3925,1.9680367121,0.7285,-0.12250000000000001,0.7387276223,1.2,-0.27,1.23
2021-01-04 07:00:00,2.2245,-0.234,2.2367736251,0.7545000000000001,-0.134,0.7663068902,1.47,-0.1,1.4733974345,2.2445,-0.354,2.2722447601,0.7545000000000001,-0.134,0.7663068902,1.49,-0.22,1.5061540426
2021-01-04 07:30:00,2.4245,0.342,2.4485024505,0.7745000000000001,-0.138,0.7866983221,1.65,0.48,1.718400419,2.3745,-0.868,2.5281760718,0.7745000000000001,-0.138,0.7866983221,1.6,-0.73,1.7586642659
2021-01-04 08:00:00,2.4695,-0.26,2.4831492605,0.7795000000000001,-0.14,0.7919723796,1.69,-0.12,1.6942549985,2.4895,-0.26,2.5030402014,0.7795000000000001,-0.14,0.7919723796,1.71,-0.12,1.7142053553
2021-01-04 08:30:00,2.6925,0.436,2.727572593,0.7825000000000001,-0.14400000000000002,0.7956395226,1.9100000000000001,0.58,1.9961212388,2.6125,-0.874,2.7548198217,0.7825000000000001,-0.14400000000000002,0.7956395226,1.83,-0.73,1.9702284132
2021-01-04 09:00:00,2.827,0.6475000000000001,2.9002043462,0.707,-0.1125,0.7158947199,2.12,0.76,2.2521101216,2.707,-1.0225,2.8936750422,0.707,-0.1125,0.7158947199,2.0,-0.91,2.1972937901
2021-01-04 09:30:00,3.0905,0.683,3.1650717606,0.7405,-0.127,0.7513116863,2.35,0.81,2.4856789817,2.9705,-1.007,3.1365457513,0.7405,-0.127,0.7513116863,2.23,-0.88,2.3973527066
2021-01-04 10:00:00,3.1475,0.729,3.2308199037,0.7975,-0.151,0.8116694216,2.35,0.88,2.5093624688,3.0475,-0.971,3.198452321,0.7975,-0.151,0.8116694216,2.25,-0.8200000000000001,2.3947651242
2021-01-04 10:30:00,3.221,0.75,3.3071651001999998,0.791,-0.15,0.8050968886000001,2.43,0.9,2.5913124088,3.101,-0.97,3.2491692784,0.791,-0.15,0.8050968886000001,2.31,-0.8200000000000001,2.451224184
2021-01-04 11:00:00,3.3355,0.7485,3.4184517694,0.7955,-0.1515,0.8097978143,2.54,0.9,2.6947356086000003,3.2155,-0.9415,3.3505018281,0.7955,-0.1515,0.8097978143,2.42,-0.79,2.5456826197
2021-01-04 11:30:00,3.2455,0.7445,3.3297973662,0.8055,-0.1555,0.8203721716,2.44,0.9,2.6006922155,3.1255,-0.9755,3.2741946338,0.8055,-0.1555,0.8203721716,2.32,-0.8200000000000001,2.4606503205
2021-01-04 12:00:00,3.3705,0.7475,3.4523943141,0.8005,-0.1525,0.8148966192,2.5700000000000003,0.9,2.723031399,3.2505,-0.9425,3.3843842128,0.8005,-0.1525,0.8148966192,2.45,-0.79,2.574218328
2021-01-04 12:30:00,3.5975,0.7855000000000001,3.6822569845,0.8075,-0.1545,0.8221474929,2.79,0.9400000000000001,2.9440957865,3.4775,-0.9145000000000001,3.5957358774,0.8075,-0.1545,0.8221474929,2.67,-0.76,2.7760583567
2021-01-04 13:00:00,3.599,0.784,3.6834029104,0.809,-0.156,0.8239035138,2.79,0.9400000000000001,2.9440957865,3.479,-0.916,3.5975682064,0.809,-0.156,0.8239035138,2.67,-0.76,2.7760583567
2021-01-04 13:30:00,3.602,0.7825000000000001,3.6860154978,0.812,-0.1575,0.8271337558,2.79,0.9400000000000001,2.9440957865,3.482,-0.9175000000000001,3.600851323,0.812,-0.1575,0.8271337558,2.67,-0.76,2.7760583567
2021-01-04 14:00:00,3.551,0.787,3.6371651049000002,0.801,-0.153,0.8154814529000001,2.75,0.9400000000000001,2.9062174729,3.441,-0.913,3.5600632017000002,0.801,-0.153,0.8154814529000001,2.64,-0.76,2.7472167734
2021-01-04 14:30:00,3.5095,0.7345,3.5855376863,0.8095,-0.1555,0.8243000061,2.7,0.89,2.8429034454,3.3995,-0.9655,3.5339482877,0.8095,-0.1555,0.8243000061,2.59,-0.81,2.7137059531
2021-01-04 15:00:00,3.4325,0.734,3.5101014586,0.8125,-0.156,0.827340468,2.62,0.89,2.7670381277000002,3.3325,-1.036,3.4898212347,0.8125,-0.156,0.827340468,2.52,-0.88,2.6692320993000003
2021-01-04 15:30:00,3.457,0.7365,3.5345836035,0.807,-0.1535,0.8214689586,2.65,0.89,2.7954606061,3.347,-1.0335,3.5029318078,0.807,-0.1535,0.8214689586,2.54,-0.88,2.688122021
2021-01-04 16:00:00,3.5015,0.6910000000000001,3.569031136,0.7915000000000001,-0.149,0.8054025391,2.71,0.84,2.8371993233,3.3715,-0.9490000000000001,3.5025152748,0.7915000000000001,-0.149,0.8054025391,2.58,-0.8,2.7011849251999998
2021-01-04 16:30:00,3.5465,0.684,3.6118580052,0.8065,-0.156,0.8214488724000001,2.74,0.84,2.8658681058,3.4165,-0.916,3.537163871,0.8065,-0.156,0.8214488724000001,2.61,-0.76,2.7184002649
2021-01-04 17:00:00,3.7375,0.6880000000000001,3.8002960740000002,0.7975,-0.152,0.8118560525,2.94,0.84,3.0576461535,3.5975,-0.912,3.7113003449,0.7975,-0.152,0.8118560525,2.8,-0.76,2.9013100489
2021-01-04 17:30:00,3.7115,0.6295000000000001,3.7645056116,0.7915000000000001,-0.1505,0.8056813886,2.92,0.78,3.0223831656,3.5915,-0.9505,3.715147709,0.7915000000000001,-0.1505,0.8056813886,2.8,-0.8,2.9120439557
2021-01-04 18:00:00,3.8205,0.639,3.8735695747000003,0.7705000000000001,-0.14100000000000001,0.7832951232,3.05,0.78,3.1481581917,3.6805,-0.9410000000000001,3.7988894759000003,0.7705000000000001,-0.14100000000000001,0.7832951232,2.91,-0.8,3.0179628891
2021-01-04 18:30:00,3.7185,0.6265000000000001,3.7709076494,0.7985,-0.1535,0.8131202248,2.92,0.78,3.0223831656,3.5785,-0.9535,3.7033531428,0.7985,-0.1535,0.8131202248,2.7800000000000002,-0.8,2.8928186946
2021-01-04 19:00:00,3.4145,0.7015,3.4858159016,0.7845000000000001,-0.14850000000000002,0.7984312744000001,2.63,0.85,2.7639464539,3.3045,-1.1285,3.4918809401,0.7845000000000001,-0.14850000000000002,0.7984312744000001,2.52,-0.98,2.7038491082
2021-01-04 19:30:00,3.3975,0.519,3.4369124589,0.7675000000000001,-0.14100000000000001,0.780344315,2.63,0.66,2.7115493726,3.2875,-0.9410000000000001,3.4195229565,0.7675000000000001,-0.14100000000000001,0.780344315,2.52,-0.8,2.6439364591
2021-01-04 20:00:00,3.2885,-0.3135,3.3034095265,0.7785000000000001,-0.14350000000000002,0.7916151211,2.51,-0.17,2.5157503851,3.2984999999999998,-0.10350000000000001,3.3001234068,0.7785000000000001,-0.14350000000000002,0.7916151211,2.52,0.04,2.5203174403
2021-01-04 20:30:00,3.101,-0.33,3.1185094196,0.741,-0.13,0.7523170874,2.36,-0.2,2.3684594149000002,3.111,-0.13,3.1137149837,0.741,-0.13,0.7523170874,2.37,0.0,2.37
2021-01-04 21:00:00,3.0615,-0.328,3.0790203393,0.7915000000000001,-0.148,0.8052181381,2.27,-0.18,2.2771253808,3.0615,-0.148,3.0650752438,0.7915000000000001,-0.148,0.8052181381,2.27,0.0,2.27
2021-01-04 21:30:00,2.9415,-0.24050000000000002,2.9513153847,0.7915000000000001,-0.1505,0.8056813886,2.15,-0.09,2.1518828964,2.9415,-0.2505,2.9521471,0.7915000000000001,-0.1505,0.8056813886,2.15,-0.1,2.152324325
2021-01-04 22:00:00,2.7885,0.489,2.8310516156,0.7985,-0.151,0.8126519858,1.99,0.64,2.0903827401,2.6685,-1.061,2.8716917052,0.7985,-0.151,0.8126519858,1.87,-0.91,2.0796634343
2021-01-04 22:30:00,2.7119999999999997,0.48150000000000004,2.7544121424,0.812,-0.1585,0.8273247549,1.9,0.64,2.0048940122,2.592,-1.0685,2.8035970198999998,0.812,-0.1585,0.8273247549,1.78,-0.91,1.9991248085
2021-01-04 23:00:00,2.3095,0.41650000000000004,2.3467557393,0.7995,-0.1535,0.8141022663,1.51,0.5700000000000001,1.6140012392,2.2095000000000002,-1.0635,2.4521261183,0.7995,-0.1535,0.8141022663,1.4100000000000001,-0.91,1.6781537474000001
2021-01-04 23:30:00,2.262,-0.3755,2.2929553528,0.782,-0.14550000000000002,0.7954208006,1.48,-0.23,1.4977650016,2.2720000000000002,-0.29550000000000004,2.2911360174,0.782,-0.14550000000000002,0.7954208006,1.49,-0.15,1.4975313018
2021-01-05 00:00:00,2.1310000000000002,-0.383,2.165144337,0.801,-0.153,0.8154814529000001,1.33,-0.23,1.3497407157999999,2.141,-0.303,2.1623343867,0.801,-0.153,0.8154814529000001,1.34,-0.15,1.3483693856
2021-01-05 00:30:00,1.982,-0.383,2.0186661438,0.802,-0.153,0.8164637163,1.18,-0.23,1.2022063051,1.992,-0.303,2.0149126532,0.802,-0.153,0.8164637163,1.19,-0.15,1.1994165248
2021-01-05 01:00:00,1.941,-0.3855,1.9789116327,0.811,-0.1555,0.8257731226,1.13,-0.23,1.1531695452,1.9609999999999999,-0.3055,1.9846539371,0.811,-0.1555,0.8257731226,1.15,-0.15,1.1597413505
2021-01-05 01:30:00,1.745,-0.444,1.8006001777,0.805,-0.154,0.8195980722,0.9400000000000001,-0.29,0.9837174391000001,1.745,-0.34400000000000003,1.7785839873,0.805,-0.154,0.8195980722,0.9400000000000001,-0.19,0.9590099061
2021-01-05 02:00:00,1.8425,-0.396,1.8845748194,0.7825000000000001,-0.146,0.7960039259,1.06,-0.25,1.0890821824,1.8525,-0.306,1.8776027935,0.7825000000000001,-0.146,0.7960039259,1.07,-0.16,1.081896483
2021-01-05 02:30:00,1.694,-0.42550000000000004,1.7466213814,0.754,-0.1355,0.7660784881,0.9400000000000001,-0.29,0.9837174391000001,1.704,-0.3255,1.7348101481,0.754,-0.1355,0.7660784881,0.9500000000000001,-0.19,0.9688137076000001
2021-01-05 03:00:00,1.7345000000000002,-0.4315,1.7873674776000001,0.7645000000000001,-0.14150000000000001,0.7774847265,0.97,-0.29,1.0124228366,1.7345000000000002,-0.29150000000000004,1.7588241811,0.7645000000000001,-0.14150000000000001,0.7774847265,0.97,-0.15,0.9815294188
2021-01-05 03:30:00,1.833,0.0775,1.8346376345,0.773,-0.14250000000000002,0.7860249678,1.06,0.22,1.0825894882,1.783,-0.7925000000000001,1.9511907262000001,0.773,-0.14250000000000002,0.7860249678,1.01,-0.65,1.2010828448
2021-01-05 04:00:00,1.6840000000000002,0.553,1.7724742593,0.754,-0.137,0.7663452225,0.93,0.6900000000000001,1.1580155439,1.6139999999999999,-1.297,2.0705566884,0.754,-0.137,0.7663452225,0.86,-1.16,1.4440221605
2021-01-05 04:30:00,1.7515,0.5785,1.8445634985,0.7615000000000001,-0.14150000000000001,0.7745350218,0.99,0.72,1.2241323458,1.6715,-1.3014999999999999,2.1184462467,0.7615000000000001,-0.14150000000000001,0.7745350218,0.91,-1.16,1.4743473132
2021-01-05 05:00:00,1.8235000000000001,0.584,1.9147345116,0.7535000000000001,-0.136,0.7656750290000001,1.07,0.72,1.2896898852,1.7435,-1.296,2.1724199065,0.7535000000000001,-0.136,0.7656750290000001,0.99,-1.16,1.5250245900000001
2021-01-05 05:30:00,1.8665,0.604,1.9617946502999999,0.7065,-0.116,0.7159596707,1.16,0.72,1.3652838533,1.7765,-1.276,2.187265016,0.7065,-0.116,0.7159596707,1.07,-1.16,1.5781318069
2021-01-05 06:00:00,1.8395000000000001,0.5865,1.9307362585,0.6795,-0.10350000000000001,0.6873372535000001,1.16,0.6900000000000001,1.3497036712,1.7495,-1.2635,2.158050625,0.6795,-0.10350000000000001,0.6873372535000001,1.07,-1.16,1.5781318069
2021-01-05 06:30:00,2.044,0.592,2.1280037594,0.714,-0.11800000000000001,0.7236850144,1.33,0.71,1.5076471736000001,1.964,-1.238,2.3216244313,0.714,-0.11800000000000001,0.7236850144,1.25,-1.12,1.678362297
2021-01-05 07:00:00,2.2305,0.626,2.316680006,0.6105,-0.084,0.6162517748,1.62,0.71,1.7687566254,2.1505,-1.204,2.4646026556000002,0.6105,-0.084,0.6162517748,1.54,-1.12,1.9042058712
2021-01-05 07:30:00,2.438,0.21050000000000002,2.4470705445,0.488,-0.0495,0.4905040775,1.9500000000000002,0.26,1.9672569736,2.408,-0.6995,2.5075414752,0.488,-0.0495,0.4905040775,1.92,-0.65,2.0270421801
2021-01-05 08:00:00,2.5315,-0.278,2.5467187222,0.5215000000000001,-0.058,0.5247153990000001,2.01,-0.22,2.0220039565,2.5515,-0.20800000000000002,2.5599641111,0.5215000000000001,-0.058,0.5247153990000001,2.03,-0.15,2.0355343279
2021-01-05 08:30:00,2.761,0.62,2.8297563499000002,0.641,-0.09,0.6472874168,2.12,0.71,2.2357325421,2.6710000000000003,-0.99,2.8485682369000003,0.641,-0.09,0.6472874168,2.03,-0.9,2.2205629917
2021-01-05 09:00:00,2.9015,0.711,2.9873438453,0.6815,-0.099,0.6886532146000001,2.22,0.81,2.3631546712000002,2.7915,-1.049,2.9820920928,0.6815,-0.099,0.6886532146000001,2.11,-0.9500000000000001,2.3140008643
2021-01-05 09:30:00,2.9725,0.6935,3.0523267355,0.6225,-0.08650000000000001,0.6284811055,2.35,0.78,2.4760654272,2.8625,-1.0365,3.0443781795,0.6225,-0.08650000000000001,0.6284811055,2.24,-0.9500000000000001,2.4331255619
2021-01-05 10:00:00,3.027,0.7030000000000001,3.1075614234,0.677,-0.077,0.6813648068,2.35,0.78,2.4760654272,2.917,-0.997,3.0826770833,0.677,-0.077,0.6813648068,2.24,-0.92,2.4215697388
2021-01-05 10:30:00,3.142,0.741,3.2281953163,0.672,-0.079,0.6766276672,2.47,0.8200000000000001,2.6025564355,3.032,-0.999,3.1923384846,0.672,-0.079,0.6766276672,2.36,-0.92,2.5329824318
2021-01-05 11:00:00,3.1405,0.767,3.2328051673,0.7305,-0.083,0.7352001428,2.41,0.85,2.5555038642,3.0305,-1.043,3.2049616612,0.7305,-0.083,0.7352001428,2.3,-0.96,2.4923081671
2021-01-05 11:30:00,2.9375,0.769,3.0364892969,0.7275,-0.081,0.7319953893000001,2.21,0.85,2.3678260071,2.8375,-1.061,3.02937737,0.7275,-0.081,0.7319953893000001,2.11,-0.98,2.3264780248
2021-01-05 12:00:00,3.169,0.793,3.2667124146,0.779,-0.097,0.7850159234,2.39,0.89,2.5503333115,3.069,-1.017,3.2331176904,0.779,-0.097,0.7850159234,2.29,-0.92,2.4678938389000002
2021-01-05 12:30:00,3.2995,0.7935,3.3935737062999998,0.7795000000000001,-0.0965,0.7854505077,2.52,0.89,2.672545603,3.1995,-1.0165,3.3570928644,0.7795000000000001,-0.0965,0.7854505077,2.42,-0.92,2.5889766318
2021-01-05 13:00:00,3.259,0.7005,3.3334338527,0.809,-0.1095,0.8163769044,2.45,0.81,2.5804263214,3.129,-0.9295,3.2641402007,0.809,-0.1095,0.8163769044,2.32,-0.8200000000000001,2.4606503205
2021-01-05 13:30:00,3.2245,0.7125,3.3022804999,0.7745000000000001,-0.0975,0.7806129002000001,2.45,0.81,2.5804263214,3.0945,-0.9475,3.236307541,0.7745000000000001,-0.0975,0.7806129002000001,2.32,-0.85,2.4708095839
2021-01-05 14:00:00,3.241,0.7555000000000001,3.327891412,0.791,-0.10450000000000001,0.7978729535,2.45,0.86,2.5965554105,3.111,-0.9545,3.2541344855,0.791,-0.10450000000000001,0.7978729535,2.32,-0.85,2.4708095839
2021-01-05 14:30:00,3.2085,0.745,3.293857503,0.8185,-0.115,0.8265393215,2.39,0.86,2.540019685,3.0885,-0.965,3.235746784,0.8185,-0.115,0.8265393215,2.27,-0.85,2.423922441
2021-01-05 15:00:00,3.1695,0.764,3.2602800877,0.7795000000000001,-0.096,0.7853892347,2.39,0.86,2.540019685,3.0495,-0.996,3.2080315226,0.7795000000000001,-0.096,0.7853892347,2.27,-0.9,2.4419049941
2021-01-05 15:30:00,3.1915,0.8015,3.2906039719,0.7615000000000001,-0.08850000000000001,0.7666253974,2.43,0.89,2.5878562557,3.0815,-1.0085,3.2423316456,0.7615000000000001,-0.08850000000000001,0.7666253974,2.32,-0.92,2.4957563984
2021-01-05 16:00:00,3.268,0.7055,3.343284949,0.6980000000000001,-0.0645,0.700973787,2.5700000000000003,0.77,2.6828715959,3.138,-0.9145000000000001,3.2685400793,0.6980000000000001,-0.0645,0.700973787,2.44,-0.85,2.5838150089000003
2021-01-05 16:30:00,3.471,0.7005,3.5409802668,0.721,-0.0695,0.7243419427000001,2.75,0.77,2.8557660969,3.331,-0.8795000000000001,3.4451532985,0.721,-0.0695,0.7243419427000001,2.61,-0.81,2.7328007611
2021-01-05 17:00:00,3.6545,0.7645000000000001,3.7336082414,0.6845,-0.0555,0.6867463142,2.9699999999999998,0.8200000000000001,3.0811199263,3.5245,-0.9255,3.6439882684000002,0.6845,-0.0555,0.6867463142,2.84,-0.87,2.9702693481
2021-01-05 17:30:00,3.609,0.732,3.6824862525,0.6890000000000001,-0.058,0.6914369096,2.92,0.79,3.0249793388,3.489,-0.978,3.6234796812,0.6890000000000001,-0.058,0.6914369096,2.8,-0.92,2.9472699232
2021-01-05 18:00:00,3.654,0.731,3.7264026889,0.6940000000000001,-0.059000000000000004,0.6965034099,2.96,0.79,3.0636089829,3.534,-0.979,3.6670965354,0.6940000000000001,-0.059000000000000004,0.6965034099,2.84,-0.92,2.9852973051
2021-01-05 18:30:00,3.683,0.731,3.7548435387,0.633,-0.039,0.6342002838,3.05,0.77,3.1456954716,3.553,-0.9590000000000001,3.6801480948,0.633,-0.039,0.6342002838,2.92,-0.92,3.0615028989
2021-01-05 19:00:00,3.3655,0.6545000000000001,3.4285507871,0.6355000000000001,-0.035500000000000004,0.6364907698000001,2.73,0.6900000000000001,2.8158480073,3.2455,-1.0355,3.4066890818,0.6355000000000001,-0.035500000000000004,0.6364907698000001,2.61,-1.0,2.7950134168
2021-01-05 19:30:00,3.3665,0.626,3.4242076821,0.6165,-0.034,0.6174368389,2.75,0.66,2.8280912291,3.2265,-0.984,3.3732118596,0.6165,-0.034,0.6174368389,2.61,-0.9500000000000001,2.7775168766
2021-01-05 20:00:00,3.1835,0.7655000000000001,3.2742422788,0.6635,-0.044500000000000005,0.6649906014,2.52,0.81,2.6469794106,3.0835,-1.1445,3.2890503949,0.6635,-0.044500000000000005,0.6649906014,2.42,-1.1,2.6582701142
2021-01-05 20:30:00,3.091,0.7565000000000001,3.1822277181,0.591,-0.0235,0.5914670320000001,2.5,0.78,2.6188547115,2.981,-1.1635,3.2000145703,0.591,-0.0235,0.5914670320000001,2.39,-1.1400000000000001,2.6479614801
2021-01-05 21:00:00,3.045,0.7545000000000001,3.1370838768000002,0.675,-0.0455,0.6765317805000001,2.37,0.8,2.5013796192999997,2.9450000000000003,-1.1855,3.1746551388,0.675,-0.0455,0.6765317805000001,2.27,-1.1400000000000001,2.5401771591999998
2021-01-05 21:30:00,2.8795,0.7345,2.9717016169,0.7595000000000001,-0.0655,0.7623191589,2.12,0.8,2.2659214461,2.7795,-1.2055,3.0296617798,0.7595000000000001,-0.0655,0.7623191589,2.02,-1.1400000000000001,2.3194827009
2021-01-05 22:00:00,2.761,0.7285,2.8554917703,0.781,-0.07150000000000001,0.7842660582000001,1.98,0.8,2.1355093069,2.661,-1.2115,2.923808005,0.781,-0.07150000000000001,0.7842660582000001,1.88,-1.1400000000000001,2.1986359408
2021-01-05 22:30:00,2.618,0.677,2.7041177859000003,0.738,-0.063,0.7406841432,1.88,0.74,2.0203960008,2.508,-1.203,2.7815954055,0.738,-0.063,0.7406841432,1.77,-1.1400000000000001,2.1053503271
2021-01-05 23:00:00,2.2565,0.371,2.2867954106,0.8565,-0.109,0.8634079279,1.4,0.48,1.48,2.1765,-0.979,2.3865442066,0.8565,-0.109,0.8634079279,1.32,-0.87,1.5809174552
2021-01-05 23:30:00,2.209,0.181,2.2164029417,0.8290000000000001,-0.099,0.834890412,1.38,0.28,1.4081193131,2.149,-0.799,2.2927280694,0.8290000000000001,-0.099,0.834890412,1.32,-0.7000000000000001,1.4941218156
2021-01-06 00:00:00,2.047,0.614,2.1371020097,0.6970000000000001,-0.056,0.6992460225,1.35,0.67,1.507116452,1.957,-1.256,2.3253784638,0.6970000000000001,-0.056,0.6992460225,1.26,-1.2,1.74
2021-01-06 00:30:00,1.9649999999999999,0.6095,2.0573563741,0.775,-0.0805,0.77916959,1.19,0.6900000000000001,1.3755726080000001,1.875,-1.2805,2.2705297289,0.775,-0.0805,0.77916959,1.1,-1.2,1.6278820596
2021-01-06 01:00:00,1.9475,0.59,2.034909396,0.6975,-0.05,0.6992898183,1.25,0.64,1.4043147795,1.8575,-1.25,2.2389297108,0.6975,-0.05,0.6992898183,1.16,-1.2,1.6690116836
2021-01-06 01:30:00,1.75,0.557,1.8365045602999999,0.79,-0.083,0.7943481604,0.96,0.64,1.1537764081,1.67,-1.303,2.1181853082,0.79,-0.083,0.7943481604,0.88,-1.22,1.5042606157
2021-01-06 02:00:00,1.7635,0.582,1.8570558015,0.8235,-0.098,0.8293107078,0.9400000000000001,0.68,1.160172401,1.6835,-1.298,2.1257883832,0.8235,-0.098,0.8293107078,0.86,-1.2,1.4763468427
2021-01-06 02:30:00,1.7455,0.5895,1.8423573215,0.8055,-0.09050000000000001,0.8105680107000001,0.9400000000000001,0.68,1.160172401,1.6655,-1.2905,2.1069600139,0.8055,-0.09050000000000001,0.8105680107000001,0.86,-1.2,1.4763468427
2021-01-06 03:00:00,1.662,0.486,1.7316004158,0.752,-0.074,0.7556321857,0.91,0.56,1.0685036266,1.612,-1.194,2.006035892,0.752,-0.074,0.7556321857,0.86,-1.12,1.4120906486
2021-01-06 03:30:00,1.595,-0.3055,1.6239936114,0.765,-0.0755,0.7687166253000001,0.8300000000000001,-0.23,0.86127812,1.625,-0.41550000000000004,1.6772791211,0.765,-0.0755,0.7687166253000001,0.86,-0.34,0.9247702417
2021-01-06 04:00:00,1.5445,-0.294,1.5722328867000002,0.7145,-0.064,0.7173606136,0.8300000000000001,-0.23,0.86127812,1.5745,-0.434,1.6332195964,0.7145,-0.064,0.7173606136,0.86,-0.37,0.9362157871000001
2021-01-06 04:30:00,1.608,-0.277,1.6316840993000001,0.678,-0.047,0.6796271036,0.93,-0.23,0.958018789,1.6280000000000001,-0.417,1.680557348,0.678,-0.047,0.6796271036,0.9500000000000001,-0.37,1.0195096861
2021-01-06 05:00:00,1.647,-0.261,1.6675520981,0.627,-0.031,0.6277658799,1.02,-0.23,1.0456098699,1.677,-0.401,1.7242766599000001,0.627,-0.031,0.6277658799,1.05,-0.37,1.113283432
2021-01-06 05:30:00,1.712,-0.2775,1.7343443286,0.6920000000000001,-0.0475,0.6936283227000001,1.02,-0.23,1.0456098699,1.742,-0.3875,1.7845784516,0.6920000000000001,-0.0475,0.6936283227000001,1.05,-0.34,1.103675677
2021-01-06 06:00:00,1.6545,-0.2785,1.6777760578,0.7045,-0.0485,0.7061674731,0.9500000000000001,-0.23,0.9774456507,1.6844999999999999,-0.3885,1.7287199021,0.7045,-0.0485,0.7061674731,0.98,-0.34,1.0373041984
2021-01-06 06:30:00,1.8325,-0.23750000000000002,1.8478264258000001,0.6925,-0.0475,0.6941271497,1.1400000000000001,-0.19,1.1557248808,1.8525,-0.35750000000000004,1.8866802856,0.6925,-0.0475,0.6941271497,1.16,-0.31,1.2007081244
2021-01-06 07:00:00,2.215,0.601,2.2950873622,0.715,-0.059000000000000004,0.717430136,1.5,0.66,1.638780034,2.155,-1.109,2.4236142432,0.715,-0.059000000000000004,0.717430136,1.44,-1.05,1.7821616088
2021-01-06 07:30:00,2.3105,0.11,2.3131169988,0.6605000000000001,-0.08,0.6653271752000001,1.65,0.19,1.6609033687,2.3005,-0.63,2.3852044462,0.6605000000000001,-0.08,0.6653271752000001,1.6400000000000001,-0.55,1.7297687707
2021-01-06 08:00:00,2.4185,-0.1335,2.4221817644,0.6085,-0.0335,0.6094214469,1.81,-0.1,1.8127603261,2.4185,-0.3335,2.4413857745,0.6085,-0.0335,0.6094214469,1.81,-0.30000000000000004,1.8346934349000001
2021-01-06 08:30:00,2.667,0.7195,2.7623485026,0.627,-0.0405,0.6283066528,2.04,0.76,2.1769703719,2.557,-1.0805,2.7759195323,0.627,-0.0405,0.6283066528,1.9300000000000002,-1.04,2.1923731434000002
2021-01-06 09:00:00,2.822,0.726,2.9138908696,0.582,-0.034,0.5829922813,2.24,0.76,2.3654175107,2.7119999999999997,-1.004,2.8918782824,0.582,-0.034,0.5829922813,2.13,-0.97,2.3404700383
2021-01-06 09:30:00,3.054,0.7185,3.1373807945,0.684,-0.061500000000000006,0.6867592373,2.37,0.78,2.4950551096,2.934,-0.9815,3.0938161306,0.684,-0.061500000000000006,0.6867592373,2.25,-0.92,2.4308229059
2021-01-06 10:00:00,3.134,0.738,3.2197204848,0.614,-0.042,0.6154348056,2.52,0.78,2.6379537524,3.024,-0.962,3.1733294818,0.614,-0.042,0.6154348056,2.41,-0.92,2.5796317567
2021-01-06 10:30:00,3.1495,0.726,3.2320931685,0.46950000000000003,-0.004,0.46951703910000003,2.68,0.73,2.7776428856,3.0395,-0.974,3.1917450164,0.46950000000000003,-0.004,0.46951703910000003,2.5700000000000003,-0.97,2.7469619582
2021-01-06 11:00:00,3.127,0.7215,3.209157405,0.467,-0.0085,0.46707734910000004,2.66,0.73,2.7583509566,3.017,-0.9785,3.1717110917999998,0.467,-0.0085,0.46707734910000004,2.55,-0.97,2.7282595184
