Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-01-06 11:30:00,3.092,0.7235,3.1755182648,0.462,-0.006500000000000001,0.4620457228,2.63,0.73,2.7294321754,2.982,-0.9765,3.1378139285,0.462,-0.006500000000000001,0.4620457228,2.52,-0.97,2.70024073
2021-01-06 12:00:00,3.153,0.725,3.2352795861,0.463,-0.005,0.4630269971,2.69,0.73,2.7872925932,3.053,-0.975,3.204907799,0.463,-0.005,0.4630269971,2.59,-0.97,2.7656825559
2021-01-06 12:30:00,3.3285,0.679,3.3970506693,0.3185,0.019,0.3190662157,3.01,0.66,3.0815093704,3.2085,-0.911,3.3353250591,0.3185,0.019,0.3190662157,2.89,-0.93,3.0359512513
2021-01-06 13:00:00,3.468,0.6635,3.5309002039,0.358,0.0035,0.3580171085,3.11,0.66,3.1792609204,3.328,-0.9265,3.4545602108,0.358,0.0035,0.3580171085,2.9699999999999998,-0.93,3.1122017929
2021-01-06 13:30:00,3.426,0.666,3.4901335218,0.316,0.006,0.3160569569,3.11,0.66,3.1792609204,3.286,-0.924,3.4134399072,0.316,0.006,0.3160569569,2.9699999999999998,-0.93,3.1122017929
2021-01-06 14:00:00,3.5075000000000003,0.741,3.5849180256,0.2975,0.011,0.2977032919,3.21,0.73,3.2919599026,3.3875,-1.019,3.5374450172,0.2975,0.011,0.2977032919,3.09,-1.03,3.25714599
2021-01-06 14:30:00,3.399,0.7755000000000001,3.48634497,0.289,0.025500000000000002,0.2901228188,3.11,0.75,3.1991561387,3.289,-1.0445,3.4508696368000003,0.289,0.025500000000000002,0.2901228188,3.0,-1.07,3.1851059637
2021-01-06 15:00:00,3.241,0.724,3.3208819612,0.291,0.024,0.29198801350000003,2.95,0.7000000000000001,3.0319135872,3.1310000000000002,-1.016,3.2917194595,0.291,0.024,0.29198801350000003,2.84,-1.04,3.0244338313
2021-01-06 15:30:00,3.1585,0.7985,3.2578711607,0.3085,0.0285,0.3098136537,2.85,0.77,2.952185631,3.0585,-1.1115,3.2542056634,0.3085,0.0285,0.3098136537,2.75,-1.1400000000000001,2.9769279467
2021-01-06 16:00:00,3.211,0.8005,3.3092780557,0.331,0.030500000000000003,0.3324022413,2.88,0.77,2.9811574933,3.101,-1.1095,3.2935074389,0.331,0.030500000000000003,0.3324022413,2.77,-1.1400000000000001,2.9954131602
2021-01-06 16:30:00,3.356,0.674,3.4230121238,0.356,0.024,0.3568080717,3.0,0.65,3.0696090956,3.206,-0.936,3.3398401159,0.356,0.024,0.3568080717,2.85,-0.96,3.0073410182
2021-01-06 17:00:00,3.666,0.681,3.7287151943,0.316,0.031,0.31751692870000003,3.35,0.65,3.4124771062,3.516,-0.899,3.6291124259,0.316,0.031,0.31751692870000003,3.2,-0.93,3.3324015364
2021-01-06 17:30:00,3.6205,0.671,3.6821544305,0.36050000000000004,0.021,0.3611111325,3.26,0.65,3.3241690691,3.4805,-0.9390000000000001,3.6049412270000003,0.36050000000000004,0.021,0.3611111325,3.12,-0.96,3.2643529221
2021-01-06 18:00:00,3.6630000000000003,0.6795,3.7254918132,0.323,0.029500000000000002,0.3243443386,3.34,0.65,3.4026607236,3.523,-0.9305,3.6438110887,0.323,0.029500000000000002,0.3243443386,3.2,-0.96,3.3408980829
2021-01-06 18:30:00,3.6390000000000002,0.6425000000000001,3.6952844613,0.359,0.022500000000000003,0.3597043925,3.2800000000000002,0.62,3.3380832824,3.489,-0.9375,3.6127589527,0.359,0.022500000000000003,0.3597043925,3.13,-0.96,3.273912033
2021-01-06 19:00:00,3.3665,0.6015,3.4198135183,0.3165,0.0315,0.31806367290000004,3.05,0.5700000000000001,3.1028051824,3.2265,-0.9785,3.3716115583,0.3165,0.0315,0.31806367290000004,2.91,-1.01,3.0802921939
2021-01-06 19:30:00,3.363,0.606,3.4171632972,0.263,0.036000000000000004,0.265452444,3.1,0.5700000000000001,3.1519676394,3.223,-0.974,3.3669578257,0.263,0.036000000000000004,0.265452444,2.96,-1.01,3.1275709424
2021-01-06 20:00:00,3.232,0.722,3.3116624224,0.252,0.042,0.2554760263,2.98,0.68,3.0565994177,3.102,-1.108,3.2939441404,0.252,0.042,0.2554760263,2.85,-1.15,3.0732718721
2021-01-06 20:30:00,3.0365,0.7525000000000001,3.1283523619,0.2765,0.0425,0.2797472073,2.76,0.71,2.8498596457,2.9265,-1.1775,3.1545060628,0.2765,0.0425,0.2797472073,2.65,-1.22,2.9173446831
2021-01-06 21:00:00,2.9595000000000002,0.7165,3.0449979475,0.2595,0.0465,0.26363326800000003,2.7,0.67,2.7818878482000002,2.8495,-1.1735,3.0816801424,0.2595,0.0465,0.26363326800000003,2.59,-1.22,2.8629530209
2021-01-06 21:30:00,2.808,0.716,2.897847477,0.268,0.046,0.2719191056,2.54,0.67,2.626880279,2.698,-1.204,2.954457649,0.268,0.046,0.2719191056,2.43,-1.25,2.7326543872
2021-01-06 22:00:00,2.6355,0.6895,2.724200892,0.29550000000000004,0.0395,0.2981283281,2.34,0.65,2.42860042,2.5255,-1.2505,2.8181377716,0.29550000000000004,0.0395,0.2981283281,2.23,-1.29,2.5762375667
2021-01-06 22:30:00,2.5025,0.674,2.591675568,0.3325,0.024,0.3333650402,2.17,0.65,2.265259367,2.4025,-1.236,2.7017961155,0.3325,0.024,0.3333650402,2.07,-1.26,2.4233241632
2021-01-06 23:00:00,2.2235,0.47350000000000003,2.273357539,0.2735,0.0335,0.2755440074,1.9500000000000002,0.44,1.9990247622,2.1435,-1.1065,2.4122467743,0.2735,0.0335,0.2755440074,1.87,-1.1400000000000001,2.1900913223
2021-01-06 23:30:00,2.1125,-0.3835,2.1470278293,0.2625,0.036500000000000005,0.2650254705,1.85,-0.42,1.8970766985,2.1325,-0.2635,2.1487178735,0.2625,0.036500000000000005,0.2650254705,1.87,-0.30000000000000004,1.8939112968
2021-01-07 00:00:00,1.962,-0.387,1.9998032403,0.262,0.033,0.26407006650000003,1.7000000000000002,-0.42,1.7511139312,1.962,-0.267,1.9800840891,0.262,0.033,0.26407006650000003,1.7000000000000002,-0.30000000000000004,1.7262676502
2021-01-07 00:30:00,1.9005,0.546,1.9773761023,0.2705,0.036000000000000004,0.2728850491,1.63,0.51,1.7079227149,1.8005,-1.224,2.1771486513,0.2705,0.036000000000000004,0.2728850491,1.53,-1.26,1.9820443991
2021-01-07 01:00:00,1.889,0.541,1.9649432562,0.299,0.031,0.30060272790000003,1.5899999999999999,0.51,1.6697904060000002,1.799,-1.229,2.1787248564,0.299,0.031,0.30060272790000003,1.5,-1.26,1.9589793261000001
2021-01-07 01:30:00,1.7385000000000002,0.48950000000000005,1.8060986961,0.3185,0.029500000000000002,0.31986325200000004,1.42,0.46,1.4926486526,1.6385,-1.2505,2.0611726032,0.3185,0.029500000000000002,0.31986325200000004,1.32,-1.28,1.8386951895
2021-01-07 02:00:00,1.7355,0.5165000000000001,1.8107270639,0.2755,0.036500000000000005,0.2779073587,1.46,0.48,1.5368799563,1.6355,-1.2435,2.0545443534,0.2755,0.036500000000000005,0.2779073587,1.3599999999999999,-1.28,1.8676188048
2021-01-07 02:30:00,1.6705,0.516,1.7483781771,0.2705,0.036000000000000004,0.2728850491,1.4,0.48,1.48,1.5805,-1.244,2.0113468746,0.2705,0.036000000000000004,0.2728850491,1.31,-1.28,1.8315294155
2021-01-07 03:00:00,1.662,0.517,1.7405553711000001,0.262,0.037,0.2645996977,1.4,0.48,1.48,1.572,-1.2429999999999999,2.004054141,0.262,0.037,0.2645996977,1.31,-1.28,1.8315294155
2021-01-07 03:30:00,1.6625,0.5155000000000001,1.7405879754,0.2625,0.035500000000000004,0.2648895996,1.4,0.48,1.48,1.5725,-1.2445,2.0053768972,0.2625,0.035500000000000004,0.2648895996,1.31,-1.28,1.8315294155
2021-01-07 04:00:00,1.56,0.5185000000000001,1.6439106575,0.26,0.0385,0.2628350243,1.3,0.48,1.3857849761,1.47,-1.2415,1.9241159658,0.26,0.0385,0.2628350243,1.21,-1.28,1.7613914954
2021-01-07 04:30:00,1.6435,0.551,1.7334051027,0.2535,0.041,0.2567941783,1.3900000000000001,0.51,1.4806079832,1.5434999999999999,-1.239,1.9792708884999999,0.2535,0.041,0.2567941783,1.29,-1.28,1.8172781845000001
2021-01-07 05:00:00,1.7515,0.5535,1.8368762887,0.24150000000000002,0.043500000000000004,0.2453864299,1.51,0.51,1.5938004894,1.6515,-1.2165,2.0511763698,0.24150000000000002,0.043500000000000004,0.2453864299,1.4100000000000001,-1.26,1.8909521411
2021-01-07 05:30:00,1.748,0.554,1.8336902683,0.23800000000000002,0.044,0.24203305560000002,1.51,0.51,1.5938004894,1.6480000000000001,-1.216,2.048062499,0.23800000000000002,0.044,0.24203305560000002,1.4100000000000001,-1.26,1.8909521411
2021-01-07 06:00:00,1.7445,0.523,1.8212109296,0.23450000000000001,0.043000000000000003,0.2384098362,1.51,0.48,1.5844557424999999,1.6445,-1.217,2.0458419416,0.23450000000000001,0.043000000000000003,0.2384098362,1.4100000000000001,-1.26,1.8909521411
2021-01-07 06:30:00,1.899,0.603,1.9924382048,0.249,0.043000000000000003,0.25268557540000003,1.65,0.56,1.7424408168,1.8090000000000002,-1.217,2.1802683321,0.249,0.043000000000000003,0.25268557540000003,1.56,-1.26,2.005292996
2021-01-07 07:00:00,2.1390000000000002,0.6525000000000001,2.2363088449,0.219,0.0425,0.2230857458,1.92,0.61,2.0145719148,2.039,-1.1875,2.3595926025000002,0.219,0.0425,0.2230857458,1.82,-1.23,2.1966565503
2021-01-07 07:30:00,2.2575,0.3405,2.2830344938,0.1975,0.030500000000000003,0.1998411869,2.06,0.31,2.0831946621,2.1975,-0.8495,2.3559831281,0.1975,0.030500000000000003,0.1998411869,2.0,-0.88,2.1850400454
2021-01-07 08:00:00,2.3345000000000002,0.63,2.4180136993,0.1945,0.04,0.1985705164,2.14,0.59,2.2198423367,2.1945,-1.08,2.4458598181,0.1945,0.04,0.1985705164,2.0,-1.12,2.2922478051
2021-01-07 08:30:00,2.4435000000000002,0.628,2.5229102739,0.1935,0.038,0.1971959685,2.25,0.59,2.3260696464,2.3335,-1.062,2.5637991829,0.1935,0.038,0.1971959685,2.14,-1.1,2.4061587644999998
2021-01-07 09:00:00,2.723,0.676,2.8056558948,0.193,0.036000000000000004,0.1963288058,2.5300000000000002,0.64,2.6096934686,2.623,-1.014,2.8121744256000003,0.193,0.036000000000000004,0.1963288058,2.43,-1.05,2.6471494102
2021-01-07 09:30:00,2.907,0.659,2.9807599702000003,0.20700000000000002,0.039,0.2106418762,2.7,0.62,2.7702707449,2.787,-0.9510000000000001,2.9447869193000002,0.20700000000000002,0.039,0.2106418762,2.58,-0.99,2.7634217919
2021-01-07 10:00:00,2.9935,0.6595000000000001,3.0652866913,0.21350000000000002,0.0395,0.21712323690000002,2.7800000000000002,0.62,2.8482977372000002,2.8435,-0.9105000000000001,2.9857164132,0.21350000000000002,0.0395,0.21712323690000002,2.63,-0.9500000000000001,2.7963190090000003
2021-01-07 10:30:00,3.169,0.6605000000000001,3.2371007476,0.209,0.0405,0.2128878813,2.96,0.62,3.0242354406,3.029,-0.9095000000000001,3.1625988127,0.209,0.0405,0.2128878813,2.8200000000000003,-0.9500000000000001,2.9757184007
2021-01-07 11:00:00,3.243,0.6575000000000001,3.3089809987,0.213,0.0375,0.2162758655,3.03,0.62,3.0927819192,3.103,-0.9125000000000001,3.2343879251,0.213,0.0375,0.2162758655,2.89,-0.9500000000000001,3.0421374065
2021-01-07 11:30:00,3.146,0.6615,3.2147936559,0.20600000000000002,0.0415,0.21013864470000002,2.94,0.62,3.0046630427,3.006,-0.9085000000000001,3.1402879247,0.20600000000000002,0.0415,0.21013864470000002,2.8,-0.9500000000000001,2.9567718884
2021-01-07 12:00:00,3.1845,0.6625,3.2526829695,0.20450000000000002,0.0425,0.20886957650000001,2.98,0.62,3.0438133977,3.0445,-0.9075000000000001,3.176875273,0.20450000000000002,0.0425,0.20886957650000001,2.84,-0.9500000000000001,2.9946786138
2021-01-07 12:30:00,3.2025,0.6635,3.2705104342,0.2225,0.043500000000000004,0.2267123728,2.98,0.62,3.0438133977,3.0625,-0.9065000000000001,3.1938454095,0.2225,0.043500000000000004,0.2267123728,2.84,-0.9500000000000001,2.9946786138
2021-01-07 13:00:00,3.2115,0.6595000000000001,3.278516814,0.2315,0.0395,0.23484569400000002,2.98,0.62,3.0438133977,3.0715,-0.9105000000000001,3.2036108534,0.2315,0.0395,0.23484569400000002,2.84,-0.9500000000000001,2.9946786138
2021-01-07 13:30:00,3.233,0.675,3.3027131271,0.253,0.035,0.2554094752,2.98,0.64,3.0479501308,3.093,-0.915,3.2255036816000002,0.253,0.035,0.2554094752,2.84,-0.9500000000000001,2.9946786138
2021-01-07 14:00:00,3.1395,0.676,3.2114539153,0.2495,0.036000000000000004,0.2520838154,2.89,0.64,2.9600168918,2.9995000000000003,-0.914,3.1356652006,0.2495,0.036000000000000004,0.2520838154,2.75,-0.9500000000000001,2.9094673052
2021-01-07 14:30:00,3.1095,0.6735,3.1816021907,0.2795,0.0335,0.281500444,2.83,0.64,2.9014651471,2.9695,-0.9165000000000001,3.1077166055,0.2795,0.0335,0.281500444,2.69,-0.9500000000000001,2.8528231631
2021-01-07 15:00:00,3.0805,0.6555000000000001,3.149469876,0.36050000000000004,0.0155,0.36083306390000003,2.7199999999999998,0.64,2.7942798715,2.9505,-0.9345,3.0949540384,0.36050000000000004,0.0155,0.36083306390000003,2.59,-0.9500000000000001,2.7587315926000002
2021-01-07 15:30:00,3.0835,0.677,3.1569449235,0.2535,0.037,0.2561859676,2.83,0.64,2.9014651471,2.9635,-0.9530000000000001,3.1129634193,0.2535,0.037,0.2561859676,2.71,-0.99,2.8851689725
2021-01-07 16:00:00,3.1535,0.668,3.2234742515,0.3435,0.028,0.3446393042,2.81,0.64,2.8819611378000003,3.0535,-0.962,3.2014537713,0.3435,0.028,0.3446393042,2.71,-0.99,2.8851689725
2021-01-07 16:30:00,3.246,0.614,3.3035605035,0.316,0.034,0.3178238506,2.93,0.58,2.9868545328,3.126,-0.886,3.2491340385,0.316,0.034,0.3178238506,2.81,-0.92,2.9567718884
2021-01-07 17:00:00,3.607,0.589,3.6547735908,0.337,0.029,0.338245473,3.27,0.56,3.3176045575,3.457,-0.8210000000000001,3.5531521217,0.337,0.029,0.338245473,3.12,-0.85,3.2337130361
2021-01-07 17:30:00,3.6695,0.5395,3.7089473574,0.3995,0.0195,0.3999756243,3.27,0.52,3.3110874347,3.5495,-0.8305,3.6453642479,0.3995,0.0195,0.3999756243,3.15,-0.85,3.2626676202000002
2021-01-07 18:00:00,3.7025,0.5935,3.7497664594,0.4325,0.0135,0.4327106423,3.27,0.58,3.3210389940000002,3.5425,-0.8565,3.6445710996000003,0.4325,0.0135,0.4327106423,3.11,-0.87,3.2293962284
2021-01-07 18:30:00,3.6155,0.5815,3.6619642953,0.34550000000000003,0.0315,0.3469329906,3.27,0.55,3.3159312417,3.4855,-0.8785000000000001,3.594505877,0.34550000000000003,0.0315,0.3469329906,3.14,-0.91,3.2692047963
2021-01-07 19:00:00,3.349,0.536,3.3916215886,0.329,0.036000000000000004,0.3309637442,3.02,0.5,3.0611109095,3.189,-0.924,3.3201652067,0.329,0.036000000000000004,0.3309637442,2.86,-0.96,3.0168195173
2021-01-07 19:30:00,3.356,0.539,3.3990082377,0.28600000000000003,0.039,0.28864684300000004,3.07,0.5,3.1104501282,3.216,-0.921,3.3452798089,0.28600000000000003,0.039,0.28864684300000004,2.93,-0.96,3.0832612604
2021-01-07 20:00:00,3.246,0.611,3.3030042386,0.316,0.031,0.31751692870000003,2.93,0.58,2.9868545328,3.116,-1.009,3.2752918954,0.316,0.031,0.31751692870000003,2.8,-1.04,2.9869047524
2021-01-07 20:30:00,3.0995,0.6115,3.1592455587,0.35950000000000004,0.0315,0.36087740300000004,2.74,0.58,2.8007141946000003,2.9795,-1.0585,3.1619365111,0.35950000000000004,0.0315,0.36087740300000004,2.62,-1.09,2.8376927247
2021-01-07 21:00:00,2.9135,0.6105,2.9767755206,0.3735,0.030500000000000003,0.37474324540000004,2.54,0.58,2.6053790511,2.7935,-1.0595,2.9876717524,0.3735,0.030500000000000003,0.37474324540000004,2.42,-1.09,2.6541476975
2021-01-07 21:30:00,2.786,0.591,2.8479952598000002,0.356,0.031,0.3573471701,2.43,0.56,2.4936920419,2.666,-1.099,2.8836360727,0.356,0.031,0.3573471701,2.31,-1.13,2.5715753926
2021-01-07 22:00:00,2.6845,0.533,2.7369013957,0.34450000000000003,0.023,0.3452669257,2.34,0.51,2.3949321493999998,2.5645,-1.067,2.7776157491999998,0.34450000000000003,0.023,0.3452669257,2.22,-1.09,2.4731558786
2021-01-07 22:30:00,2.7225,0.5405,2.775634432,0.3025,0.030500000000000003,0.3040337152,2.42,0.51,2.4731558786,2.5925000000000002,-1.0595,2.8006421585,0.3025,0.030500000000000003,0.3040337152,2.29,-1.09,2.5361782271999997
2021-01-07 23:00:00,2.352,0.48050000000000004,2.400579982,0.352,0.0205,0.3525964407,2.0,0.46,2.052218312,2.232,-1.0895,2.483713802,0.352,0.0205,0.3525964407,1.88,-1.11,2.1832315498
2021-01-07 23:30:00,2.152,-0.085,2.1536780168,0.382,0.015,0.38229438920000003,1.77,-0.1,1.7728226082,2.122,-0.545,2.1908694621,0.382,0.015,0.38229438920000003,1.74,-0.56,1.8278949642
2021-01-08 00:00:00,2.0245,-0.393,2.062292232,0.29450000000000004,0.027,0.2957351011,1.73,-0.42,1.7802527910000001,2.0345,-0.28300000000000003,2.0540884231,0.29450000000000004,0.027,0.2957351011,1.74,-0.31,1.7673992192
2021-01-08 00:30:00,1.892,-0.4615,1.9474717584999999,0.292,0.0285,0.2933875423,1.6,-0.49,1.6733499335,1.892,-0.2515,1.908642515,0.292,0.0285,0.2933875423,1.6,-0.28,1.6243152403
2021-01-08 01:00:00,1.8195000000000001,-0.4575,1.8761360558,0.2795,0.0325,0.2813831907,1.54,-0.49,1.6160754932999999,1.8195000000000001,-0.24750000000000003,1.8362561096,0.2795,0.0325,0.2813831907,1.54,-0.28,1.5652475842
2021-01-08 01:30:00,1.7069999999999999,-0.454,1.7663422658,0.267,0.036000000000000004,0.2694160352,1.44,-0.49,1.5210851390000002,1.7069999999999999,-0.244,1.7243506024,0.267,0.036000000000000004,0.2694160352,1.44,-0.28,1.4669696657
2021-01-08 02:00:00,1.7275,-0.457,1.7869262016,0.28750000000000003,0.033,0.2893877157,1.44,-0.49,1.5210851390000002,1.7275,-0.247,1.7450688382,0.28750000000000003,0.033,0.2893877157,1.44,-0.28,1.4669696657
2021-01-08 02:30:00,1.6985000000000001,-0.4635,1.7606062876,0.3085,0.026500000000000003,0.3096360767,1.3900000000000001,-0.49,1.4738385258,1.6985000000000001,-0.2535,1.7173131631,0.3085,0.026500000000000003,0.3096360767,1.3900000000000001,-0.28,1.4179210133
2021-01-08 03:00:00,1.623,-0.46950000000000003,1.6895440953,0.333,0.0205,0.3336304093,1.29,-0.49,1.3799275343000001,1.633,-0.2595,1.6534900211,0.333,0.0205,0.3336304093,1.3,-0.28,1.3298120168
2021-01-08 03:30:00,1.6565,-0.23650000000000002,1.6732974930000002,0.3365,0.0235,0.3373195814,1.32,-0.26,1.3453624047,1.6365,-0.48650000000000004,1.7072827827000001,0.3365,0.0235,0.3373195814,1.3,-0.51,1.3964598097
2021-01-08 04:00:00,1.5895000000000001,0.482,1.660973886,0.2995,0.032,0.3012046646,1.29,0.45,1.3662357044,1.4895,-1.188,1.9052438820000002,0.2995,0.032,0.3012046646,1.19,-1.22,1.7042593699
2021-01-08 04:30:00,1.651,0.5345,1.7353648752000002,0.291,0.0345,0.2930379668,1.3599999999999999,0.5,1.4489996549,1.561,-1.2255,1.9845833946,0.291,0.0345,0.2930379668,1.27,-1.26,1.7889941308
2021-01-08 05:00:00,1.679,0.541,1.7640073696,0.40900000000000003,0.011,0.40914789500000004,1.27,0.53,1.3761540611,1.599,-1.219,2.01066208,0.40900000000000003,0.011,0.40914789500000004,1.19,-1.23,1.7114321488000002
2021-01-08 05:30:00,1.704,0.529,1.7842244814,0.484,-0.001,0.48400103310000003,1.22,0.53,1.3301503674,1.6139999999999999,-1.231,2.0298662518,0.484,-0.001,0.48400103310000003,1.13,-1.23,1.6702694393000002
2021-01-08 06:00:00,1.745,0.538,1.8260528470000001,0.525,-0.022,0.5254607502,1.22,0.56,1.3423859356,1.655,-1.212,2.0513334687,0.525,-0.022,0.5254607502,1.13,-1.19,1.6410362580000002
2021-01-08 06:30:00,1.9045,0.549,1.9820497597000002,0.6445000000000001,-0.051000000000000004,0.6465146943,1.26,0.6000000000000001,1.395564402,1.8145,-1.181,2.1649875866,0.6445000000000001,-0.051000000000000004,0.6465146943,1.17,-1.13,1.6265915283
2021-01-08 07:00:00,2.1665,0.5865,2.2444831254,0.6065,-0.043500000000000004,0.6080579742000001,1.56,0.63,1.6824089871,2.0665,-1.1335,2.3569566182,0.6065,-0.043500000000000004,0.6080579742000001,1.46,-1.09,1.8220043908
2021-01-08 07:30:00,2.266,0.11,2.2686683319,0.5660000000000001,-0.05,0.5682041887,1.7000000000000002,0.16,1.7075128111,2.246,-0.63,2.3326842907,0.5660000000000001,-0.05,0.5682041887,1.6800000000000002,-0.58,1.777301325
2021-01-08 08:00:00,2.3635,-0.306,2.3832264370000003,0.7435,-0.076,0.7473742369,1.62,-0.23,1.6362457028000001,2.3835,-0.176,2.3899891736,0.7435,-0.076,0.7473742369,1.6400000000000001,-0.1,1.6430459519
2021-01-08 08:30:00,2.5515,-0.013000000000000001,2.5515331176,0.5115000000000001,-0.033,0.5125634107,2.04,0.02,2.0400980369,2.5315,-0.353,2.5559932023,0.5115000000000001,-0.033,0.5125634107,2.02,-0.32,2.0451894778
2021-01-08 09:00:00,2.829,0.6435000000000001,2.9012640779,0.419,-0.006500000000000001,0.41905041460000003,2.41,0.65,2.4961169844,2.699,-0.9565,2.8634757289,0.419,-0.006500000000000001,0.41905041460000003,2.2800000000000002,-0.9500000000000001,2.47
2021-01-08 09:30:00,2.967,0.64,3.0352411766,0.40700000000000003,-0.01,0.4071228316,2.56,0.65,2.6412307737000003,2.827,-0.9400000000000001,2.979182606,0.40700000000000003,-0.01,0.4071228316,2.42,-0.93,2.5925470102
2021-01-08 10:00:00,3.053,0.6735,3.1264054839,0.493,-0.0165,0.4932760383,2.56,0.6900000000000001,2.6513581425,2.9130000000000003,-0.9165000000000001,3.0537749180000002,0.493,-0.0165,0.4932760383,2.42,-0.9,2.5819372572
2021-01-08 10:30:00,3.134,0.6645,3.2036723069,0.404,-0.0055000000000000005,0.4040374364,2.73,0.67,2.8110140519,3.004,-0.9255,3.1433368019,0.404,-0.0055000000000000005,0.4040374364,2.6,-0.92,2.7579702682000002
2021-01-08 11:00:00,3.0615,0.672,3.134384509,0.4015,0.002,0.4015049813,2.66,0.67,2.743082208,2.9314999999999998,-0.918,3.0718750381,0.4015,0.002,0.4015049813,2.5300000000000002,-0.92,2.6920809795
2021-01-08 11:30:00,3.0275,0.6695,3.1006429172,0.3075,0.0195,0.30811767230000003,2.7199999999999998,0.65,2.7965872059,2.8975,-0.9405,3.0463168745,0.3075,0.0195,0.30811767230000003,2.59,-0.96,2.7621911592
2021-01-08 12:00:00,3.1745,0.6745,3.245366004,0.28450000000000003,0.0245,0.2855529723,2.89,0.65,2.962195132,3.0445,-0.8955000000000001,3.1734682132,0.28450000000000003,0.0245,0.2855529723,2.76,-0.92,2.9092954474
2021-01-08 12:30:00,3.3225,0.7010000000000001,3.3956453363,0.3125,0.021,0.3132048052,3.01,0.68,3.0858548248,3.1925,-0.869,3.3086579228,0.3125,0.021,0.3132048052,2.88,-0.89,3.0143821921
2021-01-08 13:00:00,3.3185000000000002,0.7075,3.3930809746,0.2785,0.0275,0.2798544264,3.04,0.68,3.1151243956,3.1985,-0.8625,3.3127493868,0.2785,0.0275,0.2798544264,2.92,-0.89,3.0526218239
2021-01-08 13:30:00,3.4085,0.7095,3.4815603542,0.2585,0.029500000000000002,0.2601778238,3.15,0.68,3.2225610933,3.2685,-0.8605,3.3798746279,0.2585,0.029500000000000002,0.2601778238,3.01,-0.89,3.1388214349
2021-01-08 14:00:00,3.338,0.7425,3.4195833445,0.28800000000000003,0.022500000000000003,0.2888775692,3.05,0.72,3.1338315207,3.208,-0.9075000000000001,3.3338896577,0.28800000000000003,0.022500000000000003,0.2888775692,2.92,-0.93,3.0645228014
2021-01-08 14:30:00,3.183,0.747,3.2694797750999998,0.273,0.027,0.2743319158,2.91,0.72,2.9977491556,3.063,-0.963,3.2108157842,0.273,0.027,0.2743319158,2.79,-0.99,2.9604391566
2021-01-08 15:00:00,3.135,0.683,3.2085376731,0.28500000000000003,0.023,0.285926564,2.85,0.66,2.9254230463,3.005,-1.017,3.1724302987,0.28500000000000003,0.023,0.285926564,2.7199999999999998,-1.04,2.9120439557
2021-01-08 15:30:00,3.1305,0.685,3.2045678726,0.2805,0.025,0.2816118783,2.85,0.66,2.9254230463,3.0005,-1.015,3.1675266771,0.2805,0.025,0.2816118783,2.7199999999999998,-1.04,2.9120439557
2021-01-08 16:00:00,3.238,0.6910000000000001,3.3109099958,0.28800000000000003,0.031,0.289663598,2.95,0.66,3.0229290432,3.118,-1.009,3.2771946845,0.28800000000000003,0.031,0.289663598,2.83,-1.04,3.015045605
2021-01-08 16:30:00,3.291,0.6905,3.3626583606000002,0.301,0.030500000000000003,0.3025413195,2.99,0.66,3.0619764859,3.171,-1.0095,3.327811781,0.301,0.030500000000000003,0.3025413195,2.87,-1.04,3.0526218239
2021-01-08 17:00:00,3.472,0.6875,3.5394124159,0.332,0.0275,0.3331369838,3.14,0.66,3.2086134077,3.342,-1.0125,3.4920080541000003,0.332,0.0275,0.3331369838,3.01,-1.04,3.184603586
2021-01-08 17:30:00,3.5585,0.6845,3.6237359865,0.35850000000000004,0.0245,0.3593361936,3.2,0.66,3.2673536693,3.4185,-0.9955,3.560500316,0.35850000000000004,0.0245,0.3593361936,3.06,-1.02,3.2255232134
2021-01-08 18:00:00,3.596,0.7185,3.6670776171,0.446,0.0085,0.44608099040000004,3.15,0.71,3.2290246205,3.466,-1.0115,3.6105800434,0.446,0.0085,0.44608099040000004,3.02,-1.02,3.1876009788
2021-01-08 18:30:00,3.4875,0.6965,3.5563701298,0.3675,0.026500000000000003,0.3684542034,3.12,0.67,3.1911283271,3.3575,-0.9935,3.5014066459,0.3675,0.026500000000000003,0.3684542034,2.99,-1.02,3.1591929349
2021-01-08 19:00:00,3.3215,0.6225,3.3793295933,0.4415,0.0125,0.44167691810000004,2.88,0.61,2.9438919817,3.1815,-1.0275,3.343306522,0.4415,0.0125,0.44167691810000004,2.74,-1.04,2.9307336965
2021-01-08 19:30:00,3.349,0.625,3.4068205119,0.40900000000000003,0.015,0.4092749687,2.94,0.61,3.0026155265,3.199,-0.975,3.3442825838,0.40900000000000003,0.015,0.4092749687,2.79,-0.99,2.9604391566
2021-01-08 20:00:00,3.2765,0.655,3.3413286654,0.3865,0.015,0.38679096420000003,2.89,0.64,2.9600168918,3.1465,-1.035,3.3123537326,0.3865,0.015,0.38679096420000003,2.76,-1.05,2.9529815441
2021-01-08 20:30:00,3.081,0.6385000000000001,3.1464651992,0.481,-0.0015,0.4810023389,2.6,0.64,2.6776108754,2.951,-1.0515,3.1327389374,0.481,-0.0015,0.4810023389,2.47,-1.05,2.6839150508
2021-01-08 21:00:00,3.0455,0.6405000000000001,3.1121231499,0.47550000000000003,0.0005,0.4755002629,2.5700000000000003,0.64,2.6484901359,2.9155,-1.0495,3.0986433322,0.47550000000000003,0.0005,0.4755002629,2.44,-1.05,2.6563320576000002
2021-01-08 21:30:00,2.8595,0.28750000000000003,2.8739165785000003,0.48950000000000005,-0.0025,0.489506384,2.37,0.29,2.387676695,2.7795,-0.7725000000000001,2.8848529425000002,0.48950000000000005,-0.0025,0.489506384,2.29,-0.77,2.4159884106
2021-01-08 22:00:00,2.6435,-0.35850000000000004,2.6676983525,0.5135000000000001,-0.0085,0.5135703457,2.13,-0.35000000000000003,2.1585643377,2.6435,-0.1585,2.6482474393,0.5135000000000001,-0.0085,0.5135703457,2.13,-0.15,2.1352751578999998
2021-01-08 22:30:00,2.5185,-0.3795,2.5469319779,0.41850000000000004,0.0105,0.4186316997,2.1,-0.39,2.1359073014,2.5285,-0.17950000000000002,2.5348634085,0.41850000000000004,0.0105,0.4186316997,2.11,-0.19,2.1185372312
2021-01-08 23:00:00,2.144,-0.438,2.1882824315000002,0.464,0.002,0.4640043103,1.6800000000000002,-0.44,1.7366634677000001,2.144,-0.228,2.156089052,0.464,0.002,0.4640043103,1.6800000000000002,-0.23,1.6956709586
2021-01-08 23:30:00,2.006,-0.41950000000000004,2.0493941178,0.516,-0.0095,0.5160874441000001,1.49,-0.41000000000000003,1.5453802121,2.006,-0.2795,2.0253780511,0.516,-0.0095,0.5160874441000001,1.49,-0.27,1.5142654985
2021-01-09 00:00:00,1.9185,-0.006,1.9185093823,0.6085,-0.026000000000000002,0.609055211,1.31,0.02,1.3101526629,1.8785,-0.726,2.0139111823,0.6085,-0.026000000000000002,0.609055211,1.27,-0.7000000000000001,1.4501379245
2021-01-09 00:30:00,1.806,0.5135000000000001,1.8775830874000001,0.556,-0.0165,0.5562447753,1.25,0.53,1.3577186748,1.716,-1.2665,2.1327630553,0.556,-0.0165,0.5562447753,1.16,-1.25,1.7053152201000001
2021-01-09 01:00:00,1.75,0.49,1.8173056980000002,0.35000000000000003,0.02,0.3505709629,1.4,0.47000000000000003,1.476787053,1.6600000000000001,-1.27,2.0900956916,0.35000000000000003,0.02,0.3505709629,1.31,-1.29,1.8385320231
2021-01-09 01:30:00,1.691,0.48750000000000004,1.759868532,0.371,0.0175,0.3714125065,1.32,0.47000000000000003,1.4011780758,1.601,-1.2725,2.0451056819,0.371,0.0175,0.3714125065,1.23,-1.29,1.7824140933
2021-01-09 02:00:00,1.6520000000000001,0.505,1.7274631689,0.552,-0.015,0.5522037667,1.1,0.52,1.2167168939,1.562,-1.2850000000000001,2.0226391176,0.552,-0.015,0.5522037667,1.01,-1.27,1.62265215
2021-01-09 02:30:00,1.6,0.494,1.6745256044999999,0.47000000000000003,0.004,0.47001702100000003,1.13,0.49,1.231665539,1.51,-1.266,1.9704963842,0.47000000000000003,0.004,0.47001702100000003,1.04,-1.27,1.6414932225999999
2021-01-09 03:00:00,1.562,0.47900000000000004,1.6337946627000002,0.312,0.029,0.3133448579,1.25,0.45,1.3285330256,1.472,-1.2610000000000001,1.9382737165,0.312,0.029,0.3133448579,1.16,-1.29,1.7348486966
2021-01-09 03:30:00,1.5375,0.47250000000000003,1.6084658840000001,0.35750000000000004,0.022500000000000003,0.3582073422,1.18,0.45,1.262893503,1.4375,-1.2675,1.9164974563000001,0.35750000000000004,0.022500000000000003,0.3582073422,1.08,-1.29,1.6824089871
2021-01-09 04:00:00,1.5145,0.517,1.6003122352,0.3745,0.017,0.3748856492,1.1400000000000001,0.5,1.2448293056,1.4245,-1.313,1.9373097971000002,0.3745,0.017,0.3748856492,1.05,-1.33,1.6945205812
2021-01-09 04:30:00,1.5115,0.596,1.6247609824,0.3715,0.016,0.37184438950000004,1.1400000000000001,0.58,1.2790621564,1.4215,-1.404,1.9979685308000001,0.3715,0.016,0.37184438950000004,1.05,-1.42,1.7660407696
2021-01-09 05:00:00,1.5095,0.597,1.6232680771,0.3695,0.017,0.3698908623,1.1400000000000001,0.58,1.2790621564,1.4195,-1.403,1.9958429923,0.3695,0.017,0.3698908623,1.05,-1.42,1.7660407696
2021-01-09 05:30:00,1.495,0.159,1.5034314085,0.425,0.009000000000000001,0.4250952834,1.07,0.15,1.0804628638,1.475,-0.9510000000000001,1.7550002849,0.425,0.009000000000000001,0.4250952834,1.05,-0.96,1.4227086842
2021-01-09 06:00:00,1.4825,-0.3255,1.5178130649,0.35250000000000004,0.0245,0.3533503927,1.13,-0.35000000000000003,1.1829623832,1.5125000000000002,-0.4655,1.5825127172,0.35250000000000004,0.0245,0.3533503927,1.16,-0.49,1.259245806
2021-01-09 06:30:00,1.548,-0.3175,1.5802247467,0.28800000000000003,0.0325,0.2898279662,1.26,-0.35000000000000003,1.3077079185,1.568,-0.4575,1.6333800078,0.28800000000000003,0.0325,0.2898279662,1.28,-0.49,1.3705838172
2021-01-09 07:00:00,1.641,-0.314,1.6707713787,0.281,0.036000000000000004,0.2832966643,1.3599999999999999,-0.35000000000000003,1.4043147795,1.661,-0.454,1.7219282796000002,0.281,0.036000000000000004,0.2832966643,1.38,-0.49,1.4644111445
2021-01-09 07:30:00,1.771,-0.313,1.7984465519000001,0.301,0.037,0.3032655602,1.47,-0.35000000000000003,1.5110923201,1.791,-0.393,1.8336111911000001,0.301,0.037,0.3032655602,1.49,-0.43,1.5508062419000002
2021-01-09 08:00:00,1.8325,-0.28300000000000003,1.8542236246,0.3025,0.037,0.30475440930000003,1.53,-0.32,1.5631058825,1.8525,-0.393,1.8937278712,0.3025,0.037,0.30475440930000003,1.55,-0.43,1.6085397104
2021-01-09 08:30:00,1.9375,0.254,1.9540783633,0.3075,0.034,0.3093739646,1.63,0.22,1.6447796205,1.9175,-0.916,2.1250558228,0.3075,0.034,0.3093739646,1.6099999999999999,-0.9500000000000001,1.8693849256
2021-01-09 09:00:00,2.204,0.5740000000000001,2.2775188254,0.304,0.034,0.305895407,1.9,0.54,1.9752468200000002,2.124,-1.196,2.4375791269000002,0.304,0.034,0.305895407,1.82,-1.23,2.1966565503
2021-01-09 09:30:00,2.331,-0.2715,2.3467580297,0.271,0.0385,0.27372111720000003,2.06,-0.31,2.0831946621,2.351,-0.3115,2.3715465945,0.271,0.0385,0.27372111720000003,2.08,-0.35000000000000003,2.1092415699
2021-01-09 10:00:00,2.4705,-0.2715,2.4853737144,0.2705,0.0385,0.2732260969,2.2,-0.31,2.2217335574,2.4905,-0.2715,2.505254977,0.2705,0.0385,0.2732260969,2.22,-0.31,2.2415396494
2021-01-09 10:30:00,2.56,-0.2735,2.5745683619,0.29,0.036500000000000005,0.2922879573,2.27,-0.31,2.2910696192,2.58,-0.2335,2.5905447786,0.29,0.036500000000000005,0.2922879573,2.29,-0.27,2.3058620947
2021-01-09 11:00:00,2.7030000000000003,0.7395,2.8023328228,0.263,0.0395,0.2659497133,2.44,0.7000000000000001,2.5384247084,2.593,-1.1805,2.849075157,0.263,0.0395,0.2659497133,2.33,-1.22,2.6300760445
2021-01-09 11:30:00,2.752,0.742,2.8502750744,0.262,0.042,0.2653450584,2.49,0.7000000000000001,2.5865227623,2.642,-1.178,2.8927232844,0.262,0.042,0.2653450584,2.38,-1.22,2.6744719105
2021-01-09 12:00:00,2.819,0.7425,2.9151444647,0.259,0.0425,0.262463807,2.56,0.7000000000000001,2.6539781461,2.709,-1.1475,2.942012449,0.259,0.0425,0.262463807,2.45,-1.19,2.7237107042
2021-01-09 12:30:00,2.8195,0.741,2.9152463447,0.2595,0.041,0.26271895630000003,2.56,0.7000000000000001,2.6539781461,2.7095000000000002,-1.149,2.9430581459000003,0.2595,0.041,0.26271895630000003,2.45,-1.19,2.7237107042
2021-01-09 13:00:00,2.815,0.744,2.9116594925,0.255,0.044,0.2587682361,2.56,0.7000000000000001,2.6539781461,2.705,-1.176,2.9495764103,0.255,0.044,0.2587682361,2.45,-1.22,2.7369508582
2021-01-09 13:30:00,2.848,0.7415,2.9429451660000003,0.258,0.0415,0.2613163791,2.59,0.7000000000000001,2.6829275055,2.738,-1.1785,2.9808566302,0.258,0.0415,0.2613163791,2.48,-1.22,2.7638379113
2021-01-09 14:00:00,2.822,0.7415,2.9177913308,0.262,0.0415,0.2652663756,2.56,0.7000000000000001,2.6539781461,2.7119999999999997,-1.1785,2.9569927714,0.262,0.0415,0.2652663756,2.45,-1.22,2.7369508582
2021-01-09 14:30:00,2.8215,0.742,2.917434875,0.2615,0.042,0.26485137340000003,2.56,0.7000000000000001,2.6539781461,2.7115,-1.178,2.9563349354,0.2615,0.042,0.26485137340000003,2.45,-1.22,2.7369508582
2021-01-09 15:00:00,2.822,0.741,2.9176643056,0.262,0.041,0.2651886121,2.56,0.7000000000000001,2.6539781461,2.7119999999999997,-1.179,2.9571920803,0.262,0.041,0.2651886121,2.45,-1.22,2.7369508582
2021-01-09 15:30:00,2.8925,0.74,2.9856584282,0.2625,0.04,0.2655301301,2.63,0.7000000000000001,2.7215620515000003,2.7825,-1.18,3.0223676563,0.2625,0.04,0.2655301301,2.52,-1.22,2.7997857060999998
2021-01-09 16:00:00,2.8915,0.742,2.9851861332,0.2615,0.042,0.26485137340000003,2.63,0.7000000000000001,2.7215620515000003,2.7815000000000003,-1.178,3.0206665241,0.2615,0.042,0.26485137340000003,2.52,-1.22,2.7997857060999998
2021-01-09 16:30:00,3.002,0.74,3.0918609283,0.262,0.04,0.2650358466,2.74,0.7000000000000001,2.8280028289,2.882,-1.18,3.1142132233,0.262,0.04,0.2650358466,2.62,-1.22,2.8901211047
2021-01-09 17:00:00,3.2005,0.636,3.2630807912,0.2605,0.036000000000000004,0.2629757593,2.94,0.6000000000000001,3.00059994,3.0605,-1.034,3.2304514002999998,0.2605,0.036000000000000004,0.2629757593,2.8,-1.07,2.9974822768
2021-01-09 17:30:00,3.3689999999999998,0.676,3.4361514809,0.259,0.036000000000000004,0.2614899616,3.11,0.64,3.1751692868,3.239,-1.054,3.406176302,0.259,0.036000000000000004,0.2614899616,2.98,-1.09,3.1730899767
2021-01-09 18:00:00,3.367,0.6185,3.4233362747,0.257,0.0385,0.2598677548,3.11,0.58,3.1636213427,3.237,-1.0515,3.4035013222,0.257,0.0385,0.2598677548,2.98,-1.09,3.1730899767
2021-01-09 18:30:00,3.366,0.6165,3.4219918542,0.256,0.036500000000000005,0.2585889595,3.11,0.58,3.1636213427,3.236,-1.0535,3.4031688542,0.256,0.036500000000000005,0.2585889595,2.98,-1.09,3.1730899767
2021-01-09 19:00:00,3.276,0.615,3.333226815,0.256,0.035,0.2583815009,3.02,0.58,3.075191051,3.136,-1.055,3.3087038248000002,0.256,0.035,0.2583815009,2.88,-1.09,3.079366818
2021-01-09 19:30:00,3.1375,0.5660000000000001,3.1881440134,0.2575,0.036000000000000004,0.2600043269,2.88,0.53,2.9283613165,2.9975,-1.054,3.1774081025,0.2575,0.036000000000000004,0.2600043269,2.74,-1.09,2.9488472324
2021-01-09 20:00:00,3.006,0.6675,3.0792194222,0.266,0.0375,0.2686303222,2.74,0.63,2.8114942646000003,2.896,-1.1425,3.1132173471,0.266,0.0375,0.2686303222,2.63,-1.18,2.8825856449
2021-01-09 20:30:00,2.8795,0.644,2.9506365839,0.2795,0.034,0.2815603843,2.6,0.61,2.6705991837000003,2.7595,-1.186,3.0035705835,0.2795,0.034,0.2815603843,2.48,-1.22,2.7638379113
2021-01-09 21:00:00,2.7535,0.6145,2.821235988,0.28350000000000003,0.0345,0.2855914915,2.47,0.58,2.5371834778,2.6335,-1.1855,2.8880326349,0.28350000000000003,0.0345,0.2855914915,2.35,-1.22,2.6478104162
2021-01-09 21:30:00,2.608,0.611,2.6786162472,0.28800000000000003,0.031,0.289663598,2.32,0.58,2.3914012629,2.488,-1.209,2.7661932326,0.28800000000000003,0.031,0.289663598,2.2,-1.24,2.5253910588
2021-01-09 22:00:00,2.501,0.538,2.5582112892,0.301,0.028,0.3022995203,2.2,0.51,2.2583400984,2.391,-1.172,2.6627927069,0.301,0.028,0.3022995203,2.09,-1.2,2.41
2021-01-09 22:30:00,2.3185000000000002,-0.388,2.3507416383,0.2785,0.032,0.28033239200000004,2.04,-0.42,2.0827865949,2.3385,-0.308,2.3586958791,0.2785,0.032,0.28033239200000004,2.06,-0.34,2.0878697277
2021-01-09 23:00:00,2.1905,-0.394,2.2256518708,0.3105,0.026000000000000002,0.3115866653,1.88,-0.42,1.9263436869000001,2.2005,-0.314,2.2227901948,0.3105,0.026000000000000002,0.3115866653,1.8900000000000001,-0.34,1.9203385118
2021-01-09 23:30:00,2.057,-0.166,2.0636872341,0.267,0.034,0.2691560885,1.79,-0.2,1.8011385288000001,2.037,-0.556,2.111517227,0.267,0.034,0.2691560885,1.77,-0.59,1.8657438195
2021-01-10 00:00:00,1.982,0.5115000000000001,2.0469382624,0.262,0.0415,0.2652663756,1.72,0.47000000000000003,1.783059169,1.862,-1.2485,2.2418287736,0.262,0.0415,0.2652663756,1.6,-1.29,2.0552615405
2021-01-10 00:30:00,1.8090000000000002,0.48950000000000005,1.8740574297,0.269,0.0395,0.2718846263,1.54,0.45,1.6044001995000001,1.7189999999999999,-1.2505,2.1257260524,0.269,0.0395,0.2718846263,1.45,-1.29,1.9407730419
2021-01-10 01:00:00,1.8,0.483,1.8636762058,0.30000000000000004,0.033,0.30180954260000004,1.5,0.45,1.5660459762999999,1.7000000000000002,-1.2570000000000001,2.1142490393,0.30000000000000004,0.033,0.30180954260000004,1.4,-1.29,1.9037069102
2021-01-10 01:30:00,1.728,0.47650000000000003,1.7924944212,0.34800000000000003,0.026500000000000003,0.3490075214,1.38,0.45,1.4515164484,1.638,-1.2635,2.0686895006,0.34800000000000003,0.026500000000000003,0.3490075214,1.29,-1.29,1.8243354955000002
2021-01-10 02:00:00,1.675,0.48750000000000004,1.7445002866000001,0.395,0.0175,0.39538746820000004,1.28,0.47000000000000003,1.3635615131,1.585,-1.2725,2.0326045484,0.395,0.0175,0.39538746820000004,1.19,-1.29,1.7550498568
2021-01-10 02:30:00,1.619,0.494,1.6926892804,0.339,0.024,0.33984849570000003,1.28,0.47000000000000003,1.3635615131,1.529,-1.266,1.9850937006,0.339,0.024,0.33984849570000003,1.19,-1.29,1.7550498568
2021-01-10 03:00:00,1.593,0.5005000000000001,1.6697752094,0.313,0.030500000000000003,0.3144825114,1.28,0.47000000000000003,1.3635615131,1.483,-1.2595,1.9456693578,0.313,0.030500000000000003,0.3144825114,1.17,-1.29,1.7415510328
2021-01-10 03:30:00,1.5545,0.504,1.6341622471,0.2745,0.034,0.27659763190000003,1.28,0.47000000000000003,1.3635615131,1.4445000000000001,-1.296,1.9406690212000002,0.2745,0.034,0.27659763190000003,1.17,-1.33,1.77138364
2021-01-10 04:00:00,1.487,-0.2495,1.5077862083,0.377,0.0205,0.3775569493,1.11,-0.27,1.1423659659,1.4969999999999999,-0.5495,1.5946658741,0.377,0.0205,0.3775569493,1.12,-0.5700000000000001,1.2567020331
2021-01-10 04:30:00,1.46,-0.3425,1.4996353723,0.46,0.007500000000000001,0.4600611372,1.0,-0.35000000000000003,1.059481005,1.48,-0.4425,1.5447350096,0.46,0.007500000000000001,0.4600611372,1.02,-0.45,1.1148542506
2021-01-10 05:00:00,1.476,-0.34500000000000003,1.5157839556,0.47600000000000003,0.005,0.4760262598,1.0,-0.35000000000000003,1.059481005,1.496,-0.445,1.5607821757,0.47600000000000003,0.005,0.4760262598,1.02,-0.45,1.1148542506
2021-01-10 05:30:00,1.494,-0.337,1.5315368099,0.424,0.013000000000000001,0.4241992456,1.07,-0.35000000000000003,1.1257886125,1.504,-0.437,1.5662008173,0.424,0.013000000000000001,0.4241992456,1.08,-0.45,1.17
2021-01-10 06:00:00,1.5165000000000002,-0.3275,1.5514601187000001,0.3665,0.022500000000000003,0.3671900053,1.15,-0.35000000000000003,1.202081528,1.5265,-0.42750000000000005,1.5852313711,0.3665,0.022500000000000003,0.3671900053,1.16,-0.45,1.2442266675
2021-01-10 06:30:00,1.553,-0.3385,1.5894625664,0.433,0.0115,0.4331526867,1.12,-0.35000000000000003,1.173413823,1.593,-0.4385,1.6522503594,0.433,0.0115,0.4331526867,1.16,-0.45,1.2442266675
2021-01-10 07:00:00,1.631,-0.28950000000000004,1.6564936612999999,0.461,0.0105,0.4611195615,1.17,-0.30000000000000004,1.2078493284,1.651,-0.40950000000000003,1.7010265283,0.461,0.0105,0.4611195615,1.19,-0.42,1.2619429464
2021-01-10 07:30:00,1.724,-0.28300000000000003,1.7470732669,0.424,0.017,0.424340665,1.3,-0.30000000000000004,1.3341664064,1.744,-0.403,1.7899567034000001,0.424,0.017,0.424340665,1.32,-0.42,1.3852075657
2021-01-10 08:00:00,1.771,-0.2695,1.7913880790999999,0.361,0.030500000000000003,0.3622861438,1.4100000000000001,-0.30000000000000004,1.4415616532,1.791,-0.3895,1.8328642203,0.361,0.030500000000000003,0.3622861438,1.43,-0.42,1.4904026302
2021-01-10 08:30:00,1.8820000000000001,-0.279,1.9025680014000002,0.41200000000000003,0.021,0.41253484700000004,1.47,-0.30000000000000004,1.50029997,1.9020000000000001,-0.399,1.9434003705,0.41200000000000003,0.021,0.41253484700000004,1.49,-0.42,1.5480633062
2021-01-10 09:00:00,2.114,0.396,2.1507700946,0.394,0.026000000000000002,0.3948569361,1.72,0.37,1.7593464696,2.064,-1.024,2.3040555549,0.394,0.026000000000000002,0.3948569361,1.67,-1.05,1.9726631745
2021-01-10 09:30:00,2.3595,0.729,2.4695508195,0.47950000000000004,0.009000000000000001,0.4795844555,1.88,0.72,2.0131567251,2.2695,-1.341,2.636078764,0.47950000000000004,0.009000000000000001,0.4795844555,1.79,-1.35,2.2420080285
2021-01-10 10:00:00,2.5805,0.28250000000000003,2.5959172753,0.4005,0.022500000000000003,0.4011315246,2.18,0.26,2.19544984,2.5305,-0.8175,2.659273679,0.4005,0.022500000000000003,0.4011315246,2.13,-0.84,2.2896506284
2021-01-10 10:30:00,2.7185,-0.1385,2.7220258081,0.48850000000000005,0.0015,0.488502303,2.23,-0.14,2.2343902972,2.7185,-0.34850000000000003,2.7407470697000003,0.48850000000000005,0.0015,0.488502303,2.23,-0.35000000000000003,2.2572992713
2021-01-10 11:00:00,2.9775,0.5945,3.0362701626,0.5375,-0.0155,0.5377234419,2.44,0.61,2.5150944316,2.8375,-1.0355,3.0205407628,0.5375,-0.0155,0.5377234419,2.3,-1.02,2.5160286167
2021-01-10 11:30:00,3.1185,0.5755,3.1711579116,0.48850000000000005,-0.0045000000000000005,0.48852072630000004,2.63,0.58,2.6931951285,2.9685,-0.9845,3.127496203,0.48850000000000005,-0.0045000000000000005,0.48852072630000004,2.48,-0.98,2.6666083327
2021-01-10 12:00:00,3.1795,0.598,3.2352471698,0.5295,-0.012,0.5296359599,2.65,0.61,2.7193013809,3.0495,-0.992,3.2067918938,0.5295,-0.012,0.5296359599,2.52,-0.98,2.7038491082
2021-01-10 12:30:00,3.1635,-0.197,3.1696279356,0.4035,0.013000000000000001,0.4037093633,2.76,-0.21,2.7679776011,3.1535,-0.187,3.1590396088,0.4035,0.013000000000000001,0.4037093633,2.75,-0.2,2.7572631358
2021-01-10 13:00:00,3.2255,-0.34650000000000003,3.2440580297,0.5155000000000001,-0.006500000000000001,0.515540978,2.71,-0.34,2.7312451373,3.2255,-0.036500000000000005,3.2257065118,0.5155000000000001,-0.006500000000000001,0.515540978,2.71,-0.03,2.7101660466
2021-01-10 13:30:00,3.2165,-0.3385,3.2342625898,0.4665,0.0015,0.4665024116,2.75,-0.34,2.7709384692,3.2065,-0.0285,3.2066266543,0.4665,0.0015,0.4665024116,2.74,-0.03,2.7401642287
2021-01-10 14:00:00,3.1765,-0.328,3.1933894611,0.42650000000000005,0.012,0.4266687825,2.75,-0.34,2.7709384692,3.1665,-0.078,3.1674605365,0.42650000000000005,0.012,0.4266687825,2.74,-0.09,2.7414777037
2021-01-10 14:30:00,3.1145,-0.3195,3.1308450137,0.3645,0.0205,0.3650760195,2.75,-0.34,2.7709384692,3.1045,-0.0695,3.1052778459,0.3645,0.0205,0.3650760195,2.74,-0.09,2.7414777037
2021-01-10 15:00:00,3.071,-0.3735,3.0936294623,0.431,0.006500000000000001,0.4310490111,2.64,-0.38,2.6672082783,3.071,-0.053500000000000006,3.0714659773,0.431,0.006500000000000001,0.4310490111,2.64,-0.06,2.6406817302
2021-01-10 15:30:00,3.04,-0.382,3.0639066565,0.46,-0.002,0.4600043478,2.58,-0.38,2.6078343506,3.04,-0.062,3.0406321711,0.46,-0.002,0.4600043478,2.58,-0.06,2.5806975801
2021-01-10 16:00:00,3.0235,-0.3875,3.0482303883,0.5735,-0.0275,0.5741589501000001,2.45,-0.36,2.4763077353,3.0235,-0.0575,3.0240467093,0.5735,-0.0275,0.5741589501000001,2.45,-0.03,2.4501836666
2021-01-10 16:30:00,3.0565,-0.3795,3.0799695615,0.5365,-0.0195,0.5368542633,2.52,-0.36,2.5455844123,3.0565,-0.0495,3.0569007998,0.5365,-0.0195,0.5368542633,2.52,-0.03,2.5201785651
2021-01-10 17:00:00,3.245,0.5235000000000001,3.2869556203,0.525,-0.0165,0.5252592217000001,2.7199999999999998,0.54,2.7730849248,3.115,-0.9465,3.2556239417,0.525,-0.0165,0.5252592217000001,2.59,-0.93,2.7519084287
2021-01-10 17:30:00,3.2995,-0.193,3.3051398231,0.6295000000000001,-0.033,0.6303643788000001,2.67,-0.16,2.6747897114,3.2595,-0.243,3.2685454334,0.6295000000000001,-0.033,0.6303643788000001,2.63,-0.21,2.6383707094
2021-01-10 18:00:00,3.258,-0.3645,3.2783264404,0.558,-0.0145,0.5581883643000001,2.7,-0.35000000000000003,2.722590678,3.248,-0.0645,3.2486403694,0.558,-0.0145,0.5581883643000001,2.69,-0.05,2.6904646439
2021-01-10 18:30:00,3.168,-0.375,3.190117396,0.558,-0.025,0.5585597551,2.61,-0.35000000000000003,2.633362869,3.168,-0.105,3.1697395792,0.558,-0.025,0.5585597551,2.61,-0.08,2.6112257658
2021-01-10 19:00:00,3.071,-0.338,3.0895444648,0.41100000000000003,0.012,0.41117514520000004,2.66,-0.35000000000000003,2.6829275055,3.081,-0.148,3.0845526418,0.41100000000000003,0.012,0.41117514520000004,2.67,-0.16,2.6747897114
2021-01-10 19:30:00,3.0255,0.4415,3.0575435402,0.5055000000000001,0.0015,0.5055022255,2.52,0.44,2.5581243129,2.9155,-0.9785,3.0753215279,0.5055000000000001,0.0015,0.5055022255,2.41,-0.98,2.6016341019
2021-01-10 20:00:00,2.9345,0.499,2.9766241365,0.6245,-0.031,0.6252689421000001,2.31,0.53,2.370021097,2.8045,-1.041,2.9914714189,0.6245,-0.031,0.6252689421000001,2.18,-1.01,2.4026027553000002
2021-01-10 20:30:00,2.865,0.4545,2.9008266494,0.785,-0.0755,0.7886223748000001,2.08,0.53,2.1464622056,2.735,-1.0355,2.9244632413,0.785,-0.0755,0.7886223748000001,1.9500000000000002,-0.96,2.1734994824
2021-01-10 21:00:00,2.7335000000000003,0.47200000000000003,2.7739513784,0.7335,-0.058,0.7357895419,2.0,0.53,2.0690335908,2.6135,-1.078,2.8270950195999998,0.7335,-0.058,0.7357895419,1.88,-1.02,2.1388782107
2021-01-10 21:30:00,2.551,-0.1705,2.5566914655,0.651,-0.030500000000000003,0.6517140861,1.9,-0.14,1.9051509127,2.531,-0.47050000000000003,2.5743603574,0.651,-0.030500000000000003,0.6517140861,1.88,-0.44,1.9308029418000001
2021-01-10 22:00:00,2.512,-0.1535,2.5166855684,0.562,-0.0135,0.5621621207,1.9500000000000002,-0.14,1.9550191815,2.492,-0.47350000000000003,2.5365855495,0.562,-0.0135,0.5621621207,1.9300000000000002,-0.46,1.984061491
2021-01-10 22:30:00,2.4765,0.561,2.539246591,0.6465000000000001,-0.019,0.6467791354,1.83,0.58,1.9197135203000002,2.3765,-1.179,2.6528839496,0.6465000000000001,-0.019,0.6467791354,1.73,-1.16,2.082906623
2021-01-10 23:00:00,2.342,0.5705,2.4104842356000002,0.6920000000000001,-0.0395,0.6931264315,1.65,0.61,1.7591475208,2.242,-1.1995,2.5427080544000003,0.6920000000000001,-0.0395,0.6931264315,1.55,-1.16,1.9360010331000002
2021-01-10 23:30:00,2.1805,0.5345,2.2450546764,0.7705000000000001,-0.0755,0.7741902221,1.4100000000000001,0.61,1.5362942427,2.0805,-1.2055,2.4045187668,0.7705000000000001,-0.0755,0.7741902221,1.31,-1.13,1.7300289014999999
2021-01-11 00:00:00,2.012,0.534,2.081657993,0.792,-0.076,0.7956381087000001,1.22,0.61,1.3640014663,1.9220000000000002,-1.206,2.2690350372,0.792,-0.076,0.7956381087000001,1.13,-1.13,1.5980613255
2021-01-11 00:30:00,1.8895,0.5670000000000001,1.9727390223,0.6995,-0.043000000000000003,0.7008204121,1.19,0.61,1.3372359552,1.8094999999999999,-1.2730000000000001,2.2124238405,0.6995,-0.043000000000000003,0.7008204121,1.11,-1.23,1.6568041526
2021-01-11 01:00:00,1.841,0.597,1.9353785159,0.901,-0.113,0.9080583682000001,0.9400000000000001,0.71,1.1780067912,1.7610000000000001,-1.303,2.1906460234,0.901,-0.113,0.9080583682000001,0.86,-1.19,1.4682302272
2021-01-11 01:30:00,1.6835,0.5975,1.7863869961,0.8235,-0.0825,0.8276221964,0.86,0.68,1.0963576059,1.6135000000000002,-1.3525,2.1053832193,0.8235,-0.0825,0.8276221964,0.79,-1.27,1.4956603893
2021-01-11 02:00:00,1.8375,0.598,1.932358727,0.8875000000000001,-0.112,0.8945391271,0.9500000000000001,0.71,1.1860016863,1.7575,-1.302,2.1872380415,0.8875000000000001,-0.112,0.8945391271,0.87,-1.19,1.4741099009
2021-01-11 02:30:00,1.7690000000000001,0.5815,1.8621233176,0.859,-0.0985,0.8646289667,0.91,0.68,1.1360017606,1.699,-1.2885,2.1323304739,0.859,-0.0985,0.8646289667,0.84,-1.19,1.4566056433
2021-01-11 03:00:00,1.736,0.5875,1.8327171768000001,0.766,-0.0625,0.7685455419,0.97,0.65,1.167647207,1.6560000000000001,-1.2825,2.0945506081,0.766,-0.0625,0.7685455419,0.89,-1.22,1.5101324445
2021-01-11 03:30:00,1.658,0.577,1.7555321131000001,0.798,-0.073,0.8013320161,0.86,0.65,1.0780074211,1.5779999999999998,-1.293,2.040081616,0.798,-0.073,0.8013320161,0.78,-1.22,1.4480331488
2021-01-11 04:00:00,1.584,0.5730000000000001,1.6844539174,0.804,-0.077,0.8076787728,0.78,0.65,1.0153324579,1.504,-1.297,1.9860073011,0.804,-0.077,0.8076787728,0.7000000000000001,-1.22,1.4065560778
2021-01-11 04:30:00,1.651,0.5650000000000001,1.7450002865,0.6910000000000001,-0.035,0.6918858287,0.96,0.6000000000000001,1.1320777358,1.5710000000000002,-1.2850000000000001,2.029597497,0.6910000000000001,-0.035,0.6918858287,0.88,-1.25,1.5286922515999999
2021-01-11 05:00:00,1.661,0.5735,1.7572203191,0.811,-0.0765,0.8146000552,0.85,0.65,1.070046728,1.581,-1.2765,2.0319973548,0.811,-0.0765,0.8146000552,0.77,-1.2,1.4257980222
2021-01-11 05:30:00,1.7285,0.545,1.8123844101,0.8785000000000001,-0.105,0.8847526490000001,0.85,0.65,1.070046728,1.6485,-1.235,2.0598002937,0.8785000000000001,-0.105,0.8847526490000001,0.77,-1.13,1.3674063039
2021-01-11 06:00:00,1.745,0.497,1.8143963183,0.895,-0.113,0.9021053154,0.85,0.61,1.046231332,1.635,-1.203,2.0298852184,0.895,-0.113,0.9021053154,0.74,-1.09,1.3174596768
2021-01-11 06:30:00,1.9055,0.584,1.9929842573,0.8755000000000001,-0.106,0.8818935593,1.03,0.6900000000000001,1.2397580409,1.8255,-1.196,2.1823991958,0.8755000000000001,-0.106,0.8818935593,0.9500000000000001,-1.09,1.4458907289
2021-01-11 07:00:00,2.2895,0.676,2.3872130718,0.8395,-0.094,0.8447462637,1.45,0.77,1.6417673404,2.2095000000000002,-1.164,2.4973558517,0.8395,-0.094,0.8447462637,1.37,-1.07,1.7383325344
