Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-01-11 07:30:00,2.35,-0.20400000000000001,2.3588378495,0.79,-0.094,0.7955727497,1.56,-0.11,1.5638733964,2.35,-0.254,2.3636869505,0.79,-0.094,0.7955727497,1.56,-0.16,1.5681836627
2021-01-11 08:00:00,2.4725,-0.20500000000000002,2.4809839278,0.8225,-0.095,0.8279681455000001,1.65,-0.11,1.6536626016,2.4925,-0.20500000000000002,2.5009160822,0.8225,-0.095,0.8279681455000001,1.67,-0.11,1.6736188335
2021-01-11 08:30:00,2.627,0.7695000000000001,2.7373818239,0.8270000000000001,-0.1005,0.8330841794,1.8,0.87,1.9992248498,2.527,-1.1105,2.7602426071,0.8270000000000001,-0.1005,0.8330841794,1.7000000000000002,-1.01,1.9773972793
2021-01-11 09:00:00,2.9895,0.7665000000000001,3.0862003337,0.7095,-0.10350000000000001,0.7170094142,2.2800000000000002,0.87,2.4403483358,2.8695,-0.9835,3.0333648808,0.7095,-0.10350000000000001,0.7170094142,2.16,-0.88,2.3323807579
2021-01-11 09:30:00,3.143,0.7455,3.2302042118,0.603,-0.0945,0.6103599348000001,2.54,0.84,2.6752943763,3.013,-0.9445,3.1575701497,0.603,-0.0945,0.6103599348000001,2.41,-0.85,2.5555038642
2021-01-11 10:00:00,3.2235,0.7535000000000001,3.310394916,0.5835,-0.08650000000000001,0.589876682,2.64,0.84,2.7704151313,3.1035,-0.9365,3.241719374,0.5835,-0.08650000000000001,0.589876682,2.52,-0.85,2.6594924328
2021-01-11 10:30:00,3.2915,0.769,3.3801380519,0.6515000000000001,-0.111,0.6608882281,2.64,0.88,2.7828043409000003,3.1715,-0.9410000000000001,3.3081555662,0.6515000000000001,-0.111,0.6608882281,2.52,-0.8300000000000001,2.6531679178000003
2021-01-11 11:00:00,3.239,0.789,3.3337129451,0.789,-0.091,0.7942304451000001,2.45,0.88,2.6032479713,3.119,-1.001,3.2756925985,0.789,-0.091,0.7942304451000001,2.33,-0.91,2.5013996082
2021-01-11 11:30:00,3.134,0.861,3.2501195363,0.874,-0.109,0.8807706853,2.26,0.97,2.459369838,3.024,-1.089,3.2141090523,0.874,-0.109,0.8807706853,2.15,-0.98,2.3628161164
2021-01-11 12:00:00,3.243,0.86,3.3550929942,0.873,-0.11,0.8799028355,2.37,0.97,2.5608201811,3.133,-1.09,3.3171959544,0.873,-0.11,0.8799028355,2.26,-0.98,2.463331078
2021-01-11 12:30:00,3.5140000000000002,0.856,3.616757111,0.874,-0.114,0.8814034264,2.64,0.97,2.8125611104,3.394,-0.994,3.5365621725,0.874,-0.114,0.8814034264,2.52,-0.88,2.6692320993000003
2021-01-11 13:00:00,3.4525,0.734,3.5296617756,0.8725,-0.116,0.8801773969000001,2.58,0.85,2.7164130761000003,3.3125,-0.886,3.4289433139,0.8725,-0.116,0.8801773969000001,2.44,-0.77,2.5586129055
2021-01-11 13:30:00,3.4535,0.8075,3.5466489113,0.8735,-0.1125,0.8807147665,2.58,0.92,2.7391239475,3.3535,-1.0125,3.5030156294,0.8735,-0.1125,0.8807147665,2.48,-0.9,2.6382570004
2021-01-11 14:00:00,3.3525,0.803,3.4473272618,0.8825000000000001,-0.117,0.8902220229000001,2.47,0.92,2.6357731314,3.2325,-1.017,3.3887084929,0.8825000000000001,-0.117,0.8902220229000001,2.35,-0.9,2.5164459064
2021-01-11 14:30:00,3.212,0.78,3.3053508135,0.872,-0.11,0.8789106894000001,2.34,0.89,2.5035374972,3.102,-1.04,3.2716974188,0.872,-0.11,0.8789106894000001,2.23,-0.93,2.4161539686
2021-01-11 15:00:00,3.1745,0.77,3.2665502063,0.6745,-0.05,0.6763506857,2.5,0.8200000000000001,2.6310454196,3.0545,-1.04,3.2266964918,0.6745,-0.05,0.6763506857,2.38,-0.99,2.5776927668000003
2021-01-11 15:30:00,3.2815,0.7915000000000001,3.3756057975,0.5815,-0.0285,0.5821979904,2.7,0.8200000000000001,2.8217724926,3.1615,-1.0185,3.3215093708,0.5815,-0.0285,0.5821979904,2.58,-0.99,2.7634217919
2021-01-11 16:00:00,3.2845,0.7865000000000001,3.377354364,0.6245,-0.0335,0.6253978734,2.66,0.8200000000000001,2.7835229476,3.1745,-1.0235,3.3354163908,0.6245,-0.0335,0.6253978734,2.55,-0.99,2.735434152
2021-01-11 16:30:00,3.4255,0.8015,3.5180182632,0.8455,-0.08850000000000001,0.8501191093,2.58,0.89,2.7291940202,3.3155,-1.0085,3.4654887823,0.8455,-0.08850000000000001,0.8501191093,2.47,-0.92,2.6357731314
2021-01-11 17:00:00,3.4925,0.6995,3.5618613814,0.8425,-0.09050000000000001,0.8473467413,2.65,0.79,2.7652486326,3.3625,-0.9105000000000001,3.4835924704,0.8425,-0.09050000000000001,0.8473467413,2.52,-0.8200000000000001,2.6500566032
2021-01-11 17:30:00,3.659,0.588,3.705944549,0.919,-0.112,0.9257996544,2.74,0.7000000000000001,2.8280028289,3.509,-0.862,3.6133260301,0.919,-0.112,0.9257996544,2.59,-0.75,2.6964050140999998
2021-01-11 18:00:00,3.5484999999999998,-0.262,3.5581591097,0.9185000000000001,-0.112,0.9253033286000001,2.63,-0.15,2.6342740936,3.5484999999999998,-0.012,3.5485202902,0.9185000000000001,-0.112,0.9253033286000001,2.63,0.1,2.631900454
2021-01-11 18:30:00,3.5505,-0.07200000000000001,3.551229963,0.9205000000000001,-0.112,0.9272886552,2.63,0.04,2.6303041649,3.5105,-0.222,3.5175125089,0.9205000000000001,-0.112,0.9272886552,2.59,-0.11,2.5923348549
2021-01-11 19:00:00,3.321,0.6125,3.3770101051,0.921,-0.1075,0.9272525276,2.4,0.72,2.5056735621,3.201,-0.9975,3.35282079,0.921,-0.1075,0.9272525276,2.2800000000000002,-0.89,2.4475497952
2021-01-11 19:30:00,3.301,0.6095,3.3567977672,0.901,-0.1105,0.9077506541,2.4,0.72,2.5056735621,3.181,-1.0405,3.3468494513,0.901,-0.1105,0.9077506541,2.2800000000000002,-0.93,2.4623769005
2021-01-11 20:00:00,3.185,0.61,3.242888373,0.905,-0.11,0.9116605728,2.2800000000000002,0.72,2.3909830614,3.065,-1.0,3.2240075992,0.905,-0.11,0.9116605728,2.16,-0.89,2.3361720827
2021-01-11 20:30:00,3.079,0.6135,3.1395259594000002,0.909,-0.10650000000000001,0.9152175971000001,2.17,0.72,2.2863289352000002,2.959,-1.0365,3.1352851944,0.909,-0.10650000000000001,0.9152175971000001,2.05,-0.93,2.2510886255
2021-01-11 21:00:00,2.963,0.6095,3.0250387188,0.913,-0.1105,0.9196625740000001,2.05,0.72,2.1727632177,2.8529999999999998,-1.0605,3.0437262114,0.913,-0.1105,0.9196625740000001,1.94,-0.9500000000000001,2.1601157376
2021-01-11 21:30:00,2.7565,0.6045,2.8220050496,0.9165000000000001,-0.1155,0.9237491543,1.8399999999999999,0.72,1.9758542456,2.6465,-1.0655000000000001,2.8529375212,0.9165000000000001,-0.1155,0.9237491543,1.73,-0.9500000000000001,1.9736767719000001
2021-01-11 22:00:00,2.7875,0.5395,2.8392281522,0.9275,-0.12050000000000001,0.9352948733,1.8599999999999999,0.66,1.9736261044,2.6575,-1.0205,2.8467044982000003,0.9275,-0.12050000000000001,0.9352948733,1.73,-0.9,1.9501025614
2021-01-11 22:30:00,2.73,0.5875,2.7925,0.93,-0.12250000000000001,0.9380331817,1.8,0.71,1.9349677,2.63,-1.0625,2.8365130442,0.93,-0.12250000000000001,0.9380331817,1.7000000000000002,-0.9400000000000001,1.9425756099
2021-01-11 23:00:00,2.452,0.5075000000000001,2.5039688996000002,0.932,-0.12250000000000001,0.9400160903,1.52,0.63,1.6453874924,2.352,-1.0425,2.5726854161,0.932,-0.12250000000000001,0.9400160903,1.42,-0.92,1.6919810873999999
2021-01-11 23:30:00,2.0805,0.11750000000000001,2.0838153709,0.9305,-0.12250000000000001,0.9385289021000001,1.15,0.24,1.1747765745,2.0305,-0.7625000000000001,2.1689482474,0.9305,-0.12250000000000001,0.9385289021000001,1.1,-0.64,1.2726350616
2021-01-12 00:00:00,2.03,0.539,2.1003383061,0.93,-0.121,0.9378384722,1.1,0.66,1.2828094169,1.94,-1.211,2.2869457799,0.93,-0.121,0.9378384722,1.01,-1.09,1.4860013459
2021-01-12 00:30:00,1.863,0.541,1.9399613398,0.933,-0.11900000000000001,0.9405583448,0.93,0.66,1.1403946685,1.783,-1.209,2.1542446472,0.933,-0.11900000000000001,0.9405583448,0.85,-1.09,1.3822445514
2021-01-12 01:00:00,1.7365,0.5205000000000001,1.8128299700000001,0.9365,-0.11950000000000001,0.9440934805000001,0.8,0.64,1.024499878,1.6565,-1.2095,2.0510686239,0.9365,-0.11950000000000001,0.9440934805000001,0.72,-1.09,1.3063307391
2021-01-12 01:30:00,1.6375000000000002,0.48,1.70640155,0.9375,-0.12,0.9451487978,0.7000000000000001,0.6000000000000001,0.9219544457000001,1.5575,-1.25,1.9970744227,0.9375,-0.12,0.9451487978,0.62,-1.13,1.2889142718
2021-01-12 02:00:00,1.7389999999999999,0.5295,1.8178259680000002,0.9390000000000001,-0.12050000000000001,0.9467001901000001,0.8,0.65,1.0307764064,1.659,-1.2105000000000001,2.0536774942,0.9390000000000001,-0.12050000000000001,0.9467001901000001,0.72,-1.09,1.3063307391
2021-01-12 02:30:00,1.6635,0.5295,1.7457383825,0.9335,-0.12050000000000001,0.9412451859000001,0.73,0.65,0.9774456507,1.5835,-1.2105000000000001,1.9931840106,0.9335,-0.12050000000000001,0.9412451859000001,0.65,-1.09,1.2690941651
2021-01-12 03:00:00,1.5485,0.5345,1.6381521602,0.9185000000000001,-0.1155,0.9257334930000001,0.63,0.65,0.9052071586,1.4585,-1.2055,1.8922083659000002,0.9185000000000001,-0.1155,0.9257334930000001,0.54,-1.09,1.2164292006
2021-01-12 03:30:00,1.5805,0.529,1.6666797083,0.9305,-0.121,0.9383342954,0.65,0.65,0.9192388155000001,1.5005000000000002,-1.211,1.9282171169,0.9305,-0.121,0.9383342954,0.5700000000000001,-1.09,1.2300406497
2021-01-12 04:00:00,1.54,0.5775,1.644720721,0.93,-0.12250000000000001,0.9380331817,0.61,0.7000000000000001,0.9284934033000001,1.47,-1.2825,1.9508219422000002,0.93,-0.12250000000000001,0.9380331817,0.54,-1.16,1.2795311641
2021-01-12 04:30:00,1.595,0.101,1.5981946063999999,0.895,-0.109,0.901612999,0.7000000000000001,0.21,0.7308214556,1.5750000000000002,-0.799,1.7660764423000002,0.895,-0.109,0.901612999,0.68,-0.6900000000000001,0.9687620967
2021-01-12 05:00:00,1.5765,-0.293,1.60349657,0.8765000000000001,-0.10300000000000001,0.8825311609000001,0.7000000000000001,-0.19,0.7253275122,1.6065,-0.403,1.6562763205,0.8765000000000001,-0.10300000000000001,0.8825311609000001,0.73,-0.30000000000000004,0.7892401409
2021-01-12 05:30:00,1.626,-0.28,1.6499321197999999,0.836,-0.09,0.8408305418,0.79,-0.19,0.8125269226,1.646,-0.39,1.6915720499,0.836,-0.09,0.8408305418,0.81,-0.30000000000000004,0.8637708029000001
2021-01-12 06:00:00,1.6485,-0.2785,1.6718595934,0.8285,-0.08850000000000001,0.8332133580000001,0.8200000000000001,-0.19,0.8417244205000001,1.6785,-0.3885,1.7228739071999999,0.8285,-0.08850000000000001,0.8332133580000001,0.85,-0.30000000000000004,0.9013878189000001
2021-01-12 06:30:00,1.9260000000000002,-0.044500000000000005,1.926514015,0.766,-0.0645,0.7687107714,1.16,0.02,1.160172401,1.936,-0.5245000000000001,2.0057906795,0.766,-0.0645,0.7687107714,1.17,-0.46,1.2571793826
2021-01-12 07:00:00,2.2425,0.671,2.340736476,0.8325,-0.089,0.8372438414000001,1.4100000000000001,0.76,1.6017802596,2.1625,-1.159,2.4535050948,0.8325,-0.089,0.8372438414000001,1.33,-1.07,1.7069856473
2021-01-12 07:30:00,2.344,-0.08700000000000001,2.3456139921,0.504,-0.007,0.5040486088,1.8399999999999999,-0.08,1.8417383093000002,2.344,-0.377,2.374124049,0.504,-0.007,0.5040486088,1.8399999999999999,-0.37,1.8768324379
2021-01-12 08:00:00,2.45,-0.2675,2.464560052,0.61,-0.0275,0.6106195624,1.8399999999999999,-0.24,1.8555861608000002,2.45,-0.1575,2.4550572804,0.61,-0.0275,0.6106195624,1.8399999999999999,-0.13,1.8445866746
2021-01-12 08:30:00,2.6065,-0.244,2.6178957676,0.5065000000000001,-0.004,0.5065157944,2.1,-0.24,2.1136697945,2.6165000000000003,-0.134,2.6199290544,0.5065000000000001,-0.004,0.5065157944,2.11,-0.13,2.1140009461
2021-01-12 09:00:00,2.6525,-0.28350000000000003,2.6676072612,0.35250000000000004,0.026500000000000003,0.3534946959,2.3,-0.31,2.3207972768,2.6525,-0.0235,2.6526040979000003,0.35250000000000004,0.026500000000000003,0.3534946959,2.3,-0.05,2.3005434141
2021-01-12 09:30:00,2.8355,-0.2745,2.8487559566,0.28550000000000003,0.035500000000000004,0.28769862700000004,2.55,-0.31,2.5687740267,2.8355,0.025500000000000002,2.83561466,0.28550000000000003,0.035500000000000004,0.28769862700000004,2.55,-0.01,2.5500196078
2021-01-12 10:00:00,2.9075,-0.275,2.9204762026,0.28750000000000003,0.035,0.2896225993,2.62,-0.31,2.6382759522,2.9075,0.025,2.9076074787,0.28750000000000003,0.035,0.2896225993,2.62,-0.01,2.6200190839
2021-01-12 10:30:00,2.89,0.461,2.9265373738,0.24,0.041,0.24347689830000002,2.65,0.42,2.6830765923,2.8200000000000003,-0.709,2.907762198,0.24,0.041,0.24347689830000002,2.58,-0.75,2.6868010719
2021-01-12 11:00:00,2.9065000000000003,0.461,2.9428325216,0.2535,0.038,0.2563323039,2.653,0.423,2.6865103759,2.8365,-0.715,2.9252277262,0.2535,0.038,0.2563323039,2.583,-0.753,2.6905200241
2021-01-12 11:30:00,2.9055,0.6965,2.9878156737,0.2555,0.036500000000000005,0.2580939751,2.65,0.66,2.7309522149000003,2.7855,-0.9435,2.9409526518,0.2555,0.036500000000000005,0.2580939751,2.5300000000000002,-0.98,2.7131715758
2021-01-12 12:00:00,3.0285,0.665,3.100651101,0.2785,0.035,0.28069066600000003,2.75,0.63,2.8212408616999998,2.9085,-0.885,3.040164017,0.2785,0.035,0.28069066600000003,2.63,-0.92,2.786269908
2021-01-12 12:30:00,3.127,0.667,3.1973454615,0.277,0.037,0.2794601939,2.85,0.63,2.9188011236999998,2.997,-0.843,3.1133033903,0.277,0.037,0.2794601939,2.7199999999999998,-0.88,2.8588109416
2021-01-12 13:00:00,3.1395,0.659,3.207918523,0.3195,0.029,0.3208134193,2.8200000000000003,0.63,2.8895155303,3.0095,-0.851,3.1275055955,0.3195,0.029,0.3208134193,2.69,-0.88,2.8302826714
2021-01-12 13:30:00,3.1855,0.759,3.2746742204,0.2755,0.039,0.278246743,2.91,0.72,2.9977491556,3.0655,-0.9510000000000001,3.2096247834,0.2755,0.039,0.278246743,2.79,-0.99,2.9604391566
2021-01-12 14:00:00,3.16,0.786,3.256285614,0.29,0.036000000000000004,0.29222594,2.87,0.75,2.9663782631,3.04,-0.994,3.198380215,0.29,0.036000000000000004,0.29222594,2.75,-1.03,2.9365626164
2021-01-12 14:30:00,3.0715,0.7845000000000001,3.1701029163,0.3015,0.0345,0.3034674612,2.77,0.75,2.8697386641,2.9615,-0.9955,3.1243403304,0.3015,0.0345,0.3034674612,2.66,-1.03,2.8524550829
2021-01-12 15:00:00,2.9815,0.777,3.0810828048,0.3315,0.027,0.33259773,2.65,0.75,2.7540878708000003,2.8715,-1.023,3.0482849686,0.3315,0.027,0.33259773,2.54,-1.05,2.7484723028999998
2021-01-12 15:30:00,3.073,0.7825000000000001,3.1710621643,0.303,0.0325,0.3047380022,2.77,0.75,2.8697386641,2.963,-0.9975,3.1263997265,0.303,0.0325,0.3047380022,2.66,-1.03,2.8524550829
2021-01-12 16:00:00,3.164,0.6325000000000001,3.2266007268,0.264,0.0425,0.2673990464,2.9,0.59,2.9594087247000003,3.014,-0.8575,3.133608503,0.264,0.0425,0.2673990464,2.75,-0.9,2.8935272592
2021-01-12 16:30:00,3.173,0.6015,3.2295094442,0.273,0.0415,0.2761362888,2.9,0.56,2.9535741061,3.023,-0.8185,3.131847897,0.273,0.0415,0.2761362888,2.75,-0.86,2.8813364954000003
2021-01-12 17:00:00,3.419,0.6025,3.4716807529,0.269,0.0425,0.2723366483,3.15,0.56,3.199390567,3.269,-0.8175,3.3696687152,0.269,0.0425,0.2723366483,3.0,-0.86,3.1208332221
2021-01-12 17:30:00,3.4085,0.5585,3.4539534594,0.28850000000000003,0.0385,0.29105755440000003,3.12,0.52,3.1630365158,3.2585,-0.8515,3.3679184224,0.28850000000000003,0.0385,0.29105755440000003,2.9699999999999998,-0.89,3.1004838332
2021-01-12 18:00:00,3.447,0.557,3.4917127602,0.28700000000000003,0.037,0.28937518900000003,3.16,0.52,3.2024990242,3.297,-0.853,3.4055569295,0.28700000000000003,0.037,0.28937518900000003,3.01,-0.89,3.1388214349
2021-01-12 18:30:00,3.419,0.5615,3.4648006075,0.259,0.0415,0.2623037362,3.16,0.52,3.2024990242,3.269,-0.8785000000000001,3.3849849704,0.259,0.0415,0.2623037362,3.01,-0.92,3.1474592928
2021-01-12 19:00:00,3.276,0.488,3.3121473397,0.256,0.048,0.2604611295,3.02,0.44,3.0518846636,3.126,-0.892,3.2507752921,0.256,0.048,0.2604611295,2.87,-0.9400000000000001,3.0200165562
2021-01-12 19:30:00,3.08,0.48750000000000004,3.1183419072,0.24,0.0475,0.2446553699,2.84,0.44,2.8738823915,2.94,-0.8925000000000001,3.0724837266,0.24,0.0475,0.2446553699,2.7,-0.9400000000000001,2.8589508565
2021-01-12 20:00:00,3.04,0.487,3.0787609521,0.24,0.047,0.2445587864,2.8,0.44,2.8343605981,2.91,-0.913,3.0498637674,0.24,0.047,0.2445587864,2.67,-0.96,2.8373403039
2021-01-12 20:30:00,2.9805,0.5275000000000001,3.0268195354,0.2505,0.0475,0.2549637229,2.73,0.48,2.7718766206,2.8505000000000003,-0.9625,3.0086137173,0.2505,0.0475,0.2549637229,2.6,-1.01,2.789283062
2021-01-12 21:00:00,2.8105,0.523,2.8587478465,0.2705,0.043000000000000003,0.27389642200000003,2.54,0.48,2.5849564793,2.6805,-0.997,2.8599107066,0.2705,0.043000000000000003,0.27389642200000003,2.41,-1.04,2.6248238036
2021-01-12 21:30:00,2.726,0.517,2.7745927629000002,0.296,0.037,0.29830353670000004,2.43,0.48,2.4769537743,2.596,-1.003,2.783024434,0.296,0.037,0.29830353670000004,2.3,-1.04,2.5242028445
2021-01-12 22:00:00,2.6225,0.5125000000000001,2.6721082501,0.3025,0.0325,0.3042408585,2.32,0.48,2.3691348632,2.5025,-1.0275,2.7052287334000003,0.3025,0.0325,0.3042408585,2.2,-1.06,2.4420483206
2021-01-12 22:30:00,2.454,0.511,2.5066385858,0.314,0.031,0.315526544,2.14,0.48,2.1931712199,2.354,-1.029,2.5690770715999998,0.314,0.031,0.315526544,2.04,-1.06,2.2989562849
2021-01-12 23:00:00,2.23,-0.367,2.2599975664,0.30000000000000004,0.033,0.30180954260000004,1.9300000000000002,-0.4,1.971014967,2.24,-0.20700000000000002,2.249544176,0.30000000000000004,0.033,0.30180954260000004,1.94,-0.24,1.9547889912
2021-01-12 23:30:00,2.012,0.4595,2.0638033458,0.28200000000000003,0.0395,0.28475296310000003,1.73,0.42,1.7802527910000001,1.9020000000000001,-1.1105,2.2024564127,0.28200000000000003,0.0395,0.28475296310000003,1.62,-1.15,1.9866806487000002
2021-01-13 00:00:00,1.968,0.47850000000000004,2.0253360832,0.28800000000000003,0.0385,0.2905619555,1.6800000000000002,0.44,1.7366634677000001,1.8679999999999999,-1.1115,2.173673446,0.28800000000000003,0.0385,0.2905619555,1.58,-1.15,1.9542006038
2021-01-13 00:30:00,1.8399999999999999,0.47850000000000004,1.901200213,0.29,0.0385,0.2925444411,1.55,0.44,1.6112417572000002,1.74,-1.1415,2.0810147164,0.29,0.0385,0.2925444411,1.45,-1.18,1.8694651642000002
2021-01-13 01:00:00,1.8325,0.47700000000000004,1.8935641658,0.3125,0.037,0.3146827768,1.52,0.44,1.5824032356000002,1.7225000000000001,-1.143,2.0672337192,0.3125,0.037,0.3146827768,1.4100000000000001,-1.18,1.8386136081000002
2021-01-13 01:30:00,1.6,0.41500000000000004,1.6529443427000001,0.32,0.035,0.3219083721,1.28,0.38,1.3352153384,1.51,-1.185,1.9194595594,0.32,0.035,0.3219083721,1.19,-1.22,1.7042593699
2021-01-13 02:00:00,1.702,0.454,1.7615107153,0.322,0.034,0.3237900554,1.38,0.42,1.4424978336,1.6019999999999999,-1.186,1.9932385708,0.322,0.034,0.3237900554,1.28,-1.22,1.7682759966
2021-01-13 02:30:00,1.6485,0.461,1.7117456733,0.5185000000000001,0.001,0.5185009643,1.13,0.46,1.2200409829,1.5485,-1.169,1.9402095892000002,0.5185000000000001,0.001,0.5185009643,1.03,-1.17,1.5587815755
2021-01-13 03:00:00,1.589,0.4355,1.6475986313000002,0.649,-0.0245,0.6494622776,0.9400000000000001,0.46,1.0465180362,1.499,-1.1945000000000001,1.9167240933,0.649,-0.0245,0.6494622776,0.85,-1.17,1.4461673485
2021-01-13 03:30:00,1.6415000000000002,0.514,1.720092512,0.5015000000000001,0.004,0.5015159519,1.1400000000000001,0.51,1.2488794978,1.5514999999999999,-1.216,1.9712453551,0.5015000000000001,0.004,0.5015159519,1.05,-1.22,1.6096272861
2021-01-13 04:00:00,1.492,0.5185000000000001,1.5795272236,0.47200000000000003,0.0085,0.47207652980000003,1.02,0.51,1.1403946685,1.412,-1.2115,1.8605042999,0.47200000000000003,0.0085,0.47207652980000003,0.9400000000000001,-1.22,1.5401298647
2021-01-13 04:30:00,1.5995,0.516,1.6806713688000001,0.4995,0.006,0.4995360347,1.1,0.51,1.2124768039,1.5095,-1.214,1.9371077022,0.4995,0.006,0.4995360347,1.01,-1.22,1.5838244852
2021-01-13 05:00:00,1.6105,0.53,1.6954675609,0.41050000000000003,0.02,0.4109869219,1.2,0.51,1.3038788287,1.5205000000000002,-1.2,1.9369874161,0.41050000000000003,0.02,0.4109869219,1.11,-1.22,1.649393828
2021-01-13 05:30:00,1.6355,0.527,1.7183099982,0.4355,0.017,0.4358316762,1.2,0.51,1.3038788287,1.5455,-1.203,1.9585145519,0.4355,0.017,0.4358316762,1.11,-1.22,1.649393828
2021-01-13 06:00:00,1.6695,0.527,1.7507025019,0.41950000000000004,0.017,0.41984431640000003,1.25,0.51,1.3500370365,1.5795,-1.203,1.985454419,0.41950000000000004,0.017,0.41984431640000003,1.16,-1.22,1.6834488409000001
2021-01-13 06:30:00,2.0235,0.586,2.1066438356,0.5835,-0.014,0.5836679278,1.44,0.6000000000000001,1.56,1.9335,-1.134,2.2415124916,0.5835,-0.014,0.5836679278,1.35,-1.12,1.7541094607
2021-01-13 07:00:00,2.2275,0.6155,2.3109730635,0.6575000000000001,-0.0245,0.6579563055000001,1.57,0.64,1.6954350474000002,2.1375,-1.1445,2.4246208982,0.6575000000000001,-0.0245,0.6579563055000001,1.48,-1.12,1.8560172413
2021-01-13 07:30:00,2.348,0.34950000000000003,2.3738690465,0.6880000000000001,-0.0405,0.6891910113,1.6600000000000001,0.39,1.7051979357,2.298,-0.8005,2.4334346611,0.6880000000000001,-0.0405,0.6891910113,1.6099999999999999,-0.76,1.7803651311
2021-01-13 08:00:00,2.429,0.6505000000000001,2.5145956434,0.589,-0.0095,0.5890766079,1.8399999999999999,0.66,1.9547889912,2.329,-1.0495,2.5545432566,0.589,-0.0095,0.5890766079,1.74,-1.04,2.0271161782
2021-01-13 08:30:00,2.6955,0.6545000000000001,2.7738223627,0.7255,-0.0555,0.7276197496,1.97,0.71,2.0940391591,2.5955,-0.9755,2.7727640542,0.7255,-0.0555,0.7276197496,1.87,-0.92,2.0840585404
2021-01-13 09:00:00,2.878,0.5735,2.9345845106,0.778,-0.0765,0.7817520387,2.1,0.65,2.1982947937,2.748,-0.8765000000000001,2.8843987675,0.778,-0.0765,0.7817520387,1.97,-0.8,2.1262408142
2021-01-13 09:30:00,2.9939999999999998,0.5875,3.0510968929,0.8140000000000001,-0.0925,0.8192388235,2.18,0.68,2.2835936591,2.854,-0.8725,2.9843880864,0.8140000000000001,-0.0925,0.8192388235,2.04,-0.78,2.1840329668
2021-01-13 10:00:00,2.9815,0.6585000000000001,3.053352993,0.8515,-0.1115,0.8587691774,2.13,0.77,2.2649061791,2.8515,-0.9115000000000001,2.9936406765,0.8515,-0.1115,0.8587691774,2.0,-0.8,2.1540659229
2021-01-13 10:30:00,3.14,0.6875,3.2143827168,0.84,-0.10250000000000001,0.8462306128,2.3,0.79,2.4318922674,3.02,-0.9025000000000001,3.1519686309,0.84,-0.10250000000000001,0.8462306128,2.18,-0.8,2.3221541723
2021-01-13 11:00:00,3.0475,0.671,3.1204963147,0.7775000000000001,-0.079,0.7815031990000001,2.27,0.75,2.3906902769,2.9275,-0.909,3.0653771791,0.7775000000000001,-0.079,0.7815031990000001,2.15,-0.8300000000000001,2.3046474785
2021-01-13 11:30:00,2.9685,0.653,3.0394738443,0.7885000000000001,-0.077,0.7922507494000001,2.18,0.73,2.2989780338,2.8485,-0.907,2.9894148675,0.7885000000000001,-0.077,0.7922507494000001,2.06,-0.8300000000000001,2.2209232315
2021-01-13 12:00:00,3.0425,0.6605000000000001,3.1133689952,0.7925000000000001,-0.08950000000000001,0.7975377734,2.25,0.75,2.3717082451,2.9225000000000003,-0.9195000000000001,3.0637373419,0.7925000000000001,-0.08950000000000001,0.7975377734,2.13,-0.8300000000000001,2.2860008749
2021-01-13 12:30:00,3.2835,0.6785,3.3528695919000002,0.8435,-0.1015,0.8495848986000001,2.44,0.78,2.5616400996,3.1735,-0.8815000000000001,3.2936521522,0.8435,-0.1015,0.8495848986000001,2.33,-0.78,2.4570917769
2021-01-13 13:00:00,3.214,0.6685,3.2827866592,0.714,-0.051500000000000004,0.7158549085,2.5,0.72,2.6016148831,3.084,-0.9015000000000001,3.2130605737,0.714,-0.051500000000000004,0.7158549085,2.37,-0.85,2.5178165143999998
2021-01-13 13:30:00,3.2325,0.6635,3.2998921952,0.7325,-0.0565,0.7346757788,2.5,0.72,2.6016148831,3.1025,-0.9065000000000001,3.2322203669,0.7325,-0.0565,0.7346757788,2.37,-0.85,2.5178165143999998
2021-01-13 14:00:00,3.126,0.6665,3.1962631697,0.626,-0.0235,0.6264409390000001,2.5,0.6900000000000001,2.5934725755,2.996,-0.9235000000000001,3.13510259,0.626,-0.0235,0.6264409390000001,2.37,-0.9,2.5351331326
2021-01-13 14:30:00,3.071,0.6555000000000001,3.1401785379,0.651,-0.0345,0.6519135295,2.42,0.6900000000000001,2.5164459064,2.941,-0.9345,3.0858987751,0.651,-0.0345,0.6519135295,2.29,-0.9,2.4605080776
2021-01-13 15:00:00,3.04,0.648,3.1082959962,0.67,-0.042,0.6713151272,2.37,0.6900000000000001,2.4684002917,2.92,-0.9420000000000001,3.0681857832,0.67,-0.042,0.6713151272,2.25,-0.9,2.4233241632
2021-01-13 15:30:00,3.1565,0.6765,3.2281797503,0.6265000000000001,-0.0335,0.6273950111000001,2.5300000000000002,0.71,2.6277366687,3.0265,-0.9035000000000001,3.1584829428,0.6265000000000001,-0.0335,0.6273950111000001,2.4,-0.87,2.5528219679
2021-01-13 16:00:00,3.1415,0.6735,3.2128841405,0.6815,-0.036500000000000005,0.6824767395,2.46,0.71,2.5604101234,3.0215,-0.9065000000000001,3.1545529794,0.6815,-0.036500000000000005,0.6824767395,2.34,-0.87,2.4964975466
2021-01-13 16:30:00,3.228,0.669,3.2965959716,0.648,-0.021,0.6483401885,2.58,0.6900000000000001,2.6706740721999997,3.108,-0.911,3.2387628811,0.648,-0.021,0.6483401885,2.46,-0.89,2.6160466357
2021-01-13 17:00:00,3.3975,0.646,3.4583698833,0.7275,-0.044,0.7288293696,2.67,0.6900000000000001,2.7577164466,3.2475,-0.854,3.3579118884,0.7275,-0.044,0.7288293696,2.52,-0.81,2.6469794106
2021-01-13 17:30:00,3.657,0.622,3.7095192410999998,0.787,-0.068,0.7899322756,2.87,0.6900000000000001,2.9517791245,3.517,-0.838,3.6154575091,0.787,-0.068,0.7899322756,2.73,-0.77,2.8365119425
2021-01-13 18:00:00,3.6705,0.597,3.7187335546,0.6905,-0.033,0.6912881093000001,2.98,0.63,3.0458660509,3.5205,-0.853,3.6223651459,0.6905,-0.033,0.6912881093000001,2.83,-0.8200000000000001,2.9464045886
2021-01-13 18:30:00,3.414,0.542,3.4567557044,0.854,-0.088,0.8585219857,2.56,0.63,2.636380094,3.274,-0.878,3.3896843511,0.854,-0.088,0.8585219857,2.42,-0.79,2.5456826197
2021-01-13 19:00:00,3.1995,0.545,3.2455855019,0.8495,-0.085,0.8537419106,2.35,0.63,2.4329817098,3.0695,-0.965,3.2176163926,0.8495,-0.085,0.8537419106,2.22,-0.88,2.3880536007
2021-01-13 19:30:00,3.182,0.5395,3.2274113853,0.7020000000000001,-0.0405,0.7031672987,2.48,0.58,2.5469197082,3.062,-1.0005,3.2213109521,0.7020000000000001,-0.0405,0.7031672987,2.36,-0.96,2.5477833503
2021-01-13 20:00:00,3.0385,0.535,3.0852402257,0.7185,-0.045,0.7199078066,2.32,0.58,2.3914012629,2.9185,-1.005,3.086691959,0.7185,-0.045,0.7199078066,2.2,-0.96,2.4003333102
2021-01-13 20:30:00,2.9485,0.5065000000000001,2.9916875672,0.7585000000000001,-0.053500000000000006,0.7603844422,2.19,0.56,2.260464554,2.8185000000000002,-0.9635,2.9786363491000003,0.7585000000000001,-0.053500000000000006,0.7603844422,2.06,-0.91,2.2520435165
2021-01-13 21:00:00,2.851,0.5740000000000001,2.9082085551,0.871,-0.096,0.8762745004,1.98,0.67,2.0902870616,2.731,-1.046,2.9244618308,0.871,-0.096,0.8762745004,1.8599999999999999,-0.9500000000000001,2.0885641
2021-01-13 21:30:00,2.7560000000000002,0.5805,2.8164723059,0.856,-0.08950000000000001,0.8606661664,1.9,0.67,2.0146711891,2.646,-1.0795,2.8577327114,0.856,-0.08950000000000001,0.8606661664,1.79,-0.99,2.0455317157
2021-01-13 22:00:00,2.6675,0.5720000000000001,2.7281386053,0.8775000000000001,-0.098,0.8829554066,1.79,0.67,1.9112822921000001,2.5675,-1.088,2.7885121929,0.8775000000000001,-0.098,0.8829554066,1.69,-0.99,1.9586219645
2021-01-13 22:30:00,2.517,0.5710000000000001,2.5809552495,0.867,-0.099,0.8726339439,1.65,0.67,1.7808424972,2.417,-1.089,2.6510016975,0.867,-0.099,0.8726339439,1.55,-0.99,1.8391846019
2021-01-13 23:00:00,2.1965,-0.35950000000000004,2.2257251627,0.7565000000000001,-0.059500000000000004,0.7588362801,1.44,-0.30000000000000004,1.4709180807,2.2065,-0.23950000000000002,2.2194599568,0.7565000000000001,-0.059500000000000004,0.7588362801,1.45,-0.18,1.4611296999
2021-01-13 23:30:00,2.039,-0.35850000000000004,2.0702761289,0.839,-0.08850000000000001,0.8436546983000001,1.2,-0.27,1.23,2.059,-0.2685,2.0764328186,0.839,-0.08850000000000001,0.8436546983000001,1.22,-0.18,1.2332072008
2021-01-14 00:00:00,1.9295,0.378,1.9661775734,0.8195,-0.082,0.8235922838,1.11,0.46,1.2015406776,1.8595000000000002,-1.052,2.1364560024,0.8195,-0.082,0.8235922838,1.04,-0.97,1.4221462652999999
2021-01-14 00:30:00,1.843,0.5275000000000001,1.9170042384000001,0.863,-0.0925,0.8679431145000001,0.98,0.62,1.1596551211000001,1.763,-1.2025000000000001,2.13405137,0.863,-0.0925,0.8679431145000001,0.9,-1.11,1.4290206437
2021-01-14 01:00:00,1.792,0.5165000000000001,1.8649493961,0.812,-0.07350000000000001,0.8153197226000001,0.98,0.59,1.1438968485,1.732,-1.1835,2.097735982,0.812,-0.07350000000000001,0.8153197226000001,0.92,-1.11,1.441700385
2021-01-14 01:30:00,1.6775,0.48750000000000004,1.7469008272000002,0.7775000000000001,-0.07250000000000001,0.7808729090000001,0.9,0.56,1.06,1.5975000000000001,-1.2125,2.0055329716,0.7775000000000001,-0.07250000000000001,0.7808729090000001,0.8200000000000001,-1.1400000000000001,1.4042791745
2021-01-14 02:00:00,1.6815,0.517,1.7591848254,0.6115,-0.023,0.6119323901,1.07,0.54,1.1985407794,1.6015000000000001,-1.213,2.0090224613,0.6115,-0.023,0.6119323901,0.99,-1.19,1.5479664079000002
2021-01-14 02:30:00,1.7065000000000001,0.514,1.7822284506,0.6865,-0.026000000000000002,0.6869921761000001,1.02,0.54,1.1541230437,1.6265,-1.216,2.0308023661,0.6865,-0.026000000000000002,0.6869921761000001,0.9400000000000001,-1.19,1.5164761785
2021-01-14 03:00:00,1.609,0.5095000000000001,1.6877414642000002,0.659,-0.030500000000000003,0.6597054267,0.9500000000000001,0.54,1.0927488275,1.529,-1.2205,1.9563898512,0.659,-0.030500000000000003,0.6597054267,0.87,-1.19,1.4741099009
2021-01-14 03:30:00,1.5745,0.5035000000000001,1.6530464301,0.6245,-0.036500000000000005,0.6255657439,0.9500000000000001,0.54,1.0927488275,1.4945,-1.2265,1.9333474856000001,0.6245,-0.036500000000000005,0.6255657439,0.87,-1.19,1.4741099009
2021-01-14 04:00:00,1.455,0.49250000000000005,1.536092852,0.585,-0.0275,0.5856460108,0.87,0.52,1.0135580891,1.375,-1.2175,1.8365541783000001,0.585,-0.0275,0.5856460108,0.79,-1.19,1.428355698
2021-01-14 04:30:00,1.49,0.5075000000000001,1.5740572575,0.4,0.0175,0.40038262950000003,1.09,0.49,1.1950732195,1.4100000000000001,-1.2125,1.8596387418,0.4,0.0175,0.40038262950000003,1.01,-1.23,1.5915401346
2021-01-14 05:00:00,1.5775000000000001,0.516,1.6597476465,0.3375,0.026000000000000002,0.3385,1.24,0.49,1.3333041663,1.4975,-1.204,1.9214895914,0.3375,0.026000000000000002,0.3385,1.16,-1.23,1.6907099101
2021-01-14 05:30:00,1.6435,0.5145000000000001,1.7221505450999999,0.49350000000000005,0.0045000000000000005,0.49352051630000005,1.15,0.51,1.2580143083,1.5635,-1.1955,1.9681850777,0.49350000000000005,0.0045000000000000005,0.49352051630000005,1.07,-1.2,1.6077624203
2021-01-14 06:00:00,1.6885,0.5235000000000001,1.7677908530000002,0.6185,-0.0165,0.6187200498000001,1.07,0.54,1.1985407794,1.6085,-1.1865,1.9987632426,0.6185,-0.0165,0.6187200498000001,0.99,-1.17,1.5326447729
2021-01-14 06:30:00,1.905,0.2745,1.9246753622,0.655,-0.035500000000000004,0.6559613175,1.25,0.31,1.2878664526999999,1.845,-0.8455,2.0295061591,0.655,-0.035500000000000004,0.6559613175,1.19,-0.81,1.4395138068
2021-01-14 07:00:00,2.108,-0.3155,2.1314793572,0.808,-0.0755,0.8115197163000001,1.3,-0.24,1.3219682296,2.118,-0.20550000000000002,2.1279460167,0.808,-0.0755,0.8115197163000001,1.31,-0.13,1.3164345787
2021-01-14 07:30:00,2.2465,-0.23750000000000002,2.2590193669,0.8565,-0.0975,0.8620316119,1.3900000000000001,-0.14,1.3970325694,2.2665,-0.2275,2.2778890447,0.8565,-0.0975,0.8620316119,1.4100000000000001,-0.13,1.4159802259
2021-01-14 08:00:00,2.308,0.371,2.3376280714,0.858,-0.099,0.8636926537,1.45,0.47000000000000003,1.5242703172,2.268,-0.8190000000000001,2.4113450603,0.858,-0.099,0.8636926537,1.4100000000000001,-0.72,1.5831929761999999
2021-01-14 08:30:00,2.566,0.3695,2.5924672129,0.856,-0.1005,0.8618794869,1.71,0.47000000000000003,1.7734147851,2.5060000000000002,-0.7305,2.6103000306,0.856,-0.1005,0.8618794869,1.65,-0.63,1.7661823235
2021-01-14 09:00:00,2.7675,-0.194,2.7742913059000003,0.7775000000000001,-0.074,0.7810136042,1.99,-0.12,1.9936148073000002,2.7875,-0.094,2.7890844824,0.7775000000000001,-0.074,0.7810136042,2.01,-0.02,2.0100995
2021-01-14 09:30:00,2.91,0.3365,2.9293911057,0.71,-0.053500000000000006,0.7120128159,2.2,0.39,2.2343007855,2.88,-0.5635,2.9346093863,0.71,-0.053500000000000006,0.7120128159,2.17,-0.51,2.229125389
2021-01-14 10:00:00,2.8345000000000002,0.777,2.9390677519,0.8245,-0.093,0.8297284194000001,2.01,0.87,2.1902054698,2.7445,-1.033,2.9324681158,0.8245,-0.093,0.8297284194000001,1.92,-0.9400000000000001,2.1377558326
2021-01-14 10:30:00,3.045,0.733,3.1319824393,0.805,-0.08700000000000001,0.8096875941,2.24,0.8200000000000001,2.3853720884,2.935,-0.927,3.0779139039,0.805,-0.08700000000000001,0.8096875941,2.13,-0.84,2.2896506284
2021-01-14 11:00:00,3.026,0.7265,3.111989436,0.8260000000000001,-0.0935,0.8312750748000001,2.2,0.8200000000000001,2.3478500804,2.916,-0.9335,3.0617769759,0.8260000000000001,-0.0935,0.8312750748000001,2.09,-0.84,2.2524875138000002
2021-01-14 11:30:00,3.023,0.7175,3.1069816945,0.753,-0.0625,0.7555893395000001,2.27,0.78,2.4002708181,2.9130000000000003,-0.9425,3.0616785021,0.753,-0.0625,0.7555893395000001,2.16,-0.88,2.3323807579
2021-01-14 12:00:00,2.984,0.708,3.066842024,0.844,-0.10200000000000001,0.8501411647,2.14,0.81,2.2881652038,2.874,-0.922,3.0182710283,0.844,-0.10200000000000001,0.8501411647,2.03,-0.8200000000000001,2.1893606373
2021-01-14 12:30:00,3.2195,0.7010000000000001,3.2949326624,0.8595,-0.109,0.8663840084000001,2.36,0.81,2.4951352669,3.0995,-0.859,3.2163304012,0.8595,-0.109,0.8663840084000001,2.24,-0.75,2.3622235288
2021-01-14 13:00:00,3.2055,0.7065,3.2824339292999998,0.8455,-0.10350000000000001,0.8518113054,2.36,0.81,2.4951352669,3.0855,-0.8535,3.2013704097,0.8455,-0.10350000000000001,0.8518113054,2.24,-0.75,2.3622235288
2021-01-14 13:30:00,3.289,0.6775,3.3580540868,0.839,-0.10250000000000001,0.8452379842000001,2.45,0.78,2.5711670502,3.159,-0.8525,3.2720081372,0.839,-0.10250000000000001,0.8452379842000001,2.32,-0.75,2.4382165613
2021-01-14 14:00:00,3.117,0.634,3.1808245786000002,0.847,-0.106,0.8536070525,2.27,0.74,2.3875719884,2.987,-0.8160000000000001,3.0964536166,0.847,-0.106,0.8536070525,2.14,-0.71,2.2547061893
2021-01-14 14:30:00,3.045,0.584,3.1004968957,0.845,-0.106,0.8516225690000001,2.2,0.6900000000000001,2.3056669317000003,2.915,-0.8160000000000001,3.0270581428,0.845,-0.106,0.8516225690000001,2.07,-0.71,2.1883783951
2021-01-14 15:00:00,2.88,0.6385000000000001,2.9499291941,0.84,-0.1015,0.8461100697,2.04,0.74,2.1700691233000002,2.76,-0.9015000000000001,2.9034982779,0.84,-0.1015,0.8461100697,1.92,-0.8,2.08
2021-01-14 15:30:00,2.9625,0.6940000000000001,3.0427031157,0.8525,-0.106,0.8590647531000001,2.11,0.8,2.2565681909,2.8525,-0.936,3.0021412775,0.8525,-0.106,0.8590647531000001,2.0,-0.8300000000000001,2.1653868015
2021-01-14 16:00:00,3.065,0.6960000000000001,3.1430305439,0.875,-0.10400000000000001,0.8811588960000001,2.19,0.8,2.3315445524,2.955,-0.934,3.0990935772,0.875,-0.10400000000000001,0.8811588960000001,2.08,-0.8300000000000001,2.2394865483
2021-01-14 16:30:00,3.1415,0.7020000000000001,3.2189790695,0.8615,-0.098,0.8670560824,2.2800000000000002,0.8,2.4162781297,3.0315,-0.928,3.1703590096,0.8615,-0.098,0.8670560824,2.17,-0.8300000000000001,2.3233165949
2021-01-14 17:00:00,3.349,0.6105,3.4041902488,0.8290000000000001,-0.08950000000000001,0.8338172761,2.52,0.7000000000000001,2.6154158369,3.209,-0.8095,3.3095273454,0.8290000000000001,-0.08950000000000001,0.8338172761,2.38,-0.72,2.4865236777
2021-01-14 17:30:00,3.3995,0.5565,3.4447485394,0.8795000000000001,-0.10350000000000001,0.8855690261,2.52,0.66,2.6049952015,3.2595,-0.8635,3.3719389822,0.8795000000000001,-0.10350000000000001,0.8855690261,2.38,-0.76,2.4983994877
2021-01-14 18:00:00,3.434,0.5595,3.4792809961,0.874,-0.1005,0.8797592,2.56,0.66,2.6437095151000003,3.304,-0.8605,3.4142167843,0.874,-0.1005,0.8797592,2.43,-0.76,2.5460754113
2021-01-14 18:30:00,3.461,0.5815,3.5095104003,0.811,-0.0785,0.8147903104,2.65,0.66,2.7309522149000003,3.321,-0.8585,3.4301695658,0.811,-0.0785,0.8147903104,2.51,-0.78,2.6284025567000002
2021-01-14 19:00:00,3.373,0.552,3.4178696581,0.843,-0.088,0.8475806746000001,2.5300000000000002,0.64,2.6096934686,3.233,-0.908,3.3580876999,0.843,-0.088,0.8475806746000001,2.39,-0.8200000000000001,2.5267568146
2021-01-14 19:30:00,3.1135,0.29050000000000004,3.1270229452000002,0.8335,-0.08950000000000001,0.8382914171,2.2800000000000002,0.38,2.3114497615,3.0135,-0.6995,3.0936196437,0.8335,-0.08950000000000001,0.8382914171,2.18,-0.61,2.2637358503
2021-01-14 20:00:00,3.0675,-0.0475,3.0678677449,0.7875000000000001,-0.0675,0.7903875632,2.2800000000000002,0.02,2.2800877176,3.0375,-0.35750000000000004,3.0584657101,0.7875000000000001,-0.0675,0.7903875632,2.25,-0.29,2.2686119103999998
2021-01-14 20:30:00,3.006,0.6305000000000001,3.0714111171,0.666,-0.0495,0.6678369936,2.34,0.68,2.4368011819,2.896,-1.0495,3.0803029478,0.666,-0.0495,0.6678369936,2.23,-1.0,2.443951718
2021-01-14 21:00:00,2.833,0.5995,2.8957363917,0.453,0.0095,0.4530996027,2.38,0.59,2.452039967,2.723,-1.0705,2.9258672646,0.453,0.0095,0.4530996027,2.27,-1.08,2.5138217916
2021-01-14 21:30:00,2.7030000000000003,0.577,2.7638990574999998,0.41300000000000003,0.017,0.4133497309,2.29,0.56,2.3574774654,2.593,-1.063,2.8024307306000003,0.41300000000000003,0.017,0.4133497309,2.18,-1.08,2.4328584011
2021-01-14 22:00:00,2.628,0.59,2.6934149328,0.338,0.03,0.3393287492,2.29,0.56,2.3574774654,2.518,-1.08,2.7398401413,0.338,0.03,0.3393287492,2.18,-1.11,2.4463237725
2021-01-14 22:30:00,2.667,0.5825,2.7298709219,0.377,0.022500000000000003,0.3776708223,2.29,0.56,2.3574774654,2.557,-1.0275,2.7557222737,0.377,0.022500000000000003,0.3776708223,2.18,-1.05,2.4196900628
2021-01-14 23:00:00,2.3865,0.4975,2.4378040323,0.3765,0.0175,0.3769064871,2.01,0.48,2.0665188119,2.2765,-1.0325,2.4997016822,0.3765,0.0175,0.3769064871,1.9,-1.05,2.1708293346
2021-01-14 23:30:00,2.0715,0.4495,2.1197081167,0.4315,0.0095,0.4316045644,1.6400000000000001,0.44,1.6979988221,1.9615,-1.0905,2.2442532166,0.4315,0.0095,0.4316045644,1.53,-1.1,1.8843831882000002
2021-01-15 00:00:00,1.97,-0.24450000000000002,1.9851146692000001,0.33,0.025500000000000002,0.33098376090000003,1.6400000000000001,-0.27,1.6620770139,1.94,-0.4045,1.9817215369,0.33,0.025500000000000002,0.33098376090000003,1.6099999999999999,-0.43,1.666433317
2021-01-15 00:30:00,1.784,-0.3915,1.8264523673,0.274,0.0385,0.2766916153,1.51,-0.43,1.5700318468,1.794,-0.3015,1.8191586654,0.274,0.0385,0.2766916153,1.52,-0.34,1.5575621978
2021-01-15 01:00:00,1.7515,-0.395,1.7954880256,0.3015,0.035,0.30352471070000003,1.45,-0.43,1.5124152869,1.7615,-0.305,1.7877100576,0.3015,0.035,0.30352471070000003,1.46,-0.34,1.4990663761
2021-01-15 01:30:00,1.601,-0.3935,1.6486489165,0.301,0.036500000000000005,0.3032049637,1.3,-0.43,1.3692698784,1.611,-0.3035,1.6393392724,0.301,0.036500000000000005,0.3032049637,1.31,-0.34,1.3534031181000001
2021-01-15 02:00:00,1.638,-0.3935,1.684602698,0.298,0.036500000000000005,0.30022699750000004,1.34,-0.43,1.407302384,1.6480000000000001,-0.3035,1.6757136539,0.298,0.036500000000000005,0.30022699750000004,1.35,-0.34,1.3921566003999999
2021-01-15 02:30:00,1.565,-0.3935,1.6137122575,0.295,0.036500000000000005,0.29724947430000004,1.27,-0.43,1.3408206442,1.5750000000000002,-0.3035,1.6039754518,0.295,0.036500000000000005,0.29724947430000004,1.28,-0.34,1.3243866505
2021-01-15 03:00:00,1.595,-0.3885,1.6416324954000001,0.265,0.0415,0.2682298455,1.33,-0.43,1.3977839604,1.615,-0.2985,1.6423541792,0.265,0.0415,0.2682298455,1.35,-0.34,1.3921566003999999
2021-01-15 03:30:00,1.546,-0.389,1.5941885083,0.266,0.041,0.26914122690000003,1.28,-0.43,1.3502962638,1.566,-0.299,1.5942888697000002,0.266,0.041,0.26914122690000003,1.3,-0.34,1.3437261625999999
2021-01-15 04:00:00,1.471,-0.3975,1.5237608900000001,0.291,0.0325,0.2928092382,1.18,-0.43,1.2559060474,1.4809999999999999,-0.3075,1.5125862785000002,0.291,0.0325,0.2928092382,1.19,-0.34,1.2376186812
2021-01-15 04:30:00,1.5235,-0.3905,1.5727499801,0.2635,0.0395,0.26644417800000003,1.26,-0.43,1.3313526956000001,1.5335,-0.3005,1.5626651913,0.2635,0.0395,0.26644417800000003,1.27,-0.34,1.3147243057
2021-01-15 05:00:00,1.5975000000000001,-0.3965,1.6459703825,0.2975,0.0335,0.2993801931,1.3,-0.43,1.3692698784,1.6075,-0.3065,1.6364591348,0.2975,0.0335,0.2993801931,1.31,-0.34,1.3534031181000001
2021-01-15 05:30:00,1.6395,-0.3955,1.6865291281,0.2995,0.0345,0.3014805135,1.34,-0.43,1.407302384,1.6595,-0.2755,1.682212977,0.2995,0.0345,0.3014805135,1.3599999999999999,-0.31,1.3948835077
2021-01-15 06:00:00,1.6,-0.3905,1.6469639491999999,0.26,0.0395,0.2629833645,1.34,-0.43,1.407302384,1.5899999999999999,-0.3005,1.6181471657,0.26,0.0395,0.2629833645,1.33,-0.34,1.3727709204
2021-01-15 06:30:00,1.8685,-0.3335,1.8980291094,0.23850000000000002,0.0465,0.2429907406,1.63,-0.38,1.6737084573,1.8785,-0.2335,1.89295655,0.23850000000000002,0.0465,0.2429907406,1.6400000000000001,-0.28,1.6637307474
2021-01-15 07:00:00,2.1675,-0.332,2.1927791156,0.2275,0.048,0.232508602,1.94,-0.38,1.9768662069,2.1875,-0.182,2.1950581427,0.2275,0.048,0.232508602,1.96,-0.23,1.9734487579
2021-01-15 07:30:00,2.345,0.28700000000000003,2.3624974074000002,0.20500000000000002,0.047,0.21031880560000002,2.14,0.24,2.1534158911,2.265,-0.763,2.3900615055,0.20500000000000002,0.047,0.21031880560000002,2.06,-0.81,2.213526598
2021-01-15 08:00:00,2.482,0.504,2.5326547337000003,0.212,0.044,0.2165178976,2.27,0.46,2.3161390286,2.342,-0.936,2.5221141925,0.212,0.044,0.2165178976,2.13,-0.98,2.3446321673
2021-01-15 08:30:00,2.686,0.5640000000000001,2.7445750126,0.20600000000000002,0.044,0.21064662350000002,2.48,0.52,2.5339297544,2.5460000000000003,-0.856,2.6860476541000002,0.20600000000000002,0.044,0.21064662350000002,2.34,-0.9,2.5071098899
2021-01-15 09:00:00,2.9115,0.583,2.9692964234,0.21150000000000002,0.043000000000000003,0.2158268982,2.7,0.54,2.7534705373,2.7715,-0.837,2.8951306102,0.21150000000000002,0.043000000000000003,0.2158268982,2.56,-0.88,2.7070278905
2021-01-15 09:30:00,3.022,0.6145,3.0838440703,0.212,0.044500000000000005,0.2166200591,2.81,0.5700000000000001,2.8672286271000003,2.892,-0.8355,3.0102697969,0.212,0.044500000000000005,0.2166200591,2.68,-0.88,2.820780034
2021-01-15 10:00:00,3.1135,0.6135,3.1733680058,0.21350000000000002,0.043500000000000004,0.2178864383,2.9,0.5700000000000001,2.9554864236,2.9735,-0.7965,3.0783298231,0.21350000000000002,0.043500000000000004,0.2178864383,2.76,-0.84,2.8849956672
2021-01-15 10:30:00,3.15,0.612,3.2089007464,0.22,0.042,0.2239732127,2.93,0.5700000000000001,2.9849288099,3.01,-0.798,3.113985228,0.22,0.042,0.2239732127,2.79,-0.84,2.9137089765
2021-01-15 11:00:00,3.1175,0.6135,3.1772926368,0.2175,0.043500000000000004,0.2218073488,2.9,0.5700000000000001,2.9554864236,2.9775,-0.7965,3.0821937804,0.2175,0.043500000000000004,0.2218073488,2.76,-0.84,2.8849956672
2021-01-15 11:30:00,3.056,0.6135,3.1169726098,0.216,0.043500000000000004,0.2203366742,2.84,0.5700000000000001,2.8966359799,2.916,-0.8365,3.0336097722,0.216,0.043500000000000004,0.2203366742,2.7,-0.88,2.8397887245
2021-01-15 12:00:00,3.0745,0.6145,3.135308677,0.21450000000000002,0.044500000000000005,0.21906734120000002,2.86,0.5700000000000001,2.9162475889,2.9445,-0.8355,3.0607418218,0.21450000000000002,0.044500000000000005,0.21906734120000002,2.73,-0.88,2.8683270385
2021-01-15 12:30:00,3.2195,0.6645,3.2873607195,0.2195,0.044500000000000005,0.22396539910000002,3.0,0.62,3.0633968075,3.0895,-0.8355,3.2004797297,0.2195,0.044500000000000005,0.22396539910000002,2.87,-0.88,3.0018827425
2021-01-15 13:00:00,3.22,0.6635,3.2876484377,0.22,0.043500000000000004,0.22425933650000002,3.0,0.62,3.0633968075,3.09,-0.8365,3.2012235551,0.22,0.043500000000000004,0.22425933650000002,2.87,-0.88,3.0018827425
2021-01-15 13:30:00,3.2800000000000002,0.6645,3.3466341673,0.22,0.044500000000000005,0.22445545220000002,3.06,0.62,3.1221787265,3.15,-0.8655,3.2667400034,0.22,0.044500000000000005,0.22445545220000002,2.93,-0.91,3.0680612771
2021-01-15 14:00:00,3.156,0.662,3.2246829301,0.226,0.042,0.2298695282,2.93,0.62,2.9948789625,3.026,-0.868,3.1480311307,0.226,0.042,0.2298695282,2.8,-0.91,2.9441637183
2021-01-15 14:30:00,2.9425,0.6215,3.00741891,0.2325,0.0415,0.23617472350000002,2.71,0.58,2.7713715016,2.8225,-0.9185000000000001,2.9681894313,0.2325,0.0415,0.23617472350000002,2.59,-0.96,2.7621911592
2021-01-15 15:00:00,2.939,0.592,2.9980301866000003,0.229,0.042,0.2328196727,2.71,0.55,2.7652486326,2.819,-0.9480000000000001,2.9741326467,0.229,0.042,0.2328196727,2.59,-0.99,2.7727603575
2021-01-15 15:30:00,2.944,0.592,3.0029319007,0.234,0.042,0.2377393531,2.71,0.55,2.7652486326,2.794,-0.9480000000000001,2.9504474237,0.234,0.042,0.2377393531,2.56,-0.99,2.7447586415
2021-01-15 16:00:00,3.02,0.59,3.0770927838,0.28,0.04,0.28284271250000004,2.74,0.55,2.7946556138,2.9,-0.93,3.0454720488,0.28,0.04,0.28284271250000004,2.62,-0.97,2.7937966998
2021-01-15 16:30:00,3.0965,0.48050000000000004,3.1335590787,0.28650000000000003,0.0405,0.2893484059,2.81,0.44,2.844239793,2.9865,-0.7995,3.0916633872,0.28650000000000003,0.0405,0.2893484059,2.7,-0.84,2.8276492002999998
2021-01-15 17:00:00,3.2565,-0.2985,3.2701520607,0.3265,0.0315,0.3280160057,2.93,-0.33,2.948525055,3.2765,-0.0085,3.2765110255,0.3265,0.0315,0.3280160057,2.95,-0.04,2.950271174
2021-01-15 17:30:00,3.4265,-0.385,3.4480613756,0.3165,0.025,0.3174858265,3.11,-0.41000000000000003,3.1369093069,3.4265,0.085,3.4275541207,0.3165,0.025,0.3174858265,3.11,0.06,3.1105787243
2021-01-15 18:00:00,3.4615,-0.248,3.4703726384999998,0.35150000000000003,0.022,0.352187805,3.11,-0.27,3.1216982558,3.4615,-0.038,3.4617085738,0.35150000000000003,0.022,0.352187805,3.11,-0.06,3.1105787243
2021-01-15 18:30:00,3.3895,-0.2685,3.4001180127,0.3195,0.0315,0.3210490617,3.07,-0.30000000000000004,3.0846231536,3.4295,-0.0485,3.4298429264,0.3195,0.0315,0.3210490617,3.11,-0.08,3.1110287688
2021-01-15 19:00:00,3.3215,0.319,3.3367833688,0.35150000000000003,0.029,0.35269427270000003,2.9699999999999998,0.29,2.9841246623,3.2115,-0.6910000000000001,3.2849982116,0.35150000000000003,0.029,0.35269427270000003,2.86,-0.72,2.9492371895
2021-01-15 19:30:00,3.251,0.12050000000000001,3.253232431,0.401,0.030500000000000003,0.40215824,2.85,0.09,2.8514206985,3.201,-0.4995,3.2397378366,0.401,0.030500000000000003,0.40215824,2.8,-0.53,2.8497192844
2021-01-15 20:00:00,3.2215,0.631,3.2827158345,0.4415,0.021,0.44199915160000003,2.7800000000000002,0.61,2.8461377338,3.0915,-1.019,3.2551087923,0.4415,0.021,0.44199915160000003,2.65,-1.04,2.8467700996
2021-01-15 20:30:00,3.087,0.5650000000000001,3.1382788276,0.427,0.025,0.427731224,2.66,0.54,2.7142586465000003,2.967,-0.995,3.1293951492,0.427,0.025,0.427731224,2.54,-1.02,2.7371518043
2021-01-15 21:00:00,2.9450000000000003,0.5475,2.9954601066,0.535,0.007500000000000001,0.5350525675,2.41,0.54,2.4697570731000003,2.815,-1.0125,2.9915516459,0.535,0.007500000000000001,0.5350525675,2.2800000000000002,-1.02,2.4977589956
2021-01-15 21:30:00,2.794,0.542,2.8460850304000003,0.384,0.032,0.3853310265,2.41,0.51,2.4633716731,2.664,-1.038,2.8590802717,0.384,0.032,0.3853310265,2.2800000000000002,-1.07,2.5185908759
2021-01-15 22:00:00,2.613,0.5145000000000001,2.6631709014,0.5630000000000001,0.0045000000000000005,0.5630179837,2.05,0.51,2.1124866863,2.493,-1.0655000000000001,2.7111509087,0.5630000000000001,0.0045000000000000005,0.5630179837,1.9300000000000002,-1.07,2.2067623343
2021-01-15 22:30:00,2.525,0.5205000000000001,2.5780894573,0.605,-0.0095,0.6050745822,1.92,0.53,1.9918082237,2.4050000000000002,-1.1095,2.6485874065,0.605,-0.0095,0.6050745822,1.8,-1.1,2.109502311
2021-01-15 23:00:00,2.1495,-0.3045,2.170960732,0.5895,-0.0045000000000000005,0.5895171753,1.56,-0.30000000000000004,1.5885842754000001,2.1495,-0.3645,2.1801858866,0.5895,-0.0045000000000000005,0.5895171753,1.56,-0.36,1.6009996877
2021-01-15 23:30:00,1.98,-0.4545,2.0314945853,0.67,-0.0345,0.6708876583000001,1.31,-0.42,1.3756816492000001,1.98,-0.2645,1.9975886088,0.67,-0.0345,0.6708876583000001,1.31,-0.23,1.3300375935
2021-01-16 00:00:00,1.8845,-0.47850000000000004,1.9443000026,0.6545000000000001,-0.0285,0.6551202180000001,1.23,-0.45,1.3097327972000001,1.8745,-0.2585,1.8922400746,0.6545000000000001,-0.0285,0.6551202180000001,1.22,-0.23,1.241491039
2021-01-16 00:30:00,1.721,-0.47700000000000004,1.7858807351000001,0.661,-0.027,0.6615512074000001,1.06,-0.45,1.1515641537,1.721,-0.28700000000000003,1.7447664600000001,0.661,-0.027,0.6615512074000001,1.06,-0.26,1.091421092
2021-01-16 01:00:00,1.6755,-0.48350000000000004,1.7438671108000001,0.5455,0.006500000000000001,0.5455387246,1.13,-0.49,1.231665539,1.6755,-0.28350000000000003,1.6993153033000001,0.5455,0.006500000000000001,0.5455387246,1.13,-0.29,1.1666190466
2021-01-16 01:30:00,1.593,-0.48850000000000005,1.6662176478,0.553,0.0015,0.5530020344000001,1.04,-0.49,1.1496521213,1.593,-0.28850000000000003,1.6189136018,0.553,0.0015,0.5530020344000001,1.04,-0.29,1.0796758773
2021-01-16 02:00:00,1.5865,-0.3165,1.617762189,0.7865000000000001,-0.0765,0.7902116805,0.8,-0.24,0.8352245207000001,1.5665,-0.4665,1.6344860048,0.7865000000000001,-0.0765,0.7902116805,0.78,-0.39,0.8720665112
