Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-01-16 02:30:00,1.5695000000000001,0.4555,1.634261454,0.8595,-0.10450000000000001,0.8658293712,0.71,0.56,0.9042676595,1.4795,-1.2445,1.9333133476,0.8595,-0.10450000000000001,0.8658293712,0.62,-1.1400000000000001,1.2976902558
2021-01-16 03:00:00,1.5205000000000002,0.5235000000000001,1.6080959238,0.8905000000000001,-0.1165,0.8980882473,0.63,0.64,0.8980534505000001,1.4505,-1.3365,1.9723545574,0.8905000000000001,-0.1165,0.8980882473,0.56,-1.22,1.3423859356
2021-01-16 03:30:00,1.5,0.518,1.5869228085,0.91,-0.122,0.9181416013,0.59,0.64,0.8704596487,1.43,-1.342,1.9610874534,0.91,-0.122,0.9181416013,0.52,-1.22,1.326197572
2021-01-16 04:00:00,1.4965,0.523,1.5852574712,0.9065000000000001,-0.117,0.9140192832,0.59,0.64,0.8704596487,1.4265,-1.337,1.9551141270999999,0.9065000000000001,-0.117,0.9140192832,0.52,-1.22,1.326197572
2021-01-16 04:30:00,1.4535,0.521,1.5440541603,0.9135000000000001,-0.11900000000000001,0.9212183509,0.54,0.64,0.8373768566,1.3835,-1.339,1.9253553568,0.9135000000000001,-0.11900000000000001,0.9212183509,0.47000000000000003,-1.22,1.307402004
2021-01-16 05:00:00,1.4715,0.53,1.5640371639000001,0.8915000000000001,-0.11,0.8982606804000001,0.58,0.64,0.8637129153,1.3915,-1.33,1.924882399,0.8915000000000001,-0.11,0.8982606804000001,0.5,-1.22,1.3184839779
2021-01-16 05:30:00,1.47,0.5245000000000001,1.5607691213,0.91,-0.1155,0.9173005233,0.56,0.64,0.8504116650000001,1.4100000000000001,-1.3355000000000001,1.942076273,0.91,-0.1155,0.9173005233,0.5,-1.22,1.3184839779
2021-01-16 06:00:00,1.5115,0.543,1.6060763525000001,0.8715,-0.097,0.8768815484,0.64,0.64,0.9050966799,1.4415,-1.317,1.9525396923,0.8715,-0.097,0.8768815484,0.5700000000000001,-1.22,1.3465882815
2021-01-16 06:30:00,1.568,0.5640000000000001,1.6663493031,0.8180000000000001,-0.076,0.8215229759,0.75,0.64,0.9859513173000001,1.498,-1.296,1.9808129644,0.8180000000000001,-0.076,0.8215229759,0.68,-1.22,1.396710421
2021-01-16 07:00:00,1.6644999999999999,0.5630000000000001,1.7571366623,0.7145,-0.037,0.7154573712000001,0.9500000000000001,0.6000000000000001,1.1236102527,1.5945,-1.297,2.055392724,0.7145,-0.037,0.7154573712000001,0.88,-1.26,1.5368799563
2021-01-16 07:30:00,1.767,0.601,1.8664109944,0.597,0.001,0.5970008375,1.17,0.6000000000000001,1.31487642,1.687,-1.289,2.1230850195,0.597,0.001,0.5970008375,1.09,-1.29,1.6888457597
2021-01-16 08:00:00,1.8595000000000002,0.593,1.951765675,0.6095,-0.007,0.6095401956000001,1.25,0.6000000000000001,1.3865424624,1.7795,-1.297,2.2020057334,0.6095,-0.007,0.6095401956000001,1.17,-1.29,1.7415510328
2021-01-16 08:30:00,1.8935,0.6135,1.990408124,0.4435,0.0135,0.44370542030000004,1.45,0.6000000000000001,1.5692354826,1.8135,-1.2765,2.2177092911,0.4435,0.0135,0.44370542030000004,1.37,-1.29,1.8817545005
2021-01-16 09:00:00,2.0615,0.6095,2.1497145159,0.49150000000000005,0.0095,0.49159180220000004,1.57,0.6000000000000001,1.6807438828999999,1.9715,-1.2405,2.3293030073,0.49150000000000005,0.0095,0.49159180220000004,1.48,-1.25,1.9372403052
2021-01-16 09:30:00,2.2725,0.6355000000000001,2.3596856782,0.7725000000000001,-0.0545,0.7744201056000001,1.5,0.6900000000000001,1.6510905487,2.1825,-1.2045,2.4928149751,0.7725000000000001,-0.0545,0.7744201056000001,1.4100000000000001,-1.15,1.8195054273
2021-01-16 10:00:00,2.379,-0.099,2.3810590081000003,0.729,-0.049,0.7306449206000001,1.65,-0.05,1.6507574019,2.3689999999999998,-0.429,2.4075302698,0.729,-0.049,0.7306449206000001,1.6400000000000001,-0.38,1.6834488409000001
2021-01-16 10:30:00,2.4515000000000002,-0.308,2.4707723995,0.7415,-0.058,0.7437649158,1.71,-0.25,1.7281782315,2.4615,-0.198,2.4694505968,0.7415,-0.058,0.7437649158,1.72,-0.14,1.7256882685
2021-01-16 11:00:00,2.48,-0.28950000000000004,2.4968400529,0.55,-0.0095,0.5500820393,1.9300000000000002,-0.28,1.9502051174,2.5,-0.17950000000000002,2.5064357662,0.55,-0.0095,0.5500820393,1.9500000000000002,-0.17,1.9573962297
2021-01-16 11:30:00,2.575,-0.261,2.5881935785,0.405,0.019,0.4054454341,2.17,-0.28,2.1879899451,2.585,-0.171,2.5906497255,0.405,0.019,0.4054454341,2.18,-0.19,2.1882641522
2021-01-16 12:00:00,2.646,-0.267,2.6594369705,0.686,-0.037,0.6869970888,1.96,-0.23,1.9734487579,2.666,-0.177,2.6718691959000003,0.686,-0.037,0.6869970888,1.98,-0.14,1.9849433241
2021-01-16 12:30:00,2.7085,-0.2595,2.7209028832,0.7985,-0.0695,0.8015188706,1.9100000000000001,-0.19,1.9194269978,2.7185,-0.1695,2.7237790843000003,0.7985,-0.0695,0.8015188706,1.92,-0.1,1.922602403
2021-01-16 13:00:00,2.7640000000000002,-0.2615,2.7763426031,0.804,-0.07150000000000001,0.8071729988,1.96,-0.19,1.9691876498,2.774,-0.1715,2.7792963588,0.804,-0.07150000000000001,0.8071729988,1.97,-0.1,1.9725364382000001
2021-01-16 13:30:00,2.7325,-0.263,2.7451275471,0.8125,-0.073,0.8157727931000001,1.92,-0.19,1.9293781382000001,2.7425,-0.17300000000000001,2.7479511004,0.8125,-0.073,0.8157727931000001,1.9300000000000002,-0.1,1.9325889372
2021-01-16 14:00:00,2.7715,-0.2725,2.7848641798,0.7915000000000001,-0.0625,0.7939637901000001,1.98,-0.21,1.9911052207000002,2.7915,-0.1625,2.7962257598,0.7915000000000001,-0.0625,0.7939637901000001,2.0,-0.1,2.0024984395
2021-01-16 14:30:00,2.776,-0.277,2.7897858341,0.796,-0.067,0.7988147470000001,1.98,-0.21,1.9911052207000002,2.7960000000000003,-0.167,2.8009828632,0.796,-0.067,0.7988147470000001,2.0,-0.1,2.0024984395
2021-01-16 15:00:00,2.697,-0.266,2.710085792,0.767,-0.056,0.7690416114,1.9300000000000002,-0.21,1.9413912537,2.717,-0.186,2.7233591390000003,0.767,-0.056,0.7690416114,1.9500000000000002,-0.13,1.9543285292
2021-01-16 15:30:00,2.7135,-0.302,2.7302538801000003,0.7835000000000001,-0.062,0.7859492668,1.9300000000000002,-0.24,1.9448650339,2.7335000000000003,-0.17200000000000001,2.7389060316,0.7835000000000001,-0.062,0.7859492668,1.9500000000000002,-0.11,1.9531000997999999
2021-01-16 16:00:00,2.7075,-0.326,2.7270556008,0.7775000000000001,-0.066,0.7802962578,1.9300000000000002,-0.26,1.9474342094,2.7275,-0.126,2.7304088064,0.7775000000000001,-0.066,0.7802962578,1.9500000000000002,-0.06,1.9509228585
2021-01-16 16:30:00,2.7565,-0.3375,2.7770845324,0.6665,-0.0375,0.6675541177000001,2.09,-0.30000000000000004,2.1114213222,2.7665,-0.1375,2.7699148904,0.6665,-0.0375,0.6675541177000001,2.1,-0.1,2.1023796042
2021-01-16 17:00:00,2.867,-0.3275,2.8856446853,0.657,-0.0275,0.6575752809000001,2.21,-0.30000000000000004,2.2302690421,2.877,-0.1275,2.8798238227,0.657,-0.0275,0.6575752809000001,2.22,-0.1,2.2222511109
2021-01-16 17:30:00,3.1105,-0.324,3.1273289322,0.7505000000000001,-0.054,0.7524401970000001,2.36,-0.27,2.375394704,3.1205,-0.124,3.1229627359,0.7505000000000001,-0.054,0.7524401970000001,2.37,-0.07,2.3710335299
2021-01-16 18:00:00,3.101,-0.3425,3.1198569278,0.7010000000000001,-0.0425,0.7022871564000001,2.4,-0.30000000000000004,2.4186773245,3.111,-0.14250000000000002,3.114261911,0.7010000000000001,-0.0425,0.7022871564000001,2.41,-0.1,2.4120737965
2021-01-16 18:30:00,3.1655,0.496,3.20412332,0.7855000000000001,-0.074,0.7889779781,2.38,0.5700000000000001,2.4473046398,3.0555,-0.964,3.2039625856,0.7855000000000001,-0.074,0.7889779781,2.27,-0.89,2.438237068
2021-01-16 19:00:00,3.094,0.596,3.1508811466,0.8140000000000001,-0.084,0.8183226747,2.2800000000000002,0.68,2.3792435773,2.974,-1.074,3.1619854522,0.8140000000000001,-0.084,0.8183226747,2.16,-0.99,2.3760681808
2021-01-16 19:30:00,2.9755000000000003,0.62,3.0394078782,0.7655000000000001,-0.06,0.7678478039000001,2.21,0.68,2.3122499865,2.8655,-1.1400000000000001,3.0839407014,0.7655000000000001,-0.06,0.7678478039000001,2.1,-1.08,2.3614402385
2021-01-16 20:00:00,2.8525,0.6195,2.9189958034,0.5125000000000001,-0.0005,0.5125002439,2.34,0.62,2.4207436874,2.7425,-1.1705,2.9818411259,0.5125000000000001,-0.0005,0.5125002439,2.23,-1.17,2.5182930727
2021-01-16 20:30:00,2.7105,0.6105,2.7784025086,0.5705,-0.0095,0.5705790918,2.14,0.62,2.2280035907,2.6105,-1.1795,2.8645995357,0.5705,-0.0095,0.5705790918,2.04,-1.17,2.3517015117
2021-01-16 21:00:00,2.612,0.5525,2.6697940464,0.662,-0.0275,0.6625709396,1.9500000000000002,0.58,2.0344286667,2.512,-1.1575,2.7658543436,0.662,-0.0275,0.6625709396,1.85,-1.13,2.1678099548
2021-01-16 21:30:00,2.4955,0.5595,2.5574519546,0.6055,-0.0205,0.6058469279,1.8900000000000001,0.58,1.9769926656,2.3855,-1.1505,2.6484449211000003,0.6055,-0.0205,0.6058469279,1.78,-1.13,2.1083880098
2021-01-16 22:00:00,2.4045,0.5375,2.4638438465,0.47450000000000003,-0.0025,0.4745065858,1.9300000000000002,0.54,2.0041207548,2.2945,-1.1725,2.5767201051,0.47450000000000003,-0.0025,0.4745065858,1.82,-1.17,2.163631207
2021-01-16 22:30:00,2.246,-0.032,2.2462279493,0.5760000000000001,-0.022,0.5764199858,1.67,-0.01,1.6700299399,2.216,-0.642,2.3071237505,0.5760000000000001,-0.022,0.5764199858,1.6400000000000001,-0.62,1.7532826355000002
2021-01-16 23:00:00,2.119,0.1255,2.1227131813,0.779,-0.0745,0.7825543112000001,1.34,0.2,1.3548431644,2.079,-0.8245,2.2365243683,0.779,-0.0745,0.7825543112000001,1.3,-0.75,1.500833102
2021-01-16 23:30:00,2.008,0.5735,2.0882926639,0.708,-0.0565,0.710250836,1.3,0.63,1.4446106742,1.928,-1.2965,2.3233803498,0.708,-0.0565,0.710250836,1.22,-1.24,1.7395401691
2021-01-17 00:00:00,1.8735,0.583,1.9621139748,0.6835,-0.047,0.6851140416,1.19,0.63,1.3464768843,1.8035,-1.287,2.215622091,0.6835,-0.047,0.6851140416,1.12,-1.24,1.6709278859
2021-01-17 00:30:00,1.744,0.5515,1.8291222622,0.774,-0.0785,0.7779705971,0.97,0.63,1.1566330447,1.674,-1.3185,2.1308961143,0.774,-0.0785,0.7779705971,0.9,-1.24,1.532187978
2021-01-17 01:00:00,1.702,0.5515,1.789121642,0.782,-0.0785,0.7859301814,0.92,0.63,1.1150336318,1.6219999999999999,-1.3185,2.0902933407,0.782,-0.0785,0.7859301814,0.84,-1.24,1.4977316181
2021-01-17 01:30:00,1.625,0.557,1.7178108161,0.765,-0.073,0.7684751135,0.86,0.63,1.0660675401,1.5550000000000002,-1.313,2.0351889347,0.765,-0.073,0.7684751135,0.79,-1.24,1.4702720837
2021-01-17 02:00:00,1.5535,0.1095,1.5573543271,0.6635,-0.0505,0.6654190409,0.89,0.16,0.9042676595,1.5235,-0.8905000000000001,1.7646649824,0.6635,-0.0505,0.6654190409,0.86,-0.84,1.2021647142
2021-01-17 02:30:00,1.466,-0.387,1.5162206303999999,0.756,-0.077,0.759911179,0.71,-0.31,0.7747257579,1.486,-0.397,1.5381173556999999,0.756,-0.077,0.759911179,0.73,-0.32,0.797057087
2021-01-17 03:00:00,1.44,-0.384,1.4903207708,0.88,-0.114,0.8873533682,0.56,-0.27,0.6216912417,1.46,-0.394,1.5122288187000001,0.88,-0.114,0.8873533682,0.58,-0.28,0.6440496875
2021-01-17 03:30:00,1.388,-0.3785,1.4386821226,0.558,-0.018500000000000003,0.5583065914,0.8300000000000001,-0.36,0.9047098983,1.3980000000000001,-0.3885,1.4509776876,0.558,-0.018500000000000003,0.5583065914,0.84,-0.37,0.9178779875
2021-01-17 04:00:00,1.3985,0.055,1.399581098,0.6685,-0.045,0.670012873,0.73,0.1,0.7368174808,1.3785,-0.845,1.6168757683,0.6685,-0.045,0.670012873,0.71,-0.8,1.0696261029
2021-01-17 04:30:00,1.399,0.5835,1.5158077879,0.839,-0.0965,0.8445313789000001,0.56,0.68,0.8809086218000001,1.359,-1.3865,1.9414590518,0.839,-0.0965,0.8445313789000001,0.52,-1.29,1.3908630414
2021-01-17 05:00:00,1.3945,0.598,1.5173115204,0.7045,-0.052000000000000005,0.7064164848000001,0.6900000000000001,0.65,0.9479451461,1.3545,-1.392,1.9422497908,0.7045,-0.052000000000000005,0.7064164848000001,0.65,-1.34,1.4893287078
2021-01-17 05:30:00,1.416,0.5935,1.535349553,0.896,-0.1165,0.9035420577000001,0.52,0.71,0.8800568163,1.3559999999999999,-1.3965,1.9465220908,0.896,-0.1165,0.9035420577000001,0.46,-1.28,1.3601470509
2021-01-17 06:00:00,1.4515,0.588,1.5660767063,0.9115000000000001,-0.122,0.9196283217000001,0.54,0.71,0.8920201791000001,1.4015,-1.4020000000000001,1.9823738926,0.9115000000000001,-0.122,0.9196283217000001,0.49,-1.28,1.3705838172
2021-01-17 06:30:00,1.5,0.3085,1.5313955237,0.91,-0.12150000000000001,0.9180752965000001,0.59,0.43,0.7300684899000001,1.48,-1.0915,1.8389595564,0.91,-0.12150000000000001,0.9180752965000001,0.5700000000000001,-0.97,1.1250777751
2021-01-17 07:00:00,1.5935000000000001,-0.3215,1.6256089628,0.9035000000000001,-0.12150000000000001,0.9116328757000001,0.6900000000000001,-0.2,0.7184010022,1.6235,-0.41150000000000003,1.6748386489,0.9035000000000001,-0.12150000000000001,0.9116328757000001,0.72,-0.29,0.7762087348000001
2021-01-17 07:30:00,1.67,-0.289,1.6948218195,0.76,-0.069,0.7631258088,0.91,-0.22,0.9362157871000001,1.69,-0.419,1.7411665630000002,0.76,-0.069,0.7631258088,0.93,-0.35000000000000003,0.9936800290000001
2021-01-17 08:00:00,1.7045,-0.21350000000000002,1.7178191114999999,0.6545000000000001,-0.0335,0.6553567731000001,1.05,-0.18,1.0653168543,1.7445,-0.4635,1.8050242381000001,0.6545000000000001,-0.0335,0.6553567731000001,1.09,-0.43,1.1717508268
2021-01-17 08:30:00,1.8145,0.112,1.8179533135,0.48450000000000004,0.002,0.4845041279,1.33,0.11,1.3345411195999999,1.8145,-0.768,1.970338613,0.48450000000000004,0.002,0.4845041279,1.33,-0.77,1.5368148879999999
2021-01-17 09:00:00,2.048,0.5865,2.1303253859,0.6880000000000001,-0.0335,0.6888151058,1.3599999999999999,0.62,1.4946571513,1.968,-1.2335,2.3226162511,0.6880000000000001,-0.0335,0.6888151058,1.28,-1.2,1.754536976
2021-01-17 09:30:00,2.277,0.23750000000000002,2.2893525832,0.647,-0.022500000000000003,0.6473911105,1.63,0.26,1.6506059493,2.227,-0.8125,2.3705875327,0.647,-0.022500000000000003,0.6473911105,1.58,-0.79,1.7664937022
2021-01-17 10:00:00,2.4885,0.28600000000000003,2.5048808854,0.8285,-0.084,0.8327474107,1.6600000000000001,0.37,1.7007351352,2.4385,-0.8140000000000001,2.5707738621000003,0.8285,-0.084,0.8327474107,1.6099999999999999,-0.73,1.7677669530000002
2021-01-17 10:30:00,2.691,0.6755,2.7744875653000003,0.881,-0.10450000000000001,0.8871759972000001,1.81,0.78,1.9709134938,2.601,-1.1645,2.8497826672,0.881,-0.10450000000000001,0.8871759972000001,1.72,-1.06,2.0203960008
2021-01-17 11:00:00,2.763,0.2605,2.7752530065,0.843,-0.08950000000000001,0.8477377248,1.92,0.35000000000000003,1.9516403357,2.7030000000000003,-0.6995,2.7920439198,0.843,-0.08950000000000001,0.8477377248,1.8599999999999999,-0.61,1.9574728606
2021-01-17 11:30:00,2.8575,-0.3305,2.8765494086,0.8675,-0.1005,0.8733020669,1.99,-0.23,2.0032473637,2.8575,-0.12050000000000001,2.8600395976,0.8675,-0.1005,0.8733020669,1.99,-0.02,1.9901005
2021-01-17 12:00:00,2.969,-0.457,3.0039657122,0.909,-0.117,0.9164987725,2.06,-0.34,2.0878697277,2.959,0.053,2.9594746155,0.909,-0.117,0.9164987725,2.05,0.17,2.0570367036
2021-01-17 12:30:00,3.166,0.2545,3.1762125637,0.906,-0.1155,0.9133324970000001,2.26,0.37,2.2900873346,3.076,-0.6055,3.1350289074,0.906,-0.1155,0.9133324970000001,2.17,-0.49,2.2246348015
2021-01-17 13:00:00,3.138,-0.14550000000000002,3.1413713964,0.8180000000000001,-0.0855,0.8224562298,2.32,-0.06,2.3207757324,3.108,-0.23550000000000001,3.1169094068,0.8180000000000001,-0.0855,0.8224562298,2.29,-0.15,2.2949074055
2021-01-17 13:30:00,3.101,-0.433,3.1310844767,0.811,-0.083,0.8152361621,2.29,-0.35000000000000003,2.3165923249,3.101,0.027,3.1011175405,0.811,-0.083,0.8152361621,2.29,0.11,2.2926403992
2021-01-17 14:00:00,3.029,0.3085,3.0446696455,0.739,-0.051500000000000004,0.7407923123,2.29,0.36,2.3181242417,2.949,-0.7315,3.0383701634,0.739,-0.051500000000000004,0.7407923123,2.21,-0.68,2.3122499865
2021-01-17 14:30:00,3.001,0.554,3.0517072271,0.5710000000000001,-0.016,0.5712241241,2.43,0.5700000000000001,2.4959567304,2.871,-0.996,3.0388578447,0.5710000000000001,-0.016,0.5712241241,2.3,-0.98,2.5000799987
2021-01-17 15:00:00,2.983,0.61,3.044731351,0.653,-0.04,0.6542239678,2.33,0.65,2.4189667216,2.873,-1.02,3.0486929986,0.653,-0.04,0.6542239678,2.22,-0.98,2.4266849816000002
2021-01-17 15:30:00,2.93,0.5965,2.9901023812,0.54,-0.0135,0.5401687236,2.39,0.61,2.4666171166,2.8200000000000003,-1.0435,3.006874166,0.54,-0.0135,0.5401687236,2.2800000000000002,-1.03,2.5018593086000003
2021-01-17 16:00:00,2.957,0.5825,3.0138273424,0.34700000000000003,0.022500000000000003,0.34772870170000003,2.61,0.56,2.6694006818,2.8369999999999997,-1.0675,3.031192051,0.34700000000000003,0.022500000000000003,0.34772870170000003,2.49,-1.09,2.7181243533
2021-01-17 16:30:00,2.9845,0.583,3.0409092801,0.34450000000000003,0.023,0.3452669257,2.64,0.56,2.6987404469,2.8645,-1.047,3.0498474142,0.34450000000000003,0.023,0.3452669257,2.52,-1.07,2.7377545544
2021-01-17 17:00:00,3.032,0.5740000000000001,3.0858548248,0.522,-0.006,0.5220344816,2.51,0.58,2.5761405241,2.912,-1.026,3.0874617407,0.522,-0.006,0.5220344816,2.39,-1.02,2.598557292
2021-01-17 17:30:00,3.157,0.5625,3.2067203261,0.467,0.0025,0.4670066916,2.69,0.56,2.7476717417,3.047,-1.0175,3.2124002319000002,0.467,0.0025,0.4670066916,2.58,-1.02,2.7743107252
2021-01-17 18:00:00,3.1265,0.5095000000000001,3.1677424927,0.5465,-0.0105,0.5466008599000001,2.58,0.52,2.6318814563,2.9965,-0.9905,3.1559630068,0.5465,-0.0105,0.5466008599000001,2.45,-0.98,2.6387307555
2021-01-17 18:30:00,3.0875,0.5015000000000001,3.1279639544,0.5875,-0.018500000000000003,0.5877912044,2.5,0.52,2.5535073918,2.9575,-0.9985,3.1215074083,0.5875,-0.018500000000000003,0.5877912044,2.37,-0.98,2.5646247289
2021-01-17 19:00:00,3.1215,0.5175000000000001,3.1641062719,0.48150000000000004,-0.0025,0.4815064901,2.64,0.52,2.6907248094,3.0015,-1.0225,3.1708844981,0.48150000000000004,-0.0025,0.4815064901,2.52,-1.02,2.7186025822
2021-01-17 19:30:00,2.956,0.485,2.9955234935,0.34600000000000003,0.025,0.3469020035,2.61,0.46,2.6502264053999998,2.836,-1.045,3.0224031829,0.34600000000000003,0.025,0.3469020035,2.49,-1.07,2.7101660466
2021-01-17 20:00:00,2.849,0.488,2.8904921726,0.329,0.028,0.3301893396,2.52,0.46,2.5616400996,2.729,-1.042,2.9211650073,0.329,0.028,0.3301893396,2.4,-1.07,2.6277176408000003
2021-01-17 20:30:00,2.7199999999999998,0.47650000000000003,2.7614221427,0.39,0.0165,0.39034888240000004,2.33,0.46,2.3749736841,2.6,-1.0535,2.8053274764,0.39,0.0165,0.39034888240000004,2.21,-1.07,2.4554022074
2021-01-17 21:00:00,2.649,0.4425,2.6857042373,0.579,-0.0175,0.5792644042,2.07,0.46,2.1204952252,2.529,-1.0575,2.7411944933,0.579,-0.0175,0.5792644042,1.9500000000000002,-1.04,2.21
2021-01-17 21:30:00,2.508,0.4555,2.5490280991,0.47800000000000004,-0.0045000000000000005,0.4780211815,2.03,0.46,2.0814658296,2.388,-1.0845,2.6227245852000003,0.47800000000000004,-0.0045000000000000005,0.4780211815,1.9100000000000001,-1.08,2.1941968918
2021-01-17 22:00:00,2.4615,0.515,2.5147976559,0.4315,0.005,0.43152896770000004,2.03,0.51,2.0930838493,2.3415,-1.145,2.6064625932,0.4315,0.005,0.43152896770000004,1.9100000000000001,-1.15,2.2294842453
2021-01-17 22:30:00,2.3385,-0.1995,2.3469943545,0.34850000000000003,0.0205,0.3491024205,1.99,-0.22,2.0021238723,2.3285,-0.4295,2.3677800785,0.34850000000000003,0.0205,0.3491024205,1.98,-0.45,2.0304925511
2021-01-17 23:00:00,2.206,0.6085,2.2883855117,0.316,0.0285,0.3172826027,1.8900000000000001,0.58,1.9769926656,2.106,-1.2515,2.4497935117000003,0.316,0.0285,0.3172826027,1.79,-1.28,2.2005681085
2021-01-17 23:30:00,2.0355,0.607,2.1240784472,0.3155,0.027,0.31665320150000004,1.72,0.58,1.8151583953000001,1.9455,-1.2530000000000001,2.3140828097,0.3155,0.027,0.31665320150000004,1.63,-1.28,2.0725105549
2021-01-18 00:00:00,1.9555,0.5760000000000001,2.0385672052,0.3255,0.026000000000000002,0.3265367514,1.63,0.55,1.7202906731,1.8655,-1.234,2.2367043278,0.3255,0.026000000000000002,0.3265367514,1.54,-1.26,1.9897738565
2021-01-18 00:30:00,1.814,0.513,1.8851432306,0.364,0.023,0.3647259245,1.45,0.49,1.5305554547,1.724,-1.197,2.0988056127,0.364,0.023,0.3647259245,1.3599999999999999,-1.22,1.8270194307
2021-01-18 01:00:00,1.755,0.47800000000000004,1.8189307299,0.585,-0.012,0.585123064,1.17,0.49,1.2684636376,1.665,-1.212,2.0594098669,0.585,-0.012,0.585123064,1.08,-1.2,1.6144348856000001
2021-01-18 01:30:00,1.6405,0.48350000000000004,1.7102667921,0.6905,-0.036500000000000005,0.6914640265,0.9500000000000001,0.52,1.0830050785,1.5605,-1.2365,1.9910028880000001,0.6905,-0.036500000000000005,0.6914640265,0.87,-1.2,1.4821943192
2021-01-18 02:00:00,1.6800000000000002,0.48350000000000004,1.7481911366,0.66,-0.036500000000000005,0.6610085098,1.02,0.52,1.1449017425,1.5899999999999999,-1.2365,2.0142075985,0.66,-0.036500000000000005,0.6610085098,0.93,-1.2,1.5181897115
2021-01-18 02:30:00,1.7075,0.5055000000000001,1.7807544749000002,0.7775000000000001,-0.0645,0.7801708146,0.93,0.5700000000000001,1.0907795378,1.6275,-1.2245,2.0367023592,0.7775000000000001,-0.0645,0.7801708146,0.85,-1.16,1.4380890098
2021-01-18 03:00:00,1.612,0.5085000000000001,1.6903006389000002,0.532,-0.0115,0.5321242806,1.08,0.52,1.1986659251,1.522,-1.2315,1.9578243665000001,0.532,-0.0115,0.5321242806,0.99,-1.22,1.5711460785
2021-01-18 03:30:00,1.565,0.5255000000000001,1.650871058,0.435,0.0055000000000000005,0.4350347687,1.13,0.52,1.2439051411,1.4849999999999999,-1.2145000000000001,1.9183939246000001,0.435,0.0055000000000000005,0.4350347687,1.05,-1.22,1.6096272861
2021-01-18 04:00:00,1.512,0.48850000000000005,1.5889544518,0.612,-0.0315,0.6128101256,0.9,0.52,1.0394229168,1.432,-1.2515,1.9018086786000001,0.612,-0.0315,0.6128101256,0.8200000000000001,-1.22,1.469965986
2021-01-18 04:30:00,1.5445,0.5185000000000001,1.6292091640000002,0.5145000000000001,-0.0015,0.5145021866,1.03,0.52,1.1538197433,1.4645000000000001,-1.2215,1.9070454898,0.5145000000000001,-0.0015,0.5145021866,0.9500000000000001,-1.22,1.5462535368
2021-01-18 05:00:00,1.5915,0.5265000000000001,1.6763276828,0.48150000000000004,0.006500000000000001,0.48154387130000004,1.11,0.52,1.2257650672,1.5015,-1.2135,1.9305658497,0.48150000000000004,0.006500000000000001,0.48154387130000004,1.02,-1.22,1.5902201106
2021-01-18 05:30:00,1.6165,0.4995,1.6919138570999999,0.40650000000000003,0.0195,0.4069674434,1.21,0.48,1.3017296186,1.5265,-1.2005,1.9420099124,0.40650000000000003,0.0195,0.4069674434,1.12,-1.22,1.6561400907000001
2021-01-18 06:00:00,1.674,0.496,1.7459358522000001,0.434,0.016,0.4342948307,1.24,0.48,1.3296616111000001,1.5939999999999999,-1.204,1.9976115739,0.434,0.016,0.4342948307,1.16,-1.22,1.6834488409000001
2021-01-18 06:30:00,1.927,0.5385,2.0008276413,0.387,0.018500000000000003,0.3874419311,1.54,0.52,1.6254230219,1.837,-1.1615,2.1733962478,0.387,0.018500000000000003,0.3874419311,1.45,-1.18,1.8694651642000002
2021-01-18 07:00:00,2.1145,0.561,2.1876542803,0.6545000000000001,-0.029,0.6551421601,1.46,0.59,1.5747063218,2.0245,-1.129,2.3180252911,0.6545000000000001,-0.029,0.6551421601,1.37,-1.1,1.7569575977
2021-01-18 07:30:00,2.293,-0.0395,2.293340195,0.5630000000000001,-0.0095,0.5630801453000001,1.73,-0.03,1.7302600960999999,2.273,-0.4495,2.3170194755,0.5630000000000001,-0.0095,0.5630801453000001,1.71,-0.44,1.7657009939
2021-01-18 08:00:00,2.362,-0.29650000000000004,2.3805369667000003,0.5720000000000001,-0.006500000000000001,0.5720369306,1.79,-0.29,1.8133394608,2.382,-0.1665,2.3878120215,0.5720000000000001,-0.006500000000000001,0.5720369306,1.81,-0.16,1.8170580618
2021-01-18 08:30:00,2.523,-0.2605,2.5364126734,0.613,-0.0205,0.6133426856,1.9100000000000001,-0.24,1.9250194804,2.543,-0.12050000000000001,2.5458533442,0.613,-0.0205,0.6133426856,1.9300000000000002,-0.1,1.9325889372
2021-01-18 09:00:00,2.786,-0.2705,2.7991009717,0.686,-0.0505,0.6878562713,2.1,-0.22,2.1114923632,2.7960000000000003,-0.07050000000000001,2.7968886732,0.686,-0.0505,0.6878562713,2.11,-0.02,2.1100947846
2021-01-18 09:30:00,2.8825000000000003,-0.23600000000000002,2.892144922,0.3925,-0.016,0.3928259793,2.49,-0.22,2.499699982,2.8925,-0.036000000000000004,2.892724019,0.3925,-0.016,0.3928259793,2.5,-0.02,2.5000799987
2021-01-18 10:00:00,2.995,-0.1955,3.0013738937,0.115,0.0245,0.1175808233,2.88,-0.22,2.8883905553,3.005,0.0045000000000000005,3.0050033694,0.115,0.0245,0.1175808233,2.89,-0.02,2.8900692033
2021-01-18 10:30:00,3.0635,-0.14,3.066697287,0.0335,0.04,0.0521751857,3.03,-0.18,3.0353418259,3.0835,-0.02,3.0835648607,0.0335,0.04,0.0521751857,3.05,-0.06,3.0505901068
2021-01-18 11:00:00,3.0855,-0.194,3.0915928338,0.0555,0.036000000000000004,0.0661532312,3.03,-0.23,3.0387168345,3.1055,0.036000000000000004,3.105708655,0.0555,0.036000000000000004,0.0661532312,3.05,0.0,3.05
2021-01-18 11:30:00,3.1685,-0.1585,3.1724618989,0.08850000000000001,0.0315,0.0939388099,3.08,-0.19,3.0858548248,3.1885,0.0315,3.1886555944,0.08850000000000001,0.0315,0.0939388099,3.1,0.0,3.1
2021-01-18 12:00:00,3.208,0.756,3.2958762113,0.178,0.016,0.1787176544,3.03,0.74,3.1190543439,3.098,-0.924,3.2328594154,0.178,0.016,0.1787176544,2.92,-0.9400000000000001,3.06757233
2021-01-18 12:30:00,3.3565,0.2655,3.3669841847,0.23650000000000002,0.0055000000000000005,0.2365639448,3.12,0.26,3.1308145905,3.3165,-0.34450000000000003,3.3343443883,0.23650000000000002,0.0055000000000000005,0.2365639448,3.08,-0.35000000000000003,3.0998225756
2021-01-18 13:00:00,3.253,-0.17850000000000002,3.257893683,0.243,0.0015,0.24300462960000002,3.01,-0.18,3.0153772567,3.263,0.051500000000000004,3.2634063875,0.243,0.0015,0.24300462960000002,3.02,0.05,3.0204138789
2021-01-18 13:30:00,3.2035,-0.191,3.2091888773,0.2735,0.009000000000000001,0.2736480404,2.93,-0.2,2.9368180059,3.2235,0.059000000000000004,3.2240398958,0.2735,0.009000000000000001,0.2736480404,2.95,0.05,2.9504236984
2021-01-18 14:00:00,3.32,-0.209,3.3265719592,0.39,0.021,0.3905649754,2.93,-0.23,2.9390134399,3.34,0.031,3.3401438592,0.39,0.021,0.3905649754,2.95,0.01,2.9500169491
2021-01-18 14:30:00,3.2415,-0.22,3.2489571019,0.5115000000000001,0.01,0.5115977424,2.73,-0.23,2.7396715132000002,3.2615,0.02,3.2615613209,0.5115000000000001,0.01,0.5115977424,2.75,0.01,2.7500181818
2021-01-18 15:00:00,3.197,-0.2265,3.2050134555,0.557,0.0035,0.5570109963000001,2.64,-0.23,2.65,3.217,0.0135,3.217028326,0.557,0.0035,0.5570109963000001,2.66,0.01,2.6600187969
2021-01-18 15:30:00,3.303,-0.195,3.3087511239,0.583,-0.025,0.5835357744,2.7199999999999998,-0.17,2.7253073221,3.323,0.045,3.3233046806,0.583,-0.025,0.5835357744,2.74,0.07,2.7408940147000003
2021-01-18 16:00:00,3.3215,-0.1925,3.327073564,0.6215,-0.022500000000000003,0.6219071474,2.7,-0.17,2.7053465582,3.3315,0.0275,3.331613498,0.6215,-0.022500000000000003,0.6219071474,2.71,0.05,2.7104612154
2021-01-18 16:30:00,3.287,-0.28200000000000003,3.2990745672,0.557,-0.012,0.5571292489,2.73,-0.27,2.7433191575,3.297,0.038,3.2972189797,0.557,-0.012,0.5571292489,2.74,0.05,2.7404561664
2021-01-18 17:00:00,3.387,0.6175,3.4428295412,0.6970000000000001,-0.0425,0.6982945296,2.69,0.66,2.769783385,3.267,-0.8825000000000001,3.3840944505,0.6970000000000001,-0.0425,0.6982945296,2.5700000000000003,-0.84,2.7037936312
2021-01-18 17:30:00,3.536,0.6245,3.5907236388,0.786,-0.0655,0.7887244449,2.75,0.6900000000000001,2.835242494,3.416,-0.9055000000000001,3.5339759832,0.786,-0.0655,0.7887244449,2.63,-0.84,2.7608875385
2021-01-18 18:00:00,3.54,0.6215,3.5941427698,0.79,-0.0685,0.7929642174,2.75,0.6900000000000001,2.835242494,3.42,-0.9085000000000001,3.5386116275,0.79,-0.0685,0.7929642174,2.63,-0.84,2.7608875385
2021-01-18 18:30:00,3.5195,0.647,3.5784758278,0.7195,-0.043000000000000003,0.7207837748,2.8,0.6900000000000001,2.8837649003,3.3995,-0.933,3.5252076889,0.7195,-0.043000000000000003,0.7207837748,2.68,-0.89,2.8239157211
2021-01-18 19:00:00,3.342,0.518,3.3819059715,0.792,-0.062,0.7944230611,2.55,0.58,2.6151290599,3.202,-0.902,3.3266211086,0.792,-0.062,0.7944230611,2.41,-0.84,2.5521951336
2021-01-18 19:30:00,3.084,0.4675,3.119232638,0.774,-0.0625,0.7765193172,2.31,0.53,2.370021097,2.954,-0.9025000000000001,3.0887897711,0.774,-0.0625,0.7765193172,2.18,-0.84,2.3362362894
2021-01-18 20:00:00,3.054,0.5845,3.1094302131,0.794,-0.0655,0.796697088,2.26,0.65,2.3516164653000002,2.944,-1.0155,3.1142216122,0.794,-0.0655,0.796697088,2.15,-0.9500000000000001,2.3505318547
2021-01-18 20:30:00,2.8685,0.587,2.9279448851,0.7985,-0.063,0.8009814292,2.07,0.65,2.1696543504,2.7585,-1.013,2.9386206373,0.7985,-0.063,0.8009814292,1.96,-0.9500000000000001,2.1780954984
2021-01-18 21:00:00,2.8645,0.5895,2.9245291074,0.7945,-0.060500000000000005,0.7968001632,2.07,0.65,2.1696543504,2.7545,-1.0405,2.9444711749,0.7945,-0.060500000000000005,0.7968001632,1.96,-0.98,2.1913466179
2021-01-18 21:30:00,2.7535,0.542,2.8063368027,0.7735000000000001,-0.048,0.7749879031,1.98,0.59,2.0660348497,2.6535,-1.048,2.8529574567,0.7735000000000001,-0.048,0.7749879031,1.88,-1.0,2.1294130647
2021-01-18 22:00:00,2.673,0.5575,2.7305192272000003,0.8130000000000001,-0.07250000000000001,0.8162262248000001,1.8599999999999999,0.63,1.9637973418999999,2.563,-1.0725,2.7783493751,0.8130000000000001,-0.07250000000000001,0.8162262248000001,1.75,-1.0,2.0155644371
2021-01-18 22:30:00,2.604,0.5155000000000001,2.6545350346000003,0.774,-0.0645,0.7766828503000001,1.83,0.58,1.9197135203000002,2.484,-1.0345,2.6908077319,0.774,-0.0645,0.7766828503000001,1.71,-0.97,1.9659603251000002
2021-01-18 23:00:00,2.2495,0.08,2.2509220888,0.7695000000000001,-0.06,0.7718356366,1.48,0.14,1.4866068747,2.1895,-0.6900000000000001,2.2956502891,0.7695000000000001,-0.06,0.7718356366,1.42,-0.63,1.5534799645000001
2021-01-18 23:30:00,2.0175,-0.4055,2.0578475405,0.7175,-0.0555,0.7196433144000001,1.3,-0.35000000000000003,1.3462912018,2.0275,-0.24550000000000002,2.0423091098,0.7175,-0.0555,0.7196433144000001,1.31,-0.19,1.3237069162
2021-01-19 00:00:00,1.9460000000000002,0.4965,2.008339675,0.736,-0.053500000000000006,0.7379419015,1.21,0.55,1.3291350571,1.866,-1.1735,2.2043271649,0.736,-0.053500000000000006,0.7379419015,1.13,-1.12,1.5910059711
2021-01-19 00:30:00,1.849,0.5155000000000001,1.9195158895,0.839,-0.0845,0.8432444782,1.01,0.6000000000000001,1.1747765745,1.7690000000000001,-1.2045,2.1401358018,0.839,-0.0845,0.8432444782,0.93,-1.12,1.455781577
2021-01-19 01:00:00,1.709,-0.105,1.7122225323,0.839,-0.085,0.843294729,0.87,-0.02,0.8702298547,1.699,-0.605,1.8035038120000002,0.839,-0.085,0.843294729,0.86,-0.52,1.0049875621
2021-01-19 01:30:00,1.6105,-0.34400000000000003,1.6468291501999999,0.8605,-0.094,0.8656189982,0.75,-0.25,0.790569415,1.6205,-0.394,1.6677098818,0.8605,-0.094,0.8656189982,0.76,-0.30000000000000004,0.8170679286
2021-01-19 02:00:00,1.6275,-0.3345,1.6615193348,0.9075000000000001,-0.1145,0.9146947578,0.72,-0.22,0.7528612090000001,1.6475,-0.3745,1.6895284845,0.9075000000000001,-0.1145,0.9146947578,0.74,-0.26,0.784346862
2021-01-19 02:30:00,1.599,-0.3375,1.6342298645,0.919,-0.11750000000000001,0.9264811115,0.68,-0.22,0.7147027354000001,1.609,-0.3775,1.6526909118000002,0.919,-0.11750000000000001,0.9264811115,0.6900000000000001,-0.26,0.7373601562000001
2021-01-19 03:00:00,1.5065,-0.337,1.5437328946000002,0.9165000000000001,-0.117,0.9239379038000001,0.59,-0.22,0.6296824597,1.5365,-0.377,1.5820749824,0.9165000000000001,-0.117,0.9239379038000001,0.62,-0.26,0.6723094526000001
2021-01-19 03:30:00,1.5779999999999998,-0.3405,1.6143185094999999,0.918,-0.12050000000000001,0.9258748566,0.66,-0.22,0.6957010852000001,1.588,-0.3805,1.6329495553000002,0.918,-0.12050000000000001,0.9258748566,0.67,-0.26,0.7186793444
2021-01-19 04:00:00,1.4849999999999999,-0.342,1.5238730262,0.925,-0.122,0.9330107181,0.56,-0.22,0.6016643583,1.495,-0.382,1.5430324040999999,0.925,-0.122,0.9330107181,0.5700000000000001,-0.26,0.6264982043
2021-01-19 04:30:00,1.501,-0.339,1.5388053808,0.911,-0.11900000000000001,0.9187393537,0.59,-0.22,0.6296824597,1.521,-0.359,1.5627930125,0.911,-0.11900000000000001,0.9187393537,0.61,-0.24,0.6555150647
2021-01-19 05:00:00,1.55,-0.3365,1.5861060021,0.9,-0.1165,0.9075088154000001,0.65,-0.22,0.6862215386,1.57,-0.35650000000000004,1.6099665369,0.9,-0.1165,0.9075088154000001,0.67,-0.24,0.7116881339000001
2021-01-19 05:30:00,1.605,-0.334,1.6393843357,0.885,-0.114,0.8923121651,0.72,-0.22,0.7528612090000001,1.625,-0.354,1.6631118423,0.885,-0.114,0.8923121651,0.74,-0.24,0.7779460136
2021-01-19 06:00:00,1.6219999999999999,-0.324,1.6540435303,0.852,-0.10400000000000001,0.8583239482,0.77,-0.22,0.8008120878,1.642,-0.34400000000000003,1.677647162,0.852,-0.10400000000000001,0.8583239482,0.79,-0.24,0.8256512581000001
2021-01-19 06:30:00,1.8125,-0.3085,1.8385669691,0.8725,-0.1085,0.8792203933,0.9400000000000001,-0.2,0.9610411021,1.8325,-0.3085,1.8582864419,0.8725,-0.1085,0.8792203933,0.96,-0.2,0.9806120538
2021-01-19 07:00:00,2.201,-0.28150000000000003,2.2189284013,0.881,-0.1115,0.8880277304,1.32,-0.17,1.3309019498,2.211,-0.2215,2.222067337,0.881,-0.1115,0.8880277304,1.33,-0.11,1.3345411195999999
2021-01-19 07:30:00,2.3565,0.41850000000000004,2.3933730382,0.8265,-0.1015,0.8327091329,1.53,0.52,1.615951732,2.2965,-0.8715,2.4563030147,0.8265,-0.1015,0.8327091329,1.47,-0.77,1.6594577428
2021-01-19 08:00:00,2.417,0.674,2.509216013,0.837,-0.096,0.8424873886,1.58,0.77,1.7576404638,2.327,-1.106,2.5764636617,0.837,-0.096,0.8424873886,1.49,-1.01,1.8000555547000001
2021-01-19 08:30:00,2.7135,0.1085,2.7156683339,0.8135,-0.0915,0.8186296476,1.9,0.2,1.9104973175,2.6835,-0.4015,2.7133695841,0.8135,-0.0915,0.8186296476,1.87,-0.31,1.8955210365
2021-01-19 09:00:00,2.716,-0.264,2.7288004691000003,0.786,-0.084,0.7904758061,1.9300000000000002,-0.18,1.9383756086,2.726,-0.014,2.7260359499,0.786,-0.084,0.7904758061,1.94,0.07,1.9412624757999999
2021-01-19 09:30:00,2.766,-0.272,2.7793416487,0.806,-0.092,0.8112336285,1.96,-0.18,1.9682479519,2.776,-0.022,2.7760871744,0.806,-0.092,0.8112336285,1.97,0.07,1.9712432625
2021-01-19 10:00:00,2.973,-0.264,2.9846984772000003,0.773,-0.084,0.7775506414000001,2.2,-0.18,2.207351354,2.983,-0.014,2.9830328527,0.773,-0.084,0.7775506414000001,2.21,0.07,2.2111083194
2021-01-19 10:30:00,2.952,-0.2675,2.9640951823,0.792,-0.08750000000000001,0.7968188314,2.16,-0.18,2.1674870242,2.9619999999999997,-0.0175,2.962051696,0.792,-0.08750000000000001,0.7968188314,2.17,0.07,2.1711287387000002
2021-01-19 11:00:00,2.9815,-0.234,2.9906685289,0.8215,-0.094,0.8268604780000001,2.16,-0.14,2.164532282,2.9915000000000003,0.006,2.991506017,0.8215,-0.094,0.8268604780000001,2.17,0.1,2.1723029255
2021-01-19 11:30:00,2.9125,-0.25,2.9232099223,0.7925000000000001,-0.09,0.7975940383,2.12,-0.16,2.1260291625,2.9325,0.01,2.9325170502,0.7925000000000001,-0.09,0.7975940383,2.14,0.1,2.1423351745
2021-01-19 12:00:00,3.0585,-0.23850000000000002,3.0677849501,0.7785000000000001,-0.0785,0.7824477618,2.2800000000000002,-0.16,2.2856071403,3.0685000000000002,0.021500000000000002,3.0685753209,0.7785000000000001,-0.0785,0.7824477618,2.29,0.1,2.2921823662
2021-01-19 12:30:00,3.273,-0.187,3.2783376885,0.773,-0.077,0.7768255918,2.5,-0.11,2.5024188299,3.283,0.053,3.2834277821,0.773,-0.077,0.7768255918,2.51,0.13,2.5133642792
2021-01-19 13:00:00,3.234,-0.202,3.240302455,0.8140000000000001,-0.092,0.8191825193000001,2.42,-0.11,2.42249871,3.2439999999999998,0.058,3.2445184543,0.8140000000000001,-0.092,0.8191825193000001,2.43,0.15,2.4346252278
2021-01-19 13:30:00,3.247,-0.20450000000000002,3.2534334556,0.8270000000000001,-0.0945,0.8323816733,2.42,-0.11,2.42249871,3.257,0.0555,3.2574728318,0.8270000000000001,-0.0945,0.8323816733,2.43,0.15,2.4346252278
2021-01-19 14:00:00,3.3689999999999998,-0.18150000000000002,3.3738854826,0.869,-0.1115,0.8761239924,2.5,-0.07,2.5009798080000003,3.379,0.0685,3.3796942539,0.869,-0.1115,0.8761239924,2.51,0.18,2.5164459064
2021-01-19 14:30:00,3.1375,-0.273,3.1493547355000002,0.8775000000000001,-0.113,0.8847458675000001,2.26,-0.16,2.2656566377000003,3.1375,0.067,3.1382152969,0.8775000000000001,-0.113,0.8847458675000001,2.26,0.18,2.2671568098
2021-01-19 15:00:00,2.954,-0.31,2.9702215406,0.874,-0.11,0.8808949994,2.08,-0.2,2.0895932619,2.954,0.03,2.9541523319,0.874,-0.11,0.8808949994,2.08,0.14,2.0847062143
2021-01-19 15:30:00,3.0895,-0.304,3.1044204371,0.8595,-0.10400000000000001,0.8657691667,2.23,-0.2,2.2389506471,3.0895,0.036000000000000004,3.0897097356,0.8595,-0.10400000000000001,0.8657691667,2.23,0.14,2.2343902972
2021-01-19 16:00:00,3.172,-0.28300000000000003,3.1845993469,0.882,-0.10300000000000001,0.8879938063,2.29,-0.18,2.2970633426,3.172,0.057,3.1725120961,0.882,-0.10300000000000001,0.8879938063,2.29,0.16,2.2955827147
2021-01-19 16:30:00,3.148,-0.28800000000000003,3.1611466274,0.898,-0.108,0.9044711162,2.25,-0.18,2.2571885167,3.158,0.052000000000000005,3.15842809,0.898,-0.108,0.9044711162,2.26,0.16,2.2656566377000003
2021-01-19 17:00:00,3.3215,-0.32,3.3368791183,0.9015000000000001,-0.11,0.9081862419000001,2.42,-0.21,2.4290944815,3.3015,0.13,3.3040584514,0.9015000000000001,-0.11,0.9081862419000001,2.4,0.24,2.4119701491
2021-01-19 17:30:00,3.508,-0.3225,3.5227929616,0.898,-0.1125,0.9050194749,2.61,-0.21,2.6184346469,3.488,0.1275,3.4903295332,0.898,-0.1125,0.9050194749,2.59,0.24,2.6010959229
2021-01-19 18:00:00,3.4955,0.34650000000000003,3.5126318481,0.9155000000000001,-0.1135,0.9225088075000001,2.58,0.46,2.6206869328,3.3855,-0.6135,3.4406383855,0.9155000000000001,-0.1135,0.9225088075000001,2.47,-0.5,2.5200992044
2021-01-19 18:30:00,3.457,0.5695,3.5035951892,0.917,-0.1105,0.9236337207,2.54,0.68,2.6294486114,3.327,-0.8605,3.4364791939,0.917,-0.1105,0.9236337207,2.41,-0.75,2.5240047544
2021-01-19 19:00:00,3.3885,0.622,3.4451148384,0.9185000000000001,-0.108,0.9248276867,2.47,0.73,2.5756164311000003,3.2585,-0.978,3.4021032098,0.9185000000000001,-0.108,0.9248276867,2.34,-0.87,2.4964975466
2021-01-19 19:30:00,3.074,0.621,3.1360990099,0.894,-0.109,0.9006203418000001,2.18,0.73,2.2989780338,2.954,-1.069,3.141476882,0.894,-0.109,0.9006203418000001,2.06,-0.96,2.2727076363
2021-01-19 20:00:00,3.102,0.592,3.1579848005,0.892,-0.108,0.8985143293000001,2.21,0.7000000000000001,2.3182105168,2.982,-1.038,3.157493943,0.892,-0.108,0.8985143293000001,2.09,-0.93,2.2875751354
2021-01-19 20:30:00,2.9775,0.562,3.0300742978,0.9075000000000001,-0.108,0.9139038516,2.07,0.67,2.1757297626,2.8675,-0.998,3.0362082027,0.9075000000000001,-0.108,0.9139038516,1.96,-0.89,2.1526030753
2021-01-19 21:00:00,2.9175,0.5630000000000001,2.9713255039,0.9075000000000001,-0.107,0.9137862168,2.01,0.67,2.1187260323,2.8075,-0.997,2.9792726042,0.9075000000000001,-0.107,0.9137862168,1.9,-0.89,2.0981182045
2021-01-19 21:30:00,2.691,0.5235000000000001,2.7414472911,0.911,-0.10650000000000001,0.9172040395000001,1.78,0.63,1.8882002012,2.581,-1.0365,2.7813473803,0.911,-0.10650000000000001,0.9172040395000001,1.67,-0.93,1.9114915641999999
2021-01-19 22:00:00,2.539,0.0565,2.5396285654,0.899,-0.10350000000000001,0.9049382576,1.6400000000000001,0.16,1.6477863939000001,2.509,-0.5735,2.5737100166999998,0.899,-0.10350000000000001,0.9049382576,1.6099999999999999,-0.47000000000000003,1.6772000477
2021-01-19 22:30:00,2.3529999999999998,-0.3395,2.377366032,0.863,-0.08950000000000001,0.8676285207000001,1.49,-0.25,1.5108275878000001,2.363,-0.20950000000000002,2.372268798,0.863,-0.08950000000000001,0.8676285207000001,1.5,-0.12,1.5047923445
2021-01-19 23:00:00,2.1235,0.276,2.1413613077,0.9235000000000001,-0.114,0.9305096722,1.2,0.39,1.2617844507,2.0635,-0.924,2.2609308371,0.9235000000000001,-0.114,0.9305096722,1.1400000000000001,-0.81,1.3984634425
2021-01-19 23:30:00,1.9665,0.24250000000000002,1.981395594,0.8765000000000001,-0.0975,0.8819061741,1.09,0.34,1.1417968296,1.9264999999999999,-0.9075000000000001,2.1295442001,0.8765000000000001,-0.0975,0.8819061741,1.05,-0.81,1.3261221663
2021-01-20 00:00:00,1.871,-0.3075,1.8961005379,0.841,-0.08750000000000001,0.8455396206,1.03,-0.22,1.0532331176,1.891,-0.3675,1.926379311,0.841,-0.08750000000000001,0.8455396206,1.05,-0.28,1.0866922287
2021-01-20 00:30:00,1.766,-0.28600000000000003,1.789008664,0.786,-0.066,0.7887661250000001,0.98,-0.22,1.0043903624,1.796,-0.396,1.8391389290000002,0.786,-0.066,0.7887661250000001,1.01,-0.33,1.0625441167
2021-01-20 01:00:00,1.7265000000000001,-0.3025,1.7528001883000002,0.8365,-0.0825,0.8405584453,0.89,-0.22,0.9167878708,1.7465000000000002,-0.41250000000000003,1.7945524512,0.8365,-0.0825,0.8405584453,0.91,-0.33,0.9679876032
2021-01-20 01:30:00,1.5785,-0.28950000000000004,1.6048278724,0.7885000000000001,-0.0695,0.7915570099,0.79,-0.22,0.8200609733,1.6085,-0.3995,1.6573691502,0.7885000000000001,-0.0695,0.7915570099,0.8200000000000001,-0.33,0.8839117603000001
2021-01-20 02:00:00,1.5735000000000001,-0.3175,1.6052129142,0.8635,-0.0975,0.8689870540000001,0.71,-0.22,0.7433034374,1.5935000000000001,-0.3975,1.6423302042999999,0.8635,-0.0975,0.8689870540000001,0.73,-0.30000000000000004,0.7892401409
2021-01-20 02:30:00,1.5550000000000002,-0.328,1.5892164736,0.895,-0.108,0.9014926511,0.66,-0.22,0.6957010852000001,1.5750000000000002,-0.34800000000000003,1.6129876007,0.895,-0.108,0.9014926511,0.68,-0.24,0.7211102551
2021-01-20 03:00:00,1.5715,-0.34800000000000003,1.6095702066,0.8615,-0.098,0.8670560824,0.71,-0.25,0.7527283707,1.5915,-0.338,1.6269960817,0.8615,-0.098,0.8670560824,0.73,-0.24,0.7684399781
2021-01-20 03:30:00,1.557,0.167,1.5659303944,0.847,-0.093,0.8520903708,0.71,0.26,0.7561084578,1.517,-0.863,1.7452959634,0.847,-0.093,0.8520903708,0.67,-0.77,1.0206860438
2021-01-20 04:00:00,1.4805000000000001,0.5295,1.572339181,0.8505,-0.09050000000000001,0.8553014089000001,0.63,0.62,0.8839117603000001,1.4205,-1.2605,1.8991262465,0.8505,-0.09050000000000001,0.8553014089000001,0.5700000000000001,-1.17,1.3014607178
2021-01-20 04:30:00,1.4825,-0.017,1.4825974673,0.8525,-0.08700000000000001,0.8569277974,0.63,0.07,0.6338769597,1.4825,-0.677,1.6297653972,0.8525,-0.08700000000000001,0.8569277974,0.63,-0.59,0.8631338251
2021-01-20 05:00:00,1.5065,-0.279,1.5321172442000002,0.8065,-0.079,0.8103599509,0.7000000000000001,-0.2,0.7280109889,1.5265,-0.40900000000000003,1.5803427635,0.8065,-0.079,0.8103599509,0.72,-0.33,0.7920227269
2021-01-20 05:30:00,1.5675,-0.267,1.5900771208000002,0.8675,-0.097,0.8729062092000001,0.7000000000000001,-0.17,0.7203471385,1.5875,-0.397,1.6363878666,0.8675,-0.097,0.8729062092000001,0.72,-0.30000000000000004,0.78
2021-01-20 06:00:00,1.5939999999999999,-0.056,1.5949833855,0.864,-0.096,0.8693169733,0.73,0.04,0.7310950691,1.604,-0.616,1.7182176812,0.864,-0.096,0.8693169733,0.74,-0.52,0.9044335244
2021-01-20 06:30:00,1.7795,-0.108,1.7827743127,0.8795000000000001,-0.108,0.8861062295000001,0.9,0.0,0.9,1.7895,-0.498,1.8575021534,0.8795000000000001,-0.108,0.8861062295000001,0.91,-0.39,0.9900505038
2021-01-20 07:00:00,2.1185,-0.23,2.1309486737,0.8885000000000001,-0.11,0.895283335,1.23,-0.12,1.2358397954,2.1485,-0.27,2.1653988663,0.8885000000000001,-0.11,0.895283335,1.26,-0.16,1.2701181047
2021-01-20 07:30:00,2.2865,0.343,2.3120837463,0.8765000000000001,-0.107,0.8830069366000001,1.4100000000000001,0.45,1.480067566,2.2565,-0.8170000000000001,2.3998502557,0.8765000000000001,-0.107,0.8830069366000001,1.38,-0.71,1.551934277
2021-01-20 08:00:00,2.457,-0.20550000000000002,2.4655788874,0.857,-0.0955,0.8623046156,1.6,-0.11,1.6037767924000002,2.427,-0.23550000000000001,2.4383989112,0.857,-0.0955,0.8623046156,1.57,-0.14,1.5762296786999999
2021-01-20 08:30:00,2.613,0.447,2.6509579401,0.843,-0.093,0.8481143791,1.77,0.54,1.8505404616,2.503,-0.783,2.6226128193,0.843,-0.093,0.8481143791,1.6600000000000001,-0.6900000000000001,1.797692966
2021-01-20 09:00:00,2.8565,0.534,2.9059849019,0.8465,-0.096,0.8519261999000001,2.01,0.63,2.1064187618,2.7265,-0.786,2.8375338324,0.8465,-0.096,0.8519261999000001,1.88,-0.6900000000000001,2.0026232796
2021-01-20 09:30:00,3.033,0.5275000000000001,3.0785297221,0.863,-0.10250000000000001,0.8690657340000001,2.17,0.63,2.2596017348,2.903,-0.7525000000000001,2.9989440225,0.863,-0.10250000000000001,0.8690657340000001,2.04,-0.65,2.1410511437
2021-01-20 10:00:00,3.0395,0.485,3.0779514697,0.8695,-0.105,0.8758169044,2.17,0.59,2.2487774456,2.8895,-0.715,2.9766483249,0.8695,-0.105,0.8758169044,2.02,-0.61,2.1100947846
2021-01-20 10:30:00,3.041,-0.40650000000000003,3.0680487692,0.871,-0.10650000000000001,0.8774868945000001,2.17,-0.30000000000000004,2.1906391761,3.031,0.1935,3.0371702702,0.871,-0.10650000000000001,0.8774868945000001,2.16,0.30000000000000004,2.1807338214
2021-01-20 11:00:00,3.1135,-0.40750000000000003,3.1400539008,0.8735,-0.1075,0.8800900522,2.24,-0.30000000000000004,2.26,3.1135,0.1925,3.1194452231,0.8735,-0.1075,0.8800900522,2.24,0.30000000000000004,2.26
2021-01-20 11:30:00,2.9505,-0.456,2.9855294757,0.8705,-0.106,0.8769300143000001,2.08,-0.35000000000000003,2.1092415699,2.9305,0.154,2.9345436187000002,0.8705,-0.106,0.8769300143000001,2.06,0.26,2.0763429389
2021-01-20 12:00:00,3.007,-0.4575,3.0416040587,0.877,-0.1075,0.8835639479,2.13,-0.35000000000000003,2.1585643377,3.007,0.1525,3.0108645353,0.877,-0.1075,0.8835639479,2.13,0.26,2.1458098704
2021-01-20 12:30:00,3.2535,-0.395,3.2773903109,0.8835000000000001,-0.105,0.8897175113,2.37,-0.29,2.387676695,3.2435,0.20500000000000002,3.2499718845,0.8835000000000001,-0.105,0.8897175113,2.36,0.31,2.3802730936
2021-01-20 13:00:00,3.3225,-0.4,3.346491633,0.8925000000000001,-0.11,0.8992531624000001,2.43,-0.29,2.4472433471,3.3225,0.2,3.3285141204,0.8925000000000001,-0.11,0.8992531624000001,2.43,0.31,2.4496938584
2021-01-20 13:30:00,3.348,-0.399,3.3716917119,0.888,-0.109,0.8946647417,2.46,-0.29,2.4770345173,3.348,0.201,3.3540281752,0.888,-0.109,0.8946647417,2.46,0.31,2.4794555854
2021-01-20 14:00:00,3.2065,-0.35950000000000004,3.2265899182,0.8965000000000001,-0.1095,0.9031624992,2.31,-0.25,2.3234887562,3.2065,0.1605,3.2105143669,0.8965000000000001,-0.1095,0.9031624992,2.31,0.27,2.3257256932
2021-01-20 14:30:00,3.1665,-0.35850000000000004,3.1867294363,0.8965000000000001,-0.1085,0.9030418041,2.27,-0.25,2.2837250272,3.1765,0.1315,3.1792207379,0.8965000000000001,-0.1085,0.9030418041,2.2800000000000002,0.24,2.2925967809
2021-01-20 15:00:00,2.9699999999999998,-0.3855,2.9949140639,0.89,-0.10550000000000001,0.8962311365000001,2.08,-0.28,2.0987615396,2.98,0.10450000000000001,2.9818316938000002,0.89,-0.10550000000000001,0.8962311365000001,2.09,0.21,2.1005237442
2021-01-20 15:30:00,3.0805,-0.34950000000000003,3.1002629727,0.8905000000000001,-0.1095,0.8972070553,2.19,-0.24,2.2031114361,3.0905,0.1405,3.09369205,0.8905000000000001,-0.1095,0.8972070553,2.2,0.25,2.2141589825
2021-01-20 16:00:00,3.0235,-0.3285,3.0412932282,0.8735,-0.08850000000000001,0.8779718105000001,2.15,-0.24,2.1633538777,3.0435,0.061500000000000006,3.0441213018,0.8735,-0.08850000000000001,0.8779718105000001,2.17,0.15,2.1751781536
2021-01-20 16:30:00,3.079,-0.322,3.0957914981,0.909,-0.10200000000000001,0.9147048704,2.17,-0.22,2.1811235637,3.099,0.008,3.0990103259,0.909,-0.10200000000000001,0.9147048704,2.19,0.11,2.1927608169
2021-01-20 17:00:00,3.2795,-0.41750000000000004,3.305968315,0.8395,-0.0775,0.8430696887,2.44,-0.34,2.4635746386,3.2595,0.14250000000000002,3.2626134463,0.8395,-0.0775,0.8430696887,2.42,0.22,2.4299794238
2021-01-20 17:30:00,3.385,-0.4425,3.4138001186,0.905,-0.10250000000000001,0.9107860616000001,2.48,-0.34,2.5031979546,3.365,0.11750000000000001,3.3670508238,0.905,-0.10250000000000001,0.9107860616000001,2.46,0.22,2.469817807
2021-01-20 18:00:00,3.427,-0.446,3.4559000275000002,0.917,-0.106,0.9231061694,2.51,-0.34,2.5329232124,3.417,0.114,3.4189011393,0.917,-0.106,0.9231061694,2.5,0.22,2.5096613317000003
2021-01-20 18:30:00,3.3615,-0.442,3.3904345223,0.9115000000000001,-0.10200000000000001,0.9171893207,2.45,-0.34,2.4734793308,3.3415,0.11800000000000001,3.3435828463,0.9115000000000001,-0.10200000000000001,0.9171893207,2.43,0.22,2.4399385238
2021-01-20 19:00:00,3.3235,0.325,3.339352819,0.9235000000000001,-0.105,0.9294499718,2.4,0.43,2.4382165613,3.1835,-0.6950000000000001,3.2584808193,0.9235000000000001,-0.105,0.9294499718,2.26,-0.59,2.3357439928
2021-01-20 19:30:00,3.077,0.391,3.1017430583,0.907,-0.109,0.9135261354,2.17,0.5,2.2268587741,2.927,-0.799,3.0340945931,0.907,-0.109,0.9135261354,2.02,-0.6900000000000001,2.1345959805
2021-01-20 20:00:00,3.049,0.5545,3.0990113343,0.879,-0.0955,0.8841726359000001,2.17,0.65,2.265259367,2.9290000000000003,-0.9555,3.0809124054,0.879,-0.0955,0.8841726359000001,2.05,-0.86,2.2230834442
2021-01-20 20:30:00,3.0095,0.5985,3.0684348616,0.8595,-0.0915,0.8643566972000001,2.15,0.6900000000000001,2.2580079716,2.9095,-1.0115,3.0803120783,0.8595,-0.0915,0.8643566972000001,2.05,-0.92,2.2469757453
2021-01-20 21:00:00,2.8040000000000003,0.5635,2.8600608822,0.864,-0.0965,0.8693723311,1.94,0.66,2.0491949638999998,2.694,-1.0365,2.8865148969,0.864,-0.0965,0.8693723311,1.83,-0.9400000000000001,2.0573040611
