Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-01-20 21:30:00,2.7279999999999998,0.5515,2.7831881449,0.898,-0.1085,0.9045309558,1.83,0.66,1.9453791404,2.618,-1.0485,2.8201553592,0.898,-0.1085,0.9045309558,1.72,-0.9400000000000001,1.9601020382
2021-01-20 22:00:00,2.633,0.5665,2.6932529124,0.853,-0.0935,0.8581091131,1.78,0.66,1.8984203960000001,2.523,-1.0335,2.7264723087,0.853,-0.0935,0.8581091131,1.67,-0.9400000000000001,1.9163767897000001
2021-01-20 22:30:00,2.565,-0.073,2.5660385812,0.885,-0.113,0.8921849584,1.6800000000000002,0.04,1.680476123,2.515,-0.41300000000000003,2.5486847589,0.885,-0.113,0.8921849584,1.63,-0.30000000000000004,1.6573774464
2021-01-20 23:00:00,2.2235,0.0755,2.2247814499,0.8835000000000001,-0.1145,0.8908886013,1.34,0.19,1.3534031181000001,2.1535,-0.6845,2.2596686704,0.8835000000000001,-0.1145,0.8908886013,1.27,-0.5700000000000001,1.3920488497
2021-01-20 23:30:00,2.073,0.467,2.1249512936,0.873,-0.113,0.8802829091000001,1.2,0.58,1.3328165665,1.9729999999999999,-1.113,2.265280998,0.873,-0.113,0.8802829091000001,1.1,-1.0,1.4866068747
2021-01-21 00:00:00,1.9745,0.4605,2.0274887176,0.8945000000000001,-0.11950000000000001,0.9024469513000001,1.08,0.58,1.2258874337,1.8945,-1.1495,2.2159604013,0.8945000000000001,-0.11950000000000001,0.9024469513000001,1.0,-1.03,1.4355835050999999
2021-01-21 00:30:00,1.861,0.459,1.916768635,0.901,-0.121,0.9090885545,0.96,0.58,1.1216059914,1.771,-1.151,2.1121652397,0.901,-0.121,0.9090885545,0.87,-1.03,1.3482581355
2021-01-21 01:00:00,1.7795,0.461,1.8382440670000002,0.8995000000000001,-0.11900000000000001,0.9073374510000001,0.88,0.58,1.0539449701,1.6995,-1.149,2.0514631973,0.8995000000000001,-0.11900000000000001,0.9073374510000001,0.8,-1.03,1.3041855696
2021-01-21 01:30:00,1.6245,0.4635,1.6893290088000001,0.8945000000000001,-0.1165,0.9020545992000001,0.73,0.58,0.9323625904,1.5445,-1.2065000000000001,1.959878185,0.8945000000000001,-0.1165,0.9020545992000001,0.65,-1.09,1.2690941651
2021-01-21 02:00:00,1.6555,0.423,1.7086864107,0.8655,-0.107,0.872089015,0.79,0.53,0.9513148795,1.5655000000000001,-1.157,1.9466482091000001,0.8655,-0.107,0.872089015,0.7000000000000001,-1.05,1.2619429464
2021-01-21 02:30:00,1.6665,0.41950000000000004,1.7184884346,0.8765000000000001,-0.1105,0.8834378869,0.79,0.53,0.9513148795,1.5765,-1.1405,1.9457884006000001,0.8765000000000001,-0.1105,0.8834378869,0.7000000000000001,-1.03,1.245351356
2021-01-21 03:00:00,1.6465,0.40950000000000003,1.6966592174000001,0.8965000000000001,-0.12050000000000001,0.9045620487,0.75,0.53,0.9183681179000001,1.5565,-1.1505,1.9355470803000001,0.8965000000000001,-0.12050000000000001,0.9045620487,0.66,-1.03,1.2233151679
2021-01-21 03:30:00,1.6065,0.41350000000000003,1.6588624114,0.8865000000000001,-0.1165,0.8941221952,0.72,0.53,0.8940357935000001,1.5065,-1.1465,1.8931467191,0.8865000000000001,-0.1165,0.8941221952,0.62,-1.03,1.2022063051
2021-01-21 04:00:00,1.4935,0.4385,1.5565424826,0.8435,-0.1115,0.8508375286000001,0.65,0.55,0.8514693183,1.4035,-1.1915,1.841055268,0.8435,-0.1115,0.8508375286000001,0.56,-1.08,1.2165525061
2021-01-21 04:30:00,1.529,0.47950000000000004,1.6024235551000001,0.739,-0.07050000000000001,0.7423552047,0.79,0.55,0.9626006441,1.449,-1.2105000000000001,1.8880972565,0.739,-0.07050000000000001,0.7423552047,0.71,-1.1400000000000001,1.3430189872
2021-01-21 05:00:00,1.5819999999999999,0.47450000000000003,1.6516277577,0.872,-0.1155,0.8796159673,0.71,0.59,0.9231467922000001,1.502,-1.2055,1.9259372394,0.872,-0.1155,0.8796159673,0.63,-1.09,1.2589678312
2021-01-21 05:30:00,1.608,0.4645,1.6737455750999999,0.748,-0.0755,0.7518006717,0.86,0.54,1.015480182,1.518,-1.1655,1.9138218961,0.748,-0.0755,0.7518006717,0.77,-1.09,1.3345411195999999
2021-01-21 06:00:00,1.7065000000000001,0.4625,1.7680634887000002,0.7665000000000001,-0.0775,0.7704080088,0.9400000000000001,0.54,1.0840664186,1.6165,-1.1275,1.9708699856,0.7665000000000001,-0.0775,0.7704080088,0.85,-1.05,1.3509256085999999
2021-01-21 06:30:00,2.001,0.7325,2.1308583364,0.8210000000000001,-0.0975,0.8267691637,1.18,0.8300000000000001,1.4426711337,1.871,-1.3075,2.2825856501,0.8210000000000001,-0.0975,0.8267691637,1.05,-1.21,1.6020611724
2021-01-21 07:00:00,2.275,0.4335,2.3159333432,0.835,-0.10650000000000001,0.8417643673,1.44,0.54,1.5379206742,2.165,-0.9265,2.3549155505,0.835,-0.10650000000000001,0.8417643673,1.33,-0.8200000000000001,1.5624659996
2021-01-21 07:30:00,2.3425000000000002,0.023,2.3426129108,0.8425,-0.107,0.8492674785000001,1.5,0.13,1.5056227947,2.2925,-0.487,2.3436563848,0.8425,-0.107,0.8492674785000001,1.45,-0.38,1.4989663105
2021-01-21 08:00:00,2.429,-0.41000000000000003,2.4633596976,0.859,-0.11,0.8660144341,1.57,-0.30000000000000004,1.5984054554,2.429,-0.04,2.4293293313,0.859,-0.11,0.8660144341,1.57,0.07,1.5715597348
2021-01-21 08:30:00,2.602,-0.40700000000000003,2.6336387376,0.852,-0.107,0.8586926109,1.75,-0.30000000000000004,1.7755280905,2.592,0.043000000000000003,2.5923566498,0.852,-0.107,0.8586926109,1.74,0.15,1.7464535493
2021-01-21 09:00:00,2.8575,0.1525,2.8615664417,0.8475,-0.1075,0.8542906414,2.01,0.26,2.0267461607,2.7875,-0.4375,2.8216240891,0.8475,-0.1075,0.8542906414,1.94,-0.33,1.9678668654
2021-01-21 09:30:00,2.9905,0.6185,3.0537898585,0.8505,-0.1115,0.8577776518,2.14,0.73,2.2610838108999998,2.8605,-0.8715,2.9903131107,0.8505,-0.1115,0.8577776518,2.01,-0.76,2.148883431
2021-01-21 10:00:00,2.981,0.6225,3.0453024891,0.841,-0.1075,0.8478427036,2.14,0.73,2.2610838108999998,2.851,-0.8675,2.9800599407,0.841,-0.1075,0.8478427036,2.01,-0.76,2.148883431
2021-01-21 10:30:00,3.1215,0.704,3.1999028501,0.8315,-0.106,0.8382292348,2.29,0.81,2.4290327293000002,3.0015,-0.866,3.1239331379,0.8315,-0.106,0.8382292348,2.17,-0.76,2.2992390045
2021-01-21 11:00:00,3.132,0.7205,3.2138052601,0.842,-0.1095,0.8490902484,2.29,0.8300000000000001,2.4357750307,3.012,-0.8695,3.1349919059,0.842,-0.1095,0.8490902484,2.17,-0.76,2.2992390045
2021-01-21 11:30:00,2.9135,0.6715,2.9898820211,0.8435,-0.1085,0.8504495870000001,2.07,0.78,2.2120804687,2.7935,-0.9285,2.9437653609,0.8435,-0.1085,0.8504495870000001,1.9500000000000002,-0.8200000000000001,2.115395944
2021-01-21 12:00:00,3.014,0.6815,3.0900870942,0.8140000000000001,-0.0985,0.819937955,2.2,0.78,2.3341807985,2.894,-0.9185000000000001,3.0362605702,0.8140000000000001,-0.0985,0.819937955,2.08,-0.8200000000000001,2.2357996332
2021-01-21 12:30:00,3.234,0.6725,3.30318214,0.854,-0.1075,0.8607393624,2.38,0.78,2.5045558488,3.104,-0.8275,3.2124091037999998,0.854,-0.1075,0.8607393624,2.25,-0.72,2.3623928547
2021-01-21 13:00:00,3.2775,0.6535000000000001,3.3420156343,0.8275,-0.0965,0.8331077361,2.45,0.75,2.5622255951,3.1375,-0.8365,3.2470969342,0.8275,-0.0965,0.8331077361,2.31,-0.74,2.4256339378
2021-01-21 13:30:00,3.318,0.6825,3.3874666419,0.708,-0.0675,0.7112104119,2.61,0.75,2.7156214758,3.178,-0.8075,3.278984637,0.708,-0.0675,0.7112104119,2.47,-0.74,2.5784685377
2021-01-21 14:00:00,3.1785,0.6595000000000001,3.2461981609,0.4985,-0.0005,0.49850025080000004,2.68,0.66,2.7600724628,3.0385,-0.8505,3.1552864371,0.4985,-0.0005,0.49850025080000004,2.54,-0.85,2.6784510449
2021-01-21 14:30:00,3.19,0.6125,3.2482697316999998,0.68,-0.0475,0.6816569885,2.51,0.66,2.595322716,3.05,-0.8675,3.1709708687,0.68,-0.0475,0.6816569885,2.37,-0.8200000000000001,2.5078476828
2021-01-21 15:00:00,2.981,0.6115,3.0430729945,0.35100000000000003,0.021500000000000002,0.3516578593,2.63,0.59,2.6953663944,2.851,-0.9085000000000001,2.9922522036,0.35100000000000003,0.021500000000000002,0.3516578593,2.5,-0.93,2.6673769887
2021-01-21 15:30:00,3.063,0.6205,3.1252182724,0.303,0.030500000000000003,0.3045311971,2.76,0.59,2.8223571709,2.923,-0.8995000000000001,3.0582722655,0.303,0.030500000000000003,0.3045311971,2.62,-0.93,2.7801618658000002
2021-01-21 16:00:00,2.981,0.611,3.0429725598,0.391,0.021,0.39156353250000003,2.59,0.59,2.6563508804,2.851,-0.909,2.9924040503000002,0.391,0.021,0.39156353250000003,2.46,-0.93,2.6299239533
2021-01-21 16:30:00,3.0275,0.614,3.0891345471,0.3675,0.024,0.36828283970000003,2.66,0.59,2.7246467661000002,2.8875,-0.866,3.014566677,0.3675,0.024,0.36828283970000003,2.52,-0.89,2.672545603
2021-01-21 17:00:00,3.0785,0.6075,3.1378684644,0.41850000000000004,0.0175,0.4188657303,2.66,0.59,2.7246467661000002,2.9685,-0.8725,3.0940666606,0.41850000000000004,0.0175,0.4188657303,2.55,-0.89,2.7008517175
2021-01-21 17:30:00,3.424,0.5945,3.4752275105,0.314,0.0345,0.3158896168,3.11,0.56,3.1600158227,3.284,-0.8755000000000001,3.3986991997000002,0.314,0.0345,0.3158896168,2.9699999999999998,-0.91,3.1062839535
2021-01-21 18:00:00,3.6175,0.614,3.6692372845,0.6475000000000001,-0.026000000000000002,0.6480217975,2.9699999999999998,0.64,3.0381737936,3.4875,-0.866,3.5934123407,0.6475000000000001,-0.026000000000000002,0.6480217975,2.84,-0.84,2.9616211777
2021-01-21 18:30:00,3.5625,0.5995,3.6125899989,0.6825,-0.0405,0.6837005924,2.88,0.64,2.9502542263000002,3.4225,-0.8805000000000001,3.5339477217,0.6825,-0.0405,0.6837005924,2.74,-0.84,2.8658681058
2021-01-21 19:00:00,3.3970000000000002,0.5750000000000001,3.4453205947,0.517,-0.005,0.5170241774000001,2.88,0.58,2.9378223226999998,3.277,-0.905,3.3996696898,0.517,-0.005,0.5170241774000001,2.76,-0.9,2.9030328968
2021-01-21 19:30:00,3.0855,-0.014,3.0855317613,0.3355,0.026000000000000002,0.3365059435,2.75,-0.04,2.7502908937,3.0255,-0.404,3.0523542144,0.3355,0.026000000000000002,0.3365059435,2.69,-0.43,2.724151244
2021-01-21 20:00:00,3.0485,-0.162,3.0528013774,0.3685,0.028,0.369562241,2.68,-0.19,2.6867266329,3.0185,-0.252,3.0290008666,0.3685,0.028,0.369562241,2.65,-0.28,2.6647513955
2021-01-21 20:30:00,2.9155,-0.393,2.9418683264,0.4355,0.017,0.4358316762,2.48,-0.41000000000000003,2.5136626663,2.9355,-0.043000000000000003,2.9358149209,0.4355,0.017,0.4358316762,2.5,-0.06,2.5007198963
2021-01-21 21:00:00,2.7805,-0.4645,2.8190318374,0.5605,-0.0045000000000000005,0.5605180639,2.22,-0.46,2.2671568098,2.7905,0.0055000000000000005,2.7905054202,0.5605,-0.0045000000000000005,0.5605180639,2.23,0.01,2.2300224214
2021-01-21 21:30:00,2.706,-0.5025000000000001,2.7522612976,0.596,-0.0125,0.5961310678,2.11,-0.49,2.166148656,2.706,-0.022500000000000003,2.7060935405,0.596,-0.0125,0.5961310678,2.11,-0.01,2.1100236965
2021-01-21 22:00:00,2.5949999999999998,-0.47850000000000004,2.6387472880000002,0.785,-0.0685,0.7879830265000001,1.81,-0.41000000000000003,1.8558555978,2.5949999999999998,-0.0385,2.5952855816,0.785,-0.0685,0.7879830265000001,1.81,0.03,1.8102486017000001
2021-01-21 22:30:00,2.5225,-0.459,2.5639202893,0.8025,-0.079,0.8063790982,1.72,-0.38,1.7614766533,2.5324999999999998,-0.049,2.5329739932,0.8025,-0.079,0.8063790982,1.73,0.03,1.7302600960999999
2021-01-21 23:00:00,2.2105,-0.515,2.2696993744,0.7305,-0.055,0.7325675737,1.48,-0.46,1.5498387013000001,2.2005,-0.105,2.2030036881,0.7305,-0.055,0.7325675737,1.47,-0.05,1.4708500943
2021-01-21 23:30:00,2.0635,-0.5750000000000001,2.1421151346,0.5635,-0.025,0.564054297,1.5,-0.55,1.5976545308999999,2.0335,-0.095,2.0357178709,0.5635,-0.025,0.564054297,1.47,-0.07,1.4716657229
2021-01-22 00:00:00,1.94,-0.5435,2.0146940835,0.71,-0.053500000000000006,0.7120128159,1.23,-0.49,1.3240090634000001,1.94,-0.1535,1.9460632698,0.71,-0.053500000000000006,0.7120128159,1.23,-0.1,1.2340583455
2021-01-22 00:30:00,1.799,-0.5505,1.8813429379,0.809,-0.0805,0.8129952337,0.99,-0.47000000000000003,1.0959014554,1.799,-0.18050000000000002,1.808032425,0.809,-0.0805,0.8129952337,0.99,-0.1,0.9950376877
2021-01-22 01:00:00,1.8585,0.2215,1.8716528791,0.8185,-0.08850000000000001,0.8232706116,1.04,0.31,1.0852188719,1.7485,-0.9585,1.9939845787000001,0.8185,-0.08850000000000001,0.8232706116,0.93,-0.87,1.2734991166
2021-01-22 01:30:00,1.6804999999999999,0.3205,1.7107894377,0.7905000000000001,-0.0795,0.7944875707,0.89,0.4,0.9757561171,1.5605,-1.0695000000000001,1.8918220054,0.7905000000000001,-0.0795,0.7944875707,0.77,-0.99,1.2541929675999999
2021-01-22 02:00:00,1.7425000000000002,1.1925,2.1114834832,0.5925,-0.0275,0.5931378423,1.15,1.22,1.6765738874,1.5525,-1.9275,2.4749772726,0.5925,-0.0275,0.5931378423,0.96,-1.9,2.128755505
2021-01-22 02:30:00,1.6715,0.34,1.7057292429,0.5215000000000001,-0.01,0.5215958685000001,1.15,0.35000000000000003,1.202081528,1.5514999999999999,-1.07,1.8846889001,0.5215000000000001,-0.01,0.5215958685000001,1.03,-1.06,1.4780054127
2021-01-22 03:00:00,1.6680000000000001,0.34700000000000003,1.7037115366000002,0.6880000000000001,-0.043000000000000003,0.6893424403,0.98,0.39,1.0547511555,1.558,-1.073,1.8917433758,0.6880000000000001,-0.043000000000000003,0.6893424403,0.87,-1.03,1.3482581355
2021-01-22 03:30:00,1.6320000000000001,0.399,1.680066963,0.7020000000000001,-0.051000000000000004,0.7038501261,0.93,0.45,1.0331505215,1.532,-1.131,1.9042544473,0.7020000000000001,-0.051000000000000004,0.7038501261,0.8300000000000001,-1.08,1.3620939762
2021-01-22 04:00:00,1.5045000000000002,0.4475,1.5696421567,0.7745000000000001,-0.07250000000000001,0.7778859171,0.73,0.52,0.8962700486,1.4145,-1.2125,1.8630530052,0.7745000000000001,-0.07250000000000001,0.7778859171,0.64,-1.1400000000000001,1.3073637596
2021-01-22 04:30:00,1.5470000000000002,0.47200000000000003,1.6174031655999999,0.887,-0.11800000000000001,0.8948145059,0.66,0.59,0.8852683209000001,1.457,-1.208,1.8926470881,0.887,-0.11800000000000001,0.8948145059,0.5700000000000001,-1.09,1.2300406497
2021-01-22 05:00:00,1.675,0.511,1.7512127227,0.885,-0.11900000000000001,0.8929647249,0.79,0.63,1.0104454463,1.585,-1.209,1.9934658261,0.885,-0.11900000000000001,0.8929647249,0.7000000000000001,-1.09,1.2954149914
2021-01-22 05:30:00,1.703,0.48550000000000004,1.7708526901,0.873,-0.1145,0.8804767175,0.8300000000000001,0.6000000000000001,1.0241581909,1.613,-1.2045,2.0131043813,0.873,-0.1145,0.8804767175,0.74,-1.09,1.3174596768
2021-01-22 06:00:00,1.7115,0.505,1.7844487244,0.8215,-0.095,0.8269747578000001,0.89,0.6000000000000001,1.0733592129,1.6115,-1.185,2.0002892916,0.8215,-0.095,0.8269747578000001,0.79,-1.09,1.34617978
2021-01-22 06:30:00,1.9455,0.5505,2.0218853825,0.7055,-0.0495,0.7072344024,1.24,0.6000000000000001,1.3775340286,1.8455,-1.1395,2.1689468643,0.7055,-0.0495,0.7072344024,1.1400000000000001,-1.09,1.5772444325000001
2021-01-22 07:00:00,2.23,0.583,2.3049488064,0.75,-0.067,0.7529867197,1.48,0.65,1.6164467204,2.13,-1.087,2.3913320556,0.75,-0.067,0.7529867197,1.38,-1.02,1.7160419574999999
2021-01-22 07:30:00,2.344,0.20600000000000002,2.3530346364,0.664,-0.044,0.6654562345,1.6800000000000002,0.25,1.6984993377,2.284,-0.684,2.3842214662,0.664,-0.044,0.6654562345,1.62,-0.64,1.7418381096000002
2021-01-22 08:00:00,2.416,-0.36250000000000004,2.4430436447,0.636,-0.0325,0.6368298438000001,1.78,-0.33,1.8103314614000001,2.416,-0.10250000000000001,2.4181733292,0.636,-0.0325,0.6368298438000001,1.78,-0.07,1.7813758727
2021-01-22 08:30:00,2.692,0.5095000000000001,2.7397909136000003,0.562,-0.0205,0.5623737636,2.13,0.53,2.1949487466,2.582,-0.8605,2.7216142728,0.562,-0.0205,0.5623737636,2.02,-0.84,2.1876928486000002
2021-01-22 09:00:00,2.7015000000000002,-0.28950000000000004,2.7169675191,0.5715,-0.0195,0.5718325804000001,2.13,-0.27,2.1470444802,2.7115,-0.0495,2.7119517879,0.5715,-0.0195,0.5718325804000001,2.14,-0.03,2.14021027
2021-01-22 09:30:00,2.9445,-0.3085,2.9606169121,0.5345,-0.0085,0.5345675823,2.41,-0.30000000000000004,2.42860042,2.9545,0.0315,2.954667917,0.5345,-0.0085,0.5345675823,2.42,0.04,2.4203305559
2021-01-22 10:00:00,2.9235,-0.2505,2.9342124156000002,0.4535,-0.0005,0.4535002756,2.47,-0.25,2.4826195842,2.9335,-0.0105,2.9335187915,0.4535,-0.0005,0.4535002756,2.48,-0.01,2.4800201612
2021-01-22 10:30:00,3.055,-0.20550000000000002,3.0619038603,0.185,0.0145,0.1855673732,2.87,-0.22,2.8784197053,3.065,0.0045000000000000005,3.0650033034,0.185,0.0145,0.1855673732,2.88,-0.01,2.8800173611
2021-01-22 11:00:00,2.98,0.20750000000000002,2.9872154676,0.11,0.0275,0.1133854047,2.87,0.18,2.8756390594,2.92,-0.3925,2.9462614022,0.11,0.0275,0.1133854047,2.81,-0.42,2.841214529
2021-01-22 11:30:00,2.943,0.809,3.0521680819,0.053,0.039,0.0658027355,2.89,0.77,2.9908192856999998,2.843,-1.021,3.0207763903,0.053,0.039,0.0658027355,2.79,-1.06,2.984577022
2021-01-22 12:00:00,2.966,0.811,3.0748783716,0.046,0.041,0.061619802,2.92,0.77,3.0198178753,2.856,-1.049,3.0425543545,0.046,0.041,0.061619802,2.81,-1.09,3.0140006636
2021-01-22 12:30:00,3.1825,0.843,3.2922568627,0.0325,0.043000000000000003,0.053900371100000004,3.15,0.8,3.25,3.0625,-1.047,3.2365282712,0.0325,0.043000000000000003,0.053900371100000004,3.03,-1.09,3.2200931664
2021-01-22 13:00:00,3.101,0.7105,3.181353682,0.101,0.0405,0.1088175078,3.0,0.67,3.0739063096,3.001,-0.8995000000000001,3.1329061987,0.101,0.0405,0.1088175078,2.9,-0.9400000000000001,3.0485406345
2021-01-22 13:30:00,3.243,0.8225,3.3456770989,0.243,0.0425,0.2466885688,3.0,0.78,3.0997419247,3.103,-0.9775,3.2533237235,0.243,0.0425,0.2466885688,2.86,-1.02,3.0364452901
2021-01-22 14:00:00,3.3385,0.8185,3.4373717431,0.3085,0.0385,0.3108930684,3.03,0.78,3.1287857069,3.2185,-0.9815,3.3648305307,0.3085,0.0385,0.3108930684,2.91,-1.02,3.0835855753
2021-01-22 14:30:00,3.2720000000000002,0.803,3.3690937951,0.242,0.043000000000000003,0.24579056130000002,3.03,0.76,3.123859792,3.152,-0.9570000000000001,3.2940784751,0.242,0.043000000000000003,0.24579056130000002,2.91,-1.0,3.0770277867
2021-01-22 15:00:00,3.0675,0.6805,3.1420751901,0.24750000000000003,0.0405,0.2507917463,2.8200000000000003,0.64,2.8917122955,2.9475,-0.9995,3.1123554585,0.24750000000000003,0.0405,0.2507917463,2.7,-1.04,2.8933717355
2021-01-22 15:30:00,3.1310000000000002,0.6245,3.1926730572,0.221,0.044500000000000005,0.22543568930000002,2.91,0.58,2.9672377727,3.001,-0.9455,3.1464219758,0.221,0.044500000000000005,0.22543568930000002,2.7800000000000002,-0.99,2.9510167739
2021-01-22 16:00:00,3.1485,0.5740000000000001,3.2003950147,0.23850000000000002,0.044,0.24252474100000002,2.91,0.53,2.9578708559,2.9785,-0.886,3.1074842317,0.23850000000000002,0.044,0.24252474100000002,2.74,-0.93,2.8935272592
2021-01-22 16:30:00,3.035,0.5750000000000001,3.0889885076,0.245,0.045,0.24909837410000002,2.79,0.53,2.8398943642,2.895,-0.925,3.0391857462,0.245,0.045,0.24909837410000002,2.65,-0.97,2.8219496806
2021-01-22 17:00:00,3.328,0.5675,3.3760391363,0.28800000000000003,0.0375,0.290431145,3.04,0.53,3.0858548248,3.188,-0.8525,3.3000151894,0.28800000000000003,0.0375,0.290431145,2.9,-0.89,3.0334963326
2021-01-22 17:30:00,3.516,0.594,3.5658227662,0.296,0.034,0.2979463039,3.22,0.56,3.2683329084,3.356,-0.856,3.463447993,0.296,0.034,0.2979463039,3.06,-0.89,3.1868009037
2021-01-22 18:00:00,3.559,0.5935,3.6081467889,0.299,0.0335,0.3008708195,3.26,0.56,3.307748479,3.399,-0.8565,3.5052522377,0.299,0.0335,0.3008708195,3.1,-0.89,3.2252286741
2021-01-22 18:30:00,3.484,0.636,3.541574791,0.464,0.006,0.4640387915,3.02,0.63,3.0850121556,3.354,-0.934,3.4816191636,0.464,0.006,0.4640387915,2.89,-0.9400000000000001,3.0390294503
2021-01-22 19:00:00,3.4255,0.6265000000000001,3.4823199882,0.7555000000000001,-0.0635,0.7581639005,2.67,0.6900000000000001,2.7577164466,3.2955,-0.9635,3.4334607177,0.7555000000000001,-0.0635,0.7581639005,2.54,-0.9,2.6947356086000003
2021-01-22 19:30:00,3.093,-0.362,3.1141119119,0.753,-0.062,0.7555481454,2.34,-0.30000000000000004,2.3591523902000002,3.083,-0.07200000000000001,3.0838406249,0.753,-0.062,0.7555481454,2.33,-0.01,2.3300214591
2021-01-22 20:00:00,3.0355,-0.3885,3.0602602014,0.7255,-0.0485,0.7271193162,2.31,-0.34,2.3348875776,3.0255,-0.0585,3.0260655148,0.7255,-0.0485,0.7271193162,2.3,-0.01,2.300021739
2021-01-22 20:30:00,2.9859999999999998,-0.3725,3.0091447705,0.626,-0.0325,0.6268430824,2.36,-0.34,2.3843657438,2.976,-0.0425,2.976303454,0.626,-0.0325,0.6268430824,2.35,-0.01,2.3500212765
2021-01-22 21:00:00,2.8405,-0.41650000000000004,2.870873125,0.48050000000000004,0.0035,0.480512747,2.36,-0.42,2.3970815589,2.8305,-0.0565,2.831063846,0.48050000000000004,0.0035,0.480512747,2.35,-0.06,2.3507658327
2021-01-22 21:30:00,2.821,-0.317,2.8387550087999998,0.431,0.013000000000000001,0.4311960111,2.39,-0.33,2.4126748641,2.841,-0.117,2.8434081663,0.431,0.013000000000000001,0.4311960111,2.41,-0.13,2.4135036772
2021-01-22 22:00:00,2.633,-0.326,2.653104785,0.493,0.004,0.4930162269,2.14,-0.33,2.1652944373,2.643,-0.176,2.6488535256,0.493,0.004,0.4930162269,2.15,-0.18,2.1575217264
2021-01-22 22:30:00,2.54,-0.3145,2.5593964621,0.4,0.0155,0.40030019990000004,2.14,-0.33,2.1652944373,2.55,-0.2245,2.5598633264,0.4,0.0155,0.40030019990000004,2.15,-0.24,2.1633538777
2021-01-22 23:00:00,2.201,-0.3665,2.2313052794,0.331,0.0235,0.3318331659,1.87,-0.39,1.9102355876,2.221,-0.28650000000000003,2.2394024315,0.331,0.0235,0.3318331659,1.8900000000000001,-0.31,1.9152545523
2021-01-22 23:30:00,1.982,-0.3935,2.0206845993,0.322,0.026500000000000003,0.3230886101,1.6600000000000001,-0.42,1.7123083834,2.002,-0.3035,2.0248743788,0.322,0.026500000000000003,0.3230886101,1.6800000000000002,-0.33,1.7121039688000002
2021-01-23 00:00:00,1.8665,-0.3885,1.9065032127000001,0.3065,0.0315,0.3081144268,1.56,-0.42,1.6155494421,1.8865,-0.3185,1.9131974545000001,0.3065,0.0315,0.3081144268,1.58,-0.35000000000000003,1.6183015788000001
2021-01-23 00:30:00,1.7325,-0.383,1.7743295212999999,0.28250000000000003,0.037,0.2849127059,1.45,-0.42,1.5096025967,1.7425000000000002,-0.313,1.7703884461000001,0.28250000000000003,0.037,0.2849127059,1.46,-0.35000000000000003,1.5013660446000001
2021-01-23 01:00:00,1.671,-0.385,1.7147787029,0.311,0.035,0.3129632566,1.3599999999999999,-0.42,1.4233762679,1.681,-0.315,1.7102590447,0.311,0.035,0.3129632566,1.37,-0.35000000000000003,1.4140014144
2021-01-23 01:30:00,1.6375000000000002,-0.39,1.6833021862000002,0.3375,0.03,0.3388307099,1.3,-0.42,1.3661625086,1.6475,-0.32,1.67828968,0.3375,0.03,0.3388307099,1.31,-0.35000000000000003,1.3559498516000001
2021-01-23 02:00:00,1.5779999999999998,-0.3955,1.6268079942,0.368,0.0245,0.3688146553,1.21,-0.42,1.2808200498,1.588,-0.3255,1.621016425,0.368,0.0245,0.3688146553,1.22,-0.35000000000000003,1.2692123542
2021-01-23 02:30:00,1.534,-0.386,1.5818192059,0.304,0.034,0.305895407,1.23,-0.42,1.2997307412999999,1.544,-0.316,1.5760050761,0.304,0.034,0.305895407,1.24,-0.35000000000000003,1.2884486796
2021-01-23 03:00:00,1.4955,-0.43,1.5560913373,0.2655,0.04,0.2684962756,1.23,-0.47000000000000003,1.3167383947,1.5055,-0.31,1.5370849845999999,0.2655,0.04,0.2684962756,1.24,-0.35000000000000003,1.2884486796
2021-01-23 03:30:00,1.4615,-0.431,1.5237267636,0.2715,0.039,0.27428680250000004,1.19,-0.47000000000000003,1.2794530081,1.4615,-0.311,1.4942232932000001,0.2715,0.039,0.27428680250000004,1.19,-0.35000000000000003,1.2404031603
2021-01-23 04:00:00,1.455,-0.4305,1.5173513931,0.265,0.0395,0.2679276955,1.19,-0.47000000000000003,1.2794530081,1.455,-0.3105,1.4877618257,0.265,0.0395,0.2679276955,1.19,-0.35000000000000003,1.2404031603
2021-01-23 04:30:00,1.459,-0.4315,1.5214707523,0.269,0.0385,0.27174114520000003,1.19,-0.47000000000000003,1.2794530081,1.459,-0.3115,1.4918824518,0.269,0.0385,0.27174114520000003,1.19,-0.35000000000000003,1.2404031603
2021-01-23 05:00:00,1.4295,-0.434,1.4939298009,0.28950000000000004,0.036000000000000004,0.2917297551,1.1400000000000001,-0.47000000000000003,1.2330855607,1.4495,-0.314,1.4831204435,0.28950000000000004,0.036000000000000004,0.2917297551,1.16,-0.35000000000000003,1.2116517652
2021-01-23 05:30:00,1.4755,-0.4,1.5287577473,0.3355,0.03,0.3368386112,1.1400000000000001,-0.43,1.2184005909,1.4955,-0.32,1.529352886,0.3355,0.03,0.3368386112,1.16,-0.35000000000000003,1.2116517652
2021-01-23 06:00:00,1.5165000000000002,-0.4035,1.5692624064,0.34650000000000003,0.026500000000000003,0.3475118703,1.17,-0.43,1.2465151423,1.5065,-0.3235,1.5408421399,0.34650000000000003,0.026500000000000003,0.3475118703,1.16,-0.35000000000000003,1.2116517652
2021-01-23 06:30:00,1.576,-0.41100000000000003,1.6287102259,0.406,0.019,0.4064443381,1.17,-0.43,1.2465151423,1.596,-0.331,1.6299622695,0.406,0.019,0.4064443381,1.19,-0.35000000000000003,1.2404031603
2021-01-23 07:00:00,1.689,-0.4015,1.736065451,0.34900000000000003,0.0285,0.3501617483,1.34,-0.43,1.407302384,1.699,-0.3215,1.72915102,0.34900000000000003,0.0285,0.3501617483,1.35,-0.35000000000000003,1.3946325681
2021-01-23 07:30:00,1.8,-0.28700000000000003,1.8227366787000001,0.37,0.023,0.37071417560000003,1.43,-0.31,1.4632156369,1.8,-0.387,1.8411325319,0.37,0.023,0.37071417560000003,1.43,-0.41000000000000003,1.4876155417
2021-01-23 08:00:00,1.9395,0.6095,2.0330151254,0.41950000000000004,0.0095,0.4196075547,1.52,0.6000000000000001,1.6341358573,1.8495,-1.2705,2.2438405692,0.41950000000000004,0.0095,0.4196075547,1.43,-1.28,1.9191925385
2021-01-23 08:30:00,2.054,0.6255000000000001,2.1471297702,0.334,0.025500000000000002,0.3349720138,1.72,0.6000000000000001,1.8216476059,1.964,-1.2545,2.3304648142,0.334,0.025500000000000002,0.3349720138,1.63,-1.28,2.0725105549
2021-01-23 09:00:00,2.239,0.627,2.3251344047,0.329,0.027,0.3301060436,1.9100000000000001,0.6000000000000001,2.0020239759,2.1390000000000002,-1.223,2.4639500807,0.329,0.027,0.3301060436,1.81,-1.25,2.1996817952
2021-01-23 09:30:00,2.418,0.6685,2.5087080839,0.398,0.018500000000000003,0.3984297303,2.02,0.65,2.12200377,2.318,-1.2115,2.6155030587,0.398,0.018500000000000003,0.3984297303,1.92,-1.23,2.2801973599
2021-01-23 10:00:00,2.563,0.7030000000000001,2.6576640119,0.363,0.023,0.3637279203,2.2,0.68,2.3026940743,2.463,-1.207,2.7428485193,0.363,0.023,0.3637279203,2.1,-1.23,2.4337008855
2021-01-23 10:30:00,2.615,0.7225,2.7129746129,0.41500000000000004,0.0125,0.4151882103,2.2,0.71,2.3117309532,2.515,-1.1775,2.7770004051,0.41500000000000004,0.0125,0.4151882103,2.1,-1.19,2.4137315509
2021-01-23 11:00:00,2.6945,0.606,2.7618048899,0.5745,-0.024,0.5750010870000001,2.12,0.63,2.2116283594,2.5745,-1.034,2.7743839406,0.5745,-0.024,0.5750010870000001,2.0,-1.01,2.2405579662
2021-01-23 11:30:00,2.7585,0.6305000000000001,2.8296382278000003,0.7185,-0.0495,0.7202030964,2.04,0.68,2.1503488089,2.6485000000000003,-1.0595,2.8525589389,0.7185,-0.0495,0.7202030964,1.9300000000000002,-1.01,2.1783020911
2021-01-23 12:00:00,2.743,0.6675,2.823048928,0.7030000000000001,-0.0425,0.7042835012,2.04,0.71,2.160023148,2.653,-1.0725,2.8615843951,0.7030000000000001,-0.0425,0.7042835012,1.9500000000000002,-1.03,2.2053117693
2021-01-23 12:30:00,2.895,0.665,2.9703955965,0.855,-0.095,0.8602615881000001,2.04,0.76,2.1769703719,2.775,-1.065,2.9723475571,0.855,-0.095,0.8602615881000001,1.92,-0.97,2.1511159894
2021-01-23 13:00:00,2.829,0.651,2.9029367888,0.749,-0.059000000000000004,0.7513201714000001,2.08,0.71,2.1978398486,2.719,-1.079,2.9252695602000003,0.749,-0.059000000000000004,0.7513201714000001,1.97,-1.02,2.2184003246
2021-01-23 13:30:00,2.7984999999999998,0.656,2.8743587546000002,0.6685,-0.034,0.6693640639,2.13,0.6900000000000001,2.2389729788,2.6985,-1.084,2.9080849798,0.6685,-0.034,0.6693640639,2.03,-1.05,2.2854758804
2021-01-23 14:00:00,2.7665,0.668,2.8460053145,0.7665000000000001,-0.062,0.7690034135,2.0,0.73,2.1290608258,2.6665,-1.112,2.8890770585,0.7665000000000001,-0.062,0.7690034135,1.9,-1.05,2.1708293346
2021-01-23 14:30:00,2.769,0.662,2.847034422,0.769,-0.068,0.7720006477,2.0,0.73,2.1290608258,2.669,-1.118,2.8936974617,0.769,-0.068,0.7720006477,1.9,-1.05,2.1708293346
2021-01-23 15:00:00,2.7885,0.6595000000000001,2.8654271060000003,0.7885000000000001,-0.07050000000000001,0.7916454383,2.0,0.73,2.1290608258,2.6885,-1.1205,2.9126538586,0.7885000000000001,-0.07050000000000001,0.7916454383,1.9,-1.05,2.1708293346
2021-01-23 15:30:00,2.8040000000000003,0.652,2.8788053078,0.804,-0.078,0.8077747211,2.0,0.73,2.1290608258,2.7039999999999997,-1.1280000000000001,2.9298464124,0.804,-0.078,0.8077747211,1.9,-1.05,2.1708293346
2021-01-23 16:00:00,2.8635,0.642,2.9345862144,0.8235,-0.088,0.8281885353,2.04,0.73,2.1666794871,2.7635,-1.138,2.9886412046,0.8235,-0.088,0.8281885353,1.94,-1.05,2.2059238427
2021-01-23 16:30:00,2.8609999999999998,0.6305000000000001,2.9296503631,0.6910000000000001,-0.0395,0.6921280590000001,2.17,0.67,2.2710790387,2.751,-1.1095,2.9663093652,0.6910000000000001,-0.0395,0.6921280590000001,2.06,-1.07,2.3213142829
2021-01-23 17:00:00,2.915,0.602,2.9765128926,0.5650000000000001,-0.008,0.5650566343,2.35,0.61,2.4278797334,2.805,-1.078,3.0050139767,0.5650000000000001,-0.008,0.5650566343,2.24,-1.07,2.4824383174999998
2021-01-23 17:30:00,3.1325,-0.126,3.1350330541,0.5125000000000001,-0.006,0.5125351207000001,2.62,-0.12,2.6227466519,3.1125,-0.316,3.1285,0.5125000000000001,-0.006,0.5125351207000001,2.6,-0.31,2.6184155514
2021-01-23 18:00:00,3.2355,0.41850000000000004,3.2624534479,0.3155,0.0285,0.3167846272,2.92,0.39,2.9459293949000003,3.1455,-0.8615,3.2613421317,0.3155,0.0285,0.3167846272,2.83,-0.89,2.96664794
2021-01-23 18:30:00,3.2565,0.605,3.3122224035,0.3365,0.025,0.3374273996,2.92,0.58,2.9770455153,3.1265,-1.055,3.2997010849,0.3365,0.025,0.3374273996,2.79,-1.08,2.9917386249
2021-01-23 19:00:00,3.194,0.6055,3.2508869943,0.324,0.025500000000000002,0.32500192310000003,2.87,0.58,2.9280198087000002,3.074,-1.0545,3.2498378806,0.324,0.025500000000000002,0.32500192310000003,2.75,-1.08,2.9544711879000003
2021-01-23 19:30:00,3.102,0.6165,3.1626691654,0.262,0.036500000000000005,0.264530244,2.84,0.58,2.8986203615,2.982,-1.0935,3.1761716342,0.262,0.036500000000000005,0.264530244,2.7199999999999998,-1.13,2.9453862226
2021-01-23 20:00:00,2.932,0.6165,2.9961135242,0.262,0.036500000000000005,0.264530244,2.67,0.58,2.7322701184,2.822,-1.1235,3.0374226328,0.262,0.036500000000000005,0.264530244,2.56,-1.16,2.8105515473000002
2021-01-23 20:30:00,2.8215,0.613,2.8873225054000002,0.28150000000000003,0.033,0.2834276804,2.54,0.58,2.6053790511,2.7115,-1.157,2.9480300626,0.28150000000000003,0.033,0.2834276804,2.43,-1.19,2.7057346507
2021-01-23 21:00:00,2.7115,0.6085,2.778939456,0.29150000000000004,0.0285,0.2928899111,2.42,0.58,2.4885337048,2.6115,-1.1815,2.8663346804,0.29150000000000004,0.0285,0.2928899111,2.32,-1.21,2.6165817396
2021-01-23 21:30:00,2.6095,0.5485,2.6665225482,0.28950000000000004,0.0285,0.2908994672,2.32,0.52,2.3775617763,2.4895,-1.1415,2.7387282633,0.28950000000000004,0.0285,0.2908994672,2.2,-1.17,2.4917664417
2021-01-23 22:00:00,2.5025,0.525,2.5569769749,0.2625,0.035,0.2648230541,2.24,0.49,2.2929675096,2.3825,-1.165,2.6520805512,0.2625,0.035,0.2648230541,2.12,-1.2,2.4360623966
2021-01-23 22:30:00,2.3815,0.5235000000000001,2.4383589769,0.2715,0.0335,0.2735589516,2.11,0.49,2.166148656,2.2715,-1.1865,2.5627123327,0.2715,0.0335,0.2735589516,2.0,-1.22,2.3427334462
2021-01-23 23:00:00,2.2075,0.46,2.2549182358,0.2575,0.04,0.2605882768,1.9500000000000002,0.42,1.9947180252,2.1175,-1.15,2.409627824,0.2575,0.04,0.2605882768,1.8599999999999999,-1.19,2.2080987297
2021-01-23 23:30:00,2.008,-0.386,2.0447640451,0.258,0.044,0.2617250466,1.75,-0.43,1.8020543832,2.028,-0.306,2.0509558747,0.258,0.044,0.2617250466,1.77,-0.35000000000000003,1.8042727067
2021-01-24 00:00:00,1.9195000000000002,-0.419,1.9646987683,0.2595,0.041,0.26271895630000003,1.6600000000000001,-0.46,1.7225562399999998,1.9295,-0.309,1.9540857837,0.2595,0.041,0.26271895630000003,1.67,-0.35000000000000003,1.7062825088
2021-01-24 00:30:00,1.787,-0.438,1.839894834,0.267,0.042,0.2702831848,1.52,-0.48,1.5939887075999999,1.787,-0.308,1.81334856,0.267,0.042,0.2702831848,1.52,-0.35000000000000003,1.5597756248999999
2021-01-24 01:00:00,1.7425000000000002,-0.4405,1.7973164718999999,0.28250000000000003,0.0395,0.2852481376,1.46,-0.48,1.5368799563,1.7525,-0.3105,1.7797939487,0.28250000000000003,0.0395,0.2852481376,1.47,-0.35000000000000003,1.5110923201
2021-01-24 01:30:00,1.6635,-0.4405,1.7208348265,0.3035,0.0395,0.3060596347,1.3599999999999999,-0.48,1.4422205102,1.6735,-0.3105,1.7020612504,0.3035,0.0395,0.3060596347,1.37,-0.35000000000000003,1.4140014144
2021-01-24 02:00:00,1.619,-0.4485,1.6799741813,0.369,0.0315,0.3703420716,1.25,-0.48,1.3389921583,1.619,-0.3185,1.6500312876,0.369,0.0315,0.3703420716,1.25,-0.35000000000000003,1.2980754986
2021-01-24 02:30:00,1.5695000000000001,-0.4435,1.6309575407999999,0.35950000000000004,0.036500000000000005,0.36134817010000003,1.21,-0.48,1.3017296186,1.5695000000000001,-0.3135,1.6005038269,0.35950000000000004,0.036500000000000005,0.36134817010000003,1.21,-0.35000000000000003,1.2596031121
2021-01-24 03:00:00,1.533,-0.17450000000000002,1.5428996241,0.393,0.025500000000000002,0.3938264212,1.1400000000000001,-0.2,1.1574109037,1.5030000000000001,-0.5945,1.6163041948,0.393,0.025500000000000002,0.3938264212,1.11,-0.62,1.2714165328
2021-01-24 03:30:00,1.5350000000000001,0.47950000000000004,1.6081496355,0.335,0.029500000000000002,0.33629637230000003,1.2,0.45,1.2816005618,1.445,-1.2605,1.9175205996,0.335,0.029500000000000002,0.33629637230000003,1.11,-1.29,1.7018225524
2021-01-24 04:00:00,1.512,0.4985,1.5920572383,0.382,0.018500000000000003,0.3824477088,1.13,0.48,1.2277214668,1.422,-1.3014999999999999,1.9276893552,0.382,0.018500000000000003,0.3824477088,1.04,-1.32,1.680476123
2021-01-24 04:30:00,1.499,0.55,1.5967156917,0.439,0.01,0.4391138804,1.06,0.54,1.1896217886,1.419,-1.34,1.9517072014,0.439,0.01,0.4391138804,0.98,-1.35,1.6682026256
2021-01-24 05:00:00,1.4525000000000001,-0.307,1.484589253,0.48250000000000004,0.003,0.48250932630000004,0.97,-0.31,1.0183319694,1.4625,-0.47700000000000004,1.5383222192,0.48250000000000004,0.003,0.48250932630000004,0.98,-0.48,1.0912378293
2021-01-24 05:30:00,1.4605000000000001,-0.3135,1.4937678869,0.5105000000000001,-0.0035,0.5105119979,0.9500000000000001,-0.31,0.9992997548,1.4905,-0.4435,1.5550827952000001,0.5105000000000001,-0.0035,0.5105119979,0.98,-0.44,1.0742439202
2021-01-24 06:00:00,1.488,-0.343,1.5270209559999999,0.428,0.007,0.4280572392,1.06,-0.35000000000000003,1.1162884932,1.508,-0.453,1.5745707352,0.428,0.007,0.4280572392,1.08,-0.46,1.1738824473
2021-01-24 06:30:00,1.5235,-0.3305,1.5589363361,0.35350000000000004,0.0195,0.3540374274,1.17,-0.35000000000000003,1.2212288893,1.5434999999999999,-0.4405,1.605126942,0.35350000000000004,0.0195,0.3540374274,1.19,-0.46,1.275813466
2021-01-24 07:00:00,1.6320000000000001,-0.3245,1.6639483916,0.332,0.025500000000000002,0.3329778521,1.3,-0.35000000000000003,1.3462912018,1.662,-0.4045,1.7105157848,0.332,0.025500000000000002,0.3329778521,1.33,-0.43,1.3977839604
2021-01-24 07:30:00,1.75,-0.2785,1.7720220794000001,0.27,0.0315,0.2718312896,1.48,-0.31,1.5121177203,1.77,-0.3985,1.8143048944,0.27,0.0315,0.2718312896,1.5,-0.43,1.560416611
2021-01-24 08:00:00,1.8135,-0.2785,1.8347600660999999,0.28350000000000003,0.0315,0.2852446319,1.53,-0.31,1.5610893632,1.8335,-0.3985,1.8763060784,0.28350000000000003,0.0315,0.2852446319,1.55,-0.43,1.6085397104
2021-01-24 08:30:00,1.896,-0.255,1.9130710912,0.266,0.035,0.2682927506,1.63,-0.29,1.6555965692,1.916,-0.395,1.9562926673,0.266,0.035,0.2682927506,1.65,-0.43,1.7051099671
2021-01-24 09:00:00,2.1445,0.20500000000000002,2.1542760385,0.2645,0.035,0.26680564090000003,1.88,0.17,1.8876705221,2.1145,-0.8150000000000001,2.2661278097,0.2645,0.035,0.26680564090000003,1.85,-0.85,2.0359273072
2021-01-24 09:30:00,2.371,0.47150000000000003,2.4174269896,0.301,0.0315,0.3026437675,2.07,0.44,2.1162466775,2.311,-1.0385,2.5336146609,0.301,0.0315,0.3026437675,2.01,-1.07,2.2770595073
2021-01-24 10:00:00,2.553,-0.10550000000000001,2.5551789076,0.383,0.0145,0.38327437950000004,2.17,-0.12,2.1733154396,2.553,-0.41550000000000004,2.5865902749,0.383,0.0145,0.38327437950000004,2.17,-0.43,2.2121934816
2021-01-24 10:30:00,2.753,0.669,2.8331201881,0.343,0.019,0.34352583600000003,2.41,0.65,2.4961169844,2.643,-1.141,2.8787723078000003,0.343,0.019,0.34352583600000003,2.3,-1.16,2.5759658383
2021-01-24 11:00:00,2.9085,0.671,2.9848975276000003,0.3385,0.021,0.3391507777,2.5700000000000003,0.65,2.6509243671,2.7785,-1.139,3.0028958107,0.3385,0.021,0.3391507777,2.44,-1.16,2.7017031664999998
2021-01-24 11:30:00,2.998,0.683,3.0748159295,0.278,0.033,0.2799517816,2.7199999999999998,0.65,2.7965872059,2.878,-1.077,3.0729160418,0.278,0.033,0.2799517816,2.6,-1.11,2.8270302439
2021-01-24 12:00:00,3.018,0.682,3.0940988995,0.268,0.032,0.2699036865,2.75,0.65,2.8257742302,2.908,-1.078,3.1013784032,0.268,0.032,0.2699036865,2.64,-1.11,2.8638610301
2021-01-24 12:30:00,3.08,0.0835,3.0811316509,0.26,0.0335,0.2621492895,2.8200000000000003,0.05,2.8204432276,3.04,-0.47650000000000003,3.0771175229,0.26,0.0335,0.2621492895,2.7800000000000002,-0.51,2.8263934616
2021-01-24 13:00:00,3.0595,-0.319,3.0760853776,0.2595,0.031,0.2613450784,2.8,-0.35000000000000003,2.8217902119,3.0595,-0.11900000000000001,3.0618133924,0.2595,0.031,0.2613450784,2.8,-0.15,2.8040149786
2021-01-24 13:30:00,3.061,-0.3195,3.0776291606,0.261,0.030500000000000003,0.2627760453,2.8,-0.35000000000000003,2.8217902119,3.061,-0.11950000000000001,3.0633317238,0.261,0.030500000000000003,0.2627760453,2.8,-0.15,2.8040149786
2021-01-24 14:00:00,3.0035,-0.3205,3.020551688,0.2635,0.029500000000000002,0.2651461861,2.74,-0.35000000000000003,2.7622635645,3.0135,-0.12050000000000001,3.015908238,0.2635,0.029500000000000002,0.2651461861,2.75,-0.15,2.7540878708000003
2021-01-24 14:30:00,3.004,-0.3185,3.0208373425,0.264,0.0315,0.2658726199,2.74,-0.35000000000000003,2.7622635645,3.014,-0.11850000000000001,3.0163286044,0.264,0.0315,0.2658726199,2.75,-0.15,2.7540878708000003
2021-01-24 15:00:00,2.95,-0.318,2.967090157,0.26,0.032,0.2619618293,2.69,-0.35000000000000003,2.7126739576,2.96,-0.11800000000000001,2.9623510933,0.26,0.032,0.2619618293,2.7,-0.15,2.7041634566
2021-01-24 15:30:00,2.9135,-0.39,2.9394867324,0.2635,0.03,0.2652022813,2.65,-0.42,2.6830765923,2.9135,-0.07,2.9143407917,0.2635,0.03,0.2652022813,2.65,-0.1,2.6518861212
2021-01-24 16:00:00,2.8915,-0.402,2.9193109204,0.3215,0.018000000000000002,0.3220034938,2.5700000000000003,-0.42,2.6040929323,2.8915,-0.082,2.8926624846,0.3215,0.018000000000000002,0.3220034938,2.5700000000000003,-0.1,2.5719447895
2021-01-24 16:30:00,2.9370000000000003,-0.335,2.9560436397,0.28700000000000003,0.025,0.2880867925,2.65,-0.36,2.6743410403,2.8970000000000002,-0.145,2.9006264841,0.28700000000000003,0.025,0.2880867925,2.61,-0.17,2.6155305389
2021-01-24 17:00:00,3.0935,0.489,3.1319104792,0.3335,0.019,0.3340407909,2.76,0.47000000000000003,2.7997321299999998,2.9435000000000002,-0.9410000000000001,3.0902545607,0.3335,0.019,0.3340407909,2.61,-0.96,2.780953074
2021-01-24 17:30:00,3.224,0.47300000000000003,3.2585126975,0.314,0.023,0.3148412298,2.91,0.45,2.9445882564,3.074,-0.937,3.2136342356,0.314,0.023,0.3148412298,2.76,-0.96,2.9221909589
2021-01-24 18:00:00,3.261,0.47800000000000004,3.2958466287,0.391,0.008,0.39108183290000004,2.87,0.47000000000000003,2.9082297021,3.101,-0.9520000000000001,3.2438410874,0.391,0.008,0.39108183290000004,2.71,-0.96,2.8750130434
2021-01-24 18:30:00,3.223,0.484,3.2591386899,0.7030000000000001,-0.066,0.7060913539,2.52,0.55,2.5793216162,3.083,-0.9460000000000001,3.2248728657,0.7030000000000001,-0.066,0.7060913539,2.38,-0.88,2.5374790640000002
2021-01-24 19:00:00,3.1535,0.489,3.1911883758,0.7635000000000001,-0.081,0.7677846378000001,2.39,0.5700000000000001,2.4570307283,3.0135,-0.961,3.1630212219000002,0.7635000000000001,-0.081,0.7677846378000001,2.25,-0.88,2.415967715
2021-01-24 19:30:00,3.1095,0.2695,3.1211569169,0.8295,-0.1005,0.8355659759,2.2800000000000002,0.37,2.3098268333,3.0295,-0.7605000000000001,3.1234965183,0.8295,-0.1005,0.8355659759,2.2,-0.66,2.296867432
2021-01-24 20:00:00,2.9125,-0.365,2.9352821415,0.7325,-0.065,0.735378304,2.18,-0.30000000000000004,2.2005453869,2.9325,-0.185,2.9383296701,0.7325,-0.065,0.735378304,2.2,-0.12,2.2032702966
2021-01-24 20:30:00,2.8040000000000003,-0.35100000000000003,2.8258834017,0.714,-0.051000000000000004,0.7158191112000001,2.09,-0.30000000000000004,2.1114213222,2.8040000000000003,-0.171,2.8092093194,0.714,-0.051000000000000004,0.7158191112000001,2.09,-0.12,2.0934421415
2021-01-24 21:00:00,2.654,-0.382,2.681350406,0.8140000000000001,-0.082,0.8181197956,1.8399999999999999,-0.30000000000000004,1.8642961138,2.654,-0.202,2.6616761636,0.8140000000000001,-0.082,0.8181197956,1.8399999999999999,-0.12,1.8439088915
2021-01-24 21:30:00,2.54,-0.3925,2.5701471261,0.85,-0.0925,0.8550182747,1.69,-0.30000000000000004,1.7164206944,2.55,-0.21250000000000002,2.558838848,0.85,-0.0925,0.8550182747,1.7000000000000002,-0.12,1.7042300314
2021-01-24 22:00:00,2.5220000000000002,-0.40750000000000003,2.5547094257,0.892,-0.1075,0.8984543672,1.63,-0.30000000000000004,1.6573774464,2.532,-0.2275,2.542199884,0.892,-0.1075,0.8984543672,1.6400000000000001,-0.12,1.6443843833
2021-01-24 22:30:00,2.4245,-0.3405,2.4482933852,0.8945000000000001,-0.1105,0.9012993398,1.53,-0.23,1.5471910031,2.4345,-0.2705,2.4494816799,0.8945000000000001,-0.1105,0.9012993398,1.54,-0.16,1.5482893786
2021-01-24 23:00:00,2.2285,-0.3385,2.2540617782,0.8885000000000001,-0.1085,0.8951002737,1.34,-0.23,1.3595955281,2.2385,-0.2685,2.2545452978,0.8885000000000001,-0.1085,0.8951002737,1.35,-0.16,1.3594484176
2021-01-24 23:30:00,2.1525,0.402,2.1897169338,0.6725,-0.048,0.674210835,1.48,0.45,1.5469001261000002,2.0625,-1.058,2.3180315464,0.6725,-0.048,0.674210835,1.3900000000000001,-1.01,1.7181967291
2021-01-25 00:00:00,2.05,0.599,2.1357202532,0.55,-0.031,0.5508729436,1.5,0.63,1.6269296236000002,1.96,-1.2610000000000001,2.3306052862,0.55,-0.031,0.5508729436,1.4100000000000001,-1.23,1.8710959355
2021-01-25 00:30:00,1.8895,0.61,1.9855251824,0.5695,-0.02,0.569851077,1.32,0.63,1.4626346092,1.8094999999999999,-1.25,2.1992703904,0.5695,-0.02,0.569851077,1.24,-1.23,1.7465680634
2021-01-25 01:00:00,1.8765,0.5650000000000001,1.9597135633,0.5565,-0.015,0.5567021196,1.32,0.58,1.441804425,1.8165,-1.245,2.2022028176,0.5565,-0.015,0.5567021196,1.26,-1.23,1.7608236709
2021-01-25 01:30:00,1.6985000000000001,0.544,1.7834904682000001,0.47850000000000004,-0.006,0.4785376161,1.22,0.55,1.3382451196,1.6185,-1.286,2.0672054204,0.47850000000000004,-0.006,0.4785376161,1.1400000000000001,-1.28,1.7140595089000001
2021-01-25 02:00:00,1.791,0.5755,1.8811914443000002,0.451,-0.0045000000000000005,0.45102244960000004,1.34,0.58,1.4601369799000001,1.7109999999999999,-1.2845,2.1395002337,0.451,-0.0045000000000000005,0.45102244960000004,1.26,-1.28,1.7961069011
2021-01-25 02:30:00,1.6785,0.5375,1.7624609216,0.4385,-0.0025,0.4385071265,1.24,0.54,1.352479205,1.5885,-1.2525,2.0228911241,0.4385,-0.0025,0.4385071265,1.15,-1.25,1.6985287751
2021-01-25 03:00:00,1.6955,0.512,1.7711194906,0.6255000000000001,-0.028,0.6261263850000001,1.07,0.54,1.1985407794,1.6055000000000001,-1.238,2.0273811309,0.6255000000000001,-0.028,0.6261263850000001,0.98,-1.21,1.5570806016
2021-01-25 03:30:00,1.6560000000000001,0.505,1.7312888263000001,0.666,-0.035,0.6669190356,0.99,0.54,1.1276967678,1.566,-1.245,2.0005951614,0.666,-0.035,0.6669190356,0.9,-1.21,1.5080119363
2021-01-25 04:00:00,1.6175000000000002,0.5395,1.7051001437000002,0.47750000000000004,-0.0005,0.4775002618,1.1400000000000001,0.54,1.2614277624999999,1.5175,-1.2405,1.9600118622,0.47750000000000004,-0.0005,0.4775002618,1.04,-1.24,1.6183942659000001
2021-01-25 04:30:00,1.634,0.534,1.7190439202999999,0.354,0.024,0.3548126266,1.28,0.51,1.3778606606000001,1.534,-1.246,1.9762773085,0.354,0.024,0.3548126266,1.18,-1.27,1.7335801106000002
2021-01-25 05:00:00,1.7305000000000001,0.5555,1.8174736587,0.4005,0.0155,0.4007998253,1.33,0.54,1.4354441821,1.6405,-1.2545,2.0651901849,0.4005,0.0155,0.4007998253,1.24,-1.27,1.7749647884000002
2021-01-25 05:30:00,1.6965,0.611,1.8031731059,0.6265000000000001,-0.019,0.6267880423000001,1.07,0.63,1.2416923935,1.6265,-1.319,2.0941020152,0.6265000000000001,-0.019,0.6267880423000001,1.0,-1.3,1.6401219466999999
2021-01-25 06:00:00,1.7149999999999999,0.5595,1.8039582174,0.365,0.029500000000000002,0.3661901828,1.35,0.53,1.4503103116,1.635,-1.2705,2.0706026297,0.365,0.029500000000000002,0.3661901828,1.27,-1.3,1.8173882359
2021-01-25 06:30:00,1.9915,0.6285000000000001,2.0883209763,0.3815,0.0285,0.3825630667,1.6099999999999999,0.6000000000000001,1.7181676286,1.9015,-1.2115,2.2546473117,0.3815,0.0285,0.3825630667,1.52,-1.24,1.9616319736
2021-01-25 07:00:00,2.3025,0.6565000000000001,2.3942636655,0.6225,-0.0135,0.6226463683,1.6800000000000002,0.67,1.8086735471000002,2.2125,-1.1735,2.5044477435,0.6225,-0.0135,0.6226463683,1.5899999999999999,-1.16,1.9681717404999999
2021-01-25 07:30:00,2.4085,-0.249,2.421337079,0.6685,-0.079,0.6731517288000001,1.74,-0.17,1.7482848737999999,2.4085,-0.319,2.4295335458,0.6685,-0.079,0.6731517288000001,1.74,-0.24,1.7564737402000001
2021-01-25 08:00:00,2.4855,-0.318,2.505760214,0.7855000000000001,-0.11800000000000001,0.7943136975,1.7000000000000002,-0.2,1.7117242769,2.4955,-0.198,2.5033426154000002,0.7855000000000001,-0.11800000000000001,0.7943136975,1.71,-0.08,1.7118703222
2021-01-25 08:30:00,2.8655,-0.2525,2.8766032921,0.6755,-0.0825,0.6805192870000001,2.19,-0.17,2.1965882636,2.8855,-0.1325,2.8885405484,0.6755,-0.0825,0.6805192870000001,2.21,-0.05,2.2105655385
2021-01-25 09:00:00,3.029,-0.2225,3.037161051,0.5690000000000001,-0.052500000000000005,0.5714168793000001,2.46,-0.17,2.4658669875,3.039,-0.0825,3.0401196111,0.5690000000000001,-0.052500000000000005,0.5714168793000001,2.47,-0.03,2.4701821795
2021-01-25 09:30:00,3.1615,-0.316,3.1772532556,0.48150000000000004,-0.046,0.4836923092,2.68,-0.27,2.6935664091,3.1515,0.024,3.1515913837,0.48150000000000004,-0.046,0.4836923092,2.67,0.07,2.6709174453999998
2021-01-25 10:00:00,3.229,-0.2535,3.2389355119,0.279,0.0165,0.2794874774,2.95,-0.27,2.9623301639,3.229,0.08650000000000001,3.2301583939,0.279,0.0165,0.2794874774,2.95,0.07,2.9508303916000003
2021-01-25 10:30:00,3.1725,-0.245,3.1819461419,0.29250000000000004,0.025,0.29356643200000004,2.88,-0.27,2.8926285624,3.1825,0.045,3.1828181302,0.29250000000000004,0.025,0.29356643200000004,2.89,0.02,2.8900692033
2021-01-25 11:00:00,3.1495,-0.1985,3.1557491187,0.41950000000000004,0.0015,0.4195026818,2.73,-0.2,2.7373162039,3.1695,0.021500000000000002,3.1695729208,0.41950000000000004,0.0015,0.4195026818,2.75,0.02,2.7500727263
2021-01-25 11:30:00,3.13,-0.088,3.1312368163,0.45,0.002,0.45000444440000004,2.68,-0.09,2.6815107682,3.11,-0.078,3.1109779813,0.45,0.002,0.45000444440000004,2.66,-0.08,2.6612027356
2021-01-25 12:00:00,3.173,0.741,3.2583753619999998,0.323,0.021,0.3236819427,2.85,0.72,2.9395407805,3.043,-0.899,3.1730190671,0.323,0.021,0.3236819427,2.7199999999999998,-0.92,2.8713759768
2021-01-25 12:30:00,3.4035,0.7845000000000001,3.4927428334,0.4035,0.0145,0.4037604488,3.0,0.77,3.0972407075,3.2735,-0.8855000000000001,3.3911520904,0.4035,0.0145,0.4037604488,2.87,-0.9,3.0078065097
2021-01-25 13:00:00,3.3405,0.7735000000000001,3.4288835647,0.4305,0.0035,0.4305142274,2.91,0.77,3.0101494979,3.2105,-0.8965000000000001,3.3333200416,0.4305,0.0035,0.4305142274,2.7800000000000002,-0.9,2.9220540721
2021-01-25 13:30:00,3.352,0.763,3.4377424278,0.47200000000000003,-0.007,0.4720519039,2.88,0.77,2.9811574933,3.222,-0.907,3.3472276588,0.47200000000000003,-0.007,0.4720519039,2.75,-0.9,2.8935272592
2021-01-25 14:00:00,3.2795,0.7855000000000001,3.372258961,0.5195000000000001,-0.0145,0.5197023186,2.76,0.8,2.8736040089,3.1695,-0.9545,3.310105814,0.5195000000000001,-0.0145,0.5197023186,2.65,-0.9400000000000001,2.8117787964
2021-01-25 14:30:00,3.2345,0.765,3.3237351353999998,0.5445,-0.015,0.5447065724,2.69,0.78,2.8008034562,3.1145,-0.9550000000000001,3.2576272423,0.5445,-0.015,0.5447065724,2.5700000000000003,-0.9400000000000001,2.7365123789
2021-01-25 15:00:00,2.9655,0.4365,2.9974526685000003,0.4455,0.006500000000000001,0.44554741610000004,2.52,0.43,2.5564232826,2.8955,-0.7035,2.979736985,0.4455,0.006500000000000001,0.44554741610000004,2.45,-0.71,2.5508037949
2021-01-25 15:30:00,3.068,-0.1685,3.0726236753,0.418,0.0115,0.4181581639,2.65,-0.18,2.6561061726,3.088,-0.0485,3.088380846,0.418,0.0115,0.4181581639,2.67,-0.06,2.6706740721999997
2021-01-25 16:00:00,3.0735,-0.2555,3.084101571,0.3735,0.0145,0.3737813532,2.7,-0.27,2.7134664177000003,3.0835,-0.025500000000000002,3.0836054384000002,0.3735,0.0145,0.3737813532,2.71,-0.04,2.7102951869
