Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-01-25 16:30:00,3.1595,-0.2495,3.1693359715,0.5095000000000001,-0.0095,0.5095885595,2.65,-0.24,2.6608457302,3.1795,-0.0195,3.1795597966,0.5095000000000001,-0.0095,0.5095885595,2.67,-0.01,2.6700187265
2021-01-25 17:00:00,3.2535,-0.23450000000000001,3.2619399903,0.7235,-0.0545,0.7255497915,2.5300000000000002,-0.18,2.5363950796,3.2735,-0.0045000000000000005,3.273503093,0.7235,-0.0545,0.7255497915,2.55,0.05,2.550490149
2021-01-25 17:30:00,3.48,-0.2595,3.4896619106,0.64,-0.029500000000000002,0.6406795221,2.84,-0.23,2.8492981592,3.5,-0.029500000000000002,3.5001243192000002,0.64,-0.029500000000000002,0.6406795221,2.86,0.0,2.86
2021-01-25 18:00:00,3.6095,-0.262,3.6189963042,0.48950000000000005,-0.002,0.48950408580000004,3.12,-0.26,3.1308145905,3.6195,-0.022,3.6195668594,0.48950000000000005,-0.002,0.48950408580000004,3.13,-0.02,3.1300638971
2021-01-25 18:30:00,3.547,-0.28150000000000003,3.5581527862,0.427,0.0085,0.4270845935,3.12,-0.29,3.1334485794,3.557,-0.0115,3.5570185901,0.427,0.0085,0.4270845935,3.13,-0.02,3.1300638971
2021-01-25 19:00:00,3.3375,-0.2755,3.3488515196,0.3975,0.0145,0.3977643775,2.94,-0.29,2.9542680989,3.3375,-0.0755,3.3383538608,0.3975,0.0145,0.3977643775,2.94,-0.09,2.9413772284
2021-01-25 19:30:00,3.174,-0.3165,3.1897410945,0.354,0.0235,0.3547791567,2.8200000000000003,-0.34,2.8404225038,3.184,-0.0965,3.1854620152,0.354,0.0235,0.3547791567,2.83,-0.12,2.832543027
2021-01-25 20:00:00,3.065,-0.7395,3.1529486596,0.405,0.0205,0.4055184953,2.66,-0.76,2.7664417579,3.135,0.3205,3.1513402308,0.405,0.0205,0.4055184953,2.73,0.30000000000000004,2.7464340516
2021-01-25 20:30:00,3.0495,-0.387,3.0739582382,0.3395,0.033,0.34110005860000003,2.71,-0.42,2.7423530043,3.0695,-0.037,3.0697229924,0.3395,0.033,0.34110005860000003,2.73,-0.07,2.7308972884
2021-01-25 21:00:00,2.88,-0.41000000000000003,2.9090376416,0.49,0.01,0.49010203020000004,2.39,-0.42,2.4266231681,2.88,-0.06,2.8806249322,0.49,0.01,0.49010203020000004,2.39,-0.07,2.3910248849
2021-01-25 21:30:00,2.7955,-0.44,2.8299152372,0.6355000000000001,-0.02,0.6358146349,2.16,-0.42,2.2004544985,2.7955,-0.06,2.7961438178,0.6355000000000001,-0.02,0.6358146349,2.16,-0.04,2.1603703386
2021-01-25 22:00:00,2.6875,-0.2165,2.6962063163,0.5975,-0.0165,0.5977277809,2.09,-0.2,2.0995475703,2.6375,-0.3165,2.6564221238,0.5975,-0.0165,0.5977277809,2.04,-0.30000000000000004,2.0619408333
2021-01-25 22:30:00,2.565,0.493,2.6119483150000002,0.645,-0.027,0.6455648689,1.92,0.52,1.9891706815,2.455,-1.047,2.6689387404,0.645,-0.027,0.6455648689,1.81,-1.02,2.0776188293
2021-01-25 23:00:00,2.3545,0.47950000000000004,2.402829686,0.48450000000000004,-0.0005,0.484500258,1.87,0.48,1.9306216615,2.2345,-1.0705,2.4776925758,0.48450000000000004,-0.0005,0.484500258,1.75,-1.07,2.0511947738
2021-01-25 23:30:00,2.0925,0.5155000000000001,2.1550629921,0.4425,0.0055000000000000005,0.4425341795,1.65,0.51,1.7270205558,1.9825,-1.1844999999999999,2.3094039274,0.4425,0.0055000000000000005,0.4425341795,1.54,-1.19,1.9462014284
2021-01-26 00:00:00,2.056,0.455,2.1057447614,0.446,0.005,0.446028026,1.6099999999999999,0.45,1.6717057157,1.9460000000000002,-1.125,2.2477857994,0.446,0.005,0.446028026,1.5,-1.13,1.8780042598
2021-01-26 00:30:00,1.8525,-0.373,1.8896786102,0.5125000000000001,-0.003,0.5125087804,1.34,-0.37,1.3901438774,1.8625,-0.293,1.8854058582,0.5125000000000001,-0.003,0.5125087804,1.35,-0.29,1.3807968714
2021-01-26 01:00:00,1.7555,-0.3665,1.7933495198,0.5055000000000001,0.0035,0.5055121166000001,1.25,-0.37,1.3036103712,1.7655,-0.3265,1.7954365764,0.5055000000000001,0.0035,0.5055121166000001,1.26,-0.33,1.3024976008
2021-01-26 01:30:00,1.6684999999999999,-0.4045,1.7168321118,0.41850000000000004,0.0155,0.4187869387,1.25,-0.42,1.3186735760000001,1.6785,-0.3345,1.7115059159000001,0.41850000000000004,0.0155,0.4187869387,1.26,-0.35000000000000003,1.3077079185
2021-01-26 02:00:00,1.7095,-0.3975,1.7551058373,0.3795,0.022500000000000003,0.38016641090000003,1.33,-0.42,1.3947401192,1.7195,-0.3275,1.7504103805,0.3795,0.022500000000000003,0.38016641090000003,1.34,-0.35000000000000003,1.3849548729
2021-01-26 02:30:00,1.7025000000000001,-0.4015,1.7492022467,0.4025,0.018500000000000003,0.40292493100000004,1.3,-0.42,1.3661625086,1.7125,-0.3315,1.7442902568,0.4025,0.018500000000000003,0.40292493100000004,1.31,-0.35000000000000003,1.3559498516000001
2021-01-26 03:00:00,1.665,-0.393,1.7107524660000002,0.365,0.027,0.3659972677,1.3,-0.42,1.3661625086,1.675,-0.323,1.705858728,0.365,0.027,0.3659972677,1.31,-0.35000000000000003,1.3559498516000001
2021-01-26 03:30:00,1.635,-0.404,1.6841736846000002,0.425,0.016,0.42530106980000004,1.21,-0.42,1.2808200498,1.645,-0.334,1.6785651610999999,0.425,0.016,0.42530106980000004,1.22,-0.35000000000000003,1.2692123542
2021-01-26 04:00:00,1.5550000000000002,-0.3865,1.6023130936,0.315,0.0335,0.3167763407,1.24,-0.42,1.3091982279,1.5550000000000002,-0.3165,1.5868828722,0.315,0.0335,0.3167763407,1.24,-0.35000000000000003,1.2884486796
2021-01-26 04:30:00,1.5645,-0.3995,1.6147013656,0.3945,0.0205,0.3950322772,1.17,-0.42,1.2431009613,1.5745,-0.3295,1.6086082494,0.3945,0.0205,0.3950322772,1.18,-0.35000000000000003,1.2308127396
2021-01-26 05:00:00,1.587,-0.3855,1.6331501003,0.307,0.0345,0.30893243600000003,1.28,-0.42,1.3471451295,1.597,-0.3155,1.6278664718,0.307,0.0345,0.30893243600000003,1.29,-0.35000000000000003,1.3366375724
2021-01-26 05:30:00,1.6345,-0.384,1.6790015634,0.29450000000000004,0.036000000000000004,0.2966921806,1.34,-0.42,1.4042791745,1.6445,-0.314,1.6742091417,0.29450000000000004,0.036000000000000004,0.2966921806,1.35,-0.35000000000000003,1.3946325681
2021-01-26 06:00:00,1.6255000000000002,-0.382,1.6697826954,0.28550000000000003,0.038,0.2880177946,1.34,-0.42,1.4042791745,1.6355,-0.312,1.6649937688,0.28550000000000003,0.038,0.2880177946,1.35,-0.35000000000000003,1.3946325681
2021-01-26 06:30:00,1.9175,-0.3275,1.9452666912,0.3275,0.0325,0.3291086447,1.5899999999999999,-0.36,1.6302453802999999,1.9275,-0.2575,1.9446239996,0.3275,0.0325,0.3291086447,1.6,-0.29,1.6260688792
2021-01-26 07:00:00,2.1625,-0.41000000000000003,2.2010239095,0.3325,0.03,0.3338506403,1.83,-0.44,1.8821530225,2.1625,-0.14,2.1670270534,0.3325,0.03,0.3338506403,1.83,-0.17,1.8378792125999999
2021-01-26 07:30:00,2.3365,0.308,2.3567130182,0.2565,0.028,0.2580237392,2.08,0.28,2.0987615396,2.2265,-0.802,2.3665388757,0.2565,0.028,0.2580237392,1.97,-0.8300000000000001,2.1377090541
2021-01-26 08:00:00,2.45,0.535,2.5077330399999997,0.49,-0.005,0.4900255095,1.96,0.54,2.0330272994,2.32,-1.005,2.528324544,0.49,-0.005,0.4900255095,1.83,-1.0,2.08540164
2021-01-26 08:30:00,2.6555,0.6275000000000001,2.7286327162,0.48550000000000004,-0.0025,0.48550643660000004,2.17,0.63,2.2596017348,2.5455,-0.9725,2.7249452288000002,0.48550000000000004,-0.0025,0.48550643660000004,2.06,-0.97,2.276949714
2021-01-26 09:00:00,2.308,0.2795,2.3248622002,0.378,0.0195,0.378502642,1.9300000000000002,0.26,1.9474342094,4.768,-0.3405,4.7801427018,0.378,0.0195,0.378502642,4.39,-0.36,4.4047360874
2021-01-26 09:30:00,3.168,-0.23850000000000002,3.1769649430999998,0.34800000000000003,0.021500000000000002,0.34866351970000004,2.8200000000000003,-0.26,2.8319604517,2.958,0.061500000000000006,2.9586392565,0.34800000000000003,0.021500000000000002,0.34866351970000004,2.61,0.04,2.6103064954
2021-01-26 10:00:00,3.3085,-0.2635,3.3189764235,0.5985,-0.0235,0.5989611841,2.71,-0.24,2.7206065500000003,3.0685000000000002,0.0765,3.069453453,0.5985,-0.0235,0.5989611841,2.47,0.1,2.4720234627
2021-01-26 10:30:00,3.4505,0.556,3.4950087625,0.6205,-0.034,0.6214308087,2.83,0.59,2.8908476266000003,3.0905,-0.714,3.1719057757,0.6205,-0.034,0.6214308087,2.47,-0.68,2.5618938307
2021-01-26 11:00:00,3.4055,0.7205,3.4808835804,0.5455,-0.0095,0.5455827160000001,2.86,0.73,2.9516944286,3.0555,-0.8495,3.1713925175,0.5455,-0.0095,0.5455827160000001,2.51,-0.84,2.6468282906000002
2021-01-26 11:30:00,3.2315,0.6985,3.3061298371,0.6315000000000001,-0.0315,0.6322851414,2.6,0.73,2.7005369836,3.1415,-0.8715,3.2601433251,0.6315000000000001,-0.0315,0.6322851414,2.51,-0.84,2.6468282906000002
2021-01-26 12:00:00,3.188,0.6890000000000001,3.2616046664000002,0.538,-0.001,0.5380009294,2.65,0.6900000000000001,2.7383571717,3.078,-0.881,3.2016003811,0.538,-0.001,0.5380009294,2.54,-0.88,2.688122021
2021-01-26 12:30:00,3.6635,0.737,3.7368972758,0.5735,-0.013000000000000001,0.573647322,3.09,0.75,3.1797169685,3.2835,-0.853,3.3924889462,0.5735,-0.013000000000000001,0.573647322,2.71,-0.84,2.8371993233
2021-01-26 13:00:00,3.7685,0.765,3.8453630843,0.6285000000000001,-0.035,0.6294737882,3.14,0.8,3.2403086273,3.3385,-0.845,3.4437780489,0.6285000000000001,-0.035,0.6294737882,2.71,-0.81,2.8284624798999998
2021-01-26 13:30:00,3.6885,0.7575000000000001,3.7654798499,0.7085,-0.0625,0.711251362,2.98,0.8200000000000001,3.0907604242,3.2885,-0.8725,3.4022769582,0.7085,-0.0625,0.711251362,2.58,-0.81,2.7041634566
2021-01-26 14:00:00,3.6865,0.717,3.7555786838,0.6865,-0.053,0.6885428454,3.0,0.77,3.0972407075,3.3064999999999998,-0.843,3.4122706883,0.6865,-0.053,0.6885428454,2.62,-0.79,2.7365123789
2021-01-26 14:30:00,2.7185,-0.23950000000000002,2.7290295894,0.5785,-0.0095,0.5785779982,2.14,-0.23,2.152324325,5.2485,-0.1395,5.2503535595,0.5785,-0.0095,0.5785779982,4.67,-0.13,4.6718090714
2021-01-26 15:00:00,3.136,-0.2525,3.1461487965,0.616,-0.022500000000000003,0.6164107802000001,2.52,-0.23,2.5304742638,3.126,0.0575,3.1265287861,0.616,-0.022500000000000003,0.6164107802000001,2.51,0.08,2.5112745768
2021-01-26 15:30:00,3.216,-0.2575,3.226292338,0.736,-0.0675,0.7390887971,2.48,-0.19,2.4872675771,3.216,0.0625,3.2166072576999998,0.736,-0.0675,0.7390887971,2.48,0.13,2.4834049207
2021-01-26 16:00:00,3.2205,-0.28250000000000003,3.2328666072,0.6705,-0.0325,0.6712871964,2.55,-0.25,2.5622255951,3.2105,0.0775,3.211435271,0.6705,-0.0325,0.6712871964,2.54,0.11,2.542380774
2021-01-26 16:30:00,3.3155,0.6655,3.3816313371,0.7655000000000001,-0.0645,0.7682125357,2.55,0.73,2.6524328455,3.2055,-0.8645,3.3200286896,0.7655000000000001,-0.0645,0.7682125357,2.44,-0.8,2.5678006153
2021-01-26 17:00:00,3.433,0.751,3.5141841158,0.523,-0.009000000000000001,0.5230774321,2.91,0.76,3.0076070222,3.303,-0.9490000000000001,3.4366277075,0.523,-0.009000000000000001,0.5230774321,2.7800000000000002,-0.9400000000000001,2.9346209295000003
2021-01-26 17:30:00,3.5375,0.6725,3.6008558011,0.4675,0.0025,0.46750668440000004,3.07,0.67,3.1422603329,3.3975,-0.8975000000000001,3.5140450339,0.4675,0.0025,0.46750668440000004,2.93,-0.9,3.0651101122
2021-01-26 18:00:00,3.6029999999999998,0.666,3.6640367083000003,0.393,0.016,0.39332556490000004,3.21,0.65,3.2751488516,3.453,-0.924,3.5744908728,0.393,0.016,0.39332556490000004,3.06,-0.9400000000000001,3.2011248023
2021-01-26 18:30:00,3.5875,0.6705,3.6496200487,0.3775,0.0205,0.3780562128,3.21,0.65,3.2751488516,3.4375,-0.9195000000000001,3.5583544652,0.3775,0.0205,0.3780562128,3.06,-0.9400000000000001,3.2011248023
2021-01-26 19:00:00,3.3025,0.6075,3.3579104366,0.4025,0.0175,0.40288025520000004,2.9,0.59,2.9594087247000003,3.1625,-0.9525,3.3028264411,0.4025,0.0175,0.40288025520000004,2.76,-0.97,2.9254914117
2021-01-26 19:30:00,3.17,-0.2325,3.1785147868,0.41000000000000003,0.0175,0.4103733057,2.76,-0.25,2.7712993342,3.17,-0.1525,3.1736660584,0.41000000000000003,0.0175,0.4103733057,2.76,-0.17,2.765230551
2021-01-26 20:00:00,3.141,-0.417,3.1685596097,0.321,0.033,0.32269180340000003,2.8200000000000003,-0.45,2.8556785532999998,3.141,0.053,3.1414471188,0.321,0.033,0.32269180340000003,2.8200000000000003,0.02,2.8200709211
2021-01-26 20:30:00,2.9345,-0.42050000000000004,2.9644747427,0.34450000000000003,0.029500000000000002,0.3457607554,2.59,-0.45,2.6288020085,2.9345,-0.0205,2.9345716042000003,0.34450000000000003,0.029500000000000002,0.3457607554,2.59,-0.05,2.5904825805
2021-01-26 21:00:00,2.833,-0.42050000000000004,2.8640372292,0.363,0.029500000000000002,0.3641967188,2.47,-0.45,2.5106572845,2.843,-0.0505,2.8434484785,0.363,0.029500000000000002,0.3641967188,2.48,-0.08,2.4812899871000003
2021-01-26 21:30:00,2.7195,-0.425,2.752508901,0.3395,0.025,0.34041922680000003,2.38,-0.45,2.42216845,2.7195,-0.055,2.7200561116,0.3395,0.025,0.34041922680000003,2.38,-0.08,2.3813441582
2021-01-26 22:00:00,2.5805,0.193,2.5877073347,0.4005,0.013000000000000001,0.4007109307,2.18,0.18,2.1874185699,2.4905,-0.727,2.5944400648,0.4005,0.013000000000000001,0.4007109307,2.09,-0.74,2.2171377945
2021-01-26 22:30:00,2.4225,0.489,2.4713614163,0.3125,0.029,0.3138427154,2.11,0.46,2.1595601404,2.3025,-1.051,2.5310288916,0.3125,0.029,0.3138427154,1.99,-1.08,2.2641775549
2021-01-26 23:00:00,2.182,0.2335,2.1944580766,0.332,0.0235,0.3328306626,1.85,0.21,1.8618807695,2.102,-0.8565,2.2698009274,0.332,0.0235,0.3328306626,1.77,-0.88,1.9766891511
2021-01-26 23:30:00,1.963,-0.3745,1.9984041758000002,0.323,0.025500000000000002,0.3240050154,1.6400000000000001,-0.4,1.6880758277,1.9729999999999999,-0.2745,1.9920038278,0.323,0.025500000000000002,0.3240050154,1.65,-0.30000000000000004,1.6770509831
2021-01-27 00:00:00,1.8815,-0.3855,1.9205864990000001,0.5915,-0.025500000000000002,0.5920494067000001,1.29,-0.36,1.3392908571,1.8915000000000002,-0.28550000000000003,1.9129251162,0.5915,-0.025500000000000002,0.5920494067000001,1.3,-0.26,1.3257450735
2021-01-27 00:30:00,1.758,-0.39,1.800739848,0.388,0.02,0.38851512200000005,1.37,-0.41000000000000003,1.4300349646,1.768,-0.31,1.7949718661,0.388,0.02,0.38851512200000005,1.38,-0.33,1.4189080308
2021-01-27 01:00:00,1.7485,-0.382,1.7897419507,0.34850000000000003,0.028,0.3496230113,1.4,-0.41000000000000003,1.4588008774,1.7585000000000002,-0.302,1.7842438875000002,0.34850000000000003,0.028,0.3496230113,1.4100000000000001,-0.33,1.4481022063
2021-01-27 01:30:00,1.603,-0.3835,1.6482357993,0.353,0.026500000000000003,0.35399329090000003,1.25,-0.41000000000000003,1.3155227098,1.613,-0.3235,1.6451204363,0.353,0.026500000000000003,0.35399329090000003,1.26,-0.35000000000000003,1.3077079185
2021-01-27 02:00:00,1.6155,-0.3865,1.6610907561000001,0.3655,0.0235,0.3662546928,1.25,-0.41000000000000003,1.3155227098,1.6255000000000002,-0.3265,1.6579663748,0.3655,0.0235,0.3662546928,1.26,-0.35000000000000003,1.3077079185
2021-01-27 02:30:00,1.6005,-0.3745,1.6437306653000001,0.29050000000000004,0.035500000000000004,0.29266106680000004,1.31,-0.41000000000000003,1.372661648,1.6005,-0.3145,1.6311071393,0.29050000000000004,0.035500000000000004,0.29266106680000004,1.31,-0.35000000000000003,1.3559498516000001
2021-01-27 03:00:00,1.6035,-0.3755,1.6468796252,0.29350000000000004,0.0345,0.29552072690000003,1.31,-0.41000000000000003,1.372661648,1.6035,-0.3155,1.6342437089000001,0.29350000000000004,0.0345,0.29552072690000003,1.31,-0.35000000000000003,1.3559498516000001
2021-01-27 03:30:00,1.561,-0.36250000000000004,1.6025377531,0.331,0.0275,0.33214040710000003,1.23,-0.39,1.2903487901,1.561,-0.35250000000000004,1.6003053615,0.331,0.0275,0.33214040710000003,1.23,-0.38,1.2873616431000001
2021-01-27 04:00:00,1.5390000000000001,0.445,1.602044319,0.309,0.035,0.31097588330000003,1.23,0.41000000000000003,1.2965338407,1.419,-1.195,1.8551512068,0.309,0.035,0.31097588330000003,1.11,-1.23,1.6568041526
2021-01-27 04:30:00,1.5655000000000001,0.5215000000000001,1.6500765134000002,0.2755,0.0415,0.2786081478,1.29,0.48,1.3764083696,1.4755,-1.2385,1.9263910558,0.2755,0.0415,0.2786081478,1.2,-1.28,1.754536976
2021-01-27 05:00:00,1.5859999999999999,0.5235000000000001,1.6701641386000001,0.266,0.043500000000000004,0.2695333931,1.32,0.48,1.4045639893000001,1.486,-1.2365,1.9331653447,0.266,0.043500000000000004,0.2695333931,1.22,-1.28,1.7682759966
2021-01-27 05:30:00,1.6035,0.521,1.686016978,0.2635,0.041,0.26667067710000003,1.34,0.48,1.4233762679,1.5135,-1.239,1.9559660657000002,0.2635,0.041,0.26667067710000003,1.25,-1.28,1.789105922
2021-01-27 06:00:00,1.6585,0.524,1.7393097050000002,0.2485,0.044,0.2523653106,1.4100000000000001,0.48,1.4894629905,1.5685,-1.236,1.9969697669,0.2485,0.044,0.2523653106,1.32,-1.28,1.8386951895
2021-01-27 06:30:00,2.058,0.618,2.1487875651,0.23800000000000002,0.048,0.2427920921,1.82,0.5700000000000001,1.9071706793,1.9580000000000002,-1.152,2.2717543881,0.23800000000000002,0.048,0.2427920921,1.72,-1.2,2.0972362766
2021-01-27 07:00:00,2.228,-0.224,2.2392320112,0.23800000000000002,0.046,0.24240462040000002,1.99,-0.27,2.0082330542,2.238,-0.274,2.2547106244,0.23800000000000002,0.046,0.24240462040000002,2.0,-0.32,2.0254382242
2021-01-27 07:30:00,2.347,0.445,2.3888143503,0.20700000000000002,0.045,0.21183484130000002,2.14,0.4,2.1770622407,2.267,-0.915,2.4446909825,0.20700000000000002,0.045,0.21183484130000002,2.06,-0.96,2.2727076363
2021-01-27 08:00:00,2.4705,0.624,2.5480867823,0.21050000000000002,0.044,0.21504941290000001,2.26,0.58,2.3332380933,2.3605,-1.056,2.585942043,0.21050000000000002,0.044,0.21504941290000001,2.15,-1.1,2.4150569351
2021-01-27 08:30:00,2.6535,0.662,2.7348320332,0.21350000000000002,0.042,0.2175919346,2.44,0.62,2.5175384803,2.5435,-1.008,2.7359561857,0.21350000000000002,0.042,0.2175919346,2.33,-1.05,2.5556603843
2021-01-27 09:00:00,2.819,0.638,2.8902949676,0.229,0.038,0.2321314283,2.59,0.6000000000000001,2.6585898518,2.689,-0.912,2.8394480097,0.229,0.038,0.2321314283,2.46,-0.9500000000000001,2.63706276
2021-01-27 09:30:00,2.915,0.6345000000000001,2.9832558137,0.245,0.0345,0.24741715790000002,2.67,0.6000000000000001,2.7365854637,2.775,-0.8955000000000001,2.9159124215,0.245,0.0345,0.24741715790000002,2.5300000000000002,-0.93,2.6955147931
2021-01-27 10:00:00,3.0695,0.629,3.1332844189,0.2695,0.029,0.2710558061,2.8,0.6000000000000001,2.8635642127,2.9195,-0.841,3.0382167879,0.2695,0.029,0.2710558061,2.65,-0.87,2.7891575789000003
2021-01-27 10:30:00,3.135,0.6295000000000001,3.1975764651,0.265,0.029500000000000002,0.2666369254,2.87,0.6000000000000001,2.9320470665,2.975,-0.8405,3.0914503473,0.265,0.029500000000000002,0.2666369254,2.71,-0.87,2.8462255708
2021-01-27 11:00:00,2.9530000000000003,0.28300000000000003,2.9665296223,0.243,0.033,0.2452305038,2.71,0.25,2.7215069355,2.863,-0.507,2.9075450125,0.243,0.033,0.2452305038,2.62,-0.54,2.6750700925
2021-01-27 11:30:00,2.891,-0.23600000000000002,2.9006166586,0.231,0.034,0.2334887578,2.66,-0.27,2.6736678926,2.901,0.014,2.9010337813,0.231,0.034,0.2334887578,2.67,-0.02,2.6700749053
2021-01-27 12:00:00,3.0215,-0.214,3.0290688751,0.2215,0.036000000000000004,0.2244064393,2.8,-0.25,2.8111385594,3.0315,0.016,3.031542223,0.2215,0.036000000000000004,0.2244064393,2.81,-0.02,2.8100711735
2021-01-27 12:30:00,3.301,-0.183,3.3060686623,0.221,0.037,0.22407588,3.08,-0.22,3.0878471465,3.331,0.047,3.3313315656,0.221,0.037,0.22407588,3.11,0.01,3.1100160771
2021-01-27 13:00:00,3.255,-0.192,3.2606577557,0.265,0.028,0.2664751396,2.99,-0.22,2.9980827207000003,3.275,0.038,3.2752204506,0.265,0.028,0.2664751396,3.01,0.01,3.0100166112
2021-01-27 13:30:00,3.227,-0.227,3.2349741885,0.23700000000000002,0.033,0.2392864392,2.99,-0.26,3.001283059,3.247,0.043000000000000003,3.2472847119,0.23700000000000002,0.033,0.2392864392,3.01,0.01,3.0100166112
2021-01-27 14:00:00,3.2235,-0.2575,3.2337684673,0.2335,0.0325,0.23575092790000002,2.99,-0.29,3.0040306257,3.2235,0.07250000000000001,3.2243151986,0.2335,0.0325,0.23575092790000002,2.99,0.04,2.9902675466
2021-01-27 14:30:00,3.1475,-0.2555,3.1578531473,0.2275,0.0345,0.2301010648,2.92,-0.29,2.9343653488,3.1575,0.0745,3.1583787772,0.2275,0.0345,0.2301010648,2.93,0.04,2.9302730248
2021-01-27 15:00:00,2.882,-0.303,2.8978842282,0.212,0.037,0.2152045539,2.67,-0.34,2.6915608854,2.882,0.017,2.8820501384,0.212,0.037,0.2152045539,2.67,-0.02,2.6700749053
2021-01-27 15:30:00,2.9725,-0.2515,2.9831205976,0.21250000000000002,0.0385,0.2159594869,2.76,-0.29,2.7751936869,3.0525,0.0485,3.0528852746,0.21250000000000002,0.0385,0.2159594869,2.84,0.01,2.8400176056
2021-01-27 16:00:00,3.133,0.6105,3.1919272,0.243,0.0405,0.2463518825,2.89,0.5700000000000001,2.9456747954,2.993,-0.8395,3.1085059514,0.243,0.0405,0.2463518825,2.75,-0.88,2.8873690445999998
2021-01-27 16:30:00,3.1525,0.609,3.2107845225,0.2625,0.039,0.26538132940000003,2.89,0.5700000000000001,2.9456747954,2.9925,-0.871,3.1166804857,0.2625,0.039,0.26538132940000003,2.73,-0.91,2.8776726708
2021-01-27 17:00:00,3.143,0.612,3.2020295127,0.253,0.042,0.2564624729,2.89,0.5700000000000001,2.9456747954,3.013,-0.868,3.1355371151,0.253,0.042,0.2564624729,2.76,-0.91,2.9061486541
2021-01-27 17:30:00,3.4405,0.612,3.4945077264,0.2505,0.042,0.2539965551,3.19,0.5700000000000001,3.2405246489,3.2905,-0.868,3.4030595425,0.2505,0.042,0.2539965551,3.04,-0.91,3.1732790612
2021-01-27 18:00:00,3.5415,0.612,3.5939902963,0.2515,0.042,0.25498284260000004,3.29,0.5700000000000001,3.3390118299,3.3915,-0.868,3.5008136554,0.2515,0.042,0.25498284260000004,3.14,-0.91,3.2692047963
2021-01-27 18:30:00,3.5435,0.603,3.594440325,0.3035,0.033,0.3052887977,3.24,0.5700000000000001,3.2897568299,3.3835,-0.877,3.4953113238,0.3035,0.033,0.3052887977,3.08,-0.91,3.2116195291
2021-01-27 19:00:00,3.3185000000000002,0.562,3.3657519591,0.2985,0.032,0.30021034290000004,3.02,0.53,3.0661539426,3.1685,-0.918,3.2988052762,0.2985,0.032,0.30021034290000004,2.87,-0.9500000000000001,3.0231440588
2021-01-27 19:30:00,3.064,0.5515,3.1132375833,0.244,0.0415,0.2475040404,2.8200000000000003,0.51,2.8657459762,2.934,-0.9685,3.0897165323,0.244,0.0415,0.2475040404,2.69,-1.01,2.8733604020000003
2021-01-27 20:00:00,2.999,-0.20600000000000002,3.0060666992,0.259,0.044,0.2627108677,2.74,-0.25,2.7513814712,3.009,-0.20600000000000002,3.0160432689,0.259,0.044,0.2627108677,2.75,-0.25,2.7613402543000003
2021-01-27 20:30:00,2.888,-0.3985,2.9153638281000003,0.278,0.0415,0.2810805045,2.61,-0.44,2.6468282906000002,2.898,-0.0385,2.8982557254,0.278,0.0415,0.2810805045,2.62,-0.08,2.6212210895
2021-01-27 21:00:00,2.761,-0.4305,2.7943606156,0.281,0.0395,0.2837626649,2.48,-0.47000000000000003,2.5241434191,2.771,-0.0405,2.7712959514,0.281,0.0395,0.2837626649,2.49,-0.08,2.4912848091
2021-01-27 21:30:00,2.6665,-0.4325,2.7013475341,0.3065,0.0375,0.3087855243,2.36,-0.47000000000000003,2.4063457773,2.6665,-0.0425,2.6668386715,0.3065,0.0375,0.3087855243,2.36,-0.08,2.3613555429
2021-01-27 22:00:00,2.5335,-0.34650000000000003,2.557085157,0.3435,0.0335,0.34512968580000003,2.19,-0.38,2.2227235546,2.5135,-0.1665,2.5190086344,0.3435,0.0335,0.34512968580000003,2.17,-0.2,2.1791970999
2021-01-27 22:30:00,2.4125,0.49050000000000005,2.4618583428000003,0.3825,0.030500000000000003,0.38371408630000003,2.03,0.46,2.0814658296,2.3025,-1.0595,2.5345702792,0.3825,0.030500000000000003,0.38371408630000003,1.92,-1.09,2.207826986
2021-01-27 23:00:00,2.2275,0.47300000000000003,2.2771660567,0.4475,0.013000000000000001,0.44768878700000003,1.78,0.46,1.8384776311,2.1175,-1.077,2.3756546992,0.4475,0.013000000000000001,0.44768878700000003,1.67,-1.09,1.9942417104999999
2021-01-27 23:30:00,2.028,-0.3855,2.0643144746,0.438,0.0145,0.4382399457,1.5899999999999999,-0.4,1.6395426191,2.038,-0.24550000000000002,2.0527333607,0.438,0.0145,0.4382399457,1.6,-0.26,1.6209873533999999
2021-01-28 00:00:00,1.8820000000000001,-0.425,1.9293908365,0.362,0.025,0.3628622328,1.52,-0.45,1.5852129195,1.8820000000000001,-0.23500000000000001,1.8966151428,0.362,0.025,0.3628622328,1.52,-0.26,1.5420765221
2021-01-28 00:30:00,1.762,-0.4385,1.8157439935,0.462,0.0115,0.46214310550000004,1.3,-0.45,1.3756816492000001,1.762,-0.2185,1.7754960574,0.462,0.0115,0.46214310550000004,1.3,-0.23,1.3201893804
2021-01-28 01:00:00,1.7155,-0.445,1.7722768548,0.4955,0.005,0.4955252264,1.22,-0.45,1.3003461078,1.7155,-0.225,1.7301922581,0.4955,0.005,0.4955252264,1.22,-0.23,1.241491039
2021-01-28 01:30:00,1.5670000000000002,-0.483,1.6397493711000002,0.557,-0.013000000000000001,0.5571516849,1.01,-0.47000000000000003,1.1140017953,1.5670000000000002,-0.273,1.5906030303,0.557,-0.013000000000000001,0.5571516849,1.01,-0.26,1.042928569
2021-01-28 02:00:00,1.6495000000000002,-0.453,1.7105727842,0.4395,0.017,0.4398286598,1.21,-0.47000000000000003,1.2980754986,1.6495000000000002,-0.243,1.6673029869,0.4395,0.017,0.4398286598,1.21,-0.26,1.2376186812
2021-01-28 02:30:00,1.5514999999999999,-0.47500000000000003,1.6225835109,0.5415,-0.005,0.5415230835,1.01,-0.47000000000000003,1.1140017953,1.5514999999999999,-0.23500000000000001,1.5691963708,0.5415,-0.005,0.5415230835,1.01,-0.23,1.035857133
2021-01-28 03:00:00,1.5575,-0.0455,1.558164465,0.7075,-0.0555,0.7096735165,0.85,0.01,0.8500588215,1.5275,-0.6655,1.6661772115,0.7075,-0.0555,0.7096735165,0.8200000000000001,-0.61,1.0220078278
2021-01-28 03:30:00,1.5939999999999999,0.502,1.6711792243999999,0.904,-0.108,0.9104284706,0.6900000000000001,0.61,0.9209777413,1.514,-1.208,1.9368686068,0.904,-0.108,0.9104284706,0.61,-1.1,1.2578155668
2021-01-28 04:00:00,1.502,0.5325,1.5935997772000001,0.932,-0.11750000000000001,0.9393775865,0.5700000000000001,0.65,0.8645229899,1.432,-1.2575,1.9057623803000001,0.932,-0.11750000000000001,0.9393775865,0.5,-1.1400000000000001,1.2448293056
2021-01-28 04:30:00,1.604,0.5855,1.7075204977,0.924,-0.1145,0.9310672640000001,0.68,0.7000000000000001,0.9759098319,1.534,-1.2545,1.9816473576,0.924,-0.1145,0.9310672640000001,0.61,-1.1400000000000001,1.2929423808
2021-01-28 05:00:00,1.6,0.5945,1.7068773389,0.89,-0.10550000000000001,0.8962311365000001,0.71,0.7000000000000001,0.9970456359000001,1.53,-1.2455,1.9728583957999999,0.89,-0.10550000000000001,0.8962311365000001,0.64,-1.1400000000000001,1.3073637596
2021-01-28 05:30:00,1.6600000000000001,0.5710000000000001,1.7554603385,0.9,-0.109,0.9065765274,0.76,0.68,1.0198039027,1.5899999999999999,-1.249,2.0219052896,0.9,-0.109,0.9065765274,0.6900000000000001,-1.1400000000000001,1.3325539389
2021-01-28 06:00:00,1.699,0.588,1.7978723536,0.899,-0.112,0.9059497779000001,0.8,0.7000000000000001,1.0630145813,1.629,-1.252,2.0545425282,0.899,-0.112,0.9059497779000001,0.73,-1.1400000000000001,1.3536986371
2021-01-28 06:30:00,1.909,0.651,2.0169486855,0.889,-0.109,0.8956573005,1.02,0.76,1.2720062893000001,1.839,-1.249,2.2230434094,0.889,-0.109,0.8956573005,0.9500000000000001,-1.1400000000000001,1.4839474384
2021-01-28 07:00:00,2.226,0.246,2.2395517409,0.876,-0.10400000000000001,0.8821519144000001,1.35,0.35000000000000003,1.3946325681,2.176,-0.734,2.2964607552,0.876,-0.10400000000000001,0.8821519144000001,1.3,-0.63,1.4446106742
2021-01-28 07:30:00,2.3890000000000002,0.604,2.4641706516,0.849,-0.106,0.8555916082,1.54,0.71,1.695788902,2.299,-1.056,2.5299282599,0.849,-0.106,0.8555916082,1.45,-0.9500000000000001,1.7334935823
2021-01-28 08:00:00,2.425,0.638,2.5075224824999998,0.845,-0.112,0.8523901689000001,1.58,0.75,1.7489711261,2.325,-1.062,2.55606514,0.845,-0.112,0.8523901689000001,1.48,-0.9500000000000001,1.7586642659
2021-01-28 08:30:00,2.6185,0.6805,2.7054800868,0.8385,-0.1095,0.8456195953000001,1.78,0.79,1.9474342094,2.5185,-0.9795,2.7022698792,0.8385,-0.1095,0.8456195953000001,1.6800000000000002,-0.87,1.8919038031
2021-01-28 09:00:00,2.9145000000000003,0.6205,2.9798205483,0.8045,-0.0995,0.8106296935,2.11,0.72,2.2294618185,2.7745,-0.8495,2.9016375549,0.8045,-0.0995,0.8106296935,1.97,-0.75,2.1079373805
2021-01-28 09:30:00,2.9815,0.6980000000000001,3.0621146696,0.7815000000000001,-0.092,0.7868965942,2.2,0.79,2.3375414435,2.8515,-0.872,2.9818511448000002,0.7815000000000001,-0.092,0.7868965942,2.07,-0.78,2.2120804687
2021-01-28 10:00:00,3.036,0.6775,3.1106755295,0.836,-0.1125,0.8435355653000001,2.2,0.79,2.3375414435,2.906,-0.8925000000000001,3.0399658304,0.836,-0.1125,0.8435355653000001,2.07,-0.78,2.2120804687
2021-01-28 10:30:00,3.0325,0.686,3.1091240326,0.7125,-0.064,0.7153686113000001,2.32,0.75,2.4382165613,2.9225000000000003,-0.884,3.0532707463,0.7125,-0.064,0.7153686113000001,2.21,-0.8200000000000001,2.3572229424
2021-01-28 11:00:00,3.114,0.6925,3.1900708848,0.794,-0.0975,0.7999639054000001,2.32,0.79,2.4508161906,3.004,-0.8675,3.1267510694,0.794,-0.0975,0.7999639054000001,2.21,-0.77,2.3402991262
2021-01-28 11:30:00,2.993,0.669,3.066856697,0.803,-0.101,0.8093268808,2.19,0.77,2.321421978,2.883,-0.911,3.0235095502,0.803,-0.101,0.8093268808,2.08,-0.81,2.2321514286
2021-01-28 12:00:00,3.062,0.6775,3.1360564807,0.782,-0.0925,0.7874517446,2.2800000000000002,0.77,2.4065119987,2.942,-0.8825000000000001,3.0715094416,0.782,-0.0925,0.7874517446,2.16,-0.79,2.2999347817
2021-01-28 12:30:00,3.278,0.7085,3.3536929272,0.778,-0.0915,0.7833621449,2.5,0.8,2.6248809497,3.158,-0.8515,3.2707822077,0.778,-0.0915,0.7833621449,2.38,-0.76,2.4983994877
2021-01-28 13:00:00,3.258,0.7235,3.337366664,0.718,-0.0765,0.7220638822000001,2.54,0.8,2.6630058205,3.138,-0.8365,3.2475800606,0.718,-0.0765,0.7220638822000001,2.42,-0.76,2.536533067
2021-01-28 13:30:00,3.1785,0.708,3.2563977414,0.42850000000000005,-0.002,0.42850466740000004,2.75,0.71,2.8401760509000002,3.0585,-0.862,3.1776510586,0.42850000000000005,-0.002,0.42850466740000004,2.63,-0.86,2.7670381277000002
2021-01-28 14:00:00,3.184,0.6980000000000001,3.2596104062,0.394,0.008,0.3940812099,2.79,0.6900000000000001,2.8740563669,3.054,-0.882,3.1788110985,0.394,0.008,0.3940812099,2.66,-0.89,2.8049420671
2021-01-28 14:30:00,3.0055,0.6695,3.0791655525,0.5355,-0.0205,0.5358922466,2.47,0.6900000000000001,2.5645662401,2.8855,-0.9105000000000001,3.0257429666,0.5355,-0.0205,0.5358922466,2.35,-0.89,2.5128867861
2021-01-28 15:00:00,2.8765,0.668,2.9530452502,0.7265,-0.082,0.7311130214,2.15,0.75,2.2770595073,2.7665,-0.912,2.9129480342000003,0.7265,-0.082,0.7311130214,2.04,-0.8300000000000001,2.2023850708
2021-01-28 15:30:00,3.0505,0.727,3.1359335532,0.6405000000000001,-0.053,0.6426890772,2.41,0.78,2.5330811278,2.9405,-0.9430000000000001,3.0880073267,0.6405000000000001,-0.053,0.6426890772,2.3,-0.89,2.4661913957
2021-01-28 16:00:00,3.081,0.7395,3.1685045763,0.491,-0.0005,0.4910002546,2.59,0.74,2.693640659,2.961,-0.9505,3.1098185236,0.491,-0.0005,0.4910002546,2.47,-0.9500000000000001,2.6463937726999998
2021-01-28 16:30:00,3.088,0.725,3.1719661095,0.498,0.015,0.4982258524,2.59,0.71,2.6855539466,2.968,-0.935,3.1117919275,0.498,0.015,0.4982258524,2.47,-0.9500000000000001,2.6463937726999998
2021-01-28 17:00:00,3.1925,0.6705,3.2621505943,0.48250000000000004,0.0105,0.4826142352,2.71,0.66,2.7892113581,3.0825,-0.8695,3.2027857406,0.48250000000000004,0.0105,0.4826142352,2.6,-0.88,2.7448861543
2021-01-28 17:30:00,3.368,0.5755,3.4168149277,0.458,0.0055000000000000005,0.4580330228,2.91,0.5700000000000001,2.9652993104,3.228,-0.8445,3.3366396644,0.458,0.0055000000000000005,0.4580330228,2.77,-0.85,2.8974816652
2021-01-28 18:00:00,3.4055,0.5715,3.45312069,0.5455,0.0015,0.5455020623,2.86,0.5700000000000001,2.9162475889,3.2655,-0.8485,3.3739357581,0.5455,0.0015,0.5455020623,2.7199999999999998,-0.85,2.8497192844
2021-01-28 18:30:00,3.442,0.646,3.5020965149,0.662,-0.024,0.6624349025,2.7800000000000002,0.67,2.8595978738000003,3.322,-0.924,3.448109627,0.662,-0.024,0.6624349025,2.66,-0.9,2.8081310511
2021-01-28 19:00:00,3.169,0.583,3.2221809384,0.719,-0.037,0.7199513872000001,2.45,0.62,2.527231687,3.039,-0.967,3.1891393823,0.719,-0.037,0.7199513872000001,2.32,-0.93,2.4994599417
2021-01-28 19:30:00,3.176,0.582,3.2288852566,0.686,-0.038,0.6870516720000001,2.49,0.62,2.5660280590999998,3.056,-0.968,3.2056450209,0.686,-0.038,0.6870516720000001,2.37,-0.93,2.5459379411
2021-01-28 20:00:00,3.0685000000000002,0.5525,3.1178435657,0.5285000000000001,0.0025,0.5285059129,2.54,0.55,2.5988651368999998,2.9485,-0.9875,3.1094707749,0.5285000000000001,0.0025,0.5285059129,2.42,-0.99,2.6146701513
2021-01-28 20:30:00,2.9895,0.539,3.0377016394,0.6795,-0.041,0.6807358151,2.31,0.58,2.3817010728,2.8695,-0.991,3.0358048768,0.6795,-0.041,0.6807358151,2.19,-0.9500000000000001,2.3871740615
2021-01-28 21:00:00,2.848,0.538,2.8983698867000003,0.538,0.008,0.5380594763000001,2.31,0.53,2.370021097,2.7279999999999998,-1.002,2.9061982038,0.538,0.008,0.5380594763000001,2.19,-1.01,2.4116799124
2021-01-28 21:30:00,2.7865,0.532,2.8368303174,0.8065,-0.078,0.8102630746,1.98,0.61,2.0718349355,2.6765,-1.018,2.8635600656999998,0.8065,-0.078,0.8102630746,1.87,-0.9400000000000001,2.0929644049
2021-01-28 22:00:00,2.552,0.5015000000000001,2.6008087684,0.912,-0.1085,0.9184314073000001,1.6400000000000001,0.61,1.7497714136,2.452,-1.0485,2.6667688782,0.912,-0.1085,0.9184314073000001,1.54,-0.9400000000000001,1.8042172818000002
2021-01-28 22:30:00,2.4635,0.5005000000000001,2.5138282559,0.9135000000000001,-0.1095,0.9200394013000001,1.55,0.61,1.6657130605,2.3535,-1.0495,2.5768997846,0.9135000000000001,-0.1095,0.9200394013000001,1.44,-0.9400000000000001,1.7196511274000001
2021-01-28 23:00:00,2.204,0.12150000000000001,2.2073464273,0.924,-0.11850000000000001,0.9315676304,1.28,0.24,1.3023056477,2.144,-0.7385,2.2676239216000003,0.924,-0.11850000000000001,0.9315676304,1.22,-0.62,1.3685028316
2021-01-28 23:30:00,1.964,-0.2785,1.9836477131999999,0.924,-0.11850000000000001,0.9315676304,1.04,-0.16,1.052235715,1.9540000000000002,-0.3685,1.9884436753,0.924,-0.11850000000000001,0.9315676304,1.03,-0.25,1.0599056562
2021-01-29 00:00:00,1.9215,0.5825,2.0078517127,0.9215000000000001,-0.11750000000000001,0.9289609787,1.0,0.7000000000000001,1.2206555616,1.8515000000000001,-1.2575,2.2381596234,0.9215000000000001,-0.11750000000000001,0.9289609787,0.93,-1.1400000000000001,1.4712239802
2021-01-29 00:30:00,1.782,0.5625,1.8686707174000001,0.922,-0.11750000000000001,0.9294569651000001,0.86,0.68,1.0963576059,1.722,-1.2575,2.1322734932,0.922,-0.11750000000000001,0.9294569651000001,0.8,-1.1400000000000001,1.3926952287
2021-01-29 01:00:00,1.7465000000000002,0.543,1.8289645294999999,0.9165000000000001,-0.117,0.9239379038000001,0.8300000000000001,0.66,1.0604244433,1.6865,-1.2570000000000001,2.1034094347,0.9165000000000001,-0.117,0.9239379038000001,0.77,-1.1400000000000001,1.3756816492000001
2021-01-29 01:30:00,1.6245,0.5485,1.7145998075,0.9045000000000001,-0.1115,0.9113465312000001,0.72,0.66,0.9767292358,1.5645,-1.2715,2.0160288936,0.9045000000000001,-0.1115,0.9113465312000001,0.66,-1.16,1.3346160497000001
2021-01-29 02:00:00,1.6945000000000001,0.542,1.7790711762,0.9145000000000001,-0.11800000000000001,0.9220814769000001,0.78,0.66,1.021763182,1.6245,-1.238,2.0424603423,0.9145000000000001,-0.11800000000000001,0.9220814769000001,0.71,-1.12,1.3260844619
2021-01-29 02:30:00,1.6205,0.509,1.6985585801,0.9205000000000001,-0.121,0.9284186825,0.7000000000000001,0.63,0.9417536833000001,1.5505,-1.221,1.9735478839,0.9205000000000001,-0.121,0.9284186825,0.63,-1.1,1.2676355943
2021-01-29 03:00:00,1.5750000000000002,0.495,1.6509542695000001,0.915,-0.115,0.9221984602000001,0.66,0.61,0.8987213139,1.505,-1.215,1.9342311134,0.915,-0.115,0.9221984602000001,0.59,-1.1,1.2482387592
2021-01-29 03:30:00,1.6025,0.526,1.6866185846000001,0.9025000000000001,-0.114,0.9096715066000001,0.7000000000000001,0.64,0.9484724561000001,1.5325,-1.214,1.9550836939,0.9025000000000001,-0.114,0.9096715066000001,0.63,-1.1,1.2676355943
2021-01-29 04:00:00,1.5105,0.482,1.5855391039,0.9205000000000001,-0.11800000000000001,0.9280324617000001,0.59,0.6000000000000001,0.8414867795000001,1.4505,-1.218,1.8940628949,0.9205000000000001,-0.11800000000000001,0.9280324617000001,0.53,-1.1,1.2210241603
2021-01-29 04:30:00,1.504,0.48150000000000004,1.5791954439,0.914,-0.11850000000000001,0.9216497437000001,0.59,0.6000000000000001,0.8414867795000001,1.4140000000000001,-1.2185,1.8665846485,0.914,-0.11850000000000001,0.9216497437000001,0.5,-1.1,1.2083045974
2021-01-29 05:00:00,1.5415,0.484,1.6156974499999999,0.9015000000000001,-0.116,0.9089324782,0.64,0.6000000000000001,0.877268488,1.4715,-1.216,1.9089180836000001,0.9015000000000001,-0.116,0.9089324782,0.5700000000000001,-1.1,1.238910812
2021-01-29 05:30:00,1.6035,0.49450000000000005,1.6780174314,0.8535,-0.10550000000000001,0.8599956395,0.75,0.6000000000000001,0.9604686356000001,1.5335,-1.2055,1.9506031119,0.8535,-0.10550000000000001,0.8599956395,0.68,-1.1,1.2932130528
2021-01-29 06:00:00,1.7115,0.5375,1.7939170828000002,0.7315,-0.0625,0.7341651722,0.98,0.6000000000000001,1.1490865938,1.6315,-1.1925,2.0208534088,0.7315,-0.0625,0.7341651722,0.9,-1.13,1.4446106742
2021-01-29 06:30:00,1.8945,0.5665,1.9773852685,0.7545000000000001,-0.0635,0.7571674187,1.1400000000000001,0.63,1.3024976008,1.8145,-1.1435,2.1447616418,0.7545000000000001,-0.0635,0.7571674187,1.06,-1.08,1.513274595
2021-01-29 07:00:00,2.1255,0.615,2.212685077,0.6655,-0.045,0.6670196774,1.46,0.66,1.6022484202,2.0455,-1.125,2.3344582348,0.6655,-0.045,0.6670196774,1.38,-1.08,1.752369824
2021-01-29 07:30:00,2.2715,-0.135,2.2755081301,0.5115000000000001,-0.015,0.5117198941000001,1.76,-0.12,1.7640861657,2.2715,-0.325,2.294632269,0.5115000000000001,-0.015,0.5117198941000001,1.76,-0.31,1.7870926109
2021-01-29 08:00:00,2.2865,-0.333,2.3106213991,0.8465,-0.10300000000000001,0.8527433670000001,1.44,-0.23,1.4582523787000001,2.2965,-0.14300000000000002,2.3009479025,0.8465,-0.10300000000000001,0.8527433670000001,1.45,-0.04,1.4505516192
2021-01-29 08:30:00,2.5055,-0.337,2.5280623509,0.8455,-0.107,0.8522436565,1.6600000000000001,-0.23,1.6758579892,2.4955,-0.007,2.4955098177,0.8455,-0.107,0.8522436565,1.65,0.1,1.6530275255
2021-01-29 09:00:00,2.592,-0.309,2.6103534243,0.852,-0.109,0.8589441193,1.74,-0.2,1.7514565367000001,2.592,0.011,2.5920233409,0.852,-0.109,0.8589441193,1.74,0.12,1.7441330224
2021-01-29 09:30:00,2.865,0.53,2.9136103034,0.855,-0.11,0.8620469825,2.01,0.64,2.109431203,2.805,-0.76,2.9061357504,0.855,-0.11,0.8620469825,1.9500000000000002,-0.65,2.0554804791
2021-01-29 10:00:00,2.9095,0.8005,3.0176133782,0.8595,-0.1095,0.8664470555,2.05,0.91,2.2428999086,2.8095,-1.0095,2.9853610334000003,0.8595,-0.1095,0.8664470555,1.9500000000000002,-0.9,2.1476731595
2021-01-29 10:30:00,2.939,0.8005,3.0460665209,0.859,-0.1095,0.8659510667,2.08,0.91,2.2703523956,2.849,-1.0095,3.0225636883,0.859,-0.1095,0.8659510667,1.99,-0.9,2.1840558601
2021-01-29 11:00:00,2.9210000000000003,0.77,3.0207848318,0.861,-0.11,0.8679982719,2.06,0.88,2.2400892839,2.821,-1.01,2.9963546185,0.861,-0.11,0.8679982719,1.96,-0.9,2.1567568245
2021-01-29 11:30:00,2.916,0.751,3.0111554261,0.856,-0.109,0.8629119306,2.06,0.86,2.2323082224,2.816,-1.009,2.991310248,0.856,-0.109,0.8629119306,1.96,-0.9,2.1567568245
2021-01-29 12:00:00,2.967,0.7815000000000001,3.0681967424,0.857,-0.1085,0.8638409865000001,2.11,0.89,2.290021834,2.867,-1.0085,3.0392040488,0.857,-0.1085,0.8638409865000001,2.01,-0.9,2.2022942583
2021-01-29 12:30:00,3.1625,0.8065,3.2637169761,0.8425,-0.10350000000000001,0.8488336115,2.32,0.91,2.4920874784000002,3.0625,-0.9635,3.2104888257,0.8425,-0.10350000000000001,0.8488336115,2.22,-0.86,2.3807561824
2021-01-29 13:00:00,3.2165,0.8045,3.315583282,0.8065,-0.0855,0.8110194202000001,2.41,0.89,2.5690854404,3.1165,-0.9855,3.2686055895,0.8065,-0.0855,0.8110194202000001,2.31,-0.9,2.4791329129
2021-01-29 13:30:00,3.211,0.7895000000000001,3.3066344294,0.921,-0.1005,0.9264670798,2.29,0.89,2.4568679248,3.111,-1.0005,3.267923079,0.921,-0.1005,0.9264670798,2.19,-0.9,2.3677204227
2021-01-29 14:00:00,3.2205,0.8140000000000001,3.321779079,0.8505,-0.106,0.8570800721,2.37,0.92,2.5423021064,3.1205,-0.976,3.2695712639,0.8505,-0.106,0.8570800721,2.27,-0.87,2.4310080214
2021-01-29 14:30:00,3.0995,0.8155,3.2049868174,0.8495,-0.10450000000000001,0.855903324,2.25,0.92,2.4308229059,3.0095,-1.0045,3.1727134286,0.8495,-0.10450000000000001,0.855903324,2.16,-0.9,2.34
2021-01-29 15:00:00,2.818,0.6745,2.8975980139,0.708,-0.0555,0.7101719862,2.11,0.73,2.2327113562,2.708,-1.0655000000000001,2.9100780488,0.708,-0.0555,0.7101719862,2.0,-1.01,2.2405579662
2021-01-29 15:30:00,2.842,0.663,2.9183099561,0.802,-0.08700000000000001,0.8067050266,2.04,0.75,2.1734994824,2.732,-1.027,2.9186560263,0.802,-0.08700000000000001,0.8067050266,1.9300000000000002,-0.9400000000000001,2.1467417171
2021-01-29 16:00:00,2.867,0.67,2.9442467628,0.887,-0.11,0.8937947192000001,1.98,0.78,2.1280977421,2.767,-1.02,2.9490149203,0.887,-0.11,0.8937947192000001,1.88,-0.91,2.0886598574
2021-01-29 16:30:00,3.0375,0.6705,3.1106231691,0.8875000000000001,-0.1095,0.8942295567,2.15,0.78,2.287116088,2.9275,-1.0195,3.0999413704,0.8875000000000001,-0.1095,0.8942295567,2.04,-0.91,2.2337636401
2021-01-29 17:00:00,3.0935,0.6725,3.1657540176,0.7335,-0.0475,0.7350363937000001,2.36,0.72,2.4673872821,2.9935,-0.9875,3.1521736151,0.7335,-0.0475,0.7350363937000001,2.26,-0.9400000000000001,2.4476927912
2021-01-29 17:30:00,3.1955,0.647,3.2603418916,0.5155000000000001,0.007,0.5155475245,2.68,0.64,2.7553584159,3.0755,-0.983,3.2287751935,0.5155000000000001,0.007,0.5155475245,2.56,-0.99,2.7447586415
2021-01-29 18:00:00,3.293,0.5690000000000001,3.3417974206,0.543,-0.001,0.5430009208000001,2.75,0.5700000000000001,2.8084515306,3.153,-0.881,3.273769998,0.543,-0.001,0.5430009208000001,2.61,-0.88,2.7543601798
2021-01-29 18:30:00,3.365,0.5505,3.4097324309,0.495,0.0105,0.49511135110000004,2.87,0.54,2.9203595669,3.225,-0.8695,3.3401579678,0.495,0.0105,0.49511135110000004,2.73,-0.88,2.8683270385
2021-01-29 19:00:00,3.1805,0.6085,3.2381866067,0.5505,-0.0015,0.5505020436,2.63,0.61,2.6998148085,3.0705,-1.0015,3.2297016116,0.5505,-0.0015,0.5505020436,2.52,-1.0,2.7111621125000003
2021-01-29 19:30:00,2.942,0.605,3.0035627178,0.372,0.025,0.37283910740000004,2.5700000000000003,0.58,2.6346346995000003,2.822,-1.065,3.016274026,0.372,0.025,0.37283910740000004,2.45,-1.09,2.6815294143
2021-01-29 20:00:00,3.0125,0.6095,3.0735397346,0.3125,0.029500000000000002,0.3138893117,2.7,0.58,2.7615937428,2.8925,-1.0405,3.0739545377,0.3125,0.029500000000000002,0.3138893117,2.58,-1.07,2.7930807364
2021-01-29 20:30:00,2.9145000000000003,0.6185,2.9794047224,0.29450000000000004,0.0385,0.2970058922,2.62,0.58,2.6834306401,2.8045,-1.0515,2.9951414825000002,0.29450000000000004,0.0385,0.2970058922,2.51,-1.09,2.7364575641
2021-01-29 21:00:00,2.8265000000000002,0.5715,2.8836980598,0.2765,0.0415,0.27959703150000004,2.55,0.53,2.6044961125,2.7165,-1.0285,2.9046832013,0.2765,0.0415,0.27959703150000004,2.44,-1.07,2.664301034
2021-01-29 21:30:00,2.7005,0.5425,2.7544521234,0.2805,0.0425,0.2837014276,2.42,0.5,2.4711131095,2.5805,-1.0275,2.7775414488,0.2805,0.0425,0.2837014276,2.3,-1.07,2.5367104683
2021-01-29 22:00:00,2.576,0.5085000000000001,2.6257090947,0.28600000000000003,0.0385,0.2885797117,2.29,0.47000000000000003,2.3377339455,2.466,-1.0315,2.6730410117,0.28600000000000003,0.0385,0.2885797117,2.18,-1.07,2.4284357105
2021-01-29 22:30:00,2.382,0.1955,2.3900092573,0.292,0.035500000000000004,0.2941500467,2.09,0.16,2.0961154548,2.322,-0.7645000000000001,2.4446153583,0.292,0.035500000000000004,0.2941500467,2.03,-0.8,2.1819486703
2021-01-29 23:00:00,2.0775,-0.3825,2.1124186375,0.2975,0.0375,0.2998541312,1.78,-0.42,1.8288794383,2.0975,-0.2725,2.1151270647000002,0.2975,0.0375,0.2998541312,1.8,-0.31,1.8264993841
2021-01-29 23:30:00,1.8735,-0.387,1.9130528613000002,0.3235,0.033,0.325178797,1.55,-0.42,1.6058953889,1.9035000000000002,-0.277,1.9235491286,0.3235,0.033,0.325178797,1.58,-0.31,1.6101242188
2021-01-30 00:00:00,1.774,-0.3895,1.8162561080000001,0.34400000000000003,0.030500000000000003,0.3453494607,1.43,-0.42,1.4904026302,1.794,-0.2995,1.8188282628999999,0.34400000000000003,0.030500000000000003,0.3453494607,1.45,-0.33,1.4870776711
2021-01-30 00:30:00,1.6555,-0.4665,1.7199716567,0.3755,0.0235,0.37623463420000003,1.28,-0.49,1.3705838172,1.6655,-0.2665,1.6866868411,0.3755,0.0235,0.37623463420000003,1.29,-0.29,1.3221951444
2021-01-30 01:00:00,1.6415000000000002,-0.47800000000000004,1.7096801601,0.4515,0.012,0.4516594403,1.19,-0.49,1.2869343417999999,1.6415000000000002,-0.278,1.6648742445,0.4515,0.012,0.4516594403,1.19,-0.29,1.2248265183
2021-01-30 01:30:00,1.591,-0.31,1.6209198006,0.561,-0.01,0.5610891195000001,1.03,-0.30000000000000004,1.0728000746,1.581,-0.45,1.6437946952,0.561,-0.01,0.5610891195000001,1.02,-0.44,1.1108555262
2021-01-30 02:00:00,1.573,0.4325,1.6313752634,0.733,-0.0475,0.7345374395000001,0.84,0.48,0.9674709298,1.4929999999999999,-1.1775,1.9014613459,0.733,-0.0475,0.7345374395000001,0.76,-1.13,1.3618002790000001
2021-01-30 02:30:00,1.549,0.463,1.6167158068,0.859,-0.08700000000000001,0.8633944637000001,0.6900000000000001,0.55,0.8823831367,1.469,-1.217,1.9076294189,0.859,-0.08700000000000001,0.8633944637000001,0.61,-1.13,1.2841339494000001
2021-01-30 03:00:00,1.5055,0.467,1.5762675059,0.8455,-0.083,0.8495641530000001,0.66,0.55,0.8591274643,1.4555,-1.2429999999999999,1.914034809,0.8455,-0.083,0.8495641530000001,0.61,-1.16,1.3106105447
2021-01-30 03:30:00,1.475,0.4625,1.5458108714,0.905,-0.1075,0.9113623045,0.5700000000000001,0.5700000000000001,0.8061017306,1.405,-1.2675,1.8922423867,0.905,-0.1075,0.9113623045,0.5,-1.16,1.263170614
2021-01-30 04:00:00,1.4605000000000001,0.48,1.5373549524999999,0.8105,-0.07,0.8135172094,0.65,0.55,0.8514693183,1.3905,-1.23,1.8564455958,0.8105,-0.07,0.8135172094,0.58,-1.16,1.2969194269
2021-01-30 04:30:00,1.445,0.49050000000000005,1.5259800949,0.765,-0.059500000000000004,0.7673104,0.68,0.55,0.8745856162000001,1.375,-1.2495,1.8579222939000002,0.765,-0.059500000000000004,0.7673104,0.61,-1.19,1.3372359552
2021-01-30 05:00:00,1.449,0.468,1.5227031884,0.8190000000000001,-0.082,0.8230947698000001,0.63,0.55,0.8363013811000001,1.369,-1.272,1.8687281771,0.8190000000000001,-0.082,0.8230947698000001,0.55,-1.19,1.3109538512
2021-01-30 05:30:00,1.4635,0.468,1.5365078099,0.8335,-0.082,0.8375238803,0.63,0.55,0.8363013811000001,1.3835,-1.252,1.8658982421,0.8335,-0.082,0.8375238803,0.55,-1.17,1.2928263611
2021-01-30 06:00:00,1.5025,0.4655,1.5729578825,0.8425,-0.0845,0.8467269336000001,0.66,0.55,0.8591274643,1.4325,-1.2345,1.8910437594,0.8425,-0.0845,0.8467269336000001,0.59,-1.15,1.2925169245
2021-01-30 06:30:00,1.549,0.482,1.6222592271,0.779,-0.068,0.7819622753000001,0.77,0.55,0.9462557794,1.479,-1.218,1.9159762525000001,0.779,-0.068,0.7819622753000001,0.7000000000000001,-1.15,1.3462912018
2021-01-30 07:00:00,1.706,0.47150000000000003,1.7699571322,0.936,-0.11850000000000001,0.9434713827000001,0.77,0.59,0.970051545,1.6360000000000001,-1.2085,2.0339538466000002,0.936,-0.11850000000000001,0.9434713827000001,0.7000000000000001,-1.09,1.2954149914
2021-01-30 07:30:00,1.8345,0.52,1.9067748294,0.9345,-0.12,0.9421731529,0.9,0.64,1.1043550154,1.7545000000000002,-1.21,2.1312837094,0.9345,-0.12,0.9421731529,0.8200000000000001,-1.09,1.3640014663
2021-01-30 08:00:00,1.8775,0.522,1.9487150253,0.9275,-0.11800000000000001,0.9349760692,0.9500000000000001,0.64,1.1454693361000001,1.7974999999999999,-1.208,2.1657031768,0.9275,-0.11800000000000001,0.9349760692,0.87,-1.09,1.3946325681
2021-01-30 08:30:00,1.9865,0.5205000000000001,2.0535584969,0.9265,-0.11950000000000001,0.9341747695,1.06,0.64,1.2382245354,1.9065,-1.1795,2.2418658524,0.9265,-0.11950000000000001,0.9341747695,0.98,-1.06,1.4436065946
2021-01-30 09:00:00,2.1555,0.5265000000000001,2.2188696447,0.9155000000000001,-0.1135,0.9225088075000001,1.24,0.64,1.3954210834,2.0755,-1.1435,2.3696608407,0.9155000000000001,-0.1135,0.9225088075000001,1.16,-1.03,1.551289786
2021-01-30 09:30:00,2.285,0.5465,2.34944403,0.865,-0.0935,0.8700386486,1.42,0.64,1.5575621978,2.195,-1.1235,2.4658218204,0.865,-0.0935,0.8700386486,1.33,-1.03,1.6822009392
2021-01-30 10:00:00,2.3665,0.23850000000000002,2.37848786,0.8365,-0.0815,0.8404608855,1.53,0.32,1.5631058825,2.3265000000000002,-0.7815000000000001,2.4542502929,0.8365,-0.0815,0.8404608855,1.49,-0.7000000000000001,1.6462381359
2021-01-30 10:30:00,2.437,-0.316,2.4574020835,0.807,-0.076,0.8105707865,1.63,-0.24,1.6475739741000002,2.457,-0.196,2.4648052661,0.807,-0.076,0.8105707865,1.65,-0.12,1.6543578815000002
2021-01-30 11:00:00,2.5495,-0.3035,2.5675012171000002,0.8595,-0.0935,0.8645707027,1.69,-0.21,1.7029973576000002,2.5695,-0.1835,2.5760439631,0.8595,-0.0935,0.8645707027,1.71,-0.09,1.7123667831
2021-01-30 11:30:00,2.6790000000000003,0.388,2.7069512371,0.859,-0.092,0.8639126113000001,1.82,0.48,1.8822327167,2.6189999999999998,-0.842,2.7510225372,0.859,-0.092,0.8639126113000001,1.76,-0.75,1.9131387821999999
