Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-01-30 12:00:00,2.7805,0.6065,2.8458781597,0.9005000000000001,-0.1135,0.9076246471,1.88,0.72,2.0131567251,2.6605,-1.0335,2.8541868369000003,0.9005000000000001,-0.1135,0.9076246471,1.76,-0.92,1.985950654
2021-01-30 12:30:00,2.88,0.5740000000000001,2.9366436624,0.9,-0.116,0.9074447642000001,1.98,0.6900000000000001,2.0967832506,2.76,-1.016,2.9410637531,0.9,-0.116,0.9074447642000001,1.8599999999999999,-0.9,2.0663010429
2021-01-30 13:00:00,2.943,0.592,3.0019515319,0.903,-0.11800000000000001,0.9106772205,2.04,0.71,2.160023148,2.823,-0.968,2.9843513533,0.903,-0.11800000000000001,0.9106772205,1.92,-0.85,2.0997380789
2021-01-30 13:30:00,2.9425,0.59,3.0010675184,0.9025000000000001,-0.12,0.9104428867000001,2.04,0.71,2.160023148,2.8225,-1.01,2.9977668772,0.9025000000000001,-0.12,0.9104428867000001,1.92,-0.89,2.1162466775
2021-01-30 14:00:00,2.866,0.5635,2.9208711457,0.896,-0.1165,0.9035420577000001,1.97,0.68,2.0840585404,2.7560000000000002,-1.0065,2.9340378747,0.896,-0.1165,0.9035420577000001,1.8599999999999999,-0.89,2.0619650821
2021-01-30 14:30:00,2.867,0.5635,2.9218523662,0.897,-0.1165,0.9045337197000001,1.97,0.68,2.0840585404,2.757,-1.0065,2.9349772146,0.897,-0.1165,0.9045337197000001,1.8599999999999999,-0.89,2.0619650821
2021-01-30 15:00:00,2.9205,0.597,2.9808940354,0.8905000000000001,-0.113,0.8976409360000001,2.03,0.71,2.1505813168,2.8105,-1.073,3.0083615557,0.8905000000000001,-0.113,0.8976409360000001,1.92,-0.96,2.1466252584
2021-01-30 15:30:00,2.9035,0.595,2.9638382631,0.8935000000000001,-0.115,0.9008702737000001,2.01,0.71,2.1317129263,2.8135,-1.075,3.0118776951,0.8935000000000001,-0.115,0.9008702737000001,1.92,-0.96,2.1466252584
2021-01-30 16:00:00,2.931,0.597,2.9911820406,0.891,-0.113,0.8981369606,2.04,0.71,2.160023148,2.811,-1.073,3.0088286757,0.891,-0.113,0.8981369606,1.92,-0.96,2.1466252584
2021-01-30 16:30:00,2.9785,0.594,3.0371529843,0.8985000000000001,-0.116,0.9059570906000001,2.08,0.71,2.1978398486,2.8685,-1.076,3.063669083,0.8985000000000001,-0.116,0.9059570906000001,1.97,-0.96,2.1914607001
2021-01-30 17:00:00,3.05,0.6015,3.1087460897,0.88,-0.1085,0.8866635495,2.17,0.71,2.2831995095,2.94,-1.0685,3.1281451773,0.88,-0.1085,0.8866635495,2.06,-0.96,2.2727076363
2021-01-30 17:30:00,3.2225,0.5740000000000001,3.2732219983,0.8725,-0.106,0.8789153827,2.35,0.68,2.4464055265,3.1125,-1.016,3.2741277083,0.8725,-0.106,0.8789153827,2.24,-0.91,2.4177882455
2021-01-30 18:00:00,3.3205,0.5345,3.3632440441,0.8705,-0.10550000000000001,0.8768697167,2.45,0.64,2.5322124713000003,3.2005,-0.9755,3.3458631921,0.8705,-0.10550000000000001,0.8768697167,2.33,-0.87,2.4871268564
2021-01-30 18:30:00,3.278,0.531,3.3207295885,0.768,-0.069,0.7710933796,2.51,0.6000000000000001,2.5807169546,3.158,-0.999,3.3122447071,0.768,-0.069,0.7710933796,2.39,-0.93,2.5645662401
2021-01-30 19:00:00,3.1795,0.536,3.2243629216,0.5195000000000001,0.016,0.5197463324,2.66,0.52,2.7103505308,3.0595,-1.014,3.2231562559,0.5195000000000001,0.016,0.5197463324,2.54,-1.03,2.7408940147000003
2021-01-30 19:30:00,3.0495,0.502,3.0905427112,0.47950000000000004,0.032,0.4805665927,2.5700000000000003,0.47000000000000003,2.6126232028,2.9295,-0.998,3.0948302457,0.47950000000000004,0.032,0.4805665927,2.45,-1.03,2.6577057775
2021-01-30 20:00:00,2.908,0.482,2.947675016,0.47800000000000004,0.032,0.4790699323,2.43,0.45,2.4713154392,2.798,-0.998,2.9706578396000003,0.47800000000000004,0.032,0.4790699323,2.32,-1.03,2.5383656159
2021-01-30 20:30:00,2.801,0.48,2.841830572,0.47100000000000003,0.03,0.47195444700000005,2.33,0.45,2.3730571,2.681,-1.05,2.8792813339,0.47100000000000003,0.03,0.47195444700000005,2.21,-1.08,2.4597764126
2021-01-30 21:00:00,2.6395,0.48050000000000004,2.6828791438,0.4595,0.030500000000000003,0.4605111291,2.18,0.45,2.2259604669,2.5195,-1.0495,2.7293461671,0.4595,0.030500000000000003,0.4605111291,2.06,-1.08,2.3259406699
2021-01-30 21:30:00,2.5435,0.43,2.5795914890000002,0.48350000000000004,0.03,0.4844298195,2.06,0.4,2.0984756372,2.4335,-1.05,2.6503626639,0.48350000000000004,0.03,0.4844298195,1.9500000000000002,-1.08,2.2291029586
2021-01-30 22:00:00,2.443,0.41250000000000003,2.4775805234,0.493,0.0325,0.4940700861,1.9500000000000002,0.38,1.9866806487000002,2.333,-1.0475,2.5573707690000003,0.493,0.0325,0.4940700861,1.8399999999999999,-1.08,2.1335416565
2021-01-30 22:30:00,2.3445,0.41050000000000003,2.3801660656,0.49450000000000005,0.030500000000000003,0.4954397037,1.85,0.38,1.8886238376,2.2245,-1.1095,2.4858379875,0.49450000000000005,0.030500000000000003,0.4954397037,1.73,-1.1400000000000001,2.0718349355
2021-01-30 23:00:00,2.1835,0.3145,2.2060332046,0.49350000000000005,0.0345,0.4947044572,1.69,0.28,1.7130382366,2.0835,-1.0255,2.3222020799,0.49350000000000005,0.0345,0.4947044572,1.5899999999999999,-1.06,1.910942176
2021-01-30 23:30:00,1.964,-0.3935,2.0030322638,0.47400000000000003,0.036500000000000005,0.4754032499,1.49,-0.43,1.5508062419000002,1.984,-0.3135,2.0086160036,0.47400000000000003,0.036500000000000005,0.4754032499,1.51,-0.35000000000000003,1.5500322576999999
2021-01-31 00:00:00,1.8639999999999999,-0.1535,1.8703096669,0.464,0.036500000000000005,0.4654334002,1.4,-0.19,1.4128340313,1.8439999999999999,-0.5835,1.9341169174,0.464,0.036500000000000005,0.4654334002,1.38,-0.62,1.5128780519
2021-01-31 00:30:00,1.7495,0.48950000000000005,1.8166894341000002,0.46950000000000003,0.0395,0.4711586782,1.28,0.45,1.3567977005,1.6595,-1.2505,2.0779053155,0.46950000000000003,0.0395,0.4711586782,1.19,-1.29,1.7550498568
2021-01-31 01:00:00,1.7045,0.49050000000000005,1.7736714747,0.49450000000000005,0.0405,0.49615572150000004,1.21,0.45,1.2909686286,1.6245,-1.2495,2.049451268,0.49450000000000005,0.0405,0.49615572150000004,1.13,-1.29,1.7149344011
2021-01-31 01:30:00,1.65,0.491,1.7215054458,0.49,0.041,0.4917123143,1.16,0.45,1.2442266675,1.56,-1.249,1.9983996097,0.49,0.041,0.4917123143,1.07,-1.29,1.6760071599000002
2021-01-31 02:00:00,1.6219999999999999,0.491,1.6946872868,0.462,0.041,0.4638156962,1.16,0.45,1.2442266675,1.532,-1.249,1.9766195891,0.462,0.041,0.4638156962,1.07,-1.29,1.6760071599000002
2021-01-31 02:30:00,1.5775000000000001,0.493,1.6527417372,0.3875,0.043000000000000003,0.3898785067,1.19,0.45,1.2722421153,1.4875,-1.2469999999999999,1.9410474621,0.3875,0.043000000000000003,0.3898785067,1.1,-1.29,1.6953170795
2021-01-31 03:00:00,1.5125000000000002,0.492,1.590509431,0.4025,0.042,0.4046853716,1.11,0.45,1.1977478867,1.4225,-1.248,1.8923557409,0.4025,0.042,0.4046853716,1.02,-1.29,1.6445364088
2021-01-31 03:30:00,1.492,0.48950000000000005,1.5702465571,0.422,0.0395,0.423844606,1.07,0.45,1.1607756028,1.412,-1.2505,1.8861320871,0.422,0.0395,0.423844606,0.99,-1.29,1.6260996279
2021-01-31 04:00:00,1.462,0.49050000000000005,1.5420876272,0.392,0.0405,0.3940866022,1.07,0.45,1.1607756028,1.3820000000000001,-1.2495,1.8631087596,0.392,0.0405,0.3940866022,0.99,-1.29,1.6260996279
2021-01-31 04:30:00,1.4715,0.49050000000000005,1.5510971922999999,0.4015,0.0405,0.4035374828,1.07,0.45,1.1607756028,1.3915,-1.2495,1.8701664364,0.4015,0.0405,0.4035374828,0.99,-1.29,1.6260996279
2021-01-31 05:00:00,1.454,0.41750000000000004,1.5127532019,0.424,0.0375,0.4256550834,1.03,0.38,1.0978615578,1.384,-1.1925,1.8268859433,0.424,0.0375,0.4256550834,0.96,-1.23,1.5602884349
2021-01-31 05:30:00,1.412,-0.386,1.463810097,0.492,0.034,0.4931733975,0.92,-0.42,1.0113357504,1.422,-0.386,1.4734585166,0.492,0.034,0.4931733975,0.93,-0.42,1.0204410811
2021-01-31 06:00:00,1.43,-0.382,1.4801432363,0.41000000000000003,0.038,0.41175721,1.02,-0.42,1.1030865787,1.45,-0.382,1.4994745746,0.41000000000000003,0.038,0.41175721,1.04,-0.42,1.1216059914
2021-01-31 06:30:00,1.501,-0.383,1.5490932832,0.481,0.037,0.48242097800000006,1.02,-0.42,1.1030865787,1.521,-0.383,1.5684801561000001,0.481,0.037,0.48242097800000006,1.04,-0.42,1.1216059914
2021-01-31 07:00:00,1.5845,-0.3835,1.6302492141,0.49450000000000005,0.036500000000000005,0.495845238,1.09,-0.42,1.1681181447,1.6045,-0.3835,1.6496946687,0.49450000000000005,0.036500000000000005,0.495845238,1.11,-0.42,1.1868024267
2021-01-31 07:30:00,1.703,-0.34,1.7366084763,0.493,0.04,0.4946200562,1.21,-0.38,1.2682665335,1.7229999999999999,-0.38,1.7644061324,0.493,0.04,0.4946200562,1.23,-0.42,1.2997307412999999
2021-01-31 08:00:00,1.741,-0.341,1.7740806070000001,0.501,0.039,0.5025156714,1.24,-0.38,1.2969194269,1.771,-0.381,1.8115192519,0.501,0.039,0.5025156714,1.27,-0.42,1.3376471882
2021-01-31 08:30:00,1.901,-0.3075,1.9257095446,0.491,0.0425,0.49283592600000004,1.4100000000000001,-0.35000000000000003,1.4527904185,1.931,-0.3375,1.9602722387,0.491,0.0425,0.49283592600000004,1.44,-0.38,1.4892951353
2021-01-31 09:00:00,2.059,-0.0395,2.0593788505,0.489,0.0405,0.49067428100000005,1.57,-0.08,1.5720368952000001,2.049,-0.5895,2.1321142676,0.489,0.0405,0.49067428100000005,1.56,-0.63,1.6824089871
2021-01-31 09:30:00,2.3325,0.623,2.4142670213,0.4425,0.043000000000000003,0.4445843564,1.8900000000000001,0.58,1.9769926656,2.2425,-1.187,2.5372771331,0.4425,0.043000000000000003,0.4445843564,1.8,-1.23,2.1801146759
2021-01-31 10:00:00,2.4995,-0.0785,2.5007323927,0.4495,0.0415,0.45141167460000003,2.05,-0.12,2.0535091916,2.4895,-0.4485,2.5295775339,0.4495,0.0415,0.45141167460000003,2.04,-0.49,2.0980228788
2021-01-31 10:30:00,2.6835,-0.261,2.6961626898,0.48350000000000004,0.039,0.4850703557,2.2,-0.30000000000000004,2.2203603311,2.7035,-0.201,2.7109616836,0.48350000000000004,0.039,0.4850703557,2.22,-0.24,2.2329352879
2021-01-31 11:00:00,2.792,-0.163,2.7967540113,0.482,0.037,0.48341803860000004,2.31,-0.2,2.3186418438,2.802,-0.273,2.8152678381,0.482,0.037,0.48341803860000004,2.32,-0.31,2.3406195761
2021-01-31 11:30:00,3.048,0.6855,3.1241341601,0.40800000000000003,0.035500000000000004,0.4095415119,2.64,0.65,2.7188416651000002,2.938,-1.0645,3.1249006784,0.40800000000000003,0.035500000000000004,0.4095415119,2.5300000000000002,-1.1,2.7587859649
2021-01-31 12:00:00,3.1645,0.685,3.23779018,0.42450000000000004,0.035,0.4259404301,2.74,0.65,2.8160433235,3.0445,-1.065,3.225400014,0.42450000000000004,0.035,0.4259404301,2.62,-1.1,2.8415488734
2021-01-31 12:30:00,3.227,0.687,3.2993178083,0.427,0.037,0.4286000467,2.8,0.65,2.8744564704,3.117,-0.993,3.271351097,0.427,0.037,0.4286000467,2.69,-1.03,2.8804513535
2021-01-31 13:00:00,3.32,0.6585000000000001,3.3846746151,0.37,0.0385,0.3719976478,2.95,0.62,3.0144485399,3.19,-0.9615,3.3317536298,0.37,0.0385,0.3719976478,2.8200000000000003,-1.0,2.9920561492
2021-01-31 13:30:00,3.2984999999999998,0.616,3.3555265235,0.3885,0.036000000000000004,0.3901643884,2.91,0.58,2.9672377727,3.1585,-0.964,3.3023352722,0.3885,0.036000000000000004,0.3901643884,2.77,-1.0,2.9449787775000003
2021-01-31 14:00:00,3.211,0.5645,3.260242514,0.431,0.0345,0.43237859570000003,2.7800000000000002,0.53,2.8300706705,3.081,-0.9355,3.2198946023,0.431,0.0345,0.43237859570000003,2.65,-0.97,2.8219496806
2021-01-31 14:30:00,3.219,0.5655,3.2682948536,0.439,0.035500000000000004,0.4404330256,2.7800000000000002,0.53,2.8300706705,3.089,-0.9545,3.2331086047,0.439,0.035500000000000004,0.4404330256,2.65,-0.99,2.8288867068
2021-01-31 15:00:00,3.153,0.643,3.2178965179,0.433,0.033,0.4342556851,2.7199999999999998,0.61,2.7875616585,3.033,-1.067,3.215210413,0.433,0.033,0.4342556851,2.6,-1.1,2.8231188427
2021-01-31 15:30:00,3.026,-0.2535,3.0365997843,0.426,0.036500000000000005,0.4275608144,2.6,-0.29,2.6161230858,3.026,-0.1835,3.0315587162,0.426,0.036500000000000005,0.4275608144,2.6,-0.22,2.6092910915000003
2021-01-31 16:00:00,2.982,-0.2575,2.9930971,0.432,0.0325,0.4332207867,2.55,-0.29,2.5664372192,3.002,-0.1875,3.0078497718,0.432,0.0325,0.4332207867,2.5700000000000003,-0.22,2.5793991548
2021-01-31 16:30:00,2.959,-0.259,2.9703134515,0.459,0.031,0.4600456499,2.5,-0.29,2.516763795,2.969,-0.189,2.9750095798,0.459,0.031,0.4600456499,2.51,-0.22,2.5196229877
2021-01-31 17:00:00,2.9345,-0.2555,2.945601891,0.4345,0.0345,0.43586752570000004,2.5,-0.29,2.516763795,2.9445,-0.1855,2.9503373536,0.4345,0.0345,0.43586752570000004,2.51,-0.22,2.5196229877
2021-01-31 17:30:00,3.098,-0.255,3.1084769583,0.428,0.035,0.4294286902,2.67,-0.29,2.6857028875,3.118,-0.185,3.123483472,0.428,0.035,0.4294286902,2.69,-0.22,2.6989812893
2021-01-31 18:00:00,3.188,-0.391,3.211888074,0.458,0.029,0.4589172039,2.73,-0.42,2.762118752,3.178,-0.061,3.1785853772,0.458,0.029,0.4589172039,2.7199999999999998,-0.09,2.7214885633
2021-01-31 18:30:00,3.18,-0.391,3.2039477212,0.45,0.029,0.4509334762,2.73,-0.42,2.762118752,3.17,-0.061,3.1705868542,0.45,0.029,0.4509334762,2.7199999999999998,-0.09,2.7214885633
2021-01-31 19:00:00,3.145,-0.356,3.165084675,0.355,0.034,0.3566244523,2.79,-0.39,2.8171261953,3.155,-0.116,3.1571317679,0.355,0.034,0.3566244523,2.8,-0.15,2.8040149786
2021-01-31 19:30:00,3.034,-0.2515,3.0444060587,0.324,0.0385,0.3262794048,2.71,-0.29,2.7254724361,3.064,-0.2515,3.0743045148,0.324,0.0385,0.3262794048,2.74,-0.29,2.755303976
2021-01-31 20:00:00,2.8595,-0.249,2.8703207573,0.3095,0.041,0.31220385970000003,2.55,-0.29,2.5664372192,2.8895,-0.289,2.9039165363,0.3095,0.041,0.31220385970000003,2.58,-0.33,2.6010190311
2021-01-31 20:30:00,2.752,-0.24650000000000002,2.7630175986000003,0.302,0.043500000000000004,0.3051167809,2.45,-0.29,2.4671035649,2.782,-0.3065,2.7988330157,0.302,0.043500000000000004,0.3051167809,2.48,-0.35000000000000003,2.5045758124
2021-01-31 21:00:00,2.665,-0.248,2.6765143377,0.295,0.042,0.2979748312,2.37,-0.29,2.387676695,2.6950000000000003,-0.308,2.7125429029,0.295,0.042,0.2979748312,2.4,-0.35000000000000003,2.4253865671
2021-01-31 21:30:00,2.5765000000000002,-0.24350000000000002,2.5879807766000003,0.29650000000000004,0.0465,0.300124141,2.2800000000000002,-0.29,2.2983689869,2.6065,-0.3035,2.6241102302,0.29650000000000004,0.0465,0.300124141,2.31,-0.35000000000000003,2.3363646976
2021-01-31 22:00:00,2.43,-0.2645,2.4443527262,0.28,0.0455,0.28367278690000003,2.15,-0.31,2.1722338732,2.46,-0.3045,2.4787739409,0.28,0.0455,0.28367278690000003,2.18,-0.35000000000000003,2.2079175709
2021-01-31 22:30:00,2.3665,-0.294,2.3846924854,0.2765,0.046,0.2803002854,2.09,-0.34,2.1174749113,2.3865,-0.304,2.4057843316,0.2765,0.046,0.2803002854,2.11,-0.35000000000000003,2.1388314567
2021-01-31 23:00:00,2.269,-0.35650000000000004,2.2968354861,0.279,0.043500000000000004,0.2823707669,1.99,-0.4,2.0298029461,2.279,-0.2565,2.2933890315,0.279,0.043500000000000004,0.2823707669,2.0,-0.30000000000000004,2.0223748416
2021-01-31 23:30:00,2.148,-0.359,2.1777936082,0.278,0.041,0.2810071173,1.87,-0.4,1.9123022774,2.158,-0.259,2.17348683,0.278,0.041,0.2810071173,1.88,-0.30000000000000004,1.9037857022
2021-02-01 00:00:00,2.006,-0.178,2.0138818237,0.276,0.042,0.279177363,1.73,-0.22,1.7439323381,1.976,-0.468,2.0306649157,0.276,0.042,0.279177363,1.7000000000000002,-0.51,1.7748521065
2021-02-01 00:30:00,1.8335,0.5165000000000001,1.9048607561000002,0.2735,0.0465,0.2774247646,1.56,0.47000000000000003,1.6292636374,1.7335,-1.2135,2.1160350895,0.2735,0.0465,0.2774247646,1.46,-1.26,1.9285227507
2021-02-01 01:00:00,1.879,0.518,1.949093379,0.279,0.048,0.2830989226,1.6,0.47000000000000003,1.6676030703,1.7890000000000001,-1.192,2.149740682,0.279,0.048,0.2830989226,1.51,-1.24,1.9538935488
2021-02-01 01:30:00,1.716,0.516,1.7919017830000001,0.296,0.046,0.29955300030000004,1.42,0.47000000000000003,1.495760676,1.616,-1.234,2.0332761741,0.296,0.046,0.29955300030000004,1.32,-1.28,1.8386951895
2021-02-01 02:00:00,1.7469999999999999,0.5155000000000001,1.8214689813,0.297,0.0455,0.3004650562,1.45,0.47000000000000003,1.5242703172,1.647,-1.2345,2.0583000875,0.297,0.0455,0.3004650562,1.35,-1.28,1.8603494295
2021-02-01 02:30:00,1.7335,0.513,1.8078139423000001,0.28350000000000003,0.043000000000000003,0.2867424803,1.45,0.47000000000000003,1.5242703172,1.6335000000000002,-1.237,2.0490220228,0.28350000000000003,0.043000000000000003,0.2867424803,1.35,-1.28,1.8603494295
2021-02-01 03:00:00,1.681,0.5095000000000001,1.7565167947,0.281,0.0395,0.2837626649,1.4,0.47000000000000003,1.476787053,1.591,-1.2405,2.0174541507,0.281,0.0395,0.2837626649,1.31,-1.28,1.8315294155
2021-02-01 03:30:00,1.6925,0.5095000000000001,1.7675255302,0.2725,0.0395,0.27534796170000003,1.42,0.47000000000000003,1.495760676,1.5825,-1.2405,2.010757693,0.2725,0.0395,0.27534796170000003,1.31,-1.28,1.8315294155
2021-02-01 04:00:00,1.5945,0.5095000000000001,1.673923684,0.2745,0.0395,0.27732742380000003,1.32,0.47000000000000003,1.4011780758,1.4945,-1.2405,1.9422591228,0.2745,0.0395,0.27732742380000003,1.22,-1.28,1.7682759966
2021-02-01 04:30:00,1.5985,0.543,1.6882094804999999,0.2785,0.043000000000000003,0.2818000177,1.32,0.5,1.4115239991,1.4985,-1.237,1.9431086563000002,0.2785,0.043000000000000003,0.2818000177,1.22,-1.28,1.7682759966
2021-02-01 05:00:00,1.6745,0.542,1.7600324571,0.2545,0.042,0.25794233850000003,1.42,0.5,1.5054567413000002,1.5845,-1.238,2.010791946,0.2545,0.042,0.25794233850000003,1.33,-1.28,1.8458873205000002
2021-02-01 05:30:00,1.6945000000000001,0.5235000000000001,1.7735226246,0.24450000000000002,0.043500000000000004,0.2483394854,1.45,0.48,1.5273833834000001,1.6045,-1.2365,2.0256733448,0.24450000000000002,0.043500000000000004,0.2483394854,1.3599999999999999,-1.28,1.8676188048
2021-02-01 06:00:00,1.7995,0.5245000000000001,1.8743800308,0.23950000000000002,0.044500000000000005,0.24359905580000002,1.56,0.48,1.632176461,1.6995,-1.2055,2.083633965,0.23950000000000002,0.044500000000000005,0.24359905580000002,1.46,-1.25,1.9220041623
2021-02-01 06:30:00,1.874,0.257,1.8915403776000002,0.234,0.047,0.23867341700000003,1.6400000000000001,0.21,1.653390456,1.834,-0.883,2.035496254,0.234,0.047,0.23867341700000003,1.6,-0.93,1.850648535
2021-02-01 07:00:00,2.2555,-0.2535,2.2697009715,0.2255,0.0465,0.23024443530000002,2.03,-0.30000000000000004,2.0520477577,2.2655,-0.24350000000000002,2.2785483317,0.2255,0.0465,0.23024443530000002,2.04,-0.29,2.0605096457
2021-02-01 07:30:00,2.4705,0.6535000000000001,2.5554710916,0.1905,0.0335,0.1934231113,2.2800000000000002,0.62,2.3627949551,2.3605,-1.1065,2.6069719023999998,0.1905,0.0335,0.1934231113,2.17,-1.1400000000000001,2.451224184
2021-02-01 08:00:00,2.555,0.603,2.6251921834000003,0.20500000000000002,0.043000000000000003,0.2094612136,2.35,0.56,2.4158021442,2.425,-1.017,2.6296224064000002,0.20500000000000002,0.043000000000000003,0.2094612136,2.22,-1.06,2.4600812995
2021-02-01 08:30:00,2.892,0.649,2.9639272933000003,0.202,0.039,0.2057304061,2.69,0.61,2.7582965758,2.752,-0.901,2.8957391112,0.202,0.039,0.2057304061,2.55,-0.9400000000000001,2.7177380301
2021-02-01 09:00:00,2.924,0.6385000000000001,2.9929013098,0.194,0.0285,0.19608225310000002,2.73,0.61,2.7973201461,2.784,-0.9115000000000001,2.9294177322,0.194,0.0285,0.19608225310000002,2.59,-0.9400000000000001,2.755303976
2021-02-01 09:30:00,3.067,0.6915,3.1439881123,0.197,0.0415,0.2013237443,2.87,0.65,2.942685848,2.927,-0.8985000000000001,3.0618019613,0.197,0.0415,0.2013237443,2.73,-0.9400000000000001,2.8872997766
2021-02-01 10:00:00,3.163,0.339,3.1811145845,0.203,0.039,0.2067123605,2.96,0.30000000000000004,2.975163861,3.083,-0.47100000000000003,3.1187705911,0.203,0.039,0.2067123605,2.88,-0.51,2.9248076860000003
2021-02-01 10:30:00,3.129,-0.24050000000000002,3.138228999,0.199,0.0395,0.2028823551,2.93,-0.28,2.9433484333,3.119,0.0695,3.1197742306,0.199,0.0395,0.2028823551,2.92,0.03,2.9201541055
2021-02-01 11:00:00,3.222,-0.241,3.231000619,0.202,0.039,0.2057304061,3.02,-0.28,3.032952357,3.212,0.069,3.2127410415,0.202,0.039,0.2057304061,3.01,0.03,3.0101494979
2021-02-01 11:30:00,3.07,-0.24,3.079366818,0.2,0.04,0.2039607805,2.87,-0.28,2.8836261894,3.06,0.07,3.0608005489,0.2,0.04,0.2039607805,2.86,0.03,2.8601573383
2021-02-01 12:00:00,3.1645,-0.23800000000000002,3.1734372926,0.20450000000000002,0.042,0.20876841240000002,2.96,-0.28,2.9732137495,3.1545,0.07200000000000001,3.1553215763,0.20450000000000002,0.042,0.20876841240000002,2.95,0.03,2.9501525384000002
2021-02-01 12:30:00,3.385,0.383,3.4065985968,0.20500000000000002,0.043000000000000003,0.2094612136,3.18,0.34,3.1981244504,3.305,-0.497,3.3421600799,0.20500000000000002,0.043000000000000003,0.2094612136,3.1,-0.54,3.1466807909
2021-02-01 13:00:00,3.478,0.7835000000000001,3.5651586571,0.20800000000000002,0.043500000000000004,0.21250000000000002,3.27,0.74,3.3526854908,3.348,-0.8965000000000001,3.4659509878,0.20800000000000002,0.043500000000000004,0.21250000000000002,3.14,-0.9400000000000001,3.2776821078
2021-02-01 13:30:00,3.468,0.784,3.5555140275,0.198,0.044,0.2028299781,3.27,0.74,3.3526854908,3.338,-0.896,3.4561626119,0.198,0.044,0.2028299781,3.14,-0.9400000000000001,3.2776821078
2021-02-01 14:00:00,3.4635,0.7805000000000001,3.5503538556,0.1935,0.0405,0.1976929437,3.27,0.74,3.3526854908,3.3335,-0.8995000000000001,3.4527268209,0.1935,0.0405,0.1976929437,3.14,-0.9400000000000001,3.2776821078
2021-02-01 14:30:00,3.294,0.732,3.3743532714,0.20400000000000001,0.042,0.20827865950000002,3.09,0.6900000000000001,3.166101704,3.164,-0.9480000000000001,3.3029683619,0.20400000000000001,0.042,0.20827865950000002,2.96,-0.99,3.1211696526
2021-02-01 15:00:00,3.143,0.73,3.2266622073,0.203,0.04,0.20690335910000002,2.94,0.6900000000000001,3.0198841037,3.013,-0.98,3.1683700857,0.203,0.04,0.20690335910000002,2.81,-1.02,2.9893979327
2021-02-01 15:30:00,3.148,0.751,3.2363412984,0.20800000000000002,0.041,0.21200235850000002,2.94,0.71,3.0245164903,3.018,-0.9490000000000001,3.1636885118,0.20800000000000002,0.041,0.21200235850000002,2.81,-0.99,2.9792952187
2021-02-01 16:00:00,3.242,0.732,3.3236106872,0.232,0.042,0.2357710754,3.01,0.6900000000000001,3.0880738333,3.112,-0.9480000000000001,3.253190434,0.232,0.042,0.2357710754,2.88,-0.99,3.0454063768
2021-02-01 16:30:00,3.254,0.732,3.3353170764,0.244,0.042,0.2475883681,3.01,0.6900000000000001,3.0880738333,3.124,-0.9480000000000001,3.2646714996,0.244,0.042,0.2475883681,2.88,-0.99,3.0454063768
2021-02-01 17:00:00,3.322,0.73,3.4012621187,0.252,0.04,0.2551548549,3.07,0.6900000000000001,3.1465854509,3.192,-0.9500000000000001,3.3303699494,0.252,0.04,0.2551548549,2.94,-0.99,3.1022088905
2021-02-01 17:30:00,3.4795,0.712,3.5516002379,0.2595,0.042,0.2628768723,3.22,0.67,3.288966403,3.3495,-0.978,3.4893601491,0.2595,0.042,0.2628768723,3.09,-1.02,3.2539975415
2021-02-01 18:00:00,3.612,0.713,3.6816997433000003,0.272,0.043000000000000003,0.2753779221,3.34,0.67,3.4065378319,3.482,-0.977,3.6164696874,0.272,0.043000000000000003,0.2753779221,3.21,-1.02,3.3681597349
2021-02-01 18:30:00,3.5815,0.7125,3.6516843374,0.2715,0.0425,0.2748062954,3.31,0.67,3.3771289582,3.4515000000000002,-0.9775,3.5872494338000003,0.2715,0.0425,0.2748062954,3.18,-1.02,3.339580812
2021-02-01 19:00:00,3.4845,0.6735,3.5489917582,0.28450000000000003,0.043500000000000004,0.2878063585,3.2,0.63,3.2614260685,3.3545,-1.0165,3.505130882,0.28450000000000003,0.043500000000000004,0.2878063585,3.07,-1.06,3.2478454397
2021-02-01 19:30:00,3.2335,0.6195,3.2923095997000003,0.3335,0.0395,0.3358310587,2.9,0.58,2.9574313179000002,3.1035,-1.0505,3.2764710437,0.3335,0.0395,0.3358310587,2.77,-1.09,2.9767431868000003
2021-02-01 20:00:00,3.1935000000000002,0.6645,3.2619016693000003,0.35350000000000004,0.044500000000000005,0.35628991,2.84,0.62,2.9068883707,3.0735,-1.0855,3.2595571018,0.35350000000000004,0.044500000000000005,0.35628991,2.7199999999999998,-1.13,2.9453862226
2021-02-01 20:30:00,3.0595,0.6165,3.1209954342,0.34950000000000003,0.0465,0.3525797782,2.71,0.5700000000000001,2.7692959394,2.9395,-1.0335,3.1158919269,0.34950000000000003,0.0465,0.3525797782,2.59,-1.08,2.8061539516
2021-02-01 21:00:00,2.8105,0.5715,2.8680171722,0.4405,0.0415,0.4424505622,2.37,0.53,2.4285386552,2.6905,-1.0385,2.8839681864,0.4405,0.0415,0.4424505622,2.25,-1.08,2.4957764323
2021-02-01 21:30:00,2.834,0.5720000000000001,2.8911485607,0.374,0.042,0.3763509001,2.46,0.53,2.5164459064,2.7039999999999997,-1.038,2.896387405,0.374,0.042,0.3763509001,2.33,-1.08,2.5681316166
2021-02-01 22:00:00,2.7085,0.5345,2.760735862,0.41850000000000004,0.0345,0.41991963520000003,2.29,0.5,2.3439496582,2.5885,-1.0455,2.7916666169,0.41850000000000004,0.0345,0.41991963520000003,2.17,-1.08,2.4239018132
2021-02-01 22:30:00,2.7285,0.5305,2.7795939452000002,0.5185000000000001,0.030500000000000003,0.5193962842000001,2.21,0.5,2.2658552469,2.5985,-1.0495,2.802436886,0.5185000000000001,0.030500000000000003,0.5193962842000001,2.08,-1.08,2.343672332
2021-02-01 23:00:00,2.305,0.47250000000000003,2.3529303538,0.505,0.0325,0.5060447115,1.8,0.44,1.8529975715,2.195,-1.0775,2.4452057684,0.505,0.0325,0.5060447115,1.69,-1.11,2.0219297713
2021-02-01 23:30:00,2.1355,0.47050000000000003,2.1867168312,0.5055000000000001,0.030500000000000003,0.5064192927,1.63,0.44,1.6883423823,2.0155,-1.1195,2.3055412597,0.5055000000000001,0.030500000000000003,0.5064192927,1.51,-1.15,1.8980516326
2021-02-02 00:00:00,2.0435,0.4405,2.0904383512,0.5035000000000001,0.030500000000000003,0.5044229376,1.54,0.41000000000000003,1.5936436239,1.9335,-1.1195,2.2342118297,0.5035000000000001,0.030500000000000003,0.5044229376,1.43,-1.15,1.8350476833
2021-02-02 00:30:00,1.8719999999999999,0.425,1.9196377262,0.512,0.035,0.5131948948,1.3599999999999999,0.39,1.4148144755,1.762,-1.115,2.0851544307,0.512,0.035,0.5131948948,1.25,-1.15,1.6985287751
2021-02-02 01:00:00,1.8860000000000001,0.422,1.9326355062,0.526,0.032,0.5269724851,1.3599999999999999,0.39,1.4148144755,1.756,-1.118,2.0816964236,0.526,0.032,0.5269724851,1.23,-1.15,1.6838646026
2021-02-02 01:30:00,1.714,0.41950000000000004,1.7645895415,0.524,0.029500000000000002,0.5248297343,1.19,0.39,1.2522779244,1.604,-1.1205,1.9566134646000002,0.524,0.029500000000000002,0.5248297343,1.08,-1.15,1.577624797
2021-02-02 02:00:00,1.7675,0.10300000000000001,1.7704985880000002,0.4575,0.033,0.45868861990000004,1.31,0.07,1.3118688959,1.6975,-0.807,1.8795625156,0.4575,0.033,0.45868861990000004,1.24,-0.84,1.4977316181
2021-02-02 02:30:00,1.659,-0.41450000000000004,1.7099974415,0.419,0.035500000000000004,0.4205011891,1.24,-0.45,1.3191285002,1.659,-0.29450000000000004,1.6849365715,0.419,0.035500000000000004,0.4205011891,1.24,-0.33,1.2831601615000001
2021-02-02 03:00:00,1.623,-0.385,1.6680389683999999,0.41300000000000003,0.035,0.4144803976,1.21,-0.42,1.2808200498,1.653,-0.315,1.6827459701,0.41300000000000003,0.035,0.4144803976,1.24,-0.35000000000000003,1.2884486796
2021-02-02 03:30:00,1.554,-0.234,1.5715190103999999,0.374,0.036000000000000004,0.3757286255,1.18,-0.27,1.2104957662,1.544,-0.47400000000000003,1.6151198098,0.374,0.036000000000000004,0.3757286255,1.17,-0.51,1.2763228432
2021-02-02 04:00:00,1.5665,0.5125000000000001,1.6482046293,0.4565,0.0325,0.45765543810000003,1.11,0.48,1.2093386622,1.4665,-1.2375,1.9188612508,0.4565,0.0325,0.45765543810000003,1.01,-1.27,1.62265215
2021-02-02 04:30:00,1.6275,0.5175000000000001,1.7077946305,0.47750000000000004,0.0375,0.4789702496,1.15,0.48,1.2461540836,1.5375,-1.2325,1.9705234076,0.47750000000000004,0.0375,0.4789702496,1.06,-1.27,1.6542369842
2021-02-02 05:00:00,1.659,0.577,1.7564765868,0.439,0.037,0.4405564663,1.22,0.54,1.3341664064,1.579,-1.263,2.0219817012,0.439,0.037,0.4405564663,1.1400000000000001,-1.3,1.7290459797
2021-02-02 05:30:00,1.6815,0.5760000000000001,1.7774189855,0.49150000000000005,0.036000000000000004,0.49281664950000004,1.19,0.54,1.3067899602,1.6015000000000001,-1.264,2.0402201474,0.49150000000000005,0.036000000000000004,0.49281664950000004,1.11,-1.3,1.7094151046000001
2021-02-02 06:00:00,1.7225000000000001,0.577,1.8165723905000002,0.49250000000000005,0.037,0.4938878921,1.23,0.54,1.3433167906,1.6425,-1.263,2.0719496254,0.49250000000000005,0.037,0.4938878921,1.15,-1.3,1.7356554958000001
2021-02-02 06:30:00,1.8415,0.671,1.9599396037,0.47150000000000003,0.041,0.4732792516,1.37,0.63,1.5079124643,1.7715,-1.259,2.1733138867,0.47150000000000003,0.041,0.4732792516,1.3,-1.3,1.8384776311
2021-02-02 07:00:00,2.08,0.41450000000000004,2.1208984535,0.48,0.044500000000000005,0.4820583471,1.6,0.37,1.6422241016,2.02,-0.9455,2.2303296281,0.48,0.044500000000000005,0.4820583471,1.54,-0.99,1.8307648675000001
2021-02-02 07:30:00,2.2235,-0.3075,2.244662224,0.3935,0.0425,0.39578845360000003,1.83,-0.35000000000000003,1.8631693428,2.2335,-0.17750000000000002,2.2405420103,0.3935,0.0425,0.39578845360000003,1.8399999999999999,-0.22,1.8531055016
2021-02-02 08:00:00,2.3405,-0.295,2.3590178571,0.47050000000000003,-0.005,0.47052656670000004,1.87,-0.29,1.8923530326,2.3505000000000003,-0.17500000000000002,2.3570055685,0.47050000000000003,-0.005,0.47052656670000004,1.88,-0.17,1.8876705221
2021-02-02 08:30:00,2.6355,-0.21450000000000002,2.6442145337,0.5755,-0.0245,0.576021267,2.06,-0.19,2.0687435801,2.6455,-0.1345,2.6489168541,0.5755,-0.0245,0.576021267,2.07,-0.11,2.0729206449
2021-02-02 09:00:00,2.8064999999999998,-0.1655,2.811375553,0.5165000000000001,-0.0055000000000000005,0.5165292828,2.29,-0.16,2.2955827147,2.8265000000000002,-0.0755,2.8275081786,0.5165000000000001,-0.0055000000000000005,0.5165292828,2.31,-0.07,2.3110603627
2021-02-02 09:30:00,2.941,-0.1605,2.9453762493,0.481,-0.0005,0.4810002599,2.46,-0.16,2.4651977608,2.961,-0.07050000000000001,2.9618391668,0.481,-0.0005,0.4810002599,2.48,-0.07,2.4809877065
2021-02-02 10:00:00,2.9565,-0.1845,2.9622512554,0.5765,-0.0245,0.5770203636,2.38,-0.16,2.3853720884,2.9665,-0.0945,2.9680048012,0.5765,-0.0245,0.5770203636,2.39,-0.07,2.3910248849
2021-02-02 10:30:00,2.9065000000000003,-0.1605,2.9109281166,0.7265,-0.07050000000000001,0.729912666,2.18,-0.09,2.1818570072,2.9165,-0.07050000000000001,2.9173519671,0.7265,-0.07050000000000001,0.729912666,2.19,0.0,2.19
2021-02-02 11:00:00,3.063,-0.1155,3.0651768709,0.5730000000000001,-0.025500000000000002,0.5735671277000001,2.49,-0.09,2.4916259751,3.083,-0.025500000000000002,3.0831054555,0.5730000000000001,-0.025500000000000002,0.5735671277000001,2.51,0.0,2.51
2021-02-02 11:30:00,2.9615,-0.137,2.9646671398,0.5415,-0.017,0.5417667856,2.42,-0.12,2.42297338,2.9815,-0.057,2.9820448102,0.5415,-0.017,0.5417667856,2.44,-0.04,2.4403278468
2021-02-02 12:00:00,3.028,-0.157,3.0320674465,0.638,-0.037,0.6390719834,2.39,-0.12,2.3930106561,3.048,-0.077,3.0489724499,0.638,-0.037,0.6390719834,2.41,-0.04,2.4103319273
2021-02-02 12:30:00,3.2615,-0.11800000000000001,3.2636339026,0.7215,-0.058,0.7238275002,2.54,-0.06,2.5407085626,3.2815,-0.028,3.2816194554,0.7215,-0.058,0.7238275002,2.56,0.03,2.5601757752000003
2021-02-02 13:00:00,3.203,-0.136,3.205885993,0.773,-0.076,0.7767271078,2.43,-0.06,2.4307406279,3.213,-0.046,3.2133292704,0.773,-0.076,0.7767271078,2.44,0.03,2.4401844193
2021-02-02 13:30:00,3.233,-0.145,3.2362499903,0.803,-0.085,0.8074862228,2.43,-0.06,2.4307406279,3.243,-0.055,3.2434663556,0.803,-0.085,0.8074862228,2.44,0.03,2.4401844193
2021-02-02 14:00:00,3.1445,-0.153,3.148220013,0.7445,-0.063,0.7471607926,2.4,-0.09,2.4016869072,3.1645,-0.053,3.1649437989,0.7445,-0.063,0.7471607926,2.42,0.01,2.4200206611
2021-02-02 14:30:00,3.0985,0.5925,3.1546407878,0.8185,-0.08750000000000001,0.8231637140000001,2.2800000000000002,0.68,2.3792435773,3.0185,-0.8675,3.1406843999,0.8185,-0.08750000000000001,0.8231637140000001,2.2,-0.78,2.3341807985
2021-02-02 15:00:00,3.1355,0.8175,3.2403188886,0.8055,-0.0825,0.8097138383,2.33,0.9,2.4977790134,2.7255000000000003,-1.0825,2.9326023426,0.8055,-0.0825,0.8097138383,1.92,-1.0,2.1648094604
2021-02-02 15:30:00,3.2035,0.7995,3.3017590009,0.8435,-0.1005,0.8494660087,2.36,0.9,2.5257870061,2.8335,-1.0705,3.0289754869,0.8435,-0.1005,0.8494660087,1.99,-0.97,2.2138202276
2021-02-02 16:00:00,3.0495,0.742,3.1384732355000002,0.8595,-0.098,0.8650689279,2.19,0.84,2.3455702931,2.9495,-0.998,3.1137684965,0.8595,-0.098,0.8650689279,2.09,-0.9,2.275543891
2021-02-02 16:30:00,3.125,0.1705,3.1296477837,0.855,-0.08950000000000001,0.8596715943000001,2.27,0.26,2.2848413512,3.085,-0.41950000000000004,3.113391278,0.855,-0.08950000000000001,0.8596715943000001,2.23,-0.33,2.254284809
2021-02-02 17:00:00,3.2805,-0.279,3.2923428208,0.8805000000000001,-0.099,0.8860481082,2.4,-0.18,2.4067405344,3.2905,0.061,3.291065367,0.8805000000000001,-0.099,0.8860481082,2.41,0.16,2.4153053637
2021-02-02 17:30:00,3.355,-0.4545,3.3856454702,0.865,-0.0945,0.8701466830000001,2.49,-0.36,2.5158895047,3.335,0.17550000000000002,3.3396145361,0.865,-0.0945,0.8701466830000001,2.47,0.27,2.4847132631
2021-02-02 18:00:00,3.4675000000000002,-0.454,3.49709483,0.8575,-0.094,0.8626368007,2.61,-0.36,2.6347106103,3.4575,0.176,3.4619766391,0.8575,-0.094,0.8626368007,2.6,0.27,2.6139816373
2021-02-02 18:30:00,3.472,0.34400000000000003,3.4889998567,0.862,-0.096,0.8673292339,2.61,0.44,2.6468282906000002,3.372,-0.656,3.4352176059,0.862,-0.096,0.8673292339,2.51,-0.56,2.5717114924
2021-02-02 19:00:00,3.4575,0.5630000000000001,3.5030380029,0.8675,-0.097,0.8729062092000001,2.59,0.66,2.6727700986,3.3275,-0.907,3.448899136,0.8675,-0.097,0.8729062092000001,2.46,-0.81,2.5899227788
2021-02-02 19:30:00,3.0955,0.4645,3.1301566255,0.8355,-0.0955,0.8409402476000001,2.26,0.56,2.3283470532,2.9755000000000003,-0.9055000000000001,3.1102299754,0.8355,-0.0955,0.8409402476000001,2.14,-0.81,2.2881652038
2021-02-02 20:00:00,3.1345,0.47200000000000003,3.1698382057,0.8745,-0.108,0.881143717,2.26,0.58,2.3332380933,3.0145,-0.888,3.14257128,0.8745,-0.108,0.881143717,2.14,-0.78,2.2777181564
2021-02-02 20:30:00,3.024,0.45,3.0572988078,0.834,-0.09,0.8388420590000001,2.19,0.54,2.2555930484,2.914,-0.9,3.049819011,0.834,-0.09,0.8388420590000001,2.08,-0.81,2.2321514286
2021-02-02 21:00:00,2.857,0.4535,2.8927687861,0.8270000000000001,-0.08650000000000001,0.8315114251,2.03,0.54,2.1005951538,2.737,-0.9265,2.8895624669,0.8270000000000001,-0.08650000000000001,0.8315114251,1.9100000000000001,-0.84,2.08655218
2021-02-02 21:30:00,2.791,0.49,2.8336868211,0.881,-0.11,0.8878406389,1.9100000000000001,0.6000000000000001,2.0020239759,2.6710000000000003,-0.98,2.845108258,0.881,-0.11,0.8878406389,1.79,-0.87,1.9902261178
2021-02-02 22:00:00,2.6705,0.536,2.7237595801000003,0.8705,-0.10400000000000001,0.8766905098000001,1.8,0.64,1.9103926298,2.5505,-1.044,2.7559002613,0.8705,-0.10400000000000001,0.8766905098000001,1.6800000000000002,-0.9400000000000001,1.9250974001
2021-02-02 22:30:00,2.6145,0.5935,2.6810170644999998,0.8745,-0.10650000000000001,0.8809611229000001,1.74,0.7000000000000001,1.8755265927,2.5045,-1.0865,2.7300187728000003,0.8745,-0.10650000000000001,0.8809611229000001,1.63,-0.98,1.9019200824
2021-02-02 23:00:00,2.262,-0.327,2.2855137278,0.902,-0.117,0.9095564853,1.3599999999999999,-0.21,1.3761177275,2.262,-0.257,2.2765528766,0.902,-0.117,0.9095564853,1.3599999999999999,-0.14,1.3671868929
2021-02-02 23:30:00,1.9380000000000002,-0.4645,1.9928884189,0.858,-0.10450000000000001,0.8643403554,1.08,-0.36,1.1384199577,1.9380000000000002,-0.24450000000000002,1.9533622936000001,0.858,-0.10450000000000001,0.8643403554,1.08,-0.14,1.0890362712
2021-02-03 00:00:00,1.8605,-0.444,1.9127457358000002,0.8205,-0.084,0.8247886093,1.04,-0.36,1.1005453194,1.8705,-0.224,1.8838647112,0.8205,-0.084,0.8247886093,1.05,-0.14,1.0592922165
2021-02-03 00:30:00,1.721,-0.442,1.7768525544,0.811,-0.082,0.8151349582,0.91,-0.36,0.9786214794,1.7309999999999999,-0.28200000000000003,1.7538201162,0.811,-0.082,0.8151349582,0.92,-0.2,0.9414881837
2021-02-03 01:00:00,1.7095,-0.40850000000000003,1.7576297961,0.7995,-0.0785,0.8033445712,0.91,-0.33,0.9679876032,1.7195,-0.2785,1.7419077186,0.7995,-0.0785,0.8033445712,0.92,-0.2,0.9414881837
2021-02-03 01:30:00,1.6055000000000001,-0.421,1.6597804825,0.8155,-0.091,0.8205615455,0.79,-0.33,0.8561541917000001,1.6155,-0.311,1.6451629857999999,0.8155,-0.091,0.8205615455,0.8,-0.22,0.8296987405
2021-02-03 02:00:00,1.6205,-0.41250000000000003,1.6721771736000002,0.6805,-0.052500000000000005,0.6825221608,0.9400000000000001,-0.36,1.0065783626,1.6305,-0.3025,1.6583234003,0.6805,-0.052500000000000005,0.6825221608,0.9500000000000001,-0.25,0.9823441352000001
2021-02-03 02:30:00,1.6345,-0.41050000000000003,1.6852597723,0.5745,-0.0205,0.5748656365,1.06,-0.39,1.1294689017,1.6545,-0.29050000000000004,1.6798096618,0.5745,-0.0205,0.5748656365,1.08,-0.27,1.1132385189
2021-02-03 03:00:00,1.626,-0.405,1.6756792652999999,0.526,-0.015,0.5262138349000001,1.1,-0.39,1.1670903992000001,1.6360000000000001,-0.28500000000000003,1.6606387325,0.526,-0.015,0.5262138349000001,1.11,-0.27,1.1423659659
2021-02-03 03:30:00,1.517,-0.40800000000000003,1.570908336,0.437,0.002,0.4370045766,1.08,-0.41000000000000003,1.1552056094,1.5470000000000002,-0.298,1.5754405732999999,0.437,0.002,0.4370045766,1.11,-0.30000000000000004,1.1498260738
2021-02-03 04:00:00,1.4635,-0.395,1.5158684804,0.35350000000000004,0.015,0.353818103,1.11,-0.41000000000000003,1.183300469,1.4635,-0.305,1.4949438953,0.35350000000000004,0.015,0.353818103,1.11,-0.32,1.1552056094
2021-02-03 04:30:00,1.5035,-0.397,1.5550309482,0.3735,0.013000000000000001,0.3737261698,1.13,-0.41000000000000003,1.202081528,1.5135,-0.307,1.5443222624000001,0.3735,0.013000000000000001,0.3737261698,1.1400000000000001,-0.32,1.1840608092
2021-02-03 05:00:00,1.579,-0.3885,1.6260914027000002,0.319,0.021500000000000002,0.3197237088,1.26,-0.41000000000000003,1.3250283016,1.599,-0.2685,1.6213862125,0.319,0.021500000000000002,0.3197237088,1.28,-0.29,1.3124404748
2021-02-03 05:30:00,1.593,-0.381,1.6379285699000001,0.303,0.029,0.30438462510000003,1.29,-0.41000000000000003,1.353587825,1.603,-0.281,1.6274427793,0.303,0.029,0.30438462510000003,1.3,-0.31,1.3364505227999999
2021-02-03 06:00:00,1.6055000000000001,-0.381,1.6500882552,0.3155,0.029,0.31683000170000003,1.29,-0.41000000000000003,1.353587825,1.6455000000000002,-0.301,1.6728034104,0.3155,0.029,0.31683000170000003,1.33,-0.33,1.3703284278
2021-02-03 06:30:00,1.865,0.46950000000000003,1.9231888233,0.305,0.029500000000000002,0.3064233183,1.56,0.44,1.6208639671,1.7850000000000001,-1.0405,2.0661232417,0.305,0.029500000000000002,0.3064233183,1.48,-1.07,1.8262803727999999
2021-02-03 07:00:00,2.266,0.608,2.3461500378,0.246,0.038,0.24891765710000002,2.02,0.5700000000000001,2.0988806541,2.146,-1.062,2.3944018042,0.246,0.038,0.24891765710000002,1.9,-1.1,2.19544984
2021-02-03 07:30:00,2.2880000000000003,0.5855,2.3617269634999998,0.268,0.035500000000000004,0.27034098840000004,2.02,0.55,2.0935376758,2.168,-1.0645,2.4152399984,0.268,0.035500000000000004,0.27034098840000004,1.9,-1.1,2.19544984
2021-02-03 08:00:00,2.347,0.203,2.3557627215,0.267,0.043000000000000003,0.2704403816,2.08,0.16,2.0861447697,2.277,-0.677,2.3755121553,0.267,0.043000000000000003,0.2704403816,2.01,-0.72,2.1350644018000002
2021-02-03 08:30:00,2.553,-0.3945,2.5833000697,0.223,0.0455,0.2275944859,2.33,-0.44,2.3711811403,2.553,0.0955,2.5547855585,0.223,0.0455,0.2275944859,2.33,0.05,2.3305364189
2021-02-03 09:00:00,2.7425,-0.41300000000000003,2.7734230204,0.3025,0.027,0.30370256830000003,2.44,-0.44,2.4793547548,2.7325,0.177,2.7382266615,0.3025,0.027,0.30370256830000003,2.43,0.15,2.4346252278
2021-02-03 09:30:00,3.017,-0.41200000000000003,3.0450013136,0.327,-0.022,0.3277392256,2.69,-0.39,2.7181243533,3.007,0.188,3.0128712219,0.327,-0.022,0.3277392256,2.68,0.21,2.6882150212
2021-02-03 10:00:00,3.069,-0.42250000000000004,3.0979456499,0.379,-0.0325,0.3803909173,2.69,-0.39,2.7181243533,3.059,0.17750000000000002,3.0641454355,0.379,-0.0325,0.3803909173,2.68,0.21,2.6882150212
2021-02-03 10:30:00,2.995,-0.426,3.0251447899,0.395,-0.036000000000000004,0.3966371137,2.6,-0.39,2.6290872941,2.965,0.17400000000000002,2.9701011767,0.395,-0.036000000000000004,0.3966371137,2.5700000000000003,0.21,2.5785654927
2021-02-03 11:00:00,3.1565,-0.39,3.1805018865,0.3665,-0.03,0.36772578100000003,2.79,-0.36,2.8131299295,3.1465,0.22,3.1541817085,0.3665,-0.03,0.36772578100000003,2.7800000000000002,0.25,2.791218372
2021-02-03 11:30:00,3.059,0.441,3.0906248559,0.47900000000000004,-0.049,0.48149974040000004,2.58,0.49,2.6261188092000003,2.939,-0.6890000000000001,3.0186821628,0.47900000000000004,-0.049,0.48149974040000004,2.46,-0.64,2.5418890613
2021-02-03 12:00:00,3.1835,0.585,3.2368035544,0.6035,-0.085,0.6094565202000001,2.58,0.67,2.6655768606,3.0335,-0.835,3.146322814,0.6035,-0.085,0.6094565202000001,2.43,-0.75,2.5431083343000003
2021-02-03 12:30:00,3.3305,0.6035,3.3847366958,0.5705,-0.0665,0.5743626903,2.76,0.67,2.8401584463000003,3.1905,-0.7965,3.2884194532,0.5705,-0.0665,0.5743626903,2.62,-0.73,2.7197977866
2021-02-03 13:00:00,3.19,0.635,3.2525874316,0.58,-0.035,0.5810550748000001,2.61,0.67,2.6946242781,3.06,-0.865,3.1799095899,0.58,-0.035,0.5810550748000001,2.48,-0.8300000000000001,2.6152055369
2021-02-03 13:30:00,3.18,0.6675,3.2493008863,0.74,-0.07250000000000001,0.7435430384,2.44,0.74,2.5497450853,3.06,-0.9025000000000001,3.1903144438,0.74,-0.07250000000000001,0.7435430384,2.32,-0.8300000000000001,2.4640008117
2021-02-03 14:00:00,2.961,0.653,3.0321494027,0.671,-0.057,0.6734166615,2.29,0.71,2.3975404063,2.841,-0.887,2.9762476375,0.671,-0.057,0.6734166615,2.17,-0.8300000000000001,2.3233165949
2021-02-03 14:30:00,3.031,0.655,3.1009653336,0.641,-0.055,0.6433552673,2.39,0.71,2.4932308357,2.911,-0.885,3.0425558335,0.641,-0.055,0.6433552673,2.27,-0.8300000000000001,2.4169815887
2021-02-03 15:00:00,2.873,0.647,2.9449512729,0.683,-0.063,0.6858994095000001,2.19,0.71,2.3022163235,2.753,-0.923,2.9036077559,0.683,-0.063,0.6858994095000001,2.07,-0.86,2.2415396494
2021-02-03 15:30:00,2.9965,0.645,3.0651325012,0.7165,-0.065,0.7194423187,2.2800000000000002,0.71,2.3879907873,2.8665000000000003,-0.925,3.0120503399,0.7165,-0.065,0.7194423187,2.15,-0.86,2.3156208671
2021-02-03 16:00:00,2.9965,0.6365000000000001,3.0633551051,0.7465,-0.07350000000000001,0.7501096586,2.25,0.71,2.3593643212,2.8765,-0.9335,3.0241816248,0.7465,-0.07350000000000001,0.7501096586,2.13,-0.86,2.2970633426
2021-02-03 16:30:00,2.958,0.604,3.0190362701,0.708,-0.056,0.7102112362,2.25,0.66,2.3448027636,2.838,-0.916,2.9821636441,0.708,-0.056,0.7102112362,2.13,-0.86,2.2970633426
2021-02-03 17:00:00,3.096,0.5995,3.1535085619,0.626,-0.030500000000000003,0.6267425708000001,2.47,0.63,2.5490782648,2.976,-0.8905000000000001,3.1063750981,0.626,-0.030500000000000003,0.6267425708000001,2.35,-0.86,2.5024188299
2021-02-03 17:30:00,3.181,0.5755,3.2326399815,0.521,-0.0045000000000000005,0.5210194334,2.66,0.58,2.7224988522,3.061,-0.9045000000000001,3.1918397908,0.521,-0.0045000000000000005,0.5210194334,2.54,-0.9,2.6947356086000003
2021-02-03 18:00:00,3.4085,0.5755,3.456743048,0.5185000000000001,-0.0045000000000000005,0.5185195271,2.89,0.58,2.9476261635,3.2785,-0.9045000000000001,3.4009825786,0.5185000000000001,-0.0045000000000000005,0.5185195271,2.76,-0.9,2.9030328968
2021-02-03 18:30:00,3.5035,0.592,3.5531642588,0.4435,0.012,0.4436623153,3.06,0.58,3.1144823005,3.3735,-0.888,3.4884160087,0.4435,0.012,0.4436623153,2.93,-0.9,3.0651101122
2021-02-03 19:00:00,3.395,0.5485,3.4390227173,0.435,0.0085,0.43508303810000004,2.96,0.54,3.0088536023,3.275,-0.9215000000000001,3.4021739006000002,0.435,0.0085,0.43508303810000004,2.84,-0.93,2.9883942176
2021-02-03 19:30:00,3.1225,0.513,3.1643601644,0.5725,-0.027,0.5731363276,2.55,0.54,2.6065494432,3.0025,-0.9570000000000001,3.1513259511,0.5725,-0.027,0.5731363276,2.43,-0.93,2.6018839328
2021-02-03 20:00:00,3.035,0.5755,3.0890816192,0.485,0.0055000000000000005,0.4850311846,2.55,0.5700000000000001,2.6129293906,2.915,-1.0145,3.0864923862,0.485,0.0055000000000000005,0.4850311846,2.43,-1.02,2.6353937087
2021-02-03 20:30:00,2.981,0.23500000000000001,2.9902484847,0.481,0.005,0.4810259868,2.5,0.23,2.5105577070000002,2.911,-0.675,2.9882345959,0.481,0.005,0.4810259868,2.43,-0.68,2.5233509467
2021-02-03 21:00:00,2.844,-0.35450000000000004,2.8660087666000003,0.454,0.0055000000000000005,0.4540333138,2.39,-0.36,2.4169609016,2.854,-0.1345,2.8571675222,0.454,0.0055000000000000005,0.4540333138,2.4,-0.14,2.4040798656
2021-02-03 21:30:00,2.658,-0.36150000000000004,2.6824701769,0.368,0.018500000000000003,0.36846472020000004,2.29,-0.38,2.3213142829,2.668,-0.14150000000000001,2.6717496607999998,0.368,0.018500000000000003,0.36846472020000004,2.3,-0.16,2.3055585007
2021-02-03 22:00:00,2.5535,-0.08600000000000001,2.5549477979,0.35350000000000004,0.024,0.35431377340000003,2.2,-0.11,2.2027482834,2.5235000000000003,-0.426,2.5592046128,0.35350000000000004,0.024,0.35431377340000003,2.17,-0.45,2.2161678637
2021-02-03 22:30:00,2.3695,0.507,2.4231341791,0.34950000000000003,0.027,0.35054136700000005,2.02,0.48,2.0762466135,2.2495,-1.073,2.4923040043,0.34950000000000003,0.027,0.35054136700000005,1.9,-1.1,2.19544984
2021-02-03 23:00:00,2.2285,0.4685,2.2772141972,0.40850000000000003,0.018500000000000003,0.40891869610000003,1.82,0.45,1.8748066567000001,2.1085,-1.0815,2.3696865827,0.40850000000000003,0.018500000000000003,0.40891869610000003,1.7000000000000002,-1.1,2.0248456731
2021-02-03 23:30:00,2.0195,-0.451,2.0692465416,0.4595,0.009000000000000001,0.4595881308,1.56,-0.46,1.6264070831000002,2.0295,-0.221,2.0414973059,0.4595,0.009000000000000001,0.4595881308,1.57,-0.23,1.5867577005
2021-02-04 00:00:00,1.8815,-0.397,1.9229277808,0.5815,-0.017,0.5817484422,1.3,-0.38,1.3544002363,1.8915000000000002,-0.297,1.9146752336000001,0.5815,-0.017,0.5817484422,1.31,-0.28,1.3395894894
2021-02-04 00:30:00,1.7730000000000001,-0.40850000000000003,1.81945081,0.653,-0.0285,0.6536216413,1.12,-0.38,1.1827087554,1.783,-0.3085,1.8094919866999999,0.653,-0.0285,0.6536216413,1.13,-0.28,1.1641735266
2021-02-04 01:00:00,1.7765,-0.401,1.8211955551,0.5865,-0.021,0.5868758387,1.19,-0.38,1.2491997438,1.7965,-0.301,1.8215414489000001,0.5865,-0.021,0.5868758387,1.21,-0.28,1.2419742348
2021-02-04 01:30:00,1.6025,-0.41000000000000003,1.6541179674,0.6425000000000001,-0.03,0.6432000078,0.96,-0.38,1.0324727599,1.6225,-0.31,1.6518493424,0.6425000000000001,-0.03,0.6432000078,0.98,-0.28,1.0192153845
2021-02-04 02:00:00,1.6895,-0.4,1.7362057050000002,0.5895,-0.02,0.589839173,1.1,-0.38,1.1637869221,1.6995,-0.30000000000000004,1.7257752605999999,0.5895,-0.02,0.589839173,1.11,-0.28,1.1447707194
2021-02-04 02:30:00,1.6415000000000002,-0.41000000000000003,1.6919285594,0.6415000000000001,-0.03,0.6422010978,1.0,-0.38,1.0697663296,1.6615,-0.31,1.6901722545,0.6415000000000001,-0.03,0.6422010978,1.02,-0.28,1.0577334258
2021-02-04 03:00:00,1.579,-0.404,1.6298641048,0.629,-0.024,0.6294577031,0.9500000000000001,-0.38,1.0231813134,1.589,-0.304,1.617818593,0.629,-0.024,0.6294577031,0.96,-0.28,1.0
2021-02-04 03:30:00,1.538,-0.41000000000000003,1.5917110291,0.538,-0.01,0.5380929288,1.0,-0.4,1.0770329614,1.548,-0.29,1.5749298397,0.538,-0.01,0.5380929288,1.01,-0.28,1.0480935073
2021-02-04 04:00:00,1.4805000000000001,0.21050000000000002,1.4953897485,0.42050000000000004,0.0105,0.4206310735,1.06,0.2,1.0787029248,1.4304999999999999,-0.9695,1.7280800039000002,0.42050000000000004,0.0105,0.4206310735,1.01,-0.98,1.407302384
2021-02-04 04:30:00,1.5945,0.462,1.6600826034,0.3645,0.022,0.36516331960000004,1.23,0.44,1.3063307391,1.5045000000000002,-1.158,1.898547932,0.3645,0.022,0.36516331960000004,1.1400000000000001,-1.18,1.6407315442
2021-02-04 05:00:00,1.6565,0.4685,1.7214774178,0.3365,0.0285,0.3377047527,1.32,0.44,1.3914021705000001,1.5565,-1.1515,1.9361416529,0.3365,0.0285,0.3377047527,1.22,-1.18,1.6972919606999999
2021-02-04 05:30:00,1.6295000000000002,0.4675,1.6952364142,0.3695,0.0275,0.3705219292,1.26,0.44,1.3346160497000001,1.5394999999999999,-1.1525,1.9231007514,0.3695,0.0275,0.3705219292,1.17,-1.18,1.6617159805
2021-02-04 06:00:00,1.615,0.4375,1.6732098643,0.355,0.0375,0.3569751392,1.26,0.4,1.3219682296,1.545,-1.1425,1.9215439756000001,0.355,0.0375,0.3569751392,1.19,-1.18,1.6758579892
2021-02-04 06:30:00,1.9380000000000002,0.5605,2.0174251535,0.34800000000000003,0.0405,0.3503487548,1.5899999999999999,0.52,1.6728717823,1.8479999999999999,-1.1395,2.171074446,0.34800000000000003,0.0405,0.3503487548,1.5,-1.18,1.9085072700999999
2021-02-04 07:00:00,2.218,0.3985,2.2535142001,0.318,0.0385,0.3203221035,1.9,0.36,1.9338045403000002,2.148,-0.9015000000000001,2.329507727,0.318,0.0385,0.3203221035,1.83,-0.9400000000000001,2.0573040611
