Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-02-04 07:30:00,2.235,-0.3245,2.2584342474,0.295,0.035500000000000004,0.2971283393,1.94,-0.36,1.9731193578,2.255,-0.1845,2.2625351378,0.295,0.035500000000000004,0.2971283393,1.96,-0.22,1.9723082923000002
2021-02-04 08:00:00,2.471,-0.14250000000000002,2.4751055028,0.271,0.0375,0.2735822545,2.2,-0.18,2.207351354,2.431,-0.28250000000000003,2.4473592401,0.271,0.0375,0.2735822545,2.16,-0.32,2.1835750502
2021-02-04 08:30:00,2.484,0.581,2.551042336,0.28400000000000003,0.031,0.2856868915,2.2,0.55,2.2677080941,2.364,-0.989,2.5625411216,0.28400000000000003,0.031,0.2856868915,2.08,-1.02,2.3166354914
2021-02-04 09:00:00,2.626,0.5975,2.6931175708,0.316,0.0275,0.3171943411,2.31,0.5700000000000001,2.3792856071,2.4859999999999998,-0.9925,2.6767988811,0.316,0.0275,0.3171943411,2.17,-1.02,2.3977697971
2021-02-04 09:30:00,2.754,0.6615,2.8323308864000003,0.34400000000000003,0.021500000000000002,0.3446712202,2.41,0.64,2.493531632,2.624,-0.9585,2.7935816168,0.34400000000000003,0.021500000000000002,0.3446712202,2.2800000000000002,-0.98,2.4816929705
2021-02-04 10:00:00,2.8885,0.6595000000000001,2.962831838,0.34850000000000003,0.0195,0.34904512600000004,2.54,0.64,2.6193892418,2.7685,-0.9605,2.9303843605,0.34850000000000003,0.0195,0.34904512600000004,2.42,-0.98,2.6109002279
2021-02-04 10:30:00,2.928,0.665,3.0025670684,0.318,0.025,0.31898119070000003,2.61,0.64,2.6873220871,2.808,-0.9550000000000001,2.9659549895,0.318,0.025,0.31898119070000003,2.49,-0.98,2.6759110597999998
2021-02-04 11:00:00,3.012,0.6585000000000001,3.0831422689,0.342,0.018500000000000003,0.3425,2.67,0.64,2.7456328961,2.892,-0.8815000000000001,3.0233600927,0.342,0.018500000000000003,0.3425,2.55,-0.9,2.7041634566
2021-02-04 11:30:00,3.0255,0.671,3.0990145611,0.4355,0.001,0.4355011481,2.59,0.67,2.675256997,2.7855,-0.919,2.9331844896,0.4355,0.001,0.4355011481,2.35,-0.92,2.5236679655
2021-02-04 12:00:00,3.243,0.714,3.3206693602,0.543,-0.016,0.5432356763,2.7,0.73,2.7969447617,2.803,-0.976,2.9680608147000003,0.543,-0.016,0.5432356763,2.26,-0.96,2.4554429336
2021-02-04 12:30:00,3.3595,0.732,3.4383228833,0.4395,0.002,0.43950455060000004,2.92,0.73,3.0098671067,2.9195,-0.9580000000000001,3.0726607769,0.4395,0.002,0.43950455060000004,2.48,-0.96,2.6593232222000003
2021-02-04 13:00:00,3.471,0.7485,3.5507876943000003,0.35100000000000003,0.018500000000000003,0.3514871975,3.12,0.73,3.2042627857,3.031,-0.9415,3.173859362,0.35100000000000003,0.018500000000000003,0.3514871975,2.68,-0.96,2.8467525358
2021-02-04 13:30:00,3.2815,0.6495000000000001,3.3451595627,0.28150000000000003,0.029500000000000002,0.2830415164,3.0,0.62,3.0633968075,3.0715,-0.8805000000000001,3.1952139991,0.28150000000000003,0.029500000000000002,0.2830415164,2.79,-0.91,2.9346550053
2021-02-04 14:00:00,3.2720000000000002,0.639,3.3338123822,0.332,0.019,0.3325432303,2.94,0.62,3.0046630427,3.122,-0.811,3.2256169952000002,0.332,0.019,0.3325432303,2.79,-0.8300000000000001,2.9108418026000002
2021-02-04 14:30:00,3.1425,0.5935,3.1980538613,0.3025,0.0235,0.3034114368,2.84,0.5700000000000001,2.8966359799,2.9925,-0.8065,3.0992738666,0.3025,0.0235,0.3034114368,2.69,-0.8300000000000001,2.8151376520999998
2021-02-04 15:00:00,2.8345000000000002,-0.294,2.8497063445,0.3245,0.026000000000000002,0.32553993610000004,2.51,-0.32,2.5303161858000003,2.8345000000000002,0.006,2.8345063503,0.3245,0.026000000000000002,0.32553993610000004,2.51,-0.02,2.51007968
2021-02-04 15:30:00,2.7895000000000003,-0.2685,2.8023922816,0.2795,0.0315,0.2812694438,2.51,-0.30000000000000004,2.5278647116,2.8095,-0.0385,2.8097637801,0.2795,0.0315,0.2812694438,2.5300000000000002,-0.07,2.5309681941999997
2021-02-04 16:00:00,2.9765,-0.265,2.9882732890000003,0.29650000000000004,0.035,0.2985586207,2.68,-0.30000000000000004,2.6967387712,2.9865,-0.005,2.9865041855000003,0.29650000000000004,0.035,0.2985586207,2.69,-0.04,2.6902973813
2021-02-04 16:30:00,3.0455,-0.2655,3.0570509482,0.34550000000000003,0.0345,0.3472182311,2.7,-0.30000000000000004,2.7166155414,3.0655,-0.0055000000000000005,3.0655049339,0.34550000000000003,0.0345,0.3472182311,2.7199999999999998,-0.04,2.7202941017
2021-02-04 17:00:00,3.0145,-0.23450000000000001,3.0236072,0.4045,0.025500000000000002,0.4053029731,2.61,-0.26,2.6229182221,3.0245,-0.044500000000000005,3.0248273504,0.4045,0.025500000000000002,0.4053029731,2.62,-0.07,2.6209349477
2021-02-04 17:30:00,3.2655,0.485,3.3013202283,0.35550000000000004,0.035,0.3572187705,2.91,0.45,2.9445882564,3.1855,-0.805,3.285640767,0.35550000000000004,0.035,0.3572187705,2.83,-0.84,2.9520331976
2021-02-04 18:00:00,3.429,0.63,3.4863936955,0.309,0.04,0.3115782406,3.12,0.59,3.1752952619,3.299,-0.91,3.4222070364,0.309,0.04,0.3115782406,2.99,-0.9500000000000001,3.1372918258
2021-02-04 18:30:00,3.4525,0.6765,3.5181541325,0.2725,0.0465,0.2764389625,3.18,0.63,3.2418050527,3.3325,-0.9835,3.4745976026,0.2725,0.0465,0.2764389625,3.06,-1.03,3.2286994286
2021-02-04 19:00:00,3.2555,0.6915,3.3281304812,0.29550000000000004,0.0415,0.2983998995,2.96,0.65,3.0305280068,3.1355,-1.0485,3.306162806,0.29550000000000004,0.0415,0.2983998995,2.84,-1.09,3.0419894806
2021-02-04 19:30:00,3.0045,0.63,3.0698404274,0.2745,0.04,0.2773990807,2.73,0.59,2.7930270317,2.8845,-1.07,3.076563058,0.2745,0.04,0.2773990807,2.61,-1.11,2.836229892
2021-02-04 20:00:00,2.9939999999999998,0.631,3.059770743,0.264,0.041,0.2671647432,2.73,0.59,2.7930270317,2.874,-1.049,3.059456978,0.264,0.041,0.2671647432,2.61,-1.09,2.8284624798999998
2021-02-04 20:30:00,2.9535,0.6325000000000001,3.020466603,0.2635,0.0425,0.266905414,2.69,0.59,2.7539426283,2.8335,-1.0475,3.0209234515,0.2635,0.0425,0.266905414,2.5700000000000003,-1.09,2.7915945264
2021-02-04 21:00:00,2.766,0.583,2.826772895,0.266,0.043000000000000003,0.2694531499,2.5,0.54,2.5576551761,2.646,-1.047,2.8456150478,0.266,0.043000000000000003,0.2694531499,2.38,-1.09,2.6177280225
2021-02-04 21:30:00,2.7255000000000003,0.54,2.7784798452,0.2655,0.04,0.2684962756,2.46,0.5,2.510298787,2.6055,-1.05,2.8091155637,0.2655,0.04,0.2684962756,2.34,-1.09,2.581414341
2021-02-04 22:00:00,2.628,0.5345,2.68180429,0.28800000000000003,0.0345,0.2900590457,2.34,0.5,2.392822601,2.508,-1.0555,2.7210557234,0.28800000000000003,0.0345,0.2900590457,2.22,-1.09,2.4731558786
2021-02-04 22:30:00,2.5805,0.5275000000000001,2.6338634171,0.3205,0.0275,0.3216776337,2.26,0.5,2.3146490015,2.4605,-1.0225,2.6645011728,0.3205,0.0275,0.3216776337,2.14,-1.05,2.3837155871
2021-02-04 23:00:00,2.22,0.462,2.26756345,0.43,0.012,0.4301674093,1.79,0.45,1.8456977001000001,2.1,-1.068,2.3559762308,0.43,0.012,0.4301674093,1.67,-1.08,1.9887936042
2021-02-04 23:30:00,1.9945,-0.454,2.0455185773,0.34450000000000003,0.026000000000000002,0.3454797389,1.65,-0.48,1.718400419,2.0145,-0.234,2.0280449329,0.34450000000000003,0.026000000000000002,0.3454797389,1.67,-0.26,1.6901183391
2021-02-05 00:00:00,1.8940000000000001,-0.4015,1.936088389,0.384,0.018500000000000003,0.38444537970000003,1.51,-0.42,1.5673225577,1.9140000000000001,-0.29150000000000004,1.9360703112,0.384,0.018500000000000003,0.38444537970000003,1.53,-0.31,1.5610893632
2021-02-05 00:30:00,1.7485,-0.3935,1.7922317094,0.3285,0.026500000000000003,0.3295671404,1.42,-0.42,1.4808105888,1.7585000000000002,-0.28350000000000003,1.7812059116999999,0.3285,0.026500000000000003,0.3295671404,1.43,-0.31,1.4632156369
2021-02-05 01:00:00,1.766,-0.4625,1.8255580654,0.326,0.0275,0.3271578365,1.44,-0.49,1.5210851390000002,1.756,-0.2525,1.7740609487999999,0.326,0.0275,0.3271578365,1.43,-0.28,1.4571547619
2021-02-05 01:30:00,1.6165,-0.462,1.6812246281,0.3065,0.028,0.3077762986,1.31,-0.49,1.3986421987,1.6165,-0.252,1.6360245261,0.3065,0.028,0.3077762986,1.31,-0.28,1.3395894894
2021-02-05 02:00:00,1.6755,-0.458,1.7369698472000001,0.28550000000000003,0.032,0.2872877477,1.3900000000000001,-0.49,1.4738385258,1.6755,-0.248,1.6937544834,0.28550000000000003,0.032,0.2872877477,1.3900000000000001,-0.28,1.4179210133
2021-02-05 02:30:00,1.6005,-0.3075,1.6297719166,0.3405,0.022500000000000003,0.3412425823,1.26,-0.33,1.3024976008,1.5905,-0.40750000000000003,1.6418728635000002,0.3405,0.022500000000000003,0.3412425823,1.25,-0.43,1.3218925826
2021-02-05 03:00:00,1.651,0.4665,1.7156407695,0.331,0.026500000000000003,0.3320591062,1.32,0.44,1.3914021705000001,1.5510000000000002,-1.1635,1.9389000103,0.331,0.026500000000000003,0.3320591062,1.22,-1.19,1.7042593699
2021-02-05 03:30:00,1.6255000000000002,0.445,1.6853116181,0.4455,0.005,0.4455280575,1.18,0.44,1.2593649193,1.5354999999999999,-1.165,1.9274297004,0.4455,0.005,0.4455280575,1.09,-1.17,1.5990622252
2021-02-05 04:00:00,1.4775,0.448,1.5439268927,0.42750000000000005,0.008,0.4275748472,1.05,0.44,1.1384638773,1.3875,-1.192,1.8292130138,0.42750000000000005,0.008,0.4275748472,0.96,-1.2,1.536749817
2021-02-05 04:30:00,1.592,0.4585,1.6567094646,0.392,0.018500000000000003,0.3924363006,1.2,0.44,1.2781236247,1.502,-1.1815,1.9110066065,0.392,0.018500000000000003,0.3924363006,1.11,-1.2,1.6346559271
2021-02-05 05:00:00,1.6045,0.4585,1.6687248125,0.4045,0.018500000000000003,0.4049228322,1.2,0.44,1.2781236247,1.5145,-1.1415,1.8965053388,0.4045,0.018500000000000003,0.4049228322,1.11,-1.16,1.6055217221
2021-02-05 05:30:00,1.6745,0.464,1.7375978390000002,0.3745,0.024,0.37526823740000004,1.3,0.44,1.3724430771,1.5845,-1.1360000000000001,1.9496502892,0.3745,0.024,0.37526823740000004,1.21,-1.16,1.6762159765
2021-02-05 06:00:00,1.75,0.47950000000000004,1.8145027556,0.4,0.0195,0.4004750304,1.35,0.46,1.426218777,1.6600000000000001,-1.1405,2.0140358115,0.4,0.0195,0.4004750304,1.26,-1.16,1.7126587518
2021-02-05 06:30:00,1.877,0.5405,1.9532714225,0.397,0.0205,0.39752892980000004,1.48,0.52,1.5686937241,1.787,-1.1395,2.1193936043,0.397,0.0205,0.39752892980000004,1.3900000000000001,-1.16,1.810441935
2021-02-05 07:00:00,2.1955,0.5925,2.2740440849,0.3755,0.022500000000000003,0.37617349720000004,1.82,0.5700000000000001,1.9071706793,2.1055,-1.1175,2.3836812916,0.3755,0.022500000000000003,0.37617349720000004,1.73,-1.1400000000000001,2.0718349355
2021-02-05 07:30:00,2.262,-0.123,2.2653416961,0.382,0.017,0.3823780851,1.88,-0.14,1.8852055591,2.262,-0.383,2.2941955017,0.382,0.017,0.3823780851,1.88,-0.4,1.9220822043
2021-02-05 08:00:00,2.2465,-0.218,2.2570525581,0.3665,0.022,0.3671597064,1.88,-0.24,1.8952572385000002,2.2865,-0.268,2.3021525254,0.3665,0.022,0.3671597064,1.92,-0.29,1.9417775362
2021-02-05 08:30:00,2.6525,0.6145,2.7227498049000003,0.3225,0.0245,0.32342928130000004,2.33,0.59,2.4035390573,2.5525,-0.9155000000000001,2.7117146789,0.3225,0.0245,0.32342928130000004,2.23,-0.9400000000000001,2.4200206611
2021-02-05 09:00:00,2.5625,-0.327,2.5832799402999997,0.3725,0.013000000000000001,0.37272677660000003,2.19,-0.34,2.216235547,2.5625,-0.027,2.5626422399999997,0.3725,0.013000000000000001,0.37272677660000003,2.19,-0.04,2.1903652663
2021-02-05 09:30:00,2.858,-0.28950000000000004,2.8726249755,0.338,0.0205,0.3386211009,2.52,-0.31,2.5389958645,2.868,0.0205,2.8680732644,0.338,0.0205,0.3386211009,2.5300000000000002,0.0,2.5300000000000002
2021-02-05 10:00:00,2.987,-0.2505,2.9974854879,0.337,0.029500000000000002,0.3382887081,2.65,-0.28,2.6647513955,2.997,0.0095,2.9970150567,0.337,0.029500000000000002,0.3382887081,2.66,-0.02,2.6600751869
2021-02-05 10:30:00,2.9355,-0.249,2.9460416239000002,0.3255,0.031,0.3269728582,2.61,-0.28,2.6249761904,2.9355,0.011,2.9355206097,0.3255,0.031,0.3269728582,2.61,-0.02,2.6100766271999998
2021-02-05 11:00:00,2.9305,-0.247,2.9408908939,0.35050000000000003,0.033,0.3520500675,2.58,-0.28,2.5951493213,2.9605,0.013000000000000001,2.9605285423,0.35050000000000003,0.033,0.3520500675,2.61,-0.02,2.6100766271999998
2021-02-05 11:30:00,2.795,0.42050000000000004,2.826454537,0.335,0.030500000000000003,0.33638556750000004,2.46,0.39,2.4907227867,2.705,-0.7395,2.8042619796,0.335,0.030500000000000003,0.33638556750000004,2.37,-0.77,2.4919470299
2021-02-05 12:00:00,3.0215,0.6960000000000001,3.1006254611,0.3415,0.026000000000000002,0.34248832100000004,2.68,0.67,2.7624807692,2.9015,-0.984,3.0638143302,0.3415,0.026000000000000002,0.34248832100000004,2.56,-1.01,2.7520356102
2021-02-05 12:30:00,3.184,0.6895,3.2578008303,0.404,0.0195,0.4044703327,2.7800000000000002,0.67,2.8595978738000003,3.054,-0.9205000000000001,3.1897078628,0.404,0.0195,0.4044703327,2.65,-0.9400000000000001,2.8117787964
2021-02-05 13:00:00,3.246,0.7165,3.3241372189,0.446,0.006500000000000001,0.44604736300000003,2.8,0.71,2.8886155854,3.126,-0.9135000000000001,3.2567404333,0.446,0.006500000000000001,0.44604736300000003,2.68,-0.92,2.8335137197
2021-02-05 13:30:00,3.1895,0.739,3.2739931658,0.3295,0.029,0.3307737142,2.86,0.71,2.9468118365000002,3.0595,-0.921,3.1951183468,0.3295,0.029,0.3307737142,2.73,-0.9500000000000001,2.8905708779
2021-02-05 14:00:00,3.188,0.6900000000000001,3.2618160586,0.368,0.02,0.36854307750000004,2.8200000000000003,0.67,2.8984996119,3.058,-0.9,3.1876894454,0.368,0.02,0.36854307750000004,2.69,-0.92,2.8429737952
2021-02-05 14:30:00,3.0035,0.6385000000000001,3.0706179346,0.2335,0.0385,0.2366526991,2.77,0.6000000000000001,2.8342371108,2.8635,-0.9215000000000001,3.0081214237,0.2335,0.0385,0.2366526991,2.63,-0.96,2.7997321299999998
2021-02-05 15:00:00,2.851,0.6025,2.9139676131,0.281,0.0325,0.2828732048,2.5700000000000003,0.5700000000000001,2.6324513291000002,2.721,-0.9475,2.8812492516,0.281,0.0325,0.2828732048,2.44,-0.98,2.6294486114
2021-02-05 15:30:00,2.9025,0.5995,2.9637655946,0.29250000000000004,0.029500000000000002,0.29398384310000003,2.61,0.5700000000000001,2.6715164233,2.7825,-0.9505,2.9403667288,0.29250000000000004,0.029500000000000002,0.29398384310000003,2.49,-0.98,2.6759110597999998
2021-02-05 16:00:00,2.9455,0.5995,3.0058893027,0.3355,0.029500000000000002,0.3367944477,2.61,0.5700000000000001,2.6715164233,2.8255,-0.9305,2.9747740250000003,0.3355,0.029500000000000002,0.3367944477,2.49,-0.96,2.6686513447999998
2021-02-05 16:30:00,2.8595,0.5995,2.9216674178,0.34950000000000003,0.029500000000000002,0.3507427832,2.51,0.5700000000000001,2.5739075352,2.7295,-0.9905,2.9036632897,0.34950000000000003,0.029500000000000002,0.3507427832,2.38,-1.02,2.589362856
2021-02-05 17:00:00,2.9314999999999998,0.5935,2.9909755098,0.42150000000000004,0.0235,0.42215459250000004,2.51,0.5700000000000001,2.5739075352,2.8015,-0.9465,2.9570702562,0.42150000000000004,0.0235,0.42215459250000004,2.38,-0.97,2.5700778198
2021-02-05 17:30:00,3.052,0.5755,3.1057856091,0.342,0.025500000000000002,0.3429493403,2.71,0.55,2.7652486326,2.912,-0.9445,3.0613435367,0.342,0.025500000000000002,0.3429493403,2.5700000000000003,-0.97,2.7469619582
2021-02-05 18:00:00,3.211,0.6345000000000001,3.2730889462,0.321,0.0245,0.3219336112,2.89,0.61,2.9536756762,3.091,-0.9755,3.2412777187,0.321,0.0245,0.3219336112,2.77,-1.0,2.9449787775000003
2021-02-05 18:30:00,3.25,0.555,3.297047922,0.31,0.025,0.3110064308,2.94,0.53,2.9873901653,3.11,-0.925,3.2446455893,0.31,0.025,0.3110064308,2.8,-0.9500000000000001,2.9567718884
2021-02-05 19:00:00,3.1665,0.6235,3.2273014269,0.34650000000000003,0.0235,0.3472959833,2.8200000000000003,0.6000000000000001,2.8831233064,3.0365,-1.0365,3.2085299593,0.34650000000000003,0.0235,0.3472959833,2.69,-1.06,2.8913145799
2021-02-05 19:30:00,3.0775,0.1255,3.0800578728,0.4475,0.0055000000000000005,0.4475337976,2.63,0.12,2.6327362192,3.0275,-0.5745,3.0815266509,0.4475,0.0055000000000000005,0.4475337976,2.58,-0.58,2.6443902889
2021-02-05 20:00:00,2.8765,-0.3035,2.8924668537000002,0.3665,0.0165,0.3668712308,2.51,-0.32,2.5303161858000003,2.8965,-0.1835,2.902306755,0.3665,0.0165,0.3668712308,2.5300000000000002,-0.2,2.5378928267000003
2021-02-05 20:30:00,2.748,-0.3255,2.767210554,0.338,0.0245,0.33888678050000004,2.41,-0.35000000000000003,2.4352823245,2.768,-0.17550000000000002,2.7735580488,0.338,0.0245,0.33888678050000004,2.43,-0.2,2.4382165613
2021-02-05 21:00:00,2.6165000000000003,-0.32,2.6359954951,0.3065,0.03,0.3079646895,2.31,-0.35000000000000003,2.3363646976,2.6365,-0.19,2.6433373318999998,0.3065,0.03,0.3079646895,2.33,-0.22,2.3403632197
2021-02-05 21:30:00,2.4935,-0.35750000000000004,2.5189975189,0.3035,0.0325,0.3052351552,2.19,-0.39,2.2244549894,2.5135,-0.23750000000000002,2.5246957242,0.3035,0.0325,0.3052351552,2.21,-0.27,2.2264321234
2021-02-05 22:00:00,2.35,-0.3825,2.3809255028000003,0.28,0.0375,0.28250000000000003,2.07,-0.42,2.1121789697,2.37,-0.2325,2.3813769651,0.28,0.0375,0.28250000000000003,2.09,-0.27,2.1073680267
2021-02-05 22:30:00,2.2565,-0.3875,2.289530192,0.3065,0.0325,0.30821826680000003,1.9500000000000002,-0.42,1.9947180252,2.2665,-0.23750000000000002,2.278909498,0.3065,0.0325,0.30821826680000003,1.96,-0.27,1.9785095400000001
2021-02-05 23:00:00,2.097,-0.387,2.1324113112,0.297,0.033,0.2988277096,1.8,-0.42,1.8483506161,2.117,-0.277,2.1350451986,0.297,0.033,0.2988277096,1.82,-0.31,1.8462123388
2021-02-05 23:30:00,1.968,-0.393,2.0068564971,0.328,0.027,0.3291094043,1.6400000000000001,-0.42,1.6929264603,1.978,-0.313,2.002611545,0.328,0.027,0.3291094043,1.65,-0.34,1.684666139
2021-02-06 00:00:00,1.888,0.337,1.9178407129,0.328,0.027,0.3291094043,1.56,0.31,1.5905030651,1.808,-1.093,2.1127027713,0.328,0.027,0.3291094043,1.48,-1.12,1.8560172413
2021-02-06 00:30:00,1.7530000000000001,0.42650000000000005,1.8041372592,0.343,0.026500000000000003,0.34402216500000005,1.4100000000000001,0.4,1.4656397920000002,1.663,-1.1935,2.046951697,0.343,0.026500000000000003,0.34402216500000005,1.32,-1.22,1.7974426277000002
2021-02-06 01:00:00,1.7349999999999999,0.41050000000000003,1.7829007964999999,0.325,0.030500000000000003,0.32642801660000004,1.4100000000000001,0.38,1.4603081867,1.645,-1.1895,2.0300086822,0.325,0.030500000000000003,0.32642801660000004,1.32,-1.22,1.7974426277000002
2021-02-06 01:30:00,1.6555,0.41400000000000003,1.7064806621000002,0.29550000000000004,0.034,0.2974495756,1.3599999999999999,0.38,1.4120906486,1.5554999999999999,-1.186,1.9560614126,0.29550000000000004,0.034,0.2974495756,1.26,-1.22,1.7538529015000002
2021-02-06 02:00:00,1.5795,0.40850000000000003,1.6314694297,0.3295,0.0285,0.3307302526,1.25,0.38,1.3064838307,1.4895,-1.1915,1.9074282424,0.3295,0.0285,0.3307302526,1.16,-1.22,1.6834488409000001
2021-02-06 02:30:00,1.5354999999999999,0.40700000000000003,1.5885242365,0.3255,0.027,0.326617896,1.21,0.38,1.2682665335,1.4455,-1.193,1.8742249732,0.3255,0.027,0.326617896,1.12,-1.22,1.6561400907000001
2021-02-06 03:00:00,1.4965,0.41100000000000003,1.5519127714,0.3065,0.031,0.3080637109,1.19,0.38,1.2491997438,1.4265,-1.189,1.8570469164999999,0.3065,0.031,0.3080637109,1.12,-1.22,1.6561400907000001
2021-02-06 03:30:00,1.471,0.4035,1.5253370939000002,0.341,0.0235,0.3418087916,1.13,0.38,1.1921828719,1.371,-1.1965,1.8196849314999999,0.341,0.0235,0.3418087916,1.03,-1.22,1.5966527487
2021-02-06 04:00:00,1.4060000000000001,-0.1565,1.4146830917,0.276,0.0335,0.2780256283,1.13,-0.19,1.1458621209,1.4060000000000001,-0.6265000000000001,1.5392654904,0.276,0.0335,0.2780256283,1.13,-0.66,1.3086252328
2021-02-06 04:30:00,1.397,-0.3855,1.4492133211,0.267,0.0345,0.2692197058,1.13,-0.42,1.2055289296,1.397,-0.3855,1.4492133211,0.267,0.0345,0.2692197058,1.13,-0.42,1.2055289296
2021-02-06 05:00:00,1.405,-0.3275,1.4426646352999999,0.275,0.0325,0.2769137953,1.13,-0.36,1.1859595271,1.435,-0.4475,1.5031570943,0.275,0.0325,0.2769137953,1.16,-0.48,1.2553883861
2021-02-06 05:30:00,1.396,-0.327,1.4337869437,0.266,0.033,0.2680391762,1.13,-0.36,1.1859595271,1.426,-0.447,1.4944179469,0.266,0.033,0.2680391762,1.16,-0.48,1.2553883861
2021-02-06 06:00:00,1.4535,-0.325,1.4893915704,0.2635,0.035,0.2658143149,1.19,-0.36,1.2432618389,1.4735,-0.445,1.5392294338,0.2635,0.035,0.2658143149,1.21,-0.48,1.3017296186
2021-02-06 06:30:00,1.4865,-0.28850000000000003,1.5142372667,0.2665,0.0415,0.2697118833,1.22,-0.33,1.2638433447,1.5165000000000002,-0.4685,1.587219109,0.2665,0.0415,0.2697118833,1.25,-0.51,1.3500370365
2021-02-06 07:00:00,1.5835,-0.248,1.6028026235000001,0.2735,0.042,0.2767060715,1.31,-0.29,1.34171532,1.6235,-0.508,1.7011220562,0.2735,0.042,0.2767060715,1.35,-0.55,1.4577379737
2021-02-06 07:30:00,1.682,-0.378,1.7239512754000001,0.272,0.042,0.2752235455,1.4100000000000001,-0.42,1.4712239802,1.682,-0.328,1.7136825843999999,0.272,0.042,0.2752235455,1.4100000000000001,-0.37,1.4577379737
2021-02-06 08:00:00,1.718,-0.3805,1.7596318507,0.28800000000000003,0.0395,0.29069614720000003,1.43,-0.42,1.4904026302,1.728,-0.3305,1.7593220996,0.28800000000000003,0.0395,0.29069614720000003,1.44,-0.37,1.4867750334
2021-02-06 08:30:00,1.916,0.1985,1.9262549805,0.28600000000000003,0.0385,0.2885797117,1.63,0.16,1.6378339354,1.846,-0.8815000000000001,2.0456681671,0.28600000000000003,0.0385,0.2885797117,1.56,-0.92,1.8110770276000001
2021-02-06 09:00:00,2.138,0.5675,2.2120353184,0.278,0.0375,0.28051782470000003,1.8599999999999999,0.53,1.9340372282,2.038,-1.2025000000000001,2.3663157545,0.278,0.0375,0.28051782470000003,1.76,-1.24,2.1529514625
2021-02-06 09:30:00,2.311,0.6005,2.3877439666,0.271,0.0405,0.2740095801,2.04,0.56,2.1154668515,2.211,-1.1995,2.515416715,0.271,0.0405,0.2740095801,1.94,-1.24,2.3024334952
2021-02-06 10:00:00,2.3835,0.5695,2.4505922753,0.2735,0.0395,0.2763376558,2.11,0.53,2.1755459085,2.2735,-1.1205,2.5346247257,0.2735,0.0395,0.2763376558,2.0,-1.16,2.3120553627
2021-02-06 10:30:00,2.4875,0.5700000000000001,2.551971052,0.2775,0.04,0.2803680617,2.21,0.53,2.2726636355,2.3875,-1.12,2.6371492657999998,0.2775,0.04,0.2803680617,2.11,-1.16,2.4078413569
2021-02-06 11:00:00,2.5620000000000003,0.6165,2.6351311637,0.292,0.036500000000000005,0.2942724078,2.27,0.58,2.3429255217,2.452,-1.1235,2.69713853,0.292,0.036500000000000005,0.2942724078,2.16,-1.16,2.4517748673
2021-02-06 11:30:00,2.68,0.598,2.7459067719,0.30000000000000004,0.038,0.3023970899,2.38,0.56,2.4449948875,2.58,-1.062,2.7900258063,0.30000000000000004,0.038,0.3023970899,2.2800000000000002,-1.1,2.5314817795
2021-02-06 12:00:00,2.6814999999999998,-0.2735,2.6954117496,0.3015,0.036500000000000005,0.3037013335,2.38,-0.31,2.4001041644,2.7215,-0.17350000000000002,2.727024844,0.3015,0.036500000000000005,0.3037013335,2.42,-0.21,2.4290944815
2021-02-06 12:30:00,2.763,-0.272,2.7763560651,0.293,0.038,0.2954538881,2.47,-0.31,2.4893774322,2.783,-0.17200000000000001,2.7883100617,0.293,0.038,0.2954538881,2.49,-0.21,2.4988397308
2021-02-06 13:00:00,2.77,-0.3145,2.7877966658,0.30000000000000004,0.035500000000000004,0.3020931148,2.47,-0.35000000000000003,2.4946743274,2.79,-0.17450000000000002,2.7954517077,0.30000000000000004,0.035500000000000004,0.3020931148,2.49,-0.21,2.4988397308
2021-02-06 13:30:00,2.7745,-0.3165,2.792493957,0.3045,0.0335,0.3063372325,2.47,-0.35000000000000003,2.4946743274,2.7945,-0.17650000000000002,2.8000683027,0.3045,0.0335,0.3063372325,2.49,-0.21,2.4988397308
2021-02-06 14:00:00,2.73,-0.32,2.7486905974,0.32,0.03,0.32140317360000004,2.41,-0.35000000000000003,2.4352823245,2.74,-0.18,2.7459060435,0.32,0.03,0.32140317360000004,2.42,-0.21,2.4290944815
2021-02-06 14:30:00,2.7045,-0.276,2.7185467165,0.4045,0.014,0.4047422019,2.3,-0.29,2.3182105168,2.7145,-0.196,2.7215668741,0.4045,0.014,0.4047422019,2.31,-0.21,2.3195258136
2021-02-06 15:00:00,2.682,-0.28650000000000003,2.6972590254,0.452,0.0035,0.45201355070000004,2.23,-0.29,2.2487774456,2.692,-0.20650000000000002,2.6999085633,0.452,0.0035,0.45201355070000004,2.24,-0.21,2.2498222152
2021-02-06 15:30:00,2.6845,-0.28500000000000003,2.6995861257,0.4545,0.005,0.4545275019,2.23,-0.29,2.2487774456,2.6945,-0.20500000000000002,2.7022870406,0.4545,0.005,0.4545275019,2.24,-0.21,2.2498222152
2021-02-06 16:00:00,2.7225,-0.3155,2.7407200696,0.4025,0.0145,0.4027610954,2.32,-0.33,2.3433522996000002,2.7325,-0.1955,2.7394847143,0.4025,0.0145,0.4027610954,2.33,-0.21,2.3394443785
2021-02-06 16:30:00,2.7405,-0.3015,2.7570350922999998,0.35050000000000003,0.0285,0.3516567929,2.39,-0.33,2.4126748641,2.7505,-0.2315,2.7602250814,0.35050000000000003,0.0285,0.3516567929,2.4,-0.26,2.4140422532
2021-02-06 17:00:00,2.862,0.5465,2.9137100491,0.382,0.0165,0.3823561821,2.48,0.53,2.5360007886,2.752,-1.0335,2.9396643091,0.382,0.0165,0.3823561821,2.37,-1.05,2.5921805493
2021-02-06 17:30:00,2.9515000000000002,0.0485,2.9518984569,0.5415,-0.0115,0.5416221007,2.41,0.06,2.4107467723,2.8915,-0.5315,2.9399429416,0.5415,-0.0115,0.5416221007,2.35,-0.52,2.4068444071
2021-02-06 18:00:00,3.1075,-0.382,3.1308912868,0.5675,-0.012,0.5676268581,2.54,-0.37,2.5668073555,3.0975,-0.082,3.0985852013,0.5675,-0.012,0.5676268581,2.5300000000000002,-0.07,2.5309681941999997
2021-02-06 18:30:00,3.0715,-0.397,3.0970504113,0.3915,0.023,0.39217502470000004,2.68,-0.42,2.7127108213,3.0715,-0.08700000000000001,3.0727318871,0.3915,0.023,0.39217502470000004,2.68,-0.11,2.6822565127
2021-02-06 19:00:00,3.0825,-0.35850000000000004,3.1032770582,0.3325,0.0315,0.3339887723,2.75,-0.39,2.7775168766,3.0925,-0.1285,3.0951685738,0.3325,0.0315,0.3339887723,2.76,-0.16,2.7646337913
2021-02-06 19:30:00,2.9805,-0.3035,2.9959126322,0.5205000000000001,-0.0035,0.5205117674,2.46,-0.30000000000000004,2.4782251714,3.0005,-0.2235,3.0088124734,0.5205000000000001,-0.0035,0.5205117674,2.48,-0.22,2.4897389421
2021-02-06 20:00:00,2.8395,-0.34500000000000003,2.8603820112,0.48950000000000005,0.005,0.4895255356,2.35,-0.35000000000000003,2.3759208741,2.8495,-0.245,2.8600131556,0.48950000000000005,0.005,0.4895255356,2.36,-0.25,2.3732045845
2021-02-06 20:30:00,2.6885,-0.323,2.7078333128,0.5985,-0.013000000000000001,0.5986411697,2.09,-0.31,2.112865353,2.7085,-0.263,2.7212389182,0.5985,-0.013000000000000001,0.5986411697,2.11,-0.25,2.1247588098
2021-02-06 21:00:00,2.5605,-0.352,2.5845820262,0.47050000000000003,0.008,0.4705680078,2.09,-0.36,2.1207781591,2.5805,-0.28200000000000003,2.5958629105,0.47050000000000003,0.008,0.4705680078,2.11,-0.29,2.1298356744
2021-02-06 21:30:00,2.48,-0.379,2.5087927376,0.63,-0.019,0.6302864428,1.85,-0.36,1.8847015679,2.49,-0.279,2.5055819683,0.63,-0.019,0.6302864428,1.8599999999999999,-0.26,1.8780841302
2021-02-06 22:00:00,2.386,-0.3855,2.4169415074,0.646,-0.025500000000000002,0.6465030936,1.74,-0.36,1.7768511474,2.396,-0.28550000000000003,2.412949699,0.646,-0.025500000000000002,0.6465030936,1.75,-0.26,1.7692088627
2021-02-06 22:30:00,2.242,-0.439,2.2845754529,0.592,-0.019,0.5923048202,1.65,-0.42,1.7026156347999999,2.252,-0.279,2.2692168253,0.592,-0.019,0.5923048202,1.6600000000000001,-0.26,1.6802380784
2021-02-06 23:00:00,2.123,-0.482,2.1770284794,0.833,-0.092,0.8380650333,1.29,-0.39,1.3476646467,2.123,-0.262,2.1391056542,0.833,-0.092,0.8380650333,1.29,-0.17,1.3011533345
2021-02-06 23:30:00,2.0185,0.025,2.018654812,0.7285,-0.065,0.7313940456,1.29,0.09,1.2931357237,1.9785,-0.775,2.1248734668,0.7285,-0.065,0.7313940456,1.25,-0.71,1.4375673897
2021-02-07 00:00:00,1.8495,-0.3655,1.8852693442000001,0.7595000000000001,-0.0655,0.7623191589,1.09,-0.30000000000000004,1.1305308488,1.8695,-0.4055,1.9129716412,0.7595000000000001,-0.0655,0.7623191589,1.11,-0.34,1.1609048195
2021-02-07 00:30:00,1.7515,-0.396,1.7957082864,0.8615,-0.096,0.8668323079,0.89,-0.30000000000000004,0.9392017888,1.7715,-0.406,1.817429022,0.8615,-0.096,0.8668323079,0.91,-0.31,0.9613532129000001
2021-02-07 01:00:00,1.712,-0.3955,1.7570897103,0.852,-0.0955,0.8573355527000001,0.86,-0.30000000000000004,0.9108238029,1.732,-0.4055,1.7788350823,0.852,-0.0955,0.8573355527000001,0.88,-0.31,0.9330058949000001
2021-02-07 01:30:00,1.649,-0.423,1.7023894971,0.899,-0.123,0.9073753358000001,0.75,-0.30000000000000004,0.8077747211,1.659,-0.373,1.7004146553,0.899,-0.123,0.9073753358000001,0.76,-0.25,0.8000624976
2021-02-07 02:00:00,1.6125,0.24250000000000002,1.6306325460000002,0.8625,-0.1075,0.8691734579,0.75,0.35000000000000003,0.8276472679,1.5525,-1.0475,1.8728354172000001,0.8625,-0.1075,0.8691734579,0.6900000000000001,-0.9400000000000001,1.1660617479
2021-02-07 02:30:00,1.5585,0.53,1.6461537747000001,0.8585,-0.11,0.8655184862,0.7000000000000001,0.64,0.9484724561000001,1.4985,-1.32,1.9969732722,0.8585,-0.11,0.8655184862,0.64,-1.21,1.3688316186
2021-02-07 03:00:00,1.498,0.5215000000000001,1.5861797659999999,0.798,-0.08850000000000001,0.8028924274,0.7000000000000001,0.61,0.9284934033000001,1.438,-1.3385,1.9645422495,0.798,-0.08850000000000001,0.8028924274,0.64,-1.25,1.4043147795
2021-02-07 03:30:00,1.4725000000000001,0.1085,1.4764919573,0.8025,-0.0915,0.807699511,0.67,0.2,0.6992138443,1.4425,-0.9215000000000001,1.7117150756,0.8025,-0.0915,0.807699511,0.64,-0.8300000000000001,1.0480935073
2021-02-07 04:00:00,1.416,-0.357,1.4603098986,0.716,-0.067,0.7191279441,0.7000000000000001,-0.29,0.7576938696000001,1.436,-0.457,1.5069654940000001,0.716,-0.067,0.7191279441,0.72,-0.39,0.8188406438
2021-02-07 04:30:00,1.4235,-0.35750000000000004,1.4677051816,0.7235,-0.0675,0.7266419338,0.7000000000000001,-0.29,0.7576938696000001,1.4435,-0.4575,1.5142650032,0.7235,-0.0675,0.7266419338,0.72,-0.39,0.8188406438
2021-02-07 05:00:00,1.422,-0.3395,1.4619658854,0.782,-0.0795,0.7860306928,0.64,-0.26,0.6907966416,1.452,-0.46950000000000003,1.5260190857,0.782,-0.0795,0.7860306928,0.67,-0.39,0.7752418977000001
2021-02-07 05:30:00,1.436,-0.34900000000000003,1.4778014074999999,0.886,-0.11900000000000001,0.8939558155,0.55,-0.23,0.5961543424,1.456,-0.46900000000000003,1.5296721871,0.886,-0.11900000000000001,0.8939558155,0.5700000000000001,-0.35000000000000003,0.6688796603
2021-02-07 06:00:00,1.4575,-0.3305,1.494502091,0.8375,-0.1005,0.8435084469,0.62,-0.23,0.6612866247,1.4875,-0.4505,1.5542221527,0.8375,-0.1005,0.8435084469,0.65,-0.35000000000000003,0.738241153
2021-02-07 06:30:00,1.5145,-0.33,1.5500355640999999,0.8345,-0.1,0.8404702553000001,0.68,-0.23,0.7178439942,1.5445,-0.45,1.6087200658,0.8345,-0.1,0.8404702553000001,0.71,-0.35000000000000003,0.7915806971
2021-02-07 07:00:00,1.596,-0.327,1.6291546888,0.8260000000000001,-0.097,0.8316760187000001,0.77,-0.23,0.8036168241,1.626,-0.427,1.6811320591,0.8260000000000001,-0.097,0.8316760187000001,0.8,-0.33,0.8653900855000001
2021-02-07 07:30:00,1.6705,-0.3125,1.6994783023000002,0.6905,-0.0625,0.6933227964,0.98,-0.25,1.0113851887,1.6905000000000001,-0.4325,1.7449488531,0.6905,-0.0625,0.6933227964,1.0,-0.37,1.0662551289
2021-02-07 08:00:00,1.718,-0.28850000000000003,1.74205518,0.888,-0.11850000000000001,0.8958717821000001,0.8300000000000001,-0.17,0.8472307832,1.748,-0.41850000000000004,1.7973998581,0.888,-0.11850000000000001,0.8958717821000001,0.86,-0.30000000000000004,0.9108238029
2021-02-07 08:30:00,1.895,0.269,1.9139973877,0.865,-0.111,0.872092885,1.03,0.38,1.0978615578,1.865,-0.9510000000000001,2.0934722353,0.865,-0.111,0.872092885,1.0,-0.84,1.3059862174
2021-02-07 09:00:00,2.142,0.62,2.2299246624,0.862,-0.11,0.8689902186,1.28,0.73,1.473533169,2.062,-1.26,2.4164941548,0.862,-0.11,0.8689902186,1.2,-1.15,1.6620770139
2021-02-07 09:30:00,2.349,0.659,2.4396889146,0.869,-0.111,0.8760605002,1.48,0.77,1.6683225108,2.269,-1.2610000000000001,2.5958586248,0.869,-0.111,0.8760605002,1.4,-1.15,1.8117670932
2021-02-07 10:00:00,2.5415,0.1615,2.5466261013000002,0.8715,-0.1085,0.8782280456,1.67,0.27,1.6916855499999999,2.5115,-0.7185,2.6122546775,0.8715,-0.1085,0.8782280456,1.6400000000000001,-0.61,1.7497714136
2021-02-07 10:30:00,2.6625,-0.24750000000000003,2.6739787770000003,0.8325,-0.0975,0.8381900143000001,1.83,-0.15,1.8361372498000001,2.6825,-0.2575,2.6948306996999998,0.8325,-0.0975,0.8381900143000001,1.85,-0.16,1.8569060289000001
2021-02-07 11:00:00,2.9365,0.1545,2.940561596,0.8365,-0.0955,0.841933786,2.1,0.25,2.1148285983,2.8765,-0.6155,2.9416139278,0.8365,-0.0955,0.841933786,2.04,-0.52,2.1052315787
2021-02-07 11:30:00,3.073,0.5965,3.1303580067,0.893,-0.1135,0.9001840090000001,2.18,0.71,2.292705825,2.933,-1.0135,3.1031711603,0.893,-0.1135,0.9001840090000001,2.04,-0.9,2.2297085011
2021-02-07 12:00:00,3.167,0.2805,3.1793976238,0.887,-0.1095,0.8937333215000001,2.2800000000000002,0.39,2.3131147831,3.107,-0.6795,3.1804353869,0.887,-0.1095,0.8937333215000001,2.22,-0.5700000000000001,2.2920078534
2021-02-07 12:30:00,3.2005,-0.25,3.2102492504,0.8605,-0.1,0.8662910885,2.34,-0.15,2.3448027636,3.2105,-0.12,3.2127418586,0.8605,-0.1,0.8662910885,2.35,-0.02,2.3500851047999998
2021-02-07 13:00:00,3.1725,-0.296,3.1862787464,0.8725,-0.106,0.8789153827,2.3,-0.19,2.3078344828,3.1925,-0.08600000000000001,3.1936581298,0.8725,-0.106,0.8789153827,2.32,0.02,2.3200862053
2021-02-07 13:30:00,3.205,-0.29,3.2180933796,0.905,-0.12,0.9129211357,2.3,-0.17,2.3062740514,3.195,-0.1,3.1965645622,0.905,-0.12,0.9129211357,2.29,0.02,2.2900873346
2021-02-07 14:00:00,3.182,-0.3405,3.2001662847,0.882,-0.1105,0.88889496,2.3,-0.23,2.3114713929,3.172,-0.0505,3.1724019685,0.882,-0.1105,0.88889496,2.29,0.06,2.2907858913
2021-02-07 14:30:00,3.132,-0.2245,3.1400357084,0.872,-0.10450000000000001,0.8782392897,2.26,-0.12,2.2631835984,3.162,-0.1645,3.1662760856,0.872,-0.10450000000000001,0.8782392897,2.29,-0.06,2.2907858913
2021-02-07 15:00:00,3.1025,-0.20550000000000002,3.1092983935,0.9025000000000001,-0.1155,0.9098607036,2.2,-0.09,2.2018401395,3.1225,-0.2155,3.1299275551,0.9025000000000001,-0.1155,0.9098607036,2.22,-0.1,2.2222511109
2021-02-07 15:30:00,2.9875,-0.197,2.9939881847,0.8775000000000001,-0.107,0.8839995758,2.11,-0.09,2.111918559,3.0075,-0.23700000000000002,3.0168237022,0.8775000000000001,-0.107,0.8839995758,2.13,-0.13,2.1339634486
2021-02-07 16:00:00,2.9295,-0.213,2.9372332645,0.9195000000000001,-0.123,0.9276902770000001,2.01,-0.09,2.0120139165,2.9595000000000002,-0.253,2.9702944719,0.9195000000000001,-0.123,0.9276902770000001,2.04,-0.13,2.0441379601
2021-02-07 16:30:00,2.91,-0.243,2.9201282506,0.92,-0.123,0.9281858650000001,1.99,-0.12,1.9936148073000002,2.94,-0.28300000000000003,2.9535891725,0.92,-0.123,0.9281858650000001,2.02,-0.16,2.0263267259
2021-02-07 17:00:00,2.865,-0.3355,2.8845771354,0.925,-0.1255,0.9334748256000001,1.94,-0.21,1.9513328778,2.875,-0.1655,2.879759582,0.925,-0.1255,0.9334748256000001,1.9500000000000002,-0.04,1.9504102133
2021-02-07 17:30:00,3.047,-0.41300000000000003,3.0748622733,0.907,-0.123,0.9153021359,2.14,-0.29,2.1595601404,3.047,-0.083,3.0481302466,0.907,-0.123,0.9153021359,2.14,0.04,2.1403737991
2021-02-07 18:00:00,3.258,-0.3845,3.2806103472,0.908,-0.1245,0.9164956356,2.35,-0.26,2.3643392312,3.248,-0.0845,3.2490989905,0.908,-0.1245,0.9164956356,2.34,0.04,2.3403418554
2021-02-07 18:30:00,3.2555,-0.246,3.2647811948,0.9055000000000001,-0.126,0.9142243981,2.35,-0.12,2.3530618351,3.2455,-0.216,3.2526798567,0.9055000000000001,-0.126,0.9142243981,2.34,-0.09,2.3417301296
2021-02-07 19:00:00,3.249,0.6725,3.3178693840999998,0.899,-0.1275,0.907996283,2.35,0.8,2.4824383174999998,3.1390000000000002,-1.1575,3.3456131351,0.899,-0.1275,0.907996283,2.24,-1.03,2.4654614173000002
2021-02-07 19:30:00,3.151,0.6525000000000001,3.2178497867,0.891,-0.1275,0.9000762468,2.26,0.78,2.3908157603999998,3.041,-1.1575,3.2538419215,0.891,-0.1275,0.9000762468,2.15,-1.03,2.3839882550000002
2021-02-07 20:00:00,3.028,0.6595000000000001,3.0989876169,0.888,-0.12050000000000001,0.8961385217000001,2.14,0.78,2.2777181564,2.918,-1.1505,3.1366182825,0.888,-0.12050000000000001,0.8961385217000001,2.03,-1.03,2.2763567383
2021-02-07 20:30:00,2.893,0.659,2.9671080196,0.893,-0.121,0.9011603631,2.0,0.78,2.1467184259,2.793,-1.201,3.0402713695,0.893,-0.121,0.9011603631,1.9,-1.08,2.185497655
2021-02-07 21:00:00,2.7439999999999998,0.612,2.8114195703,0.884,-0.11800000000000001,0.8918407930000001,1.8599999999999999,0.73,1.9981241203,2.644,-1.218,2.9110582268,0.884,-0.11800000000000001,0.8918407930000001,1.76,-1.1,2.0754758491
2021-02-07 21:30:00,2.5865,-0.14150000000000001,2.590367638,0.8865000000000001,-0.12150000000000001,0.8947874049000001,1.7000000000000002,-0.02,1.700117643,2.5665,-0.5115000000000001,2.6169743025,0.8865000000000001,-0.12150000000000001,0.8947874049000001,1.6800000000000002,-0.39,1.7246738822
2021-02-07 22:00:00,2.5725,-0.335,2.5942207404,0.8725,-0.115,0.8800461636,1.7000000000000002,-0.22,1.714176187,2.5725,-0.275,2.5871569821,0.8725,-0.115,0.8800461636,1.7000000000000002,-0.16,1.7075128111
2021-02-07 22:30:00,2.566,-0.3645,2.5917592963000002,0.866,-0.1145,0.8735366335,1.7000000000000002,-0.25,1.7182840277,2.566,-0.2745,2.5806406666,0.866,-0.1145,0.8735366335,1.7000000000000002,-0.16,1.7075128111
2021-02-07 23:00:00,2.3335,-0.418,2.3706425817,0.8735,-0.11800000000000001,0.8814342006,1.46,-0.30000000000000004,1.4905032707,2.3335,-0.218,2.343660865,0.8735,-0.11800000000000001,0.8814342006,1.46,-0.1,1.4634206504
2021-02-07 23:30:00,2.2135,-0.42650000000000005,2.25421483,0.8935000000000001,-0.1265,0.9024103834,1.32,-0.30000000000000004,1.3536617007,2.2135,-0.2265,2.2250583138,0.8935000000000001,-0.1265,0.9024103834,1.32,-0.1,1.3237824595
2021-02-08 00:00:00,2.0485,-0.4655,2.1007242799,0.8885000000000001,-0.1255,0.8973196198000001,1.16,-0.34,1.2088010589,2.0485,-0.2255,2.0608742077,0.8885000000000001,-0.1255,0.8973196198000001,1.16,-0.1,1.1643023662
2021-02-08 00:30:00,1.904,-0.4645,1.9598408736000001,0.894,-0.1245,0.9026274148000001,1.01,-0.34,1.0656922632999999,1.904,-0.2245,1.917189675,0.894,-0.1245,0.9026274148000001,1.01,-0.1,1.0149384218
2021-02-08 01:00:00,1.869,-0.42450000000000004,1.9166014844,0.899,-0.1245,0.9075798863000001,0.97,-0.30000000000000004,1.0153324579,1.879,-0.2745,1.8989447728000002,0.899,-0.1245,0.9075798863000001,0.98,-0.15,0.9914131329
2021-02-08 01:30:00,1.7565,-0.404,1.8023618531999999,0.8965000000000001,-0.124,0.9050349441000001,0.86,-0.28,0.9044335244,1.7665000000000002,-0.334,1.7977981672,0.8965000000000001,-0.124,0.9050349441000001,0.87,-0.21,0.8949860334
2021-02-08 02:00:00,1.8105,-0.3955,1.8531946741,0.8705,-0.1155,0.8781289769,0.9400000000000001,-0.28,0.9808159868,1.8105,-0.3255,1.8395272491,0.8705,-0.1155,0.8781289769,0.9400000000000001,-0.21,0.9631718434000001
2021-02-08 02:30:00,1.7115,-0.42650000000000005,1.7638408375,0.8715,-0.1165,0.8792522391,0.84,-0.31,0.8953770156,1.7215,-0.29650000000000004,1.7468470167999999,0.8715,-0.1165,0.8792522391,0.85,-0.18,0.8688498144000001
2021-02-08 03:00:00,1.7005,-0.47400000000000003,1.765326103,0.8605,-0.114,0.8680185770000001,0.84,-0.36,0.9138927727,1.7105000000000001,-0.254,1.7292559816000002,0.8605,-0.114,0.8680185770000001,0.85,-0.14,0.8614522622
2021-02-08 03:30:00,1.709,0.1945,1.7200323398,0.869,-0.1155,0.8766420307,0.84,0.31,0.8953770156,1.669,-0.9155000000000001,1.9036021775,0.869,-0.1155,0.8766420307,0.8,-0.8,1.1313708499
2021-02-08 04:00:00,1.6895,0.583,1.7872602636,0.8495,-0.107,0.8562121524,0.84,0.6900000000000001,1.0870602559,1.5995,-1.307,2.0655869021,0.8495,-0.107,0.8562121524,0.75,-1.2,1.4150971698
2021-02-08 04:30:00,1.6955,0.5795,1.7917981192,0.8555,-0.1105,0.8626068050000001,0.84,0.6900000000000001,1.0870602559,1.6055000000000001,-1.2805,2.05360914,0.8555,-0.1105,0.8626068050000001,0.75,-1.17,1.3897481786
2021-02-08 05:00:00,1.7375,0.5765,1.8306442855,0.8575,-0.1135,0.8649789015,0.88,0.6900000000000001,1.1182575732,1.6575000000000002,-1.2835,2.0963488498,0.8575,-0.1135,0.8649789015,0.8,-1.17,1.4173566947
2021-02-08 05:30:00,1.806,0.579,1.8965434347999999,0.856,-0.111,0.8631668437000001,0.9500000000000001,0.6900000000000001,1.1741379817,1.736,-1.2810000000000001,2.1574654111,0.856,-0.111,0.8631668437000001,0.88,-1.17,1.4640013661
2021-02-08 06:00:00,1.8519999999999999,0.604,1.9480041068,0.862,-0.116,0.8697700846,0.99,0.72,1.2241323458,1.782,-1.286,2.1975713868,0.862,-0.116,0.8697700846,0.92,-1.17,1.4883883902
2021-02-08 06:30:00,2.1365,0.6535000000000001,2.2342100394,0.8365,-0.10650000000000001,0.8432523347,1.3,0.76,1.5058552387000002,2.0565,-1.2165,2.3893648738,0.8365,-0.10650000000000001,0.8432523347,1.22,-1.11,1.649393828
2021-02-08 07:00:00,2.3885,0.6665,2.4797488784,0.8085,-0.0935,0.8138885059000001,1.58,0.76,1.7532826355000002,2.3085,-1.1735,2.5896475628999998,0.8085,-0.0935,0.8138885059000001,1.5,-1.08,1.8483506161
2021-02-08 07:30:00,2.5515,0.3695,2.5781160757,0.7715000000000001,-0.1005,0.778018316,1.78,0.47000000000000003,1.8410051602,2.4715,-0.8505,2.6137449187,0.7715000000000001,-0.1005,0.778018316,1.7000000000000002,-0.75,1.8580904176000002
2021-02-08 08:00:00,2.5715,0.605,2.6417110459,0.7915000000000001,-0.105,0.798434249,1.78,0.71,1.9163767897000001,2.4915000000000003,-1.045,2.701776684,0.7915000000000001,-0.105,0.798434249,1.7000000000000002,-0.9400000000000001,1.9425756099
2021-02-08 08:30:00,2.696,0.562,2.7539535218,0.786,-0.11800000000000001,0.7948081530000001,1.9100000000000001,0.68,2.0274368054,2.586,-0.998,2.7718946589,0.786,-0.11800000000000001,0.7948081530000001,1.8,-0.88,2.0035967658
2021-02-08 09:00:00,3.0015,-0.23450000000000001,3.0106465253,0.7915000000000001,-0.1245,0.8012318641,2.21,-0.11,2.2127358631,3.0115,-0.1145,3.0136759116,0.7915000000000001,-0.1245,0.8012318641,2.22,0.01,2.2200225224
2021-02-08 09:30:00,3.1255,-0.2665,3.1368411659,0.7355,-0.10650000000000001,0.7431705726000001,2.39,-0.16,2.3953496613,3.1455,-0.036500000000000005,3.1457117637,0.7355,-0.10650000000000001,0.7431705726000001,2.41,0.07,2.4110163832
2021-02-08 10:00:00,3.0605,-0.279,3.0731907279,0.7105,-0.099,0.7173640986,2.35,-0.18,2.3568835355,3.0805,-0.059000000000000004,3.0810649539,0.7105,-0.099,0.7173640986,2.37,0.04,2.3703375287
2021-02-08 10:30:00,3.274,-0.2525,3.2837223162,0.704,-0.10250000000000001,0.7114226943,2.5700000000000003,-0.15,2.5743737102,3.294,-0.0325,3.2941603255,0.704,-0.10250000000000001,0.7114226943,2.59,0.07,2.5909457733
2021-02-08 11:00:00,3.3565,-0.23950000000000002,3.3650338037,0.7065,-0.1095,0.7149353118,2.65,-0.13,2.6531867631,3.3665,-0.0095,3.3665134041,0.7065,-0.1095,0.7149353118,2.66,0.1,2.6618790356
2021-02-08 11:30:00,3.171,-0.24550000000000002,3.1804891526,0.771,-0.1155,0.7796032645000001,2.4,-0.13,2.4035182546,3.181,-0.0155,3.1810377631,0.771,-0.1155,0.7796032645000001,2.41,0.1,2.4120737965
2021-02-08 12:00:00,3.227,-0.241,3.235986712,0.797,-0.111,0.8046924878,2.43,-0.13,2.4334748817,3.237,-0.011,3.2370186901,0.797,-0.111,0.8046924878,2.44,0.1,2.4420483206
2021-02-08 12:30:00,3.4485,-0.18,3.4531944993,0.7485,-0.08,0.7527630769,2.7,-0.1,2.7018512171999998,3.4585,0.05,3.4588614095,0.7485,-0.08,0.7527630769,2.71,0.13,2.7131162894000003
2021-02-08 13:00:00,3.5135,-0.226,3.5207610328,0.7435,-0.076,0.7473742369,2.77,-0.15,2.7740583988000003,3.5235000000000003,0.114,3.5253437066,0.7435,-0.076,0.7473742369,2.7800000000000002,0.19,2.7864852413000003
2021-02-08 13:30:00,3.467,-0.3375,3.4833884725,0.777,-0.08750000000000001,0.7819112801,2.69,-0.25,2.7015921232,3.457,0.1625,3.4608171362,0.777,-0.08750000000000001,0.7819112801,2.68,0.25,2.6916351907
2021-02-08 14:00:00,3.4155,-0.373,3.4358069285,0.7555000000000001,-0.083,0.7600455578,2.66,-0.29,2.6757615738,3.3955,0.217,3.4024269647,0.7555000000000001,-0.083,0.7600455578,2.64,0.30000000000000004,2.6569907791
2021-02-08 14:30:00,3.696,-0.3765,3.7151269494,0.686,-0.0565,0.6883227804000001,3.01,-0.32,3.0269621735,3.646,0.17350000000000002,3.6501257855,0.686,-0.0565,0.6883227804000001,2.96,0.23,2.9689223634
2021-02-08 15:00:00,3.5385,-0.442,3.5659986329,0.7485,-0.082,0.7529782533,2.79,-0.36,2.8131299295,3.5285,0.178,3.5329868737,0.7485,-0.082,0.7529782533,2.7800000000000002,0.26,2.792131802
2021-02-08 15:30:00,3.715,-0.435,3.7403809966,0.635,-0.045,0.6365924913000001,3.08,-0.39,3.1045933711,3.705,0.17500000000000002,3.7091306259,0.635,-0.045,0.6365924913000001,3.07,0.22,3.0778726419
2021-02-08 16:00:00,3.654,-0.4415,3.6805758041,0.774,-0.0815,0.7782790309000001,2.88,-0.36,2.9024127894,3.644,0.17850000000000002,3.648369259,0.774,-0.0815,0.7782790309000001,2.87,0.26,2.8817529388
2021-02-08 16:30:00,3.6575,-0.4615,3.6865008477,0.6975,-0.061500000000000006,0.7002060411000001,2.96,-0.4,2.9869047524,3.6375,0.1685,3.6414006234,0.6975,-0.061500000000000006,0.7002060411000001,2.94,0.23,2.9489828755
2021-02-08 17:00:00,3.684,-0.47650000000000003,3.7146881767,0.604,-0.036500000000000005,0.6051018509,3.08,-0.44,3.1112698372,3.664,0.14350000000000002,3.666809001,0.604,-0.036500000000000005,0.6051018509,3.06,0.18,3.0652895459
2021-02-08 17:30:00,3.806,0.5425,3.8444690466,0.796,-0.08750000000000001,0.8007947615000001,3.01,0.63,3.0752235691,3.666,-0.8775000000000001,3.7695573016,0.796,-0.08750000000000001,0.8007947615000001,2.87,-0.79,2.9767431868000003
2021-02-08 18:00:00,3.9635,0.6205,4.0117767261,0.8235,-0.08950000000000001,0.8283492621,3.14,0.71,3.2192701036,3.8235,-0.9195000000000001,3.9325096948000002,0.8235,-0.08950000000000001,0.8283492621,3.0,-0.8300000000000001,3.1126997928
2021-02-08 18:30:00,4.001,0.6235,4.0492904625,0.811,-0.08650000000000001,0.8155999326000001,3.19,0.71,3.268057527,3.8609999999999998,-0.9765,3.9825711858,0.811,-0.08650000000000001,0.8155999326000001,3.05,-0.89,3.1772000252
2021-02-08 19:00:00,3.9450000000000003,0.5995,3.9902913741,0.795,-0.0805,0.7990652351,3.15,0.68,3.2225610933,3.805,-0.9705,3.9268174455000002,0.795,-0.0805,0.7990652351,3.01,-0.89,3.1388214349
2021-02-08 19:30:00,3.717,0.621,3.7685182765,0.737,-0.059000000000000004,0.7393578295000001,2.98,0.68,3.0565994177,3.597,-1.089,3.7582349581,0.737,-0.059000000000000004,0.7393578295000001,2.86,-1.03,3.0398190736
2021-02-08 20:00:00,3.6825,0.6855,3.7457598028,0.7825000000000001,-0.0745,0.7860384851000001,2.9,0.76,2.997932621,3.5625,-1.1045,3.7297890691,0.7825000000000001,-0.0745,0.7860384851000001,2.7800000000000002,-1.03,2.9646753617
2021-02-08 20:30:00,3.537,0.6555000000000001,3.5972279953,0.797,-0.0745,0.8004743906,2.74,0.73,2.8355775426000003,3.427,-1.1245,3.6067754643,0.797,-0.0745,0.8004743906,2.63,-1.05,2.831854516
2021-02-08 21:00:00,3.317,0.561,3.364106122,0.867,-0.099,0.8726339439,2.45,0.66,2.537341128,3.197,-1.059,3.3678316466,0.867,-0.099,0.8726339439,2.33,-0.96,2.5200198412
2021-02-08 21:30:00,3.145,0.5805,3.1981252712,0.885,-0.1095,0.891748423,2.26,0.6900000000000001,2.3629853999,3.035,-1.0995,3.2280218788,0.885,-0.1095,0.891748423,2.15,-0.99,2.3669811998
2021-02-08 22:00:00,2.9155,0.481,2.9549113777000002,0.8455,-0.099,0.8512762478,2.07,0.58,2.1497209121,2.7955,-1.089,3.0001235391,0.8455,-0.099,0.8512762478,1.9500000000000002,-0.99,2.1869156362
2021-02-08 22:30:00,2.8705,0.47200000000000003,2.9090469659,0.8705,-0.108,0.8771740135,2.0,0.58,2.0824024587,2.7505,-1.098,2.9615628053,0.8705,-0.108,0.8771740135,1.88,-0.99,2.1247352776
2021-02-08 23:00:00,2.584,0.467,2.6258608112,0.884,-0.113,0.8911930206,1.7000000000000002,0.58,1.7962182494999999,2.464,-1.103,2.6996120092,0.884,-0.113,0.8911930206,1.58,-0.99,1.8645374762
2021-02-08 23:30:00,2.321,0.49250000000000005,2.3726772326,0.801,-0.08750000000000001,0.8057650092,1.52,0.58,1.6268988905000001,2.221,-1.1975,2.523261233,0.801,-0.08750000000000001,0.8057650092,1.42,-1.11,1.8023595646000001
2021-02-09 00:00:00,2.1845,0.522,2.2460018366,0.8145,-0.088,0.8192400442000001,1.37,0.61,1.4996666296,2.0945,-1.218,2.4229020306,0.8145,-0.088,0.8192400442000001,1.28,-1.13,1.7074249617000001
2021-02-09 00:30:00,1.9965000000000002,0.5085000000000001,2.0602389425,0.8565,-0.1015,0.8624931884,1.1400000000000001,0.61,1.2929423808,1.9065,-1.2315,2.26965515,0.8565,-0.1015,0.8624931884,1.05,-1.13,1.5425303887
2021-02-09 01:00:00,1.994,0.486,2.0523722859,0.8140000000000001,-0.084,0.8183226747,1.18,0.5700000000000001,1.3104579352,1.9140000000000001,-1.244,2.2827465913,0.8140000000000001,-0.084,0.8183226747,1.1,-1.16,1.5986244087
2021-02-09 01:30:00,1.8345,0.47500000000000003,1.8949974273999999,0.7545000000000001,-0.065,0.7572946916000001,1.08,0.54,1.2074767078,1.7545000000000002,-1.275,2.1688465252,0.7545000000000001,-0.065,0.7572946916000001,1.0,-1.21,1.5697452023
2021-02-09 02:00:00,1.8925,0.49450000000000005,1.956038471,0.6725,-0.0455,0.6740374619,1.22,0.54,1.3341664064,1.7925,-1.2555,2.1884552771,0.6725,-0.0455,0.6740374619,1.12,-1.21,1.6487874331999999
2021-02-09 02:30:00,1.806,0.494,1.8723439855000001,0.676,-0.046,0.6775632812,1.13,0.54,1.2523977004,1.726,-1.256,2.1346222148,0.676,-0.046,0.6775632812,1.05,-1.21,1.6020611724
2021-02-09 03:00:00,1.7135,0.47500000000000003,1.7781190202000001,0.5835,-0.025,0.5840353157,1.13,0.5,1.2356779516,1.6335000000000002,-1.2650000000000001,2.0660462846,0.5835,-0.025,0.5840353157,1.05,-1.24,1.6248384535
