Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-02-09 03:30:00,1.7205,0.47450000000000003,1.784732613,0.4605,0.0045000000000000005,0.4605219864,1.26,0.47000000000000003,1.3448048186000001,1.6305,-1.2655,2.0639817102,0.4605,0.0045000000000000005,0.4605219864,1.17,-1.27,1.7267889275
2021-02-09 04:00:00,1.6560000000000001,0.4505,1.7161836295000001,0.536,-0.0195,0.5363545935,1.12,0.47000000000000003,1.2146192819000001,1.566,-1.2695,2.0159330966,0.536,-0.0195,0.5363545935,1.03,-1.25,1.6196913286
2021-02-09 04:30:00,1.703,0.421,1.7542662284000001,0.603,-0.019,0.6032992624,1.1,0.44,1.1847362576,1.603,-1.209,2.0078072617,0.603,-0.019,0.6032992624,1.0,-1.19,1.5543809057
2021-02-09 05:00:00,1.7845,0.4385,1.8375860524,0.7045,-0.051500000000000004,0.7063798553,1.08,0.49,1.1859595271,1.6844999999999999,-1.1915,2.0633013595,0.7045,-0.051500000000000004,0.7063798553,0.98,-1.1400000000000001,1.5033296378
2021-02-09 05:30:00,1.787,0.4475,1.8421794837,0.657,-0.0425,0.6583731844,1.13,0.49,1.231665539,1.687,-1.1825,2.0601638891,0.657,-0.0425,0.6583731844,1.03,-1.1400000000000001,1.5363918771
2021-02-09 06:00:00,1.8515000000000001,0.452,1.9058741433000002,0.6715,-0.038,0.6725743453,1.18,0.49,1.2776932339,1.7515,-1.178,2.1107904325,0.6715,-0.038,0.6725743453,1.08,-1.1400000000000001,1.5703502794
2021-02-09 06:30:00,2.084,0.155,2.0897562059,0.774,-0.075,0.7776252311,1.31,0.23,1.3300375935,2.034,-0.805,2.1875056571,0.774,-0.075,0.7776252311,1.26,-0.73,1.4561936684
2021-02-09 07:00:00,2.4314999999999998,-0.332,2.4540611749,0.8315,-0.10200000000000001,0.8377328035,1.6,-0.23,1.6164467204,2.4415,-0.232,2.4524979613,0.8315,-0.10200000000000001,0.8377328035,1.6099999999999999,-0.13,1.6152399203
2021-02-09 07:30:00,2.628,-0.309,2.6461037395,0.8180000000000001,-0.129,0.8281092923000001,1.81,-0.18,1.8189282559,2.638,-0.209,2.6462662376,0.8180000000000001,-0.129,0.8281092923000001,1.82,-0.08,1.8217573933
2021-02-09 08:00:00,2.5815,-0.291,2.5978497358,0.8015,-0.111,0.8091497080000001,1.78,-0.18,1.7890779748,2.5915,-0.191,2.5985290551,0.8015,-0.111,0.8091497080000001,1.79,-0.08,1.7917868177
2021-02-09 08:30:00,2.8609999999999998,0.1505,2.8649557152,0.791,-0.11950000000000001,0.7999757809,2.07,0.27,2.0875344309,2.811,-0.6395000000000001,2.8828252202,0.791,-0.11950000000000001,0.7999757809,2.02,-0.52,2.085857138
2021-02-09 09:00:00,3.2695,0.6055,3.3250955625,0.7895000000000001,-0.1245,0.7992562167,2.48,0.73,2.585207922,3.1595,-1.0245,3.3214515652,0.7895000000000001,-0.1245,0.7992562167,2.37,-0.9,2.5351331326
2021-02-09 09:30:00,3.329,-0.196,3.3347649093,0.629,-0.056,0.6314879255,2.7,-0.14,2.7036271932,3.329,-0.096,3.3303839118,0.629,-0.056,0.6314879255,2.7,-0.04,2.70029628
2021-02-09 10:00:00,3.4425,-0.2305,3.4502081821,0.5825,-0.0505,0.5846849579,2.86,-0.18,2.8656587375,3.4525,-0.0005,3.4525000362,0.5825,-0.0505,0.5846849579,2.87,0.05,2.870435507
2021-02-09 10:30:00,3.464,-0.20450000000000002,3.4700311598,0.664,-0.0645,0.667125363,2.8,-0.14,2.8034978152,3.474,0.025500000000000002,3.4740935868,0.664,-0.0645,0.667125363,2.81,0.09,2.8114409117
2021-02-09 11:00:00,3.4755000000000003,-0.216,3.4822056588,0.7155,-0.076,0.7195250169,2.76,-0.14,2.7635484436,3.4755000000000003,0.014,3.4755281973,0.7155,-0.076,0.7195250169,2.76,0.09,2.7614670014
2021-02-09 11:30:00,3.46,-0.23550000000000001,3.4680052264,0.7000000000000001,-0.0655,0.7030577857,2.76,-0.17,2.765230551,3.49,-0.0055000000000000005,3.4900043338,0.7000000000000001,-0.0655,0.7030577857,2.79,0.06,2.7906450867
2021-02-09 12:00:00,3.5215,-0.277,3.5323775633,0.8115,-0.107,0.8185238237,2.71,-0.17,2.715326868,3.5215,0.083,3.5224779985,0.8115,-0.107,0.8185238237,2.71,0.19,2.7166523517
2021-02-09 12:30:00,3.859,-0.27,3.8684339209000003,0.799,-0.1,0.8052335065,3.06,-0.17,3.0647185841,3.839,0.16,3.842332755,0.799,-0.1,0.8052335065,3.04,0.26,3.051098163
2021-02-09 13:00:00,3.915,-0.2775,3.9248224482,0.8150000000000001,-0.1075,0.8220591524,3.1,-0.17,3.1046577911,3.895,0.17250000000000001,3.8988179298,0.8150000000000001,-0.1075,0.8220591524,3.08,0.28,3.0927010848
2021-02-09 13:30:00,3.885,-0.3125,3.8975481075,0.8250000000000001,-0.1125,0.8326351242000001,3.06,-0.2,3.0665289824,3.875,0.1675,3.8786184718000003,0.8250000000000001,-0.1125,0.8326351242000001,3.05,0.28,3.0628254929
2021-02-09 14:00:00,3.8705,0.24350000000000002,3.8781519439,0.8105,-0.10650000000000001,0.8174671247,3.06,0.35000000000000003,3.0799512983,3.7605,-0.40650000000000003,3.7824069718,0.8105,-0.10650000000000001,0.8174671247,2.95,-0.30000000000000004,2.9652150005999998
2021-02-09 14:30:00,3.697,0.6135,3.7475580382,0.737,-0.0765,0.7409596818,2.96,0.6900000000000001,3.0393584849,3.537,-0.8865000000000001,3.646402508,0.737,-0.0765,0.7409596818,2.8,-0.81,2.9148070262
2021-02-09 15:00:00,3.5385,0.5915,3.5875973158,0.7885000000000001,-0.0985,0.7946285296000001,2.75,0.6900000000000001,2.835242494,3.3885,-0.9085000000000001,3.5081768057,0.7885000000000001,-0.0985,0.7946285296000001,2.6,-0.81,2.7232517328
2021-02-09 15:30:00,3.5515,0.588,3.5998466981,0.8015,-0.10200000000000001,0.8079642628,2.75,0.6900000000000001,2.835242494,3.4015,-0.912,3.5216397104,0.8015,-0.10200000000000001,0.8079642628,2.6,-0.81,2.7232517328
2021-02-09 16:00:00,3.5865,0.586,3.6340580967,0.8365,-0.10400000000000001,0.8429402411,2.75,0.6900000000000001,2.835242494,3.4365,-0.884,3.5483782563,0.8365,-0.10400000000000001,0.8429402411,2.6,-0.78,2.7144796923000003
2021-02-09 16:30:00,3.6814999999999998,0.6545000000000001,3.73922619,0.8915000000000001,-0.1155,0.8989507773000001,2.79,0.77,2.8943047524,3.5315,-0.9355,3.6533070635,0.8915000000000001,-0.1155,0.8989507773000001,2.64,-0.8200000000000001,2.7644167558
2021-02-09 17:00:00,3.713,0.661,3.7713777323,0.873,-0.109,0.8797783812000001,2.84,0.77,2.9425329225,3.563,-0.929,3.6821203131,0.873,-0.109,0.8797783812000001,2.69,-0.8200000000000001,2.8122055401
2021-02-09 17:30:00,3.9555,0.657,4.0096919146,0.8755000000000001,-0.113,0.882762284,3.08,0.77,3.1747913317,3.8055,-0.933,3.9182035743,0.8755000000000001,-0.113,0.882762284,2.93,-0.8200000000000001,3.0425811411
2021-02-09 18:00:00,4.234,0.674,4.2873105789,0.834,-0.096,0.8395069982000001,3.4,0.77,3.4861009739,4.084,-0.916,4.1854643709,0.834,-0.096,0.8395069982000001,3.25,-0.8200000000000001,3.3518502353
2021-02-09 18:30:00,4.2805,0.7055,4.3382497047,0.8805000000000001,-0.1145,0.8879135656,3.4,0.8200000000000001,3.4974848105,4.1305,-0.9745,4.2438992095,0.8805000000000001,-0.1145,0.8879135656,3.25,-0.86,3.3618596044
2021-02-09 19:00:00,4.1315,0.717,4.1932542553,0.8415,-0.10300000000000001,0.8477801897,3.29,0.8200000000000001,3.3906489054,4.0015,-1.003,4.1252892323,0.8415,-0.10300000000000001,0.8477801897,3.16,-0.9,3.2856658382
2021-02-09 19:30:00,3.8265000000000002,0.6575000000000001,3.8825775588,0.8065,-0.0925,0.8117872258000001,3.02,0.75,3.11173585,3.6965,-1.0725,3.8489438162000003,0.8065,-0.0925,0.8117872258000001,2.89,-0.98,3.0516389039
2021-02-09 20:00:00,3.7960000000000003,0.6935,3.8588286111,0.8260000000000001,-0.0965,0.8316178509000001,2.9699999999999998,0.79,3.0732718721,3.676,-1.1165,3.8418157491000002,0.8260000000000001,-0.0965,0.8316178509000001,2.85,-1.02,3.0270282457
2021-02-09 20:30:00,3.6195,0.685,3.6837488039,0.8095,-0.085,0.8139503978,2.81,0.77,2.9135888523,3.4995,-1.105,3.6698126996,0.8095,-0.085,0.8139503978,2.69,-1.02,2.8768906827
2021-02-09 21:00:00,3.442,0.6065,3.4950259298,0.8320000000000001,-0.0935,0.8372372722,2.61,0.7000000000000001,2.7022398117,3.312,-1.1135,3.4941703236,0.8320000000000001,-0.0935,0.8372372722,2.48,-1.02,2.6815667062
2021-02-09 21:30:00,3.198,0.592,3.2523327013,0.868,-0.108,0.8746930890000001,2.33,0.7000000000000001,2.432878953,3.088,-1.1280000000000001,3.2875717483,0.868,-0.108,0.8746930890000001,2.22,-1.02,2.4431127686
2021-02-09 22:00:00,3.097,0.5545,3.1462484406,0.867,-0.10550000000000001,0.8733952427,2.23,0.66,2.3256181974,2.977,-1.1255,3.1826528636,0.867,-0.10550000000000001,0.8733952427,2.11,-1.02,2.3436083291
2021-02-09 22:30:00,2.98,0.308,2.9958744967,0.9,-0.122,0.9082312481,2.08,0.43,2.1239821092,2.9,-0.882,3.0311588543,0.9,-0.122,0.9082312481,2.0,-0.76,2.1395326593
2021-02-09 23:00:00,2.645,-0.36050000000000004,2.6694541109000003,0.875,-0.1105,0.8819496868000001,1.77,-0.25,1.7875681805,2.645,-0.2705,2.6587958271,0.875,-0.1105,0.8819496868000001,1.77,-0.16,1.7772169253999999
2021-02-09 23:30:00,2.3495,0.3295,2.3724924657,0.8595,-0.1105,0.8665740015000001,1.49,0.44,1.5536087023,2.2795,-1.0205,2.4975068568,0.8595,-0.1105,0.8665740015000001,1.42,-0.91,1.6865645555
2021-02-10 00:00:00,2.2225,0.5575,2.2913560396,0.8625,-0.1125,0.8698060129,1.3599999999999999,0.67,1.5160804728000001,2.1325,-1.2825,2.4884458001,0.8625,-0.1125,0.8698060129,1.27,-1.17,1.7267889275
2021-02-10 00:30:00,1.9965000000000002,0.5595,2.0734156602,0.8665,-0.1105,0.8735173152,1.13,0.67,1.3136970731,1.9165,-1.3105,2.321719729,0.8665,-0.1105,0.8735173152,1.05,-1.2,1.5945218719
2021-02-10 01:00:00,2.036,0.5690000000000001,2.1140144276,0.846,-0.101,0.8520076291,1.19,0.67,1.3656500284,1.956,-1.301,2.3491566572,0.846,-0.101,0.8520076291,1.11,-1.2,1.6346559271
2021-02-10 01:30:00,1.8295,0.5385,1.9071057915,0.8395,-0.1015,0.8456136825,0.99,0.64,1.1788553771,1.7495,-1.3315000000000001,2.1985546388,0.8395,-0.1015,0.8456136825,0.91,-1.23,1.5300326794
2021-02-10 02:00:00,1.861,0.558,1.9428548582,0.841,-0.10200000000000001,0.8471629123000001,1.02,0.66,1.2149074039,1.7810000000000001,-1.312,2.2120815989000002,0.841,-0.10200000000000001,0.8471629123000001,0.9400000000000001,-1.21,1.5322206107
2021-02-10 02:30:00,1.9045,0.557,1.9842805371,0.8445,-0.10300000000000001,0.8507580443,1.06,0.66,1.2486793023,1.8245,-1.313,2.247836571,0.8445,-0.10300000000000001,0.8507580443,0.98,-1.21,1.5570806016
2021-02-10 03:00:00,1.8860000000000001,0.5645,1.9686686491,0.8260000000000001,-0.0955,0.8315024053000001,1.06,0.66,1.2486793023,1.806,-1.3054999999999999,2.2284448052,0.8260000000000001,-0.0955,0.8315024053000001,0.98,-1.21,1.5570806016
2021-02-10 03:30:00,1.8005,0.5715,1.889024219,0.8605,-0.1085,0.8673133805000001,0.9400000000000001,0.68,1.160172401,1.7205,-1.3185,2.1676167789,0.8605,-0.1085,0.8673133805000001,0.86,-1.21,1.4844864432
2021-02-10 04:00:00,1.6985000000000001,0.5485,1.7848682024,0.8485,-0.1015,0.8545492964,0.85,0.65,1.070046728,1.6185,-1.3415,2.1021808914,0.8485,-0.1015,0.8545492964,0.77,-1.24,1.4596232391
2021-02-10 04:30:00,1.7275,0.561,1.816308688,0.8275,-0.089,0.8322723412,0.9,0.65,1.1101801656,1.6675,-1.329,2.1323220324,0.8275,-0.089,0.8322723412,0.84,-1.24,1.4977316181
2021-02-10 05:00:00,1.824,0.5675,1.9102440289,0.804,-0.0825,0.8082216590000001,1.02,0.65,1.2095040306,1.754,-1.3225,2.196707138,0.804,-0.0825,0.8082216590000001,0.9500000000000001,-1.24,1.5620819441
2021-02-10 05:30:00,1.83,0.14850000000000002,1.8360153186,0.81,-0.0815,0.8140898292000001,1.02,0.23,1.0456098699,1.8,-0.8915000000000001,2.0086742518,0.81,-0.0815,0.8140898292000001,0.99,-0.81,1.2791403363
2021-02-10 06:00:00,1.8385,-0.24450000000000002,1.8546866311999999,0.8185,-0.0845,0.8228502294000001,1.02,-0.16,1.0324727599,1.8685,-0.48450000000000004,1.9302933715,0.8185,-0.0845,0.8228502294000001,1.05,-0.4,1.1236102527
2021-02-10 06:30:00,2.1465,0.5615,2.2187258731,0.7365,-0.0685,0.7396786464,1.4100000000000001,0.63,1.5443445211,2.0565,-1.1985000000000001,2.3802509321,0.7365,-0.0685,0.7396786464,1.32,-1.13,1.7376133057
2021-02-10 07:00:00,2.461,0.5925,2.5313192707,0.731,-0.0675,0.7341098351,1.73,0.66,1.8516209115,2.3609999999999998,-1.1575,2.6294728084,0.731,-0.0675,0.7341098351,1.63,-1.09,1.9608671550999999
2021-02-10 07:30:00,2.568,-0.093,2.5696834434999998,0.618,-0.063,0.6212028654,1.9500000000000002,-0.03,1.9502307556,2.558,-0.483,2.6032005301,0.618,-0.063,0.6212028654,1.94,-0.42,1.9849433241
2021-02-10 08:00:00,2.8025,-0.2755,2.8160089666,0.6425000000000001,-0.0555,0.6448926267,2.16,-0.22,2.1711747972,2.8025,-0.2155,2.8107732922,0.6425000000000001,-0.0555,0.6448926267,2.16,-0.16,2.1659178193
2021-02-10 08:30:00,3.0085,-0.248,3.0187043991999998,0.5485,-0.028,0.5492142114,2.46,-0.22,2.469817807,3.0185,-0.148,3.0221261142,0.5485,-0.028,0.5492142114,2.47,-0.12,2.4729132617
2021-02-10 09:00:00,3.284,-0.229,3.2919746354,0.404,-0.009000000000000001,0.40410023510000004,2.88,-0.22,2.8883905553,3.294,-0.109,3.2958029371,0.404,-0.009000000000000001,0.40410023510000004,2.89,-0.1,2.8917295863
2021-02-10 09:30:00,3.481,0.561,3.5259157676,0.601,-0.039,0.6022640617,2.88,0.6000000000000001,2.9418361613,3.3609999999999998,-0.839,3.4641365447,0.601,-0.039,0.6022640617,2.76,-0.8,2.8736040089
2021-02-10 10:00:00,3.604,0.7835000000000001,3.688182242,0.554,-0.026500000000000003,0.5546334375,3.05,0.81,3.1557249563,3.484,-1.0665,3.6435804163,0.554,-0.026500000000000003,0.5546334375,2.93,-1.04,3.1090995481
2021-02-10 10:30:00,3.6635,0.7185,3.7332927156,0.47350000000000003,-0.021500000000000002,0.473987869,3.19,0.74,3.2747060937,3.5235000000000003,-0.9815,3.6576487666,0.47350000000000003,-0.021500000000000002,0.473987869,3.05,-0.96,3.1975146599
2021-02-10 11:00:00,3.706,0.6925,3.770144858,0.516,-0.0275,0.5167322808,3.19,0.72,3.2702446392,3.566,-0.9075000000000001,3.679661975,0.516,-0.0275,0.5167322808,3.05,-0.88,3.1744133316
2021-02-10 11:30:00,3.627,0.7175,3.6972875531,0.557,-0.0325,0.5579473541000001,3.07,0.75,3.1602847973,3.497,-0.9825,3.6323980027,0.557,-0.0325,0.5579473541000001,2.94,-0.9500000000000001,3.0896763585
2021-02-10 12:00:00,3.7015000000000002,0.803,3.7875996687,0.4515,-0.007,0.4515542603,3.25,0.81,3.3494178599,3.5715,-1.017,3.7134756294,0.4515,-0.007,0.4515542603,3.12,-1.01,3.2794054339
2021-02-10 12:30:00,3.867,0.766,3.9421371108,0.617,-0.044,0.6185668921,3.25,0.81,3.3494178599,3.737,-0.924,3.8495382840000003,0.617,-0.044,0.6185668921,3.12,-0.88,3.2417279343
2021-02-10 13:00:00,3.9195,0.7705000000000001,3.9945150519,0.7295,-0.0795,0.7338191194,3.19,0.85,3.3013027731,3.7895000000000003,-0.8995000000000001,3.8947927416,0.7295,-0.0795,0.7338191194,3.06,-0.8200000000000001,3.1679646463
2021-02-10 13:30:00,3.8275,0.746,3.899522054,0.6375000000000001,-0.054,0.639782971,3.19,0.8,3.2887839698,3.6975,-0.904,3.8064054238000002,0.6375000000000001,-0.054,0.639782971,3.06,-0.85,3.1758620877
2021-02-10 14:00:00,3.6685,0.708,3.7361954245,0.5985,-0.042,0.5999718743,3.07,0.75,3.1602847973,3.5185,-0.892,3.6298080183,0.5985,-0.042,0.5999718743,2.92,-0.85,3.0412004209
2021-02-10 14:30:00,3.6315,0.686,3.695725673,0.5615,-0.034,0.5625284437,3.07,0.72,3.1532998589,3.4815,-0.924,3.6020297403,0.5615,-0.034,0.5625284437,2.92,-0.89,3.0526218239
2021-02-10 15:00:00,3.4105,0.66,3.4737746401000003,0.5305,-0.02,0.5308768690000001,2.88,0.68,2.9591890781,3.2605,-0.9500000000000001,3.3960801301,0.5305,-0.02,0.5308768690000001,2.73,-0.93,2.8840596388
2021-02-10 15:30:00,3.5620000000000003,0.654,3.6215411083999998,0.502,-0.026000000000000002,0.5026728558,3.06,0.68,3.1346451155,3.412,-0.9560000000000001,3.5433994977000003,0.502,-0.026000000000000002,0.5026728558,2.91,-0.93,3.0549959083
2021-02-10 16:00:00,3.5075000000000003,0.66,3.5690553722000002,0.5075000000000001,-0.02,0.5078939358,3.0,0.68,3.0761014288,3.3675,-0.9500000000000001,3.4989364456,0.5075000000000001,-0.02,0.5078939358,2.86,-0.93,3.0074075214
2021-02-10 16:30:00,3.6355,0.676,3.6978150643000003,0.4455,-0.004,0.445517957,3.19,0.68,3.2616713507,3.4755000000000003,-0.934,3.5988131724,0.4455,-0.004,0.445517957,3.03,-0.93,3.1695110033000002
2021-02-10 17:00:00,3.6145,0.656,3.6735468215,0.5445,-0.024,0.545028669,3.07,0.68,3.1444077344,3.4645,-0.9540000000000001,3.5934490744,0.5445,-0.024,0.545028669,2.92,-0.93,3.0645228014
2021-02-10 17:30:00,3.8225,0.622,3.8727755228,0.49250000000000005,-0.008,0.4925649703,3.33,0.63,3.3890706691,3.6725,-0.978,3.8004921063,0.49250000000000005,-0.008,0.4925649703,3.18,-0.97,3.3246503576
2021-02-10 18:00:00,4.0395,0.632,4.0886408805,0.4495,0.002,0.4495044494,3.59,0.63,3.6448593937,3.8895,-0.998,4.0154967625,0.4495,0.002,0.4495044494,3.44,-1.0,3.5824014292
2021-02-10 18:30:00,4.122,0.677,4.1772255146,0.422,0.007,0.42205805290000004,3.7,0.67,3.7601728683999998,3.972,-1.013,4.0991405197,0.422,0.007,0.42205805290000004,3.55,-1.02,3.6936296512
2021-02-10 19:00:00,4.025,0.662,4.0790769789,0.455,-0.008,0.45507032420000004,3.5700000000000003,0.67,3.6323270778,3.885,-1.058,4.0264859369,0.455,-0.008,0.45507032420000004,3.43,-1.05,3.5871158331
2021-02-10 19:30:00,3.875,0.651,3.9293035006,0.535,-0.019,0.5353372769,3.34,0.67,3.4065378319,3.735,-1.069,3.8849692405000003,0.535,-0.019,0.5353372769,3.2,-1.05,3.3678628238
2021-02-10 20:00:00,3.8075,0.652,3.8629212068000003,0.5475,-0.018000000000000002,0.5477958105,3.26,0.67,3.3281376173,3.6675,-1.048,3.8142968225000002,0.5475,-0.018000000000000002,0.5477958105,3.12,-1.03,3.285620185
2021-02-10 20:30:00,3.678,0.638,3.7329248586,0.508,-0.002,0.508003937,3.17,0.64,3.2339604203,3.5380000000000003,-1.052,3.6910903538,0.508,-0.002,0.508003937,3.03,-1.05,3.20677408
2021-02-10 21:00:00,3.4745,0.5775,3.5221664498000003,0.6645,-0.0325,0.6652942958,2.81,0.61,2.8754477912,3.3445,-1.0525,3.5061997233,0.6645,-0.0325,0.6652942958,2.68,-1.02,2.8675425019
2021-02-10 21:30:00,3.291,0.536,3.3343630576,0.541,-0.014,0.5411811157,2.75,0.55,2.8044607325,3.151,-1.064,3.3257926875,0.541,-0.014,0.5411811157,2.61,-1.05,2.8132898891
2021-02-10 22:00:00,3.079,0.5625,3.1299596243,0.599,-0.0275,0.5996309282,2.48,0.59,2.5492155656,2.959,-1.1275,3.166533949,0.599,-0.0275,0.5996309282,2.36,-1.1,2.6037665026
2021-02-10 22:30:00,2.8295,0.546,2.8816985009,0.5795,-0.024,0.5799967672,2.25,0.5700000000000001,2.3210773361,2.7195,-1.124,2.9426274399,0.5795,-0.024,0.5799967672,2.14,-1.1,2.4061587644999998
2021-02-10 23:00:00,2.627,0.5235000000000001,2.6786528797,0.647,-0.0465,0.6486688292,1.98,0.5700000000000001,2.06041258,2.517,-1.1465,2.7658183688999998,0.647,-0.0465,0.6486688292,1.87,-1.1,2.1695391216
2021-02-10 23:30:00,2.3865,-0.0745,2.3876625599,0.6565000000000001,-0.0345,0.6574058868,1.73,-0.04,1.730462366,2.3365,-0.6445000000000001,2.4237599922,0.6565000000000001,-0.0345,0.6574058868,1.6800000000000002,-0.61,1.7873164241000001
2021-02-11 00:00:00,2.2095000000000002,-0.4055,2.2464016782,0.5895,-0.0155,0.5897037392000001,1.62,-0.39,1.6662832892,2.2195,-0.3255,2.2432410704,0.5895,-0.0155,0.5897037392000001,1.63,-0.31,1.6592166827
2021-02-11 00:30:00,1.9215,-0.41850000000000004,1.9665463381000001,0.5615,-0.0085,0.5615643329000001,1.3599999999999999,-0.41000000000000003,1.4204576727,1.9215,-0.3385,1.9510880298000002,0.5615,-0.0085,0.5615643329000001,1.3599999999999999,-0.33,1.3994641832
2021-02-11 01:00:00,1.995,-0.41150000000000003,2.0369971159,0.635,-0.021500000000000002,0.6353638721,1.3599999999999999,-0.39,1.4148144755,1.995,-0.35150000000000003,2.0257288195,0.635,-0.021500000000000002,0.6353638721,1.3599999999999999,-0.33,1.3994641832
2021-02-11 01:30:00,1.7615,-0.4045,1.8073468123,0.5615,-0.0145,0.5616871905,1.2,-0.39,1.2617844507,1.7615,-0.34450000000000003,1.7948711653,0.5615,-0.0145,0.5616871905,1.2,-0.33,1.2445481108
2021-02-11 02:00:00,1.8505,-0.41600000000000004,1.8966829598000001,0.5505,-0.006,0.5505326966,1.3,-0.41000000000000003,1.3631214179,1.8505,-0.336,1.880756829,0.5505,-0.006,0.5505326966,1.3,-0.33,1.3412307781
2021-02-11 02:30:00,1.826,-0.41450000000000004,1.8724546056,0.656,-0.0345,0.6569065763,1.17,-0.38,1.2301625909,1.826,-0.3345,1.8563852644,0.656,-0.0345,0.6569065763,1.17,-0.30000000000000004,1.2078493284
2021-02-11 03:00:00,1.7475,-0.421,1.7974974965000001,0.8375,-0.091,0.8424293739000001,0.91,-0.33,0.9679876032,1.7475,-0.341,1.7804598423,0.8375,-0.091,0.8424293739000001,0.91,-0.25,0.9437160590000001
2021-02-11 03:30:00,1.77,-0.4305,1.8216010128,0.77,-0.07050000000000001,0.7732206994,1.0,-0.36,1.0628264204,1.77,-0.3405,1.8024539523,0.77,-0.07050000000000001,0.7732206994,1.0,-0.27,1.0358088627
2021-02-11 04:00:00,1.681,-0.4395,1.7375043165,0.751,-0.059500000000000004,0.7533533368,0.93,-0.38,1.0046392387,1.681,-0.35950000000000004,1.7190117073,0.751,-0.059500000000000004,0.7533533368,0.93,-0.30000000000000004,0.9771898485
2021-02-11 04:30:00,1.7305000000000001,-0.41150000000000003,1.7787530745,0.7605000000000001,-0.061500000000000006,0.7629826341,0.97,-0.35000000000000003,1.0312128781,1.7305000000000001,-0.3315,1.7619655218,0.7605000000000001,-0.061500000000000006,0.7629826341,0.97,-0.27,1.0068763579
2021-02-11 05:00:00,1.8235000000000001,-0.41850000000000004,1.8709074002000001,0.7735000000000001,-0.0685,0.7765272049,1.05,-0.35000000000000003,1.1067971811,1.8235000000000001,-0.3385,1.8546521237,0.7735000000000001,-0.0685,0.7765272049,1.05,-0.27,1.08415866
2021-02-11 05:30:00,1.8035,-0.4055,1.8485244115000001,0.8535,-0.0955,0.8588262339,0.9500000000000001,-0.31,0.9992997548,1.8135,-0.3355,1.8442728920000002,0.8535,-0.0955,0.8588262339,0.96,-0.24,0.9895453501
2021-02-11 06:00:00,1.8735,-0.309,1.8988110096000002,0.8035,-0.079,0.8073742936,1.07,-0.23,1.0944404963,1.8635000000000002,-0.399,1.905736931,0.8035,-0.079,0.8073742936,1.06,-0.32,1.1072488429
2021-02-11 06:30:00,2.245,0.5115000000000001,2.3025327902,0.8150000000000001,-0.08850000000000001,0.8197909795,1.43,0.6000000000000001,1.5507740003000001,2.135,-1.1285,2.4148990145,0.8150000000000001,-0.08850000000000001,0.8197909795,1.32,-1.04,1.680476123
2021-02-11 07:00:00,2.635,0.511,2.6840912801,0.675,-0.049,0.6767761816,1.96,0.56,2.038430769,2.505,-1.029,2.7081111499,0.675,-0.049,0.6767761816,1.83,-0.98,2.0758853533
2021-02-11 07:30:00,2.674,0.547,2.7293744705,0.684,-0.083,0.6890174163,1.99,0.63,2.0873428085,2.5540000000000003,-1.093,2.7780505755,0.684,-0.083,0.6890174163,1.87,-1.01,2.1253235048
2021-02-11 08:00:00,2.7965,0.222,2.8052978897000003,0.7165,-0.068,0.7197195634,2.08,0.29,2.1001190442,2.7365,-0.668,2.8168521882,0.7165,-0.068,0.7197195634,2.02,-0.6000000000000001,2.1072256642
2021-02-11 08:30:00,3.175,0.6970000000000001,3.2506051744,0.735,-0.093,0.7408603107,2.44,0.79,2.5647027118,3.065,-1.103,3.2574275126,0.735,-0.093,0.7408603107,2.33,-1.01,2.5394881374000002
2021-02-11 09:00:00,3.328,0.648,3.3904996682,0.8180000000000001,-0.14200000000000002,0.830233702,2.51,0.79,2.6313874667,3.208,-1.082,3.3855557889,0.8180000000000001,-0.14200000000000002,0.830233702,2.39,-0.9400000000000001,2.568209493
2021-02-11 09:30:00,3.5395,0.6585000000000001,3.600233673,0.8295,-0.1315,0.8398586191,2.71,0.79,2.8228000283,3.3995,-0.9515,3.5301490762,0.8295,-0.1315,0.8398586191,2.5700000000000003,-0.8200000000000001,2.6976471230000003
2021-02-11 10:00:00,3.474,0.6505000000000001,3.5343777741,0.8140000000000001,-0.1095,0.8213319974000001,2.66,0.76,2.7664417579,3.324,-0.9295,3.4515136172,0.8140000000000001,-0.1095,0.8213319974000001,2.51,-0.8200000000000001,2.6405491853000003
2021-02-11 10:30:00,3.6790000000000003,0.6955,3.7441636249,0.809,-0.1145,0.8170625741,2.87,0.81,2.9821133446,3.539,-0.9345,3.6603020709000003,0.809,-0.1145,0.8170625741,2.73,-0.8200000000000001,2.8504911857
2021-02-11 11:00:00,3.625,-0.1395,3.6276831794,0.8150000000000001,-0.1095,0.8223230813,2.81,-0.03,2.8101601378,3.625,-0.059500000000000004,3.6254882775,0.8150000000000001,-0.1095,0.8223230813,2.81,0.05,2.8104448047
2021-02-11 11:30:00,3.5324999999999998,-0.2335,3.5402088215000003,0.8325,-0.12350000000000001,0.8416106582,2.7,-0.11,2.7022398117,3.5425,-0.0035,3.542501729,0.8325,-0.12350000000000001,0.8416106582,2.71,0.12,2.7126555254999998
2021-02-11 12:00:00,3.658,-0.223,3.6647909899,0.8180000000000001,-0.113,0.8257681273,2.84,-0.11,2.8421294833,3.658,0.007,3.6580066976000003,0.8180000000000001,-0.113,0.8257681273,2.84,0.12,2.8425340807
2021-02-11 12:30:00,3.8555,-0.20450000000000002,3.8609196443,0.8255,-0.1245,0.8348356126,3.03,-0.08,3.0310559216,3.8655,-0.0045000000000000005,3.8655026193,0.8255,-0.1245,0.8348356126,3.04,0.12,3.0423674992
2021-02-11 13:00:00,3.859,-0.20550000000000002,3.8644677835000003,0.8290000000000001,-0.1255,0.8384457347000001,3.03,-0.08,3.0310559216,3.8689999999999998,0.0145,3.869027171,0.8290000000000001,-0.1255,0.8384457347000001,3.04,0.14,3.0432219768
2021-02-11 13:30:00,3.908,-0.20350000000000001,3.9132948074,0.8280000000000001,-0.12350000000000001,0.8371596323,3.08,-0.08,3.0810387859,3.918,0.0165,3.9180347433,0.8280000000000001,-0.12350000000000001,0.8371596323,3.09,0.14,3.0931698951
2021-02-11 14:00:00,3.8005,-0.2015,3.8058379498,0.8205,-0.12150000000000001,0.8294471050000001,2.98,-0.08,2.9810736321,3.8005,-0.0115,3.8005173990000003,0.8205,-0.12150000000000001,0.8294471050000001,2.98,0.11,2.9820295102000003
2021-02-11 14:30:00,3.7235,-0.23,3.7305967686,0.8335,-0.12,0.8420939674,2.89,-0.11,2.8920926679,3.7235,-0.03,3.7236208521,0.8335,-0.12,0.8420939674,2.89,0.09,2.8914010445000002
2021-02-11 15:00:00,3.523,-0.251,3.5319300673000003,0.833,-0.121,0.8417422408,2.69,-0.13,2.693139432,3.523,-0.051000000000000004,3.5233691263,0.833,-0.121,0.8417422408,2.69,0.07,2.6909106265
2021-02-11 15:30:00,3.5355,-0.28150000000000003,3.5466889489,0.8155,-0.1115,0.8230871764000001,2.7199999999999998,-0.17,2.7253073221,3.5255,0.0085,3.5255102468,0.8155,-0.1115,0.8230871764000001,2.71,0.12,2.7126555254999998
2021-02-11 16:00:00,3.534,0.42150000000000004,3.5590473796,0.854,-0.11850000000000001,0.8621822603,2.68,0.54,2.7338617375,3.454,-0.7185,3.5279396608,0.854,-0.11850000000000001,0.8621822603,2.6,-0.6000000000000001,2.6683328128
2021-02-11 16:30:00,3.654,-0.2665,3.6637055354,0.834,-0.10650000000000001,0.8407724127,2.8200000000000003,-0.16,2.82453536,3.654,0.0035,3.6540016762,0.834,-0.10650000000000001,0.8407724127,2.8200000000000003,0.11,2.8221445746000002
2021-02-11 17:00:00,3.8475,-0.26,3.8562749189,0.8275,-0.1,0.8335203957,3.02,-0.16,3.0242354406,3.8375,0.06,3.8379690267,0.8275,-0.1,0.8335203957,3.01,0.16,3.014249492
2021-02-11 17:30:00,3.9745,-0.2755,3.9840369602,0.7945,-0.0855,0.7990872919,3.18,-0.19,3.1856710439,3.9645,0.044500000000000005,3.9647497399000002,0.7945,-0.0855,0.7990872919,3.17,0.13,3.1726644953
2021-02-11 18:00:00,4.208,0.0585,4.2084066165,0.768,-0.07150000000000001,0.7713211069,3.44,0.13,3.442455519,4.158,-0.2615,4.1662148588,0.768,-0.07150000000000001,0.7713211069,3.39,-0.19,3.3953203089
2021-02-11 18:30:00,4.3365,0.7395,4.3991013287000005,0.8565,-0.1105,0.8635985757,3.48,0.85,3.5823037280000003,4.1965,-0.9605,4.3050171312,0.8565,-0.1105,0.8635985757,3.34,-0.85,3.4464619539
2021-02-11 19:00:00,4.1085,0.705,4.1685485783,0.8685,-0.115,0.8760806184000001,3.24,0.8200000000000001,3.3421549934,3.9685,-1.015,4.0962442859,0.8685,-0.115,0.8760806184000001,3.1,-0.9,3.2280024783
2021-02-11 19:30:00,3.912,0.6725,3.9693828551,0.852,-0.1075,0.8587550582,3.06,0.78,3.1578473681,3.782,-1.0575,3.9270638205,0.852,-0.1075,0.8587550582,2.93,-0.9500000000000001,3.0801623334
2021-02-11 20:00:00,3.773,-0.036500000000000005,3.7731765464,0.853,-0.10650000000000001,0.859622737,2.92,0.07,2.9208389206,3.753,-0.3265,3.7671755003,0.853,-0.10650000000000001,0.859622737,2.9,-0.22,2.9083328558
2021-02-11 20:30:00,3.5165,-0.969,3.6475653867,0.8565,-0.099,0.8622025574000001,2.66,-0.87,2.7986603938,3.6465,0.531,3.6849590568,0.8565,-0.099,0.8622025574000001,2.79,0.63,2.8602447448
2021-02-11 21:00:00,3.3375,-1.1325,3.5244095250000003,0.8875000000000001,-0.1125,0.8946018668,2.45,-1.02,2.6538462653,3.4775,0.6875,3.5448078227,0.8875000000000001,-0.1125,0.8946018668,2.59,0.8,2.7107379069
2021-02-11 21:30:00,3.2135,-1.168,3.4191821025,0.8935000000000001,-0.11800000000000001,0.9012581484000001,2.32,-1.05,2.5465466813,3.3535,0.682,3.422146439,0.8935000000000001,-0.11800000000000001,0.9012581484000001,2.46,0.8,2.5868127107000003
2021-02-11 22:00:00,3.016,-1.1645,3.2330042143,0.876,-0.1145,0.8834513286000001,2.14,-1.05,2.3837155871,3.146,0.6255000000000001,3.2075795002,0.876,-0.1145,0.8834513286000001,2.27,0.74,2.3875719884
2021-02-11 22:30:00,2.8465,-0.3375,2.8664382952,0.8665,-0.1075,0.8731428864,1.98,-0.23,1.9933138237999999,2.8565,-0.2575,2.868082722,0.8665,-0.1075,0.8731428864,1.99,-0.15,1.9956452591
2021-02-11 23:00:00,2.5725,-0.3775,2.6000504803,0.8125,-0.08750000000000001,0.8171979564,1.76,-0.29,1.7837320427,2.5825,-0.2975,2.5995792929,0.8125,-0.08750000000000001,0.8171979564,1.77,-0.21,1.7824140933
2021-02-11 23:30:00,2.3905,-0.28450000000000003,2.407370038,0.7905000000000001,-0.0845,0.7950034591,1.6,-0.2,1.6124515497,2.3805,-0.41450000000000004,2.4163175495,0.7905000000000001,-0.0845,0.7950034591,1.5899999999999999,-0.33,1.6238842323
2021-02-12 00:00:00,2.312,0.5665,2.380392037,0.802,-0.0935,0.8074318857,1.51,0.66,1.6479381056,2.212,-1.2835,2.5574042015,0.802,-0.0935,0.8074318857,1.4100000000000001,-1.19,1.8450474249000002
2021-02-12 00:30:00,2.0795,0.5585,2.1531935584,0.8495,-0.1015,0.8555422257,1.23,0.66,1.3958868148999999,1.9995,-1.2915,2.3803303342,0.8495,-0.1015,0.8555422257,1.15,-1.19,1.6548715962
2021-02-12 01:00:00,1.986,-0.23600000000000002,1.9999729998,0.856,-0.106,0.8625381151,1.13,-0.13,1.1374532957,1.986,-0.516,2.0519385956,0.856,-0.106,0.8625381151,1.13,-0.41000000000000003,1.202081528
2021-02-12 01:30:00,1.802,-0.36050000000000004,1.8377062469,0.842,-0.1005,0.8479765622000001,0.96,-0.26,0.9945853407,1.812,-0.42050000000000004,1.8601516739,0.842,-0.1005,0.8479765622000001,0.97,-0.32,1.0214205794
2021-02-12 02:00:00,1.859,-0.394,1.9002939246000001,0.839,-0.10400000000000001,0.8454211968,1.02,-0.29,1.0604244433,1.869,-0.364,1.9041158053,0.839,-0.10400000000000001,0.8454211968,1.03,-0.26,1.0623088063
2021-02-12 02:30:00,1.745,-0.431,1.7974387333,0.835,-0.101,0.8410862025,0.91,-0.33,0.9679876032,1.745,-0.341,1.7780061866999999,0.835,-0.101,0.8410862025,0.91,-0.24,0.9411163584000001
2021-02-12 03:00:00,1.729,-0.425,1.780467916,0.8190000000000001,-0.095,0.8244913584,0.91,-0.33,0.9679876032,1.729,-0.335,1.7611547348,0.8190000000000001,-0.095,0.8244913584,0.91,-0.24,0.9411163584000001
2021-02-12 03:30:00,1.7395,0.23,1.7546396354,0.7995,-0.09,0.8045497188,0.9400000000000001,0.32,0.992975327,1.6695,-1.01,1.9512381326,0.7995,-0.09,0.8045497188,0.87,-0.92,1.2662148317
2021-02-12 04:00:00,1.693,0.5395,1.7768818897,0.803,-0.09050000000000001,0.80808369,0.89,0.63,1.0904127659,1.613,-1.3305,2.0909326268,0.803,-0.09050000000000001,0.80808369,0.81,-1.24,1.4811144453
2021-02-12 04:30:00,1.808,0.5385,1.8864904585,0.808,-0.0915,0.8131643438,1.0,0.63,1.1819052415,1.718,-1.3115,2.1613783218,0.808,-0.0915,0.8131643438,0.91,-1.22,1.5220052562
2021-02-12 05:00:00,1.8395000000000001,0.5660000000000001,1.924608077,0.8395,-0.10400000000000001,0.8459174014,1.0,0.67,1.2037026211,1.7495,-1.324,2.1940205674,0.8395,-0.10400000000000001,0.8459174014,0.91,-1.22,1.5220052562
2021-02-12 05:30:00,1.9025,0.562,1.9837717233,0.8025,-0.088,0.8073105041,1.1,0.65,1.2776932339,1.8125,-1.268,2.2120081939,0.8025,-0.088,0.8073105041,1.01,-1.18,1.5532224567
2021-02-12 06:00:00,1.9100000000000001,0.5605,1.9905427024,0.81,-0.08950000000000001,0.8149295982,1.1,0.65,1.2776932339,1.82,-1.2695,2.2190156038,0.81,-0.08950000000000001,0.8149295982,1.01,-1.18,1.5532224567
2021-02-12 06:30:00,2.031,-0.1315,2.0352526256,0.731,-0.061500000000000006,0.7335824766,1.3,-0.07,1.3018832513,2.031,-0.5315,2.0993935434,0.731,-0.061500000000000006,0.7335824766,1.3,-0.47000000000000003,1.3823530662999999
2021-02-12 07:00:00,2.267,-0.2975,2.2864372395,0.757,-0.0775,0.760956799,1.51,-0.22,1.5259423318,2.287,-0.3275,2.3103301171,0.757,-0.0775,0.760956799,1.53,-0.25,1.5502902954
2021-02-12 07:30:00,2.4765,-0.2635,2.4904787692,0.5865,-0.10350000000000001,0.5955623393,1.8900000000000001,-0.16,1.896760396,2.4965,-0.3035,2.5148806135,0.5865,-0.10350000000000001,0.5955623393,1.9100000000000001,-0.2,1.9204426573000002
2021-02-12 08:00:00,2.605,-0.081,2.6062590048,0.585,-0.091,0.5920354719,2.02,0.01,2.0200247523,2.5949999999999998,-0.421,2.6289286791,0.585,-0.091,0.5920354719,2.01,-0.33,2.0369094236
2021-02-12 08:30:00,2.925,0.4535,2.9599471701,0.635,-0.1165,0.6455983659,2.29,0.5700000000000001,2.3598728779,2.855,-0.8765000000000001,2.9865159049,0.635,-0.1165,0.6455983659,2.22,-0.76,2.3464867355
2021-02-12 09:00:00,2.972,-0.297,2.9868031405,0.642,-0.137,0.6564548728,2.33,-0.16,2.3354871012,2.972,-0.067,2.9727551194,0.642,-0.137,0.6564548728,2.33,0.07,2.331051265
2021-02-12 09:30:00,3.1605,0.35750000000000004,3.1806550426,0.6505000000000001,-0.12250000000000001,0.6619339091,2.51,0.48,2.5554842985,3.0705,-0.6525000000000001,3.13906459,0.6505000000000001,-0.12250000000000001,0.6619339091,2.42,-0.53,2.4773574631
2021-02-12 10:00:00,3.2025,0.643,3.2664132087,0.6425000000000001,-0.117,0.6530660380000001,2.56,0.76,2.6704306769,3.0625,-0.917,3.196841449,0.6425000000000001,-0.117,0.6530660380000001,2.42,-0.8,2.5488036409
2021-02-12 10:30:00,3.3195,0.6725,3.3869361523,0.6395000000000001,-0.11750000000000001,0.6502049677,2.68,0.79,2.7940114531,3.1795,-0.9175000000000001,3.3092335215,0.6395000000000001,-0.11750000000000001,0.6502049677,2.54,-0.8,2.6630058205
2021-02-12 11:00:00,3.2785,0.6715,3.3465615936,0.6385000000000001,-0.11850000000000001,0.6494031875,2.64,0.79,2.7556668884,3.1385,-0.9185000000000001,3.2701413578,0.6385000000000001,-0.11850000000000001,0.6494031875,2.5,-0.8,2.6248809497
2021-02-12 11:30:00,3.1310000000000002,0.655,3.1987788295,0.641,-0.105,0.6495429162,2.49,0.76,2.603401621,3.001,-0.9450000000000001,3.1462717619,0.641,-0.105,0.6495429162,2.36,-0.84,2.5050349299
2021-02-12 12:00:00,3.282,0.6815,3.3520092855,0.792,-0.0985,0.7981016539,2.49,0.78,2.6093102537,3.152,-0.9385,3.2887514728,0.792,-0.0985,0.7981016539,2.36,-0.84,2.5050349299
2021-02-12 12:30:00,3.3815,0.6535000000000001,3.4440680162,0.8615,-0.10650000000000001,0.8680578898,2.52,0.76,2.6321094202,3.2215,-0.8565,3.3334148407,0.8615,-0.10650000000000001,0.8680578898,2.36,-0.75,2.4763077353
2021-02-12 13:00:00,3.6109999999999998,-0.223,3.617879213,0.861,-0.083,0.8649913294,2.75,-0.14,2.7535613304,3.391,-0.023,3.3910779997000002,0.861,-0.083,0.8649913294,2.5300000000000002,0.06,2.5307113624
2021-02-12 13:30:00,3.418,-0.2635,3.4281418072,0.798,-0.0935,0.8034589286,2.62,-0.17,2.6255094744000003,3.418,0.026500000000000003,3.4181027267,0.798,-0.0935,0.8034589286,2.62,0.12,2.6227466519
2021-02-12 14:00:00,3.442,-0.2205,3.4490555591,0.782,-0.09050000000000001,0.7872193151,2.66,-0.13,2.6631747971,3.462,-0.0205,3.4620606942,0.782,-0.09050000000000001,0.7872193151,2.68,0.07,2.6809140232
2021-02-12 14:30:00,3.2955,-0.1995,3.301533053,0.7155,-0.0695,0.7188675121,2.58,-0.13,2.5832731176,3.3055,-0.1095,3.3073131844,0.7155,-0.0695,0.7188675121,2.59,-0.04,2.5903088619
2021-02-12 15:00:00,3.281,-0.2185,3.2882675150000003,0.771,-0.08850000000000001,0.7760626586,2.51,-0.13,2.5133642792,3.291,-0.1285,3.2935077425,0.771,-0.08850000000000001,0.7760626586,2.52,-0.04,2.5203174403
2021-02-12 15:30:00,3.5585,-0.23,3.5659251605,0.7985,-0.1,0.8047373795,2.76,-0.13,2.763059898,3.5685000000000002,-0.04,3.5687241768,0.7985,-0.1,0.8047373795,2.77,0.06,2.7706497433
2021-02-12 16:00:00,3.438,-0.009000000000000001,3.4380117801,0.708,-0.069,0.7113543421,2.73,0.06,2.7306592611,3.408,-0.279,3.4194012634,0.708,-0.069,0.7113543421,2.7,-0.21,2.7081543531000003
2021-02-12 16:30:00,3.6790000000000003,0.684,3.7420444947,0.739,-0.076,0.7428977049000001,2.94,0.76,3.0366428832,3.549,-0.9460000000000001,3.6729166884,0.739,-0.076,0.7428977049000001,2.81,-0.87,2.9415982051
2021-02-12 17:00:00,3.746,0.6900000000000001,3.8090177211,0.756,-0.07,0.7592338243000001,2.99,0.76,3.0850769845,3.616,-0.9400000000000001,3.7361820084,0.756,-0.07,0.7592338243000001,2.86,-0.87,2.9893979327
2021-02-12 17:30:00,3.965,0.6485000000000001,4.0176830699,0.8250000000000001,-0.0915,0.8300585823000001,3.14,0.74,3.2260192188,3.815,-0.8915000000000001,3.9177796326000003,0.8250000000000001,-0.0915,0.8300585823000001,2.99,-0.8,3.0951736623
2021-02-12 18:00:00,4.297,0.1575,4.2998854927,0.857,-0.10250000000000001,0.8631079017000001,3.44,0.26,3.4498115891,4.227,-0.3725,4.2433813463,0.857,-0.10250000000000001,0.8631079017000001,3.37,-0.27,3.3807987221999998
2021-02-12 18:30:00,4.244,-0.295,4.2542403552,0.864,-0.105,0.8703568234,3.38,-0.19,3.3853360247,4.234,0.035,4.2341446598,0.864,-0.105,0.8703568234,3.37,0.14,3.3729067583
2021-02-12 19:00:00,4.097,-0.318,4.1093226936,0.847,-0.098,0.8526505732,3.25,-0.22,3.2574376433,4.087,0.012,4.0870176168,0.847,-0.098,0.8526505732,3.24,0.11,3.2418667462
2021-02-12 19:30:00,3.7385,-0.28550000000000003,3.7493856163,0.8485,-0.0955,0.8538574237000001,2.89,-0.19,2.8962389404,3.7485,-0.1555,3.7517239371,0.8485,-0.0955,0.8538574237000001,2.9,-0.06,2.9006206232
2021-02-12 20:00:00,3.6955,-0.24450000000000002,3.7035794173000003,0.8355,-0.0945,0.8408272712,2.86,-0.15,2.8639308651,3.7155,-0.1545,3.7187108653000003,0.8355,-0.0945,0.8408272712,2.88,-0.06,2.8806249322
2021-02-12 20:30:00,3.693,0.455,3.72092381,0.883,-0.115,0.8904571859,2.81,0.5700000000000001,2.8672286271000003,3.6029999999999998,-0.895,3.7124970034,0.883,-0.115,0.8904571859,2.7199999999999998,-0.78,2.8296289509
2021-02-12 21:00:00,3.5404999999999998,0.674,3.6040832745999998,0.8805000000000001,-0.116,0.8881082423000001,2.66,0.79,2.7748333283,3.4305,-1.1360000000000001,3.6136998008,0.8805000000000001,-0.116,0.8881082423000001,2.55,-1.02,2.7464340516
2021-02-12 21:30:00,3.291,0.6515000000000001,3.3548670986999998,0.861,-0.1085,0.8678094549,2.43,0.76,2.5460754113,3.181,-1.1785,3.3922887922,0.861,-0.1085,0.8678094549,2.32,-1.07,2.5548581174000002
2021-02-12 22:00:00,3.118,0.121,3.1203469357999998,0.868,-0.109,0.8748171237,2.25,0.23,2.2617250053999998,3.058,-0.6890000000000001,3.1346586736,0.868,-0.109,0.8748171237,2.19,-0.58,2.2655021518
2021-02-12 22:30:00,2.7715,-0.3795,2.7973617035,0.7915000000000001,-0.0795,0.7954825579,1.98,-0.30000000000000004,2.0025983122,2.7815000000000003,-0.28950000000000004,2.7965250759,0.7915000000000001,-0.0795,0.7954825579,1.99,-0.21,2.0010497245
2021-02-12 23:00:00,2.523,-0.42450000000000004,2.5584622823,0.843,-0.10450000000000001,0.8494523236,1.6800000000000002,-0.32,1.7102046661,2.533,-0.34450000000000003,2.5563194734,0.843,-0.10450000000000001,0.8494523236,1.69,-0.24,1.7069563556
2021-02-12 23:30:00,2.265,-0.3115,2.2863195861,0.865,-0.1115,0.8721566660000001,1.4,-0.2,1.4142135624,2.285,-0.4615,2.3311386166,0.865,-0.1115,0.8721566660000001,1.42,-0.35000000000000003,1.4624978632
2021-02-13 00:00:00,2.132,0.523,2.1952113793,0.902,-0.127,0.9108968108000001,1.23,0.65,1.3911865439,2.042,-1.347,2.4462569366,0.902,-0.127,0.9108968108000001,1.1400000000000001,-1.22,1.6697305172
2021-02-13 00:30:00,2.014,0.5545,2.088939025,0.904,-0.1255,0.9126698472,1.11,0.68,1.3017296186,1.9340000000000002,-1.3955,2.3849059206,0.904,-0.1255,0.9126698472,1.03,-1.27,1.6351758315
2021-02-13 01:00:00,1.924,0.556,2.002726142,0.904,-0.124,0.9124647938,1.02,0.68,1.2258874337,1.8639999999999999,-1.3639999999999999,2.3097601607,0.904,-0.124,0.9124647938,0.96,-1.24,1.5681836627
2021-02-13 01:30:00,1.823,0.56,1.9070734123,0.893,-0.12,0.9010266367,0.93,0.68,1.1520850663,1.7530000000000001,-1.4100000000000001,2.2496908677,0.893,-0.12,0.9010266367,0.86,-1.29,1.5503870484
2021-02-13 02:00:00,1.7425000000000002,0.5565,1.8292070687000002,0.8925000000000001,-0.12350000000000001,0.9010041620000001,0.85,0.68,1.0885311204,1.6825,-1.4135,2.1974504545,0.8925000000000001,-0.12350000000000001,0.9010041620000001,0.79,-1.29,1.5126797414
2021-02-13 02:30:00,1.7025000000000001,0.526,1.781904108,0.9025000000000001,-0.124,0.9109787319,0.8,0.65,1.0307764064,1.6225,-1.354,2.1132492163,0.9025000000000001,-0.124,0.9109787319,0.72,-1.23,1.4252368224
2021-02-13 03:00:00,1.6795,0.483,1.7475723876,0.8795000000000001,-0.117,0.8872481333000001,0.8,0.6000000000000001,1.0,1.5795,-1.317,2.0565284462,0.8795000000000001,-0.117,0.8872481333000001,0.7000000000000001,-1.2,1.3892443989
2021-02-13 03:30:00,1.6520000000000001,0.4515,1.712587589,0.882,-0.11850000000000001,0.8899248564000001,0.77,0.5700000000000001,0.958018789,1.5819999999999999,-1.2885,2.0403323871,0.882,-0.11850000000000001,0.8899248564000001,0.7000000000000001,-1.17,1.3634148305
2021-02-13 04:00:00,1.6255000000000002,0.4955,1.6993441382,0.8955000000000001,-0.1245,0.9041131013,0.73,0.62,0.9577577982000001,1.5554999999999999,-1.3345,2.0495049402,0.8955000000000001,-0.1245,0.9041131013,0.66,-1.21,1.3782960495
2021-02-13 04:30:00,1.6325,0.525,1.7148414650000001,0.9025000000000001,-0.125,0.9111153879,0.73,0.65,0.9774456507,1.5625,-1.335,2.0551475008,0.9025000000000001,-0.125,0.9111153879,0.66,-1.21,1.3782960495
2021-02-13 05:00:00,1.631,0.5245000000000001,1.7132604151000002,0.901,-0.1255,0.909698439,0.73,0.65,0.9774456507,1.561,-1.3355000000000001,2.0543323125,0.901,-0.1255,0.909698439,0.66,-1.21,1.3782960495
2021-02-13 05:30:00,1.6315,0.5565,1.7237994373,0.9015000000000001,-0.12350000000000001,0.9099200514,0.73,0.68,0.9976472322000001,1.5615,-1.3835,2.0862297333,0.9015000000000001,-0.12350000000000001,0.9099200514,0.66,-1.26,1.4223923509
2021-02-13 06:00:00,1.682,0.5845,1.7806639913,0.902,-0.1255,0.9106888876,0.78,0.71,1.0547511555,1.6219999999999999,-1.4155,2.1527945211,0.902,-0.1255,0.9106888876,0.72,-1.29,1.4773286703
2021-02-13 06:30:00,1.79,0.586,1.8834797583,0.9,-0.124,0.9085020638,0.89,0.71,1.1385077953,1.72,-1.4140000000000001,2.2266108775,0.9,-0.124,0.9085020638,0.8200000000000001,-1.29,1.5285614152
2021-02-13 07:00:00,1.9445000000000001,0.5865,2.0310249875,0.8945000000000001,-0.12350000000000001,0.9029853266000001,1.05,0.71,1.2675172583,1.8745,-1.3935,2.3357209808,0.8945000000000001,-0.12350000000000001,0.9029853266000001,0.98,-1.27,1.6041508656999999
2021-02-13 07:30:00,1.999,0.588,2.0836854369,0.899,-0.122,0.9072403210000001,1.1,0.71,1.3092364187,1.939,-1.392,2.386919563,0.899,-0.122,0.9072403210000001,1.04,-1.27,1.6414932225999999
2021-02-13 08:00:00,2.0905,0.589,2.1718911690000002,0.9005000000000001,-0.121,0.9085930057,1.19,0.71,1.385712813,2.0205,-1.341,2.4250157216,0.9005000000000001,-0.121,0.9085930057,1.12,-1.22,1.6561400907000001
2021-02-13 08:30:00,2.3195,0.3235,2.3419505759,0.8995000000000001,-0.1165,0.9070129547,1.42,0.44,1.4866068747,2.2595,-1.0165,2.4776223481,0.8995000000000001,-0.1165,0.9070129547,1.3599999999999999,-0.9,1.6308280106000002
2021-02-13 09:00:00,2.5925000000000002,0.1535,2.5970403347,0.9025000000000001,-0.1165,0.9099881867,1.69,0.27,1.7114321488000002,2.5425,-0.7665000000000001,2.6555279136000003,0.9025000000000001,-0.1165,0.9099881867,1.6400000000000001,-0.65,1.7641145088
2021-02-13 09:30:00,2.8705,0.5925,2.9310111736,0.8905000000000001,-0.11750000000000001,0.8982185146,1.98,0.71,2.1034495478,2.7605,-1.1475,2.9895010453,0.8905000000000001,-0.11750000000000001,0.8982185146,1.87,-1.03,2.1349004661
2021-02-13 10:00:00,3.041,0.2225,3.049128933,0.871,-0.1075,0.8776088252,2.17,0.33,2.1949487466,2.981,-0.7275,3.068487779,0.871,-0.1075,0.8776088252,2.11,-0.62,2.1992044016
2021-02-13 10:30:00,3.1665,-0.2785,3.1787237219,0.8965000000000001,-0.11850000000000001,0.9042977939,2.27,-0.16,2.2756317804,3.1765,-0.20850000000000002,3.1833354363,0.8965000000000001,-0.11850000000000001,0.9042977939,2.2800000000000002,-0.09,2.2817756244
2021-02-13 11:00:00,3.235,0.14350000000000002,3.2381811639,0.895,-0.1165,0.9025504141,2.34,0.26,2.3544001359,3.205,-0.5865,3.2582214857,0.895,-0.1165,0.9025504141,2.31,-0.47000000000000003,2.357328997
2021-02-13 11:30:00,3.3775,0.75,3.4597696816,0.8975000000000001,-0.12,0.9054867476,2.48,0.87,2.6281742712,3.2675,-1.15,3.4639653939,0.8975000000000001,-0.12,0.9054867476,2.37,-1.03,2.5841439588
2021-02-13 12:00:00,3.4905,0.759,3.5720682033999998,0.8805000000000001,-0.111,0.8874690135000001,2.61,0.87,2.7511815643,3.3705,-1.141,3.5583916662,0.8805000000000001,-0.111,0.8874690135000001,2.49,-1.03,2.6946242781
2021-02-13 12:30:00,3.572,0.753,3.6505058554,0.892,-0.117,0.8996404837,2.68,0.87,2.8176763476,3.462,-1.147,3.6470608714,0.892,-0.117,0.8996404837,2.5700000000000003,-1.03,2.7687181149
2021-02-13 13:00:00,3.6595,0.7555000000000001,3.7366723833,0.8095,-0.0845,0.8138983352,2.85,0.84,2.971211874,3.5495,-1.1345,3.7263977914,0.8095,-0.0845,0.8138983352,2.74,-1.05,2.9342971901
2021-02-13 13:30:00,3.61,0.767,3.6905811196,0.76,-0.073,0.7634978716,2.85,0.84,2.971211874,3.5,-1.123,3.6757487673,0.76,-0.073,0.7634978716,2.74,-1.05,2.9342971901
2021-02-13 14:00:00,3.6175,0.7655000000000001,3.6976068612,0.7675000000000001,-0.0745,0.7711073207,2.85,0.84,2.971211874,3.4775,-1.1545,3.6641337994,0.7675000000000001,-0.0745,0.7711073207,2.71,-1.08,2.9172761268
2021-02-13 14:30:00,3.5255,0.766,3.6077564011,0.7755000000000001,-0.074,0.7790226248000001,2.75,0.84,2.8754304026,3.4155,-1.174,3.6116362289,0.7755000000000001,-0.074,0.7790226248000001,2.64,-1.1,2.86
2021-02-13 15:00:00,3.4755000000000003,0.75,3.5555028125,0.8255,-0.09,0.8303916245,2.65,0.84,2.7799460426,3.3655,-1.17,3.5630731469,0.8255,-0.09,0.8303916245,2.54,-1.08,2.7600724628
2021-02-13 15:30:00,3.4615,0.677,3.5270825409,0.7815000000000001,-0.073,0.7849020640000001,2.68,0.75,2.7829660436,3.3415,-1.153,3.5348311487,0.7815000000000001,-0.073,0.7849020640000001,2.56,-1.08,2.7784887979
2021-02-13 16:00:00,3.489,0.6555000000000001,3.5500424293,0.8290000000000001,-0.0945,0.8343687734,2.66,0.75,2.7637112729,3.359,-1.1445,3.54862808,0.8290000000000001,-0.0945,0.8343687734,2.5300000000000002,-1.05,2.7392334694000002
2021-02-13 16:30:00,3.601,0.6635,3.6616162074,0.711,-0.0565,0.7132413687,2.89,0.72,2.978338463,3.471,-1.1465,3.6554484335,0.711,-0.0565,0.7132413687,2.76,-1.09,2.9674399741
2021-02-13 17:00:00,3.569,0.722,3.641297159,0.769,-0.068,0.7720006477,2.8,0.79,2.9093126336,3.449,-1.158,3.6382090374000002,0.769,-0.068,0.7720006477,2.68,-1.09,2.8931816396
2021-02-13 17:30:00,3.568,0.726,3.6411124674,0.838,-0.094,0.8432555959,2.73,0.8200000000000001,2.8504911857,3.458,-1.184,3.6550813944,0.838,-0.094,0.8432555959,2.62,-1.09,2.8376927247
2021-02-13 18:00:00,3.8135,0.6285000000000001,3.8649443075,0.8135,-0.0915,0.8186296476,3.0,0.72,3.0851904317,3.6835,-1.0615,3.8333998617000002,0.8135,-0.0915,0.8186296476,2.87,-0.97,3.0294884057
2021-02-13 18:30:00,3.692,0.2265,3.6989412337000003,0.872,-0.1135,0.8793555879,2.8200000000000003,0.34,2.8404225038,3.622,-0.6835,3.685926783,0.872,-0.1135,0.8793555879,2.75,-0.5700000000000001,2.8084515306
2021-02-13 19:00:00,3.591,-0.3095,3.6043128679,0.8210000000000001,-0.08950000000000001,0.8258639416,2.77,-0.22,2.7787227282,3.601,-0.17950000000000002,3.6054710164,0.8210000000000001,-0.08950000000000001,0.8258639416,2.7800000000000002,-0.09,2.781456453
2021-02-13 19:30:00,3.6095,-0.304,3.6222791513,0.7895000000000001,-0.084,0.7939560756,2.8200000000000003,-0.22,2.8285685426000002,3.6195,-0.214,3.6258207692,0.7895000000000001,-0.084,0.7939560756,2.83,-0.13,2.8329842922
2021-02-13 20:00:00,3.4945,-0.322,3.5093039552,0.8445,-0.10200000000000001,0.850637555,2.65,-0.22,2.6591163946,3.5045,-0.232,3.5121708742999997,0.8445,-0.10200000000000001,0.850637555,2.66,-0.13,2.6631747971
2021-02-13 20:30:00,3.278,-0.289,3.2907149679,0.628,-0.039,0.6292098219000001,2.65,-0.25,2.6617663308,3.2880000000000003,-0.319,3.3034383603,0.628,-0.039,0.6292098219000001,2.66,-0.28,2.6746962443999998
2021-02-13 21:00:00,3.1165,-0.303,3.1311948598,0.6965,-0.053,0.6985136004,2.42,-0.25,2.432878953,3.1365,-0.333,3.1541276528,0.6965,-0.053,0.6985136004,2.44,-0.28,2.4560130293
2021-02-13 21:30:00,3.067,-0.34500000000000003,3.0863431436,0.667,-0.045,0.6685162676,2.4,-0.30000000000000004,2.4186773245,3.077,-0.325,3.0941160289,0.667,-0.045,0.6685162676,2.41,-0.28,2.4262110378
2021-02-13 22:00:00,2.9355,0.5545,2.9874120071,0.7355,-0.0655,0.7384107935,2.2,0.62,2.2856946428000002,2.8255,-1.2555,3.0918813851999998,0.7355,-0.0655,0.7384107935,2.09,-1.19,2.4050363823
2021-02-13 22:30:00,2.681,0.126,2.6839592024,0.751,-0.074,0.7546369988,1.9300000000000002,0.2,1.9403350226,2.6310000000000002,-0.864,2.7692340096,0.751,-0.074,0.7546369988,1.88,-0.79,2.0392400545
2021-02-13 23:00:00,2.447,-0.3835,2.4768692436,0.807,-0.0935,0.8123984552,1.6400000000000001,-0.29,1.665442884,2.457,-0.3935,2.4883109231000002,0.807,-0.0935,0.8123984552,1.65,-0.30000000000000004,1.6770509831
