Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-02-13 23:30:00,2.2725,-0.3805,2.3041346532,0.8025,-0.09050000000000001,0.8075868374,1.47,-0.29,1.4983324064,2.2925,-0.3905,2.3255206944,0.8025,-0.09050000000000001,0.8075868374,1.49,-0.30000000000000004,1.5199013126
2021-02-14 00:00:00,2.076,-0.41200000000000003,2.1164876565,0.736,-0.07200000000000001,0.7395133535,1.34,-0.34,1.3824615727,2.096,-0.432,2.140056074,0.736,-0.07200000000000001,0.7395133535,1.3599999999999999,-0.36,1.4068404316
2021-02-14 00:30:00,1.9295,-0.376,1.9657940508,0.7595000000000001,-0.076,0.7632930302000001,1.17,-0.30000000000000004,1.2078493284,1.9395,-0.456,1.9923845638,0.7595000000000001,-0.076,0.7632930302000001,1.18,-0.38,1.2396773774
2021-02-14 01:00:00,1.8780000000000001,-0.358,1.9118179830000002,0.838,-0.098,0.8437108509,1.04,-0.26,1.0720074627,1.888,-0.47800000000000004,1.9475697677000001,0.838,-0.098,0.8437108509,1.05,-0.38,1.1166467660000001
2021-02-14 01:30:00,1.786,-0.365,1.8229155219000002,0.846,-0.105,0.8524910557,0.9400000000000001,-0.26,0.9752948272,1.796,-0.485,1.8603335722,0.846,-0.105,0.8524910557,0.9500000000000001,-0.38,1.0231813134
2021-02-14 02:00:00,1.7185000000000001,-0.3695,1.7577748718000001,0.8485,-0.1095,0.8555363815,0.87,-0.26,0.9080198236,1.7385000000000002,-0.48950000000000005,1.8060986961,0.8485,-0.1095,0.8555363815,0.89,-0.38,0.9677293010000001
2021-02-14 02:30:00,1.6724999999999999,-0.35250000000000004,1.7092432536,0.8925000000000001,-0.12250000000000001,0.9008676373000001,0.78,-0.23,0.8132035416000001,1.6925,-0.48250000000000004,1.7599325271000001,0.8925000000000001,-0.12250000000000001,0.9008676373000001,0.8,-0.36,0.877268488
2021-02-14 03:00:00,1.6105,-0.353,1.6487326193,0.8905000000000001,-0.123,0.8989545317000001,0.72,-0.23,0.7558438992000001,1.6305,-0.483,1.7005349893,0.8905000000000001,-0.123,0.8989545317000001,0.74,-0.36,0.8229216245000001
2021-02-14 03:30:00,1.5710000000000002,-0.34850000000000003,1.6091902466999999,0.881,-0.11850000000000001,0.8889337714000001,0.6900000000000001,-0.23,0.7273238618,1.581,-0.47850000000000004,1.6518242188999999,0.881,-0.11850000000000001,0.8889337714000001,0.7000000000000001,-0.36,0.7871467462
2021-02-14 04:00:00,1.561,-0.35250000000000004,1.6003053615,0.891,-0.12250000000000001,0.8993815931,0.67,-0.23,0.7083784299,1.591,-0.48250000000000004,1.6625544352000001,0.891,-0.12250000000000001,0.8993815931,0.7000000000000001,-0.36,0.7871467462
2021-02-14 04:30:00,1.5615,-0.353,1.6009032607,0.8915000000000001,-0.123,0.8999451372,0.67,-0.23,0.7083784299,1.5715,-0.483,1.6440502577,0.8915000000000001,-0.123,0.8999451372,0.68,-0.36,0.7694153625
2021-02-14 05:00:00,1.524,-0.3695,1.5681537712,0.784,-0.0795,0.7880204629,0.74,-0.29,0.7947955712,1.534,-0.47950000000000004,1.6071951499,0.784,-0.0795,0.7880204629,0.75,-0.4,0.85
2021-02-14 05:30:00,1.5314999999999999,-0.36150000000000004,1.5735865086,0.8415,-0.1015,0.8475992567,0.6900000000000001,-0.26,0.7373601562000001,1.5415,-0.48150000000000004,1.6149503088000001,0.8415,-0.1015,0.8475992567,0.7000000000000001,-0.38,0.7964923101
2021-02-14 06:00:00,1.5715,-0.369,1.6142407658,0.8615,-0.109,0.8683681535000001,0.71,-0.26,0.7561084578,1.5815000000000001,-0.489,1.6553740514,0.8615,-0.109,0.8683681535000001,0.72,-0.38,0.8141252975000001
2021-02-14 06:30:00,1.6435,-0.3345,1.6771948307,0.7535000000000001,-0.0745,0.7571740223000001,0.89,-0.26,0.9272000863000001,1.6635,-0.4545,1.7244716582000001,0.7535000000000001,-0.0745,0.7571740223000001,0.91,-0.38,0.9861541462000001
2021-02-14 07:00:00,1.7965,0.431,1.8474775371,0.6565000000000001,-0.049,0.658326097,1.1400000000000001,0.48,1.2369316877,1.7365,-1.229,2.1274099863,0.6565000000000001,-0.049,0.658326097,1.08,-1.18,1.599624956
2021-02-14 07:30:00,1.9344999999999999,0.5965,2.0243770647,0.7145,-0.07350000000000001,0.7182704922,1.22,0.67,1.3918692467,1.8545,-1.3835,2.3137075226,0.7145,-0.07350000000000001,0.7182704922,1.1400000000000001,-1.31,1.7365770930000002
2021-02-14 08:00:00,1.9540000000000002,0.6115,2.0474492057,0.674,-0.0585,0.6765339977,1.28,0.67,1.4447491131999999,1.884,-1.3685,2.3285721483,0.674,-0.0585,0.6765339977,1.21,-1.31,1.7833115263
2021-02-14 08:30:00,2.1615,0.632,2.2520004996,0.8415,-0.108,0.8484021747,1.32,0.74,1.513274595,2.0815,-1.348,2.4798681921,0.8415,-0.108,0.8484021747,1.24,-1.24,1.7536248173
2021-02-14 09:00:00,2.371,0.456,2.4144516976,0.811,-0.094,0.8164294213000001,1.56,0.55,1.6541160782,2.321,-1.124,2.5788402432,0.811,-0.094,0.8164294213000001,1.51,-1.03,1.8278402556
2021-02-14 09:30:00,2.6565000000000003,-0.23450000000000001,2.6668300471,0.8865000000000001,-0.1245,0.8951996984,1.77,-0.11,1.7734147851,2.6865,-0.3745,2.7124771888,0.8865000000000001,-0.1245,0.8951996984,1.8,-0.25,1.8172781845000001
2021-02-14 10:00:00,2.928,-0.1935,2.934386861,0.888,-0.12350000000000001,0.8965468476,2.04,-0.07,2.0412006271,2.938,-0.3735,2.9616458683999998,0.888,-0.12350000000000001,0.8965468476,2.05,-0.25,2.0651876428
2021-02-14 10:30:00,3.25,0.708,3.3262236846,0.86,-0.112,0.8672623594000001,2.39,0.8200000000000001,2.5267568146,3.14,-1.212,3.365790249,0.86,-0.112,0.8672623594000001,2.2800000000000002,-1.1,2.5314817795
2021-02-14 11:00:00,3.4365,0.708,3.5086744292,0.8665,-0.112,0.8737083323,2.5700000000000003,0.8200000000000001,2.6976471230000003,3.3165,-1.192,3.5242071803,0.8665,-0.112,0.8737083323,2.45,-1.08,2.6774801587
2021-02-14 11:30:00,3.591,0.4345,3.6171910717999998,0.861,-0.10550000000000001,0.8674394792000001,2.73,0.54,2.7828941769,3.501,-0.8555,3.6040090524,0.861,-0.10550000000000001,0.8674394792000001,2.64,-0.75,2.7444671614000002
2021-02-14 12:00:00,3.69,-0.307,3.7027488438000002,0.84,-0.097,0.8455820481,2.85,-0.21,2.857726369,3.7,-0.08700000000000001,3.7010226965,0.84,-0.097,0.8455820481,2.86,0.01,2.8600174825
2021-02-14 12:30:00,3.8545,-0.2725,3.8641204044,0.8745,-0.1125,0.8817065838,2.98,-0.16,2.9842922109,3.8645,-0.07250000000000001,3.8651800087,0.8745,-0.1125,0.8817065838,2.99,0.04,2.9902675466
2021-02-14 13:00:00,3.8785,-0.268,3.8877482236,0.8685,-0.108,0.8751892652000001,3.01,-0.16,3.014249492,3.8885,-0.068,3.8890945283000002,0.8685,-0.108,0.8751892652000001,3.02,0.04,3.020264889
2021-02-14 13:30:00,3.9055,-0.1245,3.9074839090999998,0.8655,-0.1145,0.8730409498,3.04,-0.01,3.0400164473,3.8555,-0.2245,3.8620306187,0.8655,-0.1145,0.8730409498,2.99,-0.11,2.9920227272
2021-02-14 14:00:00,3.8275,0.442,3.8529365749,0.8775000000000001,-0.11800000000000001,0.8853983567,2.95,0.56,3.0026821344,3.7075,-0.8280000000000001,3.7988340646000003,0.8775000000000001,-0.11800000000000001,0.8853983567,2.83,-0.71,2.9177045772
2021-02-14 14:30:00,3.6255,-0.291,3.6371597779,0.8655,-0.111,0.8725888207,2.76,-0.18,2.7658633372,3.6255,-0.121,3.6275186078,0.8655,-0.111,0.8725888207,2.76,-0.01,2.7600181159
2021-02-14 15:00:00,3.5995,-0.271,3.6096871402,0.8695,-0.111,0.8765564728,2.73,-0.16,2.7346846253,3.6095,-0.181,3.6140353139,0.8695,-0.111,0.8765564728,2.74,-0.07,2.7408940147000003
2021-02-14 15:30:00,3.5065,-0.279,3.5175820175,0.8865000000000001,-0.11900000000000001,0.8944513682,2.62,-0.16,2.6248809497,3.5165,-0.189,3.5215753932,0.8865000000000001,-0.11900000000000001,0.8944513682,2.63,-0.07,2.630931394
2021-02-14 16:00:00,3.5035,-0.2775,3.5144727201,0.8835000000000001,-0.11750000000000001,0.891279137,2.62,-0.16,2.6248809497,3.5135,-0.20750000000000002,3.5196219257,0.8835000000000001,-0.11750000000000001,0.891279137,2.63,-0.09,2.6315394734
2021-02-14 16:30:00,3.498,-0.2765,3.5089109778000003,0.878,-0.1165,0.8856953483000001,2.62,-0.16,2.6248809497,3.508,-0.20650000000000002,3.5140726017,0.878,-0.1165,0.8856953483000001,2.63,-0.09,2.6315394734
2021-02-14 17:00:00,3.448,-0.264,3.4580919594,0.858,-0.10400000000000001,0.8642800472000001,2.59,-0.16,2.5949373788,3.458,-0.194,3.4634375987,0.858,-0.10400000000000001,0.8642800472000001,2.6,-0.09,2.601557226
2021-02-14 17:30:00,3.632,0.42350000000000004,3.6566072048000002,0.842,-0.0965,0.8475117993,2.79,0.52,2.8380451018,3.542,-0.8765000000000001,3.6488376574,0.842,-0.0965,0.8475117993,2.7,-0.78,2.8104092229
2021-02-14 18:00:00,3.774,0.599,3.8212402437,0.844,-0.101,0.8500217644,2.93,0.7000000000000001,3.0124574686,3.644,-1.061,3.7953204081000003,0.844,-0.101,0.8500217644,2.8,-0.96,2.96
2021-02-14 18:30:00,3.74,0.644,3.7950409747,0.86,-0.106,0.8665079342,2.88,0.75,2.976054435,3.62,-1.116,3.7881203782,0.86,-0.106,0.8665079342,2.76,-1.01,2.9389964274
2021-02-14 19:00:00,3.6755,0.652,3.7328814942,0.8355,-0.098,0.8412278229,2.84,0.75,2.9373627628000003,3.5555,-1.148,3.7362393192,0.8355,-0.098,0.8412278229,2.7199999999999998,-1.05,2.9156302921
2021-02-14 19:30:00,3.5395,0.611,3.59184928,0.8195,-0.089,0.824318658,2.7199999999999998,0.7000000000000001,2.8086295591,3.4195,-1.139,3.6042060499,0.8195,-0.089,0.824318658,2.6,-1.05,2.8040149786
2021-02-14 20:00:00,3.351,0.643,3.4121327641,0.741,-0.057,0.7431890742,2.61,0.7000000000000001,2.7022398117,3.241,-1.227,3.4654884216,0.741,-0.057,0.7431890742,2.5,-1.17,2.7602354972
2021-02-14 20:30:00,3.1235,-0.0765,3.1244366692,0.7035,-0.036500000000000005,0.7044462364,2.42,-0.04,2.4203305559,3.1035,-0.5365,3.1495308381,0.7035,-0.036500000000000005,0.7044462364,2.4,-0.5,2.4515301344
2021-02-14 21:00:00,2.8890000000000002,-0.313,2.9059060549,0.6990000000000001,-0.033,0.6997785364,2.19,-0.28,2.207826986,2.909,-0.343,2.9291517543000003,0.6990000000000001,-0.033,0.6997785364,2.21,-0.31,2.2316361711
2021-02-14 21:30:00,2.755,-0.3395,2.7758395577,0.765,-0.059500000000000004,0.7673104,1.99,-0.28,2.0096019506,2.775,-0.3695,2.7994919628,0.765,-0.059500000000000004,0.7673104,2.01,-0.31,2.0337649815
2021-02-14 22:00:00,2.785,-0.37,2.8094705907,0.735,-0.05,0.7366987173,2.05,-0.32,2.0748252939,2.795,-0.28,2.808990032,0.735,-0.05,0.7366987173,2.06,-0.23,2.0728000386
2021-02-14 22:30:00,2.7315,0.0845,2.7328067074,0.5315,-0.0055000000000000005,0.5315284564,2.2,0.09,2.2018401395,2.6715,-0.7855000000000001,2.7845865941,0.5315,-0.0055000000000000005,0.5315284564,2.14,-0.78,2.2777181564
2021-02-14 23:00:00,2.6085000000000003,0.52,2.6598256052,0.5285000000000001,-0.01,0.5285945989,2.08,0.53,2.1464622056,2.4985,-1.22,2.7804500085,0.5285000000000001,-0.01,0.5285945989,1.97,-1.21,2.3119256043
2021-02-14 23:30:00,2.448,0.4665,2.4920526178,0.438,-0.0035,0.4380139838,2.01,0.47000000000000003,2.0642189806,2.368,-1.1935,2.6517666281,0.438,-0.0035,0.4380139838,1.9300000000000002,-1.19,2.2673773396
2021-02-15 00:00:00,2.2595,-0.365,2.2887912203,0.35950000000000004,0.015,0.35981279850000003,1.9,-0.38,1.9376274152000001,2.2895,-0.385,2.3216449449,0.35950000000000004,0.015,0.35981279850000003,1.9300000000000002,-0.4,1.971014967
2021-02-15 00:30:00,2.068,-0.3325,2.0945596793,0.378,0.0175,0.37840487580000004,1.69,-0.35000000000000003,1.7258621034,2.098,-0.4525,2.1462432877,0.378,0.0175,0.37840487580000004,1.72,-0.47000000000000003,1.783059169
2021-02-15 01:00:00,2.0705,0.5305,2.1373816926,0.4505,0.0005,0.4505002775,1.62,0.53,1.7044940598,1.9905,-1.3094999999999999,2.3826205111,0.4505,0.0005,0.4505002775,1.54,-1.31,2.0218061232
2021-02-15 01:30:00,1.839,0.591,1.9316319525,0.459,0.001,0.4590010893,1.38,0.59,1.500833102,1.759,-1.399,2.2475057286,0.459,0.001,0.4590010893,1.3,-1.4,1.9104973175
2021-02-15 02:00:00,1.862,0.594,1.9544513297,0.422,0.004,0.4220189569,1.44,0.59,1.5561812233999999,1.782,-1.396,2.2637005102,0.422,0.004,0.4220189569,1.3599999999999999,-1.4,1.9518196638
2021-02-15 02:30:00,1.858,0.5690000000000001,1.94317395,0.558,-0.021,0.5583950215,1.3,0.59,1.4276203977,1.778,-1.391,2.2574687152,0.558,-0.021,0.5583950215,1.22,-1.37,1.8344754019
2021-02-15 03:00:00,1.7845,0.5785,1.8759271041,0.5345,-0.0115,0.5346236994,1.25,0.59,1.3822445514,1.7145000000000001,-1.3815,2.2018293531,0.5345,-0.0115,0.5346236994,1.18,-1.37,1.8081205712
2021-02-15 03:30:00,1.8130000000000002,0.5915,1.9070504057000002,0.443,0.0015,0.4430025395,1.37,0.59,1.491643389,1.733,-1.3885,2.2206353258,0.443,0.0015,0.4430025395,1.29,-1.3900000000000001,1.8963649438
2021-02-15 04:00:00,1.752,0.592,1.8493155491,0.422,0.002,0.42200473930000004,1.33,0.59,1.4549914089,1.6720000000000002,-1.388,2.1730457887,0.422,0.002,0.42200473930000004,1.25,-1.3900000000000001,1.8693849256
2021-02-15 04:30:00,1.8085,0.607,1.9076480939,0.35850000000000004,0.017,0.358902842,1.45,0.59,1.5654392355,1.7285,-1.373,2.2074513018,0.35850000000000004,0.017,0.358902842,1.37,-1.3900000000000001,1.9516659550000002
2021-02-15 05:00:00,1.8860000000000001,0.611,1.9825027112,0.336,0.021,0.3366556104,1.55,0.59,1.6584932921000002,1.816,-1.369,2.2742068947,0.336,0.021,0.3366556104,1.48,-1.3900000000000001,2.0303940504
2021-02-15 05:30:00,1.9340000000000002,0.6085,2.0274684338,0.34400000000000003,0.018500000000000003,0.3444970972,1.5899999999999999,0.59,1.6959363196,1.854,-1.3715,2.3061500927,0.34400000000000003,0.018500000000000003,0.3444970972,1.51,-1.3900000000000001,2.05236449
2021-02-15 06:00:00,1.9020000000000001,0.6305000000000001,2.0037799904,0.352,0.0205,0.3525964407,1.55,0.61,1.6657130605,1.832,-1.3995,2.3053902598000002,0.352,0.0205,0.3525964407,1.48,-1.42,2.0510485123
2021-02-15 06:30:00,1.9729999999999999,0.058,1.9738523248000002,0.383,0.018000000000000002,0.3834227432,1.5899999999999999,0.04,1.5905030651,1.953,-0.732,2.0856732726,0.383,0.018000000000000002,0.3834227432,1.57,-0.75,1.7399425278
2021-02-15 07:00:00,2.2675,-0.434,2.3086602717,0.3675,0.016,0.3678481344,1.9,-0.45,1.952562419,2.2775,-0.224,2.2884890758,0.3675,0.016,0.3678481344,1.9100000000000001,-0.24,1.9250194804
2021-02-15 07:30:00,2.3705,-0.04,2.3708374575,0.35050000000000003,0.02,0.3510701497,2.02,-0.06,2.0208908927,2.3305,-0.5700000000000001,2.3991936666,0.35050000000000003,0.02,0.3510701497,1.98,-0.59,2.0660348497
2021-02-15 08:00:00,2.3765,-0.334,2.3998558811,0.4465,0.006,0.4465403117,1.9300000000000002,-0.34,1.9597193677,2.3565,-0.214,2.3661970015,0.4465,0.006,0.4465403117,1.9100000000000001,-0.22,1.9226284092
2021-02-15 08:30:00,2.5925000000000002,-0.4035,2.623712732,0.4325,0.006500000000000001,0.43254884120000003,2.16,-0.41000000000000003,2.1985677156,2.6025,-0.0635,2.6032745725,0.4325,0.006500000000000001,0.43254884120000003,2.17,-0.07,2.1711287387000002
2021-02-15 09:00:00,2.915,-0.386,2.9404457145,0.305,0.024,0.3059428051,2.61,-0.41000000000000003,2.642006813,2.915,-0.016,2.9150439105,0.305,0.024,0.3059428051,2.61,-0.04,2.6103064954
2021-02-15 09:30:00,3.061,-0.3655,3.0827441104,0.331,0.0145,0.331317446,2.73,-0.38,2.7563200104,3.071,0.0145,3.0710342313,0.331,0.0145,0.331317446,2.74,0.0,2.74
2021-02-15 10:00:00,3.1785,-0.355,3.1982631615,0.2985,0.025,0.2995450717,2.88,-0.38,2.9049612734,3.1785,0.025,3.1785983153,0.2985,0.025,0.2995450717,2.88,0.0,2.88
2021-02-15 10:30:00,3.236,-0.3355,3.2533453936,0.456,-0.0055000000000000005,0.4560331677,2.7800000000000002,-0.33,2.7995178156,3.236,0.0345,3.2361839024,0.456,-0.0055000000000000005,0.4560331677,2.7800000000000002,0.04,2.7802877549
2021-02-15 11:00:00,3.2325,-0.3395,3.2502794495,0.49250000000000005,-0.0095,0.4925916158,2.74,-0.33,2.7598007174,3.2425,0.030500000000000003,3.2426434432,0.49250000000000005,-0.0095,0.4925916158,2.75,0.04,2.7502908937
2021-02-15 11:30:00,3.1845,-0.3165,3.2001894475,0.5245000000000001,-0.0165,0.5247594687,2.66,-0.30000000000000004,2.6768638367,3.1845,0.0235,3.1845867079,0.5245000000000001,-0.0165,0.5247594687,2.66,0.04,2.6603007349
2021-02-15 12:00:00,3.4625,-0.305,3.4759072557,0.4525,-0.005,0.45252762350000003,3.01,-0.30000000000000004,3.0249132219,3.4725,0.065,3.4731082981,0.4525,-0.005,0.45252762350000003,3.02,0.07,3.0208111493
2021-02-15 12:30:00,3.5235000000000003,-0.292,3.5355786302,0.4035,0.008,0.4035792983,3.12,-0.30000000000000004,3.1343898928,3.5235000000000003,0.078,3.5243632404,0.4035,0.008,0.4035792983,3.12,0.07,3.1207851576
2021-02-15 13:00:00,3.5925000000000002,-0.3055,3.6054661973,0.47250000000000003,-0.0055000000000000005,0.4725320095,3.12,-0.30000000000000004,3.1343898928,3.5925000000000002,0.0945,3.5937426868999998,0.47250000000000003,-0.0055000000000000005,0.4725320095,3.12,0.1,3.1216021527
2021-02-15 13:30:00,3.5725,-0.3105,3.5859680004,0.5025000000000001,-0.0105,0.5026096895000001,3.07,-0.30000000000000004,3.0846231536,3.5825,0.059500000000000004,3.5829940692,0.5025000000000001,-0.0105,0.5026096895000001,3.08,0.07,3.0807953519
2021-02-15 14:00:00,3.454,-0.3235,3.46911635,0.534,-0.0235,0.5345168379,2.92,-0.30000000000000004,2.9353705047,3.454,0.0465,3.4543129925000002,0.534,-0.0235,0.5345168379,2.92,0.07,2.9208389206
2021-02-15 14:30:00,3.333,-0.217,3.3400565863000002,0.47300000000000003,-0.007,0.47305179420000004,2.86,-0.21,2.8676994264,3.323,-0.067,3.3236753752,0.47300000000000003,-0.007,0.47305179420000004,2.85,-0.06,2.8506315090000003
2021-02-15 15:00:00,3.466,0.6045,3.5183200892,0.366,0.0145,0.3662871142,3.1,0.59,3.1556457342,3.326,-0.9355,3.4550595147,0.366,0.0145,0.3662871142,2.96,-0.9500000000000001,3.1087135603
2021-02-15 15:30:00,3.5185,0.602,3.569628307,0.3885,0.012,0.388685284,3.13,0.59,3.1851216617,3.3785,-0.9380000000000001,3.5062952314,0.3885,0.012,0.388685284,2.99,-0.9500000000000001,3.1372918258
2021-02-15 16:00:00,3.505,0.5875,3.5538966291,0.485,-0.0025,0.48500644330000003,3.02,0.59,3.0770927838,3.375,-0.9525,3.5068335076,0.485,-0.0025,0.48500644330000003,2.89,-0.9500000000000001,3.0421374065
2021-02-15 16:30:00,3.518,0.599,3.5686306898,0.468,0.009000000000000001,0.46808653050000004,3.05,0.59,3.1065414853,3.378,-0.9410000000000001,3.5066173159,0.468,0.009000000000000001,0.46808653050000004,2.91,-0.9500000000000001,3.0611435772
2021-02-15 17:00:00,3.5025,0.6005,3.5536047192,0.5025000000000001,0.0105,0.5026096895000001,3.0,0.59,3.0574662713,3.3725,-0.9195000000000001,3.4956024517,0.5025000000000001,0.0105,0.5026096895000001,2.87,-0.93,3.0169189581
2021-02-15 17:30:00,3.6535,0.6115,3.7043210579,0.4335,0.021500000000000002,0.4340328329,3.22,0.59,3.2736065738,3.5135,-0.9485,3.6392766452,0.4335,0.021500000000000002,0.4340328329,3.08,-0.97,3.2291330106
2021-02-15 18:00:00,3.9615,0.556,4.0003272679,0.47150000000000003,0.016,0.4717713959,3.49,0.54,3.5315294137,3.8015,-0.894,3.9052065566,0.47150000000000003,0.016,0.4717713959,3.33,-0.91,3.4521008097
2021-02-15 18:30:00,3.9825,0.541,4.0190779104,0.5425,0.001,0.5425009217,3.44,0.54,3.4821257875000002,3.8325,-0.879,3.9320093146,0.5425,0.001,0.5425009217,3.29,-0.88,3.4056570585
2021-02-15 19:00:00,3.83,0.597,3.876249347,0.67,-0.033,0.6708121943,3.16,0.63,3.2221886971,3.7,-1.003,3.8335374004,0.67,-0.033,0.6708121943,3.03,-0.97,3.1814776441
2021-02-15 19:30:00,3.5585,0.587,3.6065899753,0.7085,-0.043000000000000003,0.70980367,2.85,0.63,2.9188011236999998,3.4285,-1.053,3.5865612012,0.7085,-0.043000000000000003,0.70980367,2.7199999999999998,-1.01,2.9014651471
2021-02-15 20:00:00,3.5005,-0.1155,3.5024049594999997,0.7005,-0.035500000000000004,0.7013989592000001,2.8,-0.08,2.801142624,3.4805,-0.3055,3.4938818669,0.7005,-0.035500000000000004,0.7013989592000001,2.7800000000000002,-0.27,2.7930807364
2021-02-15 20:30:00,3.349,-0.3415,3.3663664759,0.6890000000000001,-0.0315,0.6897196894000001,2.66,-0.31,2.6780029873,3.3689999999999998,-0.1115,3.37084459,0.6890000000000001,-0.0315,0.6897196894000001,2.68,-0.08,2.681193764
2021-02-15 21:00:00,3.095,-0.369,3.1169193124,0.625,-0.019,0.6252887333,2.47,-0.35000000000000003,2.4946743274,3.115,-0.159,3.1190553057,0.625,-0.019,0.6252887333,2.49,-0.14,2.4939326374
2021-02-15 21:30:00,3.025,0.051000000000000004,3.0254298868,0.685,-0.039,0.6861093207000001,2.34,0.09,2.3417301296,2.965,-0.599,3.0249009901,0.685,-0.039,0.6861093207000001,2.2800000000000002,-0.56,2.3477648945
2021-02-15 22:00:00,3.0185,0.542,3.0667745678,0.7785000000000001,-0.068,0.7814641706000001,2.24,0.61,2.3215727428,2.9085,-1.068,3.0983860718,0.7785000000000001,-0.068,0.7814641706000001,2.13,-1.0,2.3530618351
2021-02-15 22:30:00,2.848,0.532,2.8972621559,0.718,-0.048,0.7196026681000001,2.13,0.58,2.2075552088,2.738,-1.098,2.9499572878,0.718,-0.048,0.7196026681000001,2.02,-1.05,2.2765983396
2021-02-15 23:00:00,2.5315,0.492,2.5788672416000002,0.8315,-0.088,0.8361436778,1.7000000000000002,0.58,1.7962182494999999,2.4215,-1.138,2.6755758726,0.8315,-0.088,0.8361436778,1.5899999999999999,-1.05,1.905413341
2021-02-15 23:30:00,2.2215,0.4445,2.2655336016,0.8815000000000001,-0.10550000000000001,0.8877907974,1.34,0.55,1.448481964,2.1215,-1.1555,2.4157695461,0.8815000000000001,-0.10550000000000001,0.8877907974,1.24,-1.05,1.6248384535
2021-02-16 00:00:00,2.1185,0.47600000000000003,2.1713171694,0.8985000000000001,-0.114,0.9057031799,1.22,0.59,1.3551752654,2.0285,-1.194,2.3538156788,0.8985000000000001,-0.114,0.9057031799,1.13,-1.08,1.5631058825
2021-02-16 00:30:00,1.9140000000000001,0.47700000000000004,1.9725427752,0.904,-0.113,0.9110351256,1.01,0.59,1.1697008164,1.834,-1.233,2.2099423069,0.904,-0.113,0.9110351256,0.93,-1.12,1.455781577
2021-02-16 01:00:00,1.861,0.48,1.9219055648,0.901,-0.11,0.907689925,0.96,0.59,1.1268096556,1.7810000000000001,-1.23,2.1644539727,0.901,-0.11,0.907689925,0.88,-1.12,1.4243595052
2021-02-16 01:30:00,1.7415,0.47350000000000003,1.8047228319,0.9115000000000001,-0.1165,0.9189148492,0.8300000000000001,0.59,1.0183319694,1.6615,-1.2365,2.0711143136,0.9115000000000001,-0.1165,0.9189148492,0.75,-1.12,1.3479243302000001
2021-02-16 02:00:00,1.79,0.47550000000000003,1.8520799794,0.9,-0.1145,0.9072542367,0.89,0.59,1.0678014797,1.71,-1.2345,2.1090496082,0.9,-0.1145,0.9072542367,0.81,-1.12,1.3822083779
2021-02-16 02:30:00,1.6895,0.48350000000000004,1.7573225372999999,0.8895000000000001,-0.10650000000000001,0.8958529455,0.8,0.59,0.9940321926000001,1.6095000000000002,-1.2465,2.0357437216,0.8895000000000001,-0.10650000000000001,0.8958529455,0.72,-1.1400000000000001,1.3483323033
2021-02-16 03:00:00,1.6644999999999999,0.47950000000000004,1.7321895104,0.8245,-0.0805,0.8284204850000001,0.84,0.56,1.0095543571,1.5845,-1.2505,2.0185119519,0.8245,-0.0805,0.8284204850000001,0.76,-1.17,1.3951702405
2021-02-16 03:30:00,1.638,0.49450000000000005,1.711015561,0.778,-0.0655,0.7807523615,0.86,0.56,1.0262553289,1.568,-1.2355,1.9962675798,0.778,-0.0655,0.7807523615,0.79,-1.17,1.4117365193
2021-02-16 04:00:00,1.579,0.47400000000000003,1.6486106272,0.669,-0.036000000000000004,0.6699679097,0.91,0.51,1.0431682511,1.499,-1.266,1.9620797639,0.669,-0.036000000000000004,0.6699679097,0.8300000000000001,-1.23,1.4838463532000001
2021-02-16 04:30:00,1.6179999999999999,0.48850000000000005,1.6901349798,0.548,-0.021500000000000002,0.5484215988,1.07,0.51,1.1853269591,1.528,-1.2515,1.9751041112,0.548,-0.021500000000000002,0.5484215988,0.98,-1.23,1.5726728840000002
2021-02-16 05:00:00,1.7155,0.4975,1.7861821016000001,0.5555,-0.0125,0.5556406213,1.16,0.51,1.2671621838,1.6355,-1.2425,2.053939264,0.5555,-0.0125,0.5556406213,1.08,-1.23,1.6368567439000001
2021-02-16 05:30:00,1.685,0.47800000000000004,1.7514876534,0.625,-0.032,0.6258186638000001,1.06,0.51,1.1763077829,1.605,-1.262,2.0417318629,0.625,-0.032,0.6258186638000001,0.98,-1.23,1.5726728840000002
2021-02-16 06:00:00,1.7725,0.4955,1.8404555142999999,0.5725,-0.0145,0.572683595,1.2,0.51,1.3038788287,1.6925,-1.2445,2.1007942546,0.5725,-0.0145,0.572683595,1.12,-1.23,1.6635203636
2021-02-16 06:30:00,2.014,0.5245000000000001,2.0811766504,0.5740000000000001,-0.0155,0.5742092389,1.44,0.54,1.5379206742,1.9340000000000002,-1.1955,2.2736702158,0.5740000000000001,-0.0155,0.5742092389,1.3599999999999999,-1.18,1.8005554698
2021-02-16 07:00:00,2.222,0.5575,2.290871068,0.642,-0.0325,0.6428220983,1.58,0.59,1.6865645555,2.132,-1.1725,2.433142053,0.642,-0.0325,0.6428220983,1.49,-1.1400000000000001,1.8760863520000002
2021-02-16 07:30:00,2.187,0.0855,2.1886706582,0.607,-0.0245,0.6074942387000001,1.58,0.11,1.5838244852,2.147,-0.6745,2.2504575646,0.607,-0.0245,0.6074942387000001,1.54,-0.65,1.6715561612
2021-02-16 08:00:00,2.3985,0.105,2.4007972113,0.5285000000000001,-0.005,0.5285236513,1.87,0.11,1.8732325002999999,2.3585000000000003,-0.655,2.4477637243,0.5285000000000001,-0.005,0.5285236513,1.83,-0.65,1.9420092688000001
2021-02-16 08:30:00,2.6715,0.591,2.7360908702,0.4615,0.001,0.4615010834,2.21,0.59,2.2874002711,2.5615,-1.069,2.7756158325999998,0.4615,0.001,0.4615010834,2.1,-1.07,2.3568835355
2021-02-16 09:00:00,2.8265000000000002,0.5645,2.8823189449,0.5665,-0.025500000000000002,0.5670736284,2.26,0.59,2.3357439928,2.7065,-0.9755,2.8769328286,0.5665,-0.025500000000000002,0.5670736284,2.14,-0.9500000000000001,2.341388477
2021-02-16 09:30:00,2.988,0.632,3.0541067434,0.558,-0.018000000000000002,0.5582902471,2.43,0.65,2.5154323684,2.878,-0.968,3.0364301408,0.558,-0.018000000000000002,0.5582902471,2.32,-0.9500000000000001,2.5069702830000002
2021-02-16 10:00:00,3.0255,0.6055,3.0854951791,0.6455000000000001,-0.044500000000000005,0.6470320703,2.38,0.65,2.4671643642,2.9155,-0.9345,3.0616058695,0.6455000000000001,-0.044500000000000005,0.6470320703,2.27,-0.89,2.438237068
2021-02-16 10:30:00,3.1395,0.5995,3.1962259776,0.5595,-0.0205,0.5598754326000001,2.58,0.62,2.6534505836999998,3.0195,-0.9105000000000001,3.153789863,0.5595,-0.0205,0.5598754326000001,2.46,-0.89,2.6160466357
2021-02-16 11:00:00,3.1495,0.5975,3.2056756698,0.5495,-0.022500000000000003,0.5499604531,2.6,0.62,2.6729010456999998,3.0295,-0.9125000000000001,3.1639416082,0.5495,-0.022500000000000003,0.5499604531,2.48,-0.89,2.6348624253
2021-02-16 11:30:00,3.207,0.661,3.2744113974999998,0.607,-0.039,0.6082515927000001,2.6,0.7000000000000001,2.6925824036,3.087,-0.9590000000000001,3.2325299688999998,0.607,-0.039,0.6082515927000001,2.48,-0.92,2.6451464988
2021-02-16 12:00:00,3.156,0.714,3.2357583346,0.666,-0.046,0.6675866985000001,2.49,0.76,2.603401621,3.056,-1.026,3.2236333538,0.666,-0.046,0.6675866985000001,2.39,-0.98,2.5831182706
2021-02-16 12:30:00,3.329,0.704,3.4026250161,0.6990000000000001,-0.056,0.7012396167,2.63,0.76,2.7376084453000002,3.219,-0.9560000000000001,3.357960244,0.6990000000000001,-0.056,0.7012396167,2.52,-0.9,2.6758923745
2021-02-16 13:00:00,3.384,0.6925,3.4541297384,0.734,-0.0675,0.7370971781,2.65,0.76,2.7568278873,3.254,-0.9275,3.3836034416,0.734,-0.0675,0.7370971781,2.52,-0.86,2.6627053911000003
2021-02-16 13:30:00,3.3805,0.6915,3.4505003260000002,0.7305,-0.0685,0.7337046408,2.65,0.76,2.7568278873,3.2505,-0.9285,3.3805121653,0.7305,-0.0685,0.7337046408,2.52,-0.86,2.6627053911000003
2021-02-16 14:00:00,3.287,0.6910000000000001,3.3588465282,0.747,-0.069,0.7501799784000001,2.54,0.76,2.6512638496000003,3.177,-0.969,3.3214891239,0.747,-0.069,0.7501799784000001,2.43,-0.9,2.5913124088
2021-02-16 14:30:00,3.201,0.6645,3.2692447522,0.681,-0.0555,0.683257821,2.52,0.72,2.6208395601000003,3.081,-1.0155,3.2440408829,0.681,-0.0555,0.683257821,2.4,-0.96,2.5848791074
2021-02-16 15:00:00,3.237,0.6635,3.3043004176,0.667,-0.0565,0.6693887137,2.5700000000000003,0.72,2.6689511048,3.117,-1.0165,3.2785608504,0.667,-0.0565,0.6693887137,2.45,-0.96,2.6313684653
2021-02-16 15:30:00,3.2535,0.6785,3.3234958252,0.7235,-0.07150000000000001,0.727024415,2.5300000000000002,0.75,2.6388254963,3.1335,-0.9915,3.2866235714,0.7235,-0.07150000000000001,0.727024415,2.41,-0.92,2.5796317567
2021-02-16 16:00:00,3.348,0.6605000000000001,3.4125304761,0.8180000000000001,-0.08950000000000001,0.8228816744,2.5300000000000002,0.75,2.6388254963,3.228,-1.0095,3.3821700504,0.8180000000000001,-0.08950000000000001,0.8228816744,2.41,-0.92,2.5796317567
2021-02-16 16:30:00,3.4245,0.662,3.4878996904,0.8245,-0.088,0.8291828809,2.6,0.75,2.7060118255,3.3045,-1.008,3.4548204367,0.8245,-0.088,0.8291828809,2.48,-0.92,2.6451464988
2021-02-16 17:00:00,3.4735,0.6885,3.541078155,0.7635000000000001,-0.061500000000000006,0.7659729107000001,2.71,0.75,2.8118677067,3.3535,-0.9815,3.4941815207999998,0.7635000000000001,-0.061500000000000006,0.7659729107000001,2.59,-0.92,2.7485450697
2021-02-16 17:30:00,3.604,0.6075,3.6548423017,0.734,-0.052500000000000005,0.7358751592,2.87,0.66,2.9449108645,3.4939999999999998,-0.9125000000000001,3.6111898662,0.734,-0.052500000000000005,0.7358751592,2.76,-0.86,2.8908822183
2021-02-16 18:00:00,3.7055,0.0135,3.7055245917,0.6155,-0.0165,0.6157211219000001,3.09,0.03,3.0901456276,3.6755,-0.3265,3.6899732384,0.6155,-0.0165,0.6157211219000001,3.06,-0.31,3.0756625303
2021-02-16 18:30:00,3.997,0.5365,4.0328453045,0.577,-0.0335,0.5779716689000001,3.42,0.5700000000000001,3.4671746423,3.8369999999999997,-0.8335,3.9264858652,0.577,-0.0335,0.5779716689000001,3.26,-0.8,3.356724594
2021-02-16 19:00:00,3.891,0.628,3.941353194,0.591,-0.032,0.5918656942,3.3,0.66,3.365352879,3.761,-0.9420000000000001,3.8771748735,0.591,-0.032,0.5918656942,3.17,-0.91,3.2980297148
2021-02-16 19:30:00,3.5815,0.5635,3.6255585087,0.5815,-0.026500000000000003,0.5821035131,3.0,0.59,3.0574662713,3.4515000000000002,-1.0065,3.5952600045,0.5815,-0.026500000000000003,0.5821035131,2.87,-0.98,3.0327050631
2021-02-16 20:00:00,3.4785,0.47900000000000004,3.5113249992,0.5885,-0.021,0.5888745622,2.89,0.5,2.9329336849,3.3385,-0.911,3.4605640075,0.5885,-0.021,0.5888745622,2.75,-0.89,2.8904324936
2021-02-16 20:30:00,3.3845,0.4635,3.4160902359,0.5545,0.0035,0.5545110459,2.83,0.46,2.8671414336,3.2545,-0.9365,3.3865620473,0.5545,0.0035,0.5545110459,2.7,-0.9400000000000001,2.8589508565
2021-02-16 21:00:00,3.305,0.486,3.3405420219,0.395,0.026000000000000002,0.3958547713,2.91,0.46,2.9461330588,3.175,-1.044,3.3422389202,0.395,0.026000000000000002,0.3958547713,2.7800000000000002,-1.07,2.9788084866
2021-02-16 21:30:00,3.0585,0.5145000000000001,3.1014726341,0.4985,0.0045000000000000005,0.4985203105,2.56,0.51,2.6103064954,2.9485,-1.0655000000000001,3.1351144317,0.4985,0.0045000000000000005,0.4985203105,2.45,-1.07,2.6734621748
2021-02-16 22:00:00,2.8785,0.4495,2.9133850587000003,0.5885,-0.0205,0.5888569436000001,2.29,0.47000000000000003,2.3377339455,2.7885,-1.0005,2.9625550628,0.5885,-0.0205,0.5888569436000001,2.2,-0.98,2.4084019598
2021-02-16 22:30:00,2.7560000000000002,-0.3265,2.7752726443,0.666,-0.036500000000000005,0.6669994378,2.09,-0.29,2.1100236965,2.776,-0.2265,2.7852249908999998,0.666,-0.036500000000000005,0.6669994378,2.11,-0.19,2.1185372312
2021-02-16 23:00:00,2.2915,-0.2575,2.3059224835,0.7415,-0.0575,0.7437260921000001,1.55,-0.2,1.5628499608,2.2715,-0.4375,2.3132484735,0.7415,-0.0575,0.7437260921000001,1.53,-0.38,1.5764834284
2021-02-16 23:30:00,2.1755,0.246,2.1893643484,0.8155,-0.084,0.8198147657,1.3599999999999999,0.33,1.3994641832,2.1255,-0.9540000000000001,2.3297781547,0.8155,-0.084,0.8198147657,1.31,-0.87,1.5725775021000001
2021-02-17 00:00:00,1.9905,-0.307,2.0140355632,0.8605,-0.097,0.8659499119,1.13,-0.21,1.1493476411,2.0305,-0.437,2.0769928382,0.8605,-0.097,0.8659499119,1.17,-0.34,1.2184005909
2021-02-17 00:30:00,1.8679999999999999,0.139,1.8731644349,0.8280000000000001,-0.081,0.8319525227000001,1.04,0.22,1.0630145813,1.8479999999999999,-0.891,2.0515810976,0.8280000000000001,-0.081,0.8319525227000001,1.02,-0.81,1.3024976008
2021-02-17 01:00:00,1.8045,-0.419,1.8525067476000001,0.8245,-0.079,0.8282760711,0.98,-0.34,1.0373041984,1.8445,-0.339,1.8753936253,0.8245,-0.079,0.8282760711,1.02,-0.26,1.0526157894
2021-02-17 01:30:00,1.616,-0.4635,1.681156819,0.806,-0.07350000000000001,0.8093443334,0.81,-0.39,0.8989994438000001,1.6360000000000001,-0.3335,1.6696461451,0.806,-0.07350000000000001,0.8093443334,0.8300000000000001,-0.26,0.8697700846
2021-02-17 02:00:00,1.5775000000000001,-0.442,1.6382521937,0.7475,-0.052000000000000005,0.7493065127,0.8300000000000001,-0.39,0.9170605214,1.5775000000000001,-0.352,1.6162952237,0.7475,-0.052000000000000005,0.7493065127,0.8300000000000001,-0.30000000000000004,0.8825531145000001
2021-02-17 02:30:00,1.587,-0.446,1.6484796025000001,0.757,-0.056,0.7590685081,0.8300000000000001,-0.39,0.9170605214,1.587,-0.356,1.6264393625,0.757,-0.056,0.7590685081,0.8300000000000001,-0.30000000000000004,0.8825531145000001
2021-02-17 03:00:00,1.585,-0.42550000000000004,1.6411201205000001,0.6950000000000001,-0.035500000000000004,0.6959060641,0.89,-0.39,0.9716995420000001,1.595,-0.3355,1.6299034480999999,0.6950000000000001,-0.035500000000000004,0.6959060641,0.9,-0.30000000000000004,0.9486832981000001
2021-02-17 03:30:00,1.6175000000000002,-0.42850000000000005,1.6732957001000002,0.8075,-0.0785,0.8113066621,0.81,-0.35000000000000003,0.8823831367,1.6375000000000002,-0.3385,1.6721209584999999,0.8075,-0.0785,0.8113066621,0.8300000000000001,-0.26,0.8697700846
2021-02-17 04:00:00,1.5135,-0.4295,1.5732617392,0.8135,-0.0795,0.8173753728,0.7000000000000001,-0.35000000000000003,0.7826237921,1.5235,-0.3395,1.5608691489000002,0.8135,-0.0795,0.8173753728,0.71,-0.26,0.7561084578
2021-02-17 04:30:00,1.5825,0.1615,1.5907194913,0.8825000000000001,-0.1085,0.8891448139,0.7000000000000001,0.27,0.7502666193,1.5225,-0.9285,1.7832886755000001,0.8825000000000001,-0.1085,0.8891448139,0.64,-0.8200000000000001,1.0401922899
2021-02-17 05:00:00,1.6395,0.4,1.6875900716999999,0.8795000000000001,-0.11,0.8863522155,0.76,0.51,0.915259526,1.5594999999999999,-1.16,1.9436152526,0.8795000000000001,-0.11,0.8863522155,0.68,-1.05,1.2509596316
2021-02-17 05:30:00,1.7405,0.419,1.7902237989,0.8205,-0.091,0.8255308898,0.92,0.51,1.0519030374,1.6505,-1.171,2.0237073034,0.8205,-0.091,0.8255308898,0.8300000000000001,-1.08,1.3620939762
2021-02-17 06:00:00,1.759,0.41300000000000003,1.8068342481,0.839,-0.097,0.8445886573,0.92,0.51,1.0519030374,1.669,-1.137,2.0194875588,0.839,-0.097,0.8445886573,0.8300000000000001,-1.04,1.3306013678
2021-02-17 06:30:00,1.9645000000000001,0.436,2.0123012324,0.8345,-0.094,0.8397775003,1.13,0.53,1.2481185841,1.8645,-1.114,2.1719475707,0.8345,-0.094,0.8397775003,1.03,-1.02,1.4495861478
2021-02-17 07:00:00,2.3625,0.504,2.4156618658,0.8125,-0.096,0.818151728,1.55,0.6000000000000001,1.6620770139,2.2525,-1.066,2.492009681,0.8125,-0.096,0.818151728,1.44,-0.97,1.7362315514
2021-02-17 07:30:00,2.324,0.5185000000000001,2.3811380157,0.654,-0.051500000000000004,0.6560245803,1.67,0.5700000000000001,1.7645962711,2.214,-1.0815,2.4640288655,0.654,-0.051500000000000004,0.6560245803,1.56,-1.03,1.8693581786000002
2021-02-17 08:00:00,2.3995,0.0625,2.4003138336,0.6195,-0.0375,0.6206339501,1.78,0.1,1.7828067758000001,2.3595,-0.5975,2.4339775061,0.6195,-0.0375,0.6206339501,1.74,-0.56,1.8278949642
2021-02-17 08:30:00,2.741,-0.393,2.7690305163,0.5710000000000001,-0.023,0.5714630347,2.17,-0.37,2.2013177871,2.761,-0.013000000000000001,2.7610306047,0.5710000000000001,-0.023,0.5714630347,2.19,0.01,2.1900228309
2021-02-17 09:00:00,2.833,-0.3765,2.8579085447,0.6930000000000001,-0.0565,0.6952993959,2.14,-0.32,2.1637929661,2.843,-0.0165,2.8430478804,0.6930000000000001,-0.0565,0.6952993959,2.15,0.04,2.1503720608
2021-02-17 09:30:00,3.048,-0.3385,3.0667386993,0.748,-0.0785,0.7521078713,2.3,-0.26,2.3146490015,3.058,0.0015,3.0580003679,0.748,-0.0785,0.7521078713,2.31,0.08,2.3113848663
2021-02-17 10:00:00,2.9495,-0.3785,2.9736866849,0.6495000000000001,-0.0485,0.6513082987000001,2.3,-0.33,2.3235533134,2.9395,0.0115,2.9395224952000003,0.6495000000000001,-0.0485,0.6513082987000001,2.29,0.06,2.2907858913
2021-02-17 10:30:00,3.185,-0.3785,3.2074113004,0.655,-0.0485,0.6567931562,2.5300000000000002,-0.33,2.5514309710000003,3.185,0.0915,3.1863140539,0.655,-0.0485,0.6567931562,2.5300000000000002,0.14,2.5338705571
2021-02-17 11:00:00,3.1525,-0.3635,3.1733875433,0.7025,-0.053500000000000006,0.7045342433,2.45,-0.31,2.4695343691,3.1525,0.08650000000000001,3.1536864936,0.7025,-0.053500000000000006,0.7045342433,2.45,0.14,2.45399674
2021-02-17 11:30:00,3.0795,-0.3815,3.1030408473,0.7395,-0.07150000000000001,0.7429485177,2.34,-0.31,2.3604448733,3.0795,0.0685,3.0802617584,0.7395,-0.07150000000000001,0.7429485177,2.34,0.14,2.3441842931
2021-02-17 12:00:00,3.1055,-0.3885,3.1297064559,0.6455000000000001,-0.0485,0.6473194729,2.46,-0.34,2.4833847869,3.0955,0.0915,3.0968520307,0.6455000000000001,-0.0485,0.6473194729,2.45,0.14,2.45399674
2021-02-17 12:30:00,3.285,-0.383,3.3072517292,0.665,-0.043000000000000003,0.6663887754000001,2.62,-0.34,2.6419689627,3.285,0.117,3.2870829013,0.665,-0.043000000000000003,0.6663887754000001,2.62,0.16,2.6248809497
2021-02-17 13:00:00,3.3755,-0.359,3.3945369714,0.7155,-0.059000000000000004,0.7179284435000001,2.66,-0.30000000000000004,2.6768638367,3.3755,0.101,3.3770106973000003,0.7155,-0.059000000000000004,0.7179284435000001,2.66,0.16,2.6648076854
2021-02-17 13:30:00,3.4895,-0.34700000000000003,3.5067106025,0.6895,-0.047,0.6911000289,2.8,-0.30000000000000004,2.8160255681,3.4895,0.113,3.4913291523,0.6895,-0.047,0.6911000289,2.8,0.16,2.8045677029
2021-02-17 14:00:00,3.4835000000000003,-0.3635,3.502414096,0.6235,-0.0335,0.6243993113,2.86,-0.33,2.8789755122000003,3.4835000000000003,0.1265,3.4857961071,0.6235,-0.0335,0.6243993113,2.86,0.16,2.8644720281
2021-02-17 14:30:00,3.236,-0.4,3.2606281603,0.756,-0.07,0.7592338243000001,2.48,-0.33,2.5018593086000003,3.236,0.09,3.2372513032,0.756,-0.07,0.7592338243000001,2.48,0.16,2.4851559307
2021-02-17 15:00:00,3.23,-0.41100000000000003,3.2560437651,0.68,-0.041,0.6812349081,2.55,-0.37,2.5767033201,3.23,0.069,3.2307369128,0.68,-0.041,0.6812349081,2.55,0.11,2.5523714463
2021-02-17 15:30:00,3.2605,-0.405,3.2855570684,0.5205000000000001,0.005,0.5205240148,2.74,-0.41000000000000003,2.7705053691,3.2705,0.075,3.2713598472,0.5205000000000001,0.005,0.5205240148,2.75,0.07,2.7508907648000003
2021-02-17 16:00:00,3.2315,-0.4,3.2561621965,0.5315,0.01,0.5315940651000001,2.7,-0.41000000000000003,2.7309522149000003,3.2415,0.08,3.242487047,0.5315,0.01,0.5315940651000001,2.71,0.07,2.7109039083
2021-02-17 16:30:00,3.294,-0.3895,3.3169483339,0.494,0.0205,0.4944251713,2.8,-0.41000000000000003,2.8298586537,3.314,-0.0095,3.3140136164,0.494,0.0205,0.4944251713,2.8200000000000003,-0.03,2.82015957
2021-02-17 17:00:00,3.5275,-0.34750000000000003,3.5445750803,0.6175,-0.007500000000000001,0.6175455449,2.91,-0.34,2.9297952147,3.5475,0.0125,3.5475220225,0.6175,-0.007500000000000001,0.6175455449,2.93,0.02,2.9300682586
2021-02-17 17:30:00,3.6375,-0.35350000000000004,3.6546365756,0.6475000000000001,-0.0135,0.6476407183,2.99,-0.34,3.0092690142,3.6675,0.006500000000000001,3.6675057601,0.6475000000000001,-0.0135,0.6476407183,3.02,0.02,3.0200662244
2021-02-17 18:00:00,3.827,-0.459,3.8544273245,0.787,-0.069,0.7900189871000001,3.04,-0.39,3.0649143544,3.827,0.091,3.8280817651,0.787,-0.069,0.7900189871000001,3.04,0.16,3.0442076145
2021-02-17 18:30:00,3.8689999999999998,-0.41600000000000004,3.8913001683,0.8290000000000001,-0.08600000000000001,0.8334488587000001,3.04,-0.33,3.0578587279,3.8689999999999998,0.044,3.8692501858,0.8290000000000001,-0.08600000000000001,0.8334488587000001,3.04,0.13,3.0427783357
2021-02-17 19:00:00,3.6995,-0.3925,3.7202629611,0.8495,-0.0925,0.854521211,2.85,-0.30000000000000004,2.8657459762,3.7195,-0.0325,3.7196419855,0.8495,-0.0925,0.854521211,2.87,0.06,2.8706271092
2021-02-17 19:30:00,3.558,0.422,3.5829384589,0.848,-0.098,0.8536439539,2.71,0.52,2.7594383486,3.448,-0.858,3.5531490259,0.848,-0.098,0.8536439539,2.6,-0.76,2.7088004725
2021-02-17 20:00:00,3.528,0.5285000000000001,3.5673654495,0.858,-0.1015,0.8639827834,2.67,0.63,2.7433191575,3.398,-0.9615,3.5314141997,0.858,-0.1015,0.8639827834,2.54,-0.86,2.6816412885
2021-02-17 20:30:00,3.411,0.522,3.4507107963,0.881,-0.108,0.8875950653,2.5300000000000002,0.63,2.6072590972,3.281,-0.968,3.420816423,0.881,-0.108,0.8875950653,2.4,-0.86,2.5494313091
2021-02-17 21:00:00,3.1975,0.5175000000000001,3.2391067442,0.8875000000000001,-0.1125,0.8946018668,2.31,0.63,2.3943683927,3.0875,-1.0125,3.2492787661,0.8875000000000001,-0.1125,0.8946018668,2.2,-0.9,2.3769728648
2021-02-17 21:30:00,3.047,0.5195000000000001,3.0909689824,0.887,-0.1105,0.8938563923,2.16,0.63,2.25,2.9370000000000003,-1.0605,3.1225997582,0.887,-0.1105,0.8938563923,2.05,-0.9500000000000001,2.2594247055
2021-02-17 22:00:00,2.81,-0.20700000000000002,2.8176140616,0.9,-0.117,0.9075731375,1.9100000000000001,-0.09,1.9121192431,2.79,-0.367,2.8140342926,0.9,-0.117,0.9075731375,1.8900000000000001,-0.25,1.9064626931
2021-02-17 22:30:00,2.657,-0.5205000000000001,2.7075024007,0.907,-0.12050000000000001,0.9149695350000001,1.75,-0.4,1.7951323071,2.657,-0.0805,2.6582191877,0.907,-0.12050000000000001,0.9149695350000001,1.75,0.04,1.7504570832000002
2021-02-17 23:00:00,2.407,-0.0855,2.408518061,0.897,-0.1155,0.9044054677000001,1.51,0.03,1.5102979838000001,2.357,-0.5955,2.431063399,0.897,-0.1155,0.9044054677000001,1.46,-0.48,1.5368799563
2021-02-17 23:30:00,2.1645,-0.10650000000000001,2.1671184785,0.9045000000000001,-0.1165,0.9119717649,1.26,0.01,1.2600396819,2.1445,-0.6265000000000001,2.2341402149,0.9045000000000001,-0.1165,0.9119717649,1.24,-0.51,1.3407833531
2021-02-18 00:00:00,1.9375,-0.427,1.9839947707,0.9075000000000001,-0.117,0.9150110655,1.03,-0.31,1.0756393448,1.9675,-0.337,1.9961526119,0.9075000000000001,-0.117,0.9150110655,1.06,-0.22,1.0825894882
2021-02-18 00:30:00,1.8715000000000002,-0.444,1.9234469709000002,0.8815000000000001,-0.10400000000000001,0.8876137955000001,0.99,-0.34,1.0467568963,1.8915000000000002,-0.324,1.9190487878,0.8815000000000001,-0.10400000000000001,0.8876137955000001,1.01,-0.22,1.0336827366
2021-02-18 01:00:00,1.8679999999999999,0.359,1.9021842708,0.878,-0.101,0.8837901335,0.99,0.46,1.0916501271,1.828,-1.121,2.14434722,0.878,-0.101,0.8837901335,0.9500000000000001,-1.02,1.3938794783000001
2021-02-18 01:30:00,1.703,0.42,1.7540265106000001,0.873,-0.1,0.8787087117,0.8300000000000001,0.52,0.9794386147,1.633,-1.23,2.0444043142,0.873,-0.1,0.8787087117,0.76,-1.13,1.3618002790000001
2021-02-18 02:00:00,1.772,0.4025,1.8171379282,0.912,-0.11750000000000001,0.9195380634,0.86,0.52,1.0049875621,1.6720000000000002,-1.1575,2.0335658952,0.912,-0.11750000000000001,0.9195380634,0.76,-1.04,1.288099375
2021-02-18 02:30:00,1.7185000000000001,0.402,1.7648927021,0.9185000000000001,-0.11800000000000001,0.9260487298000001,0.8,0.52,0.9541488354000001,1.6285,-1.158,1.998243291,0.9185000000000001,-0.11800000000000001,0.9260487298000001,0.71,-1.04,1.259245806
2021-02-18 03:00:00,1.7085,0.40700000000000003,1.7563089848,0.9085000000000001,-0.113,0.9155005461,0.8,0.52,0.9541488354000001,1.6185,-1.153,1.9871968322,0.9085000000000001,-0.113,0.9155005461,0.71,-1.04,1.259245806
2021-02-18 03:30:00,1.588,0.3835,1.6336512021,0.918,-0.1165,0.9253627667000001,0.67,0.5,0.8360023923000001,1.498,-1.1865,1.9109647433,0.918,-0.1165,0.9253627667000001,0.58,-1.07,1.2170866855
2021-02-18 04:00:00,1.5275,0.3825,1.5746626623000002,0.9175000000000001,-0.11750000000000001,0.9249932432,0.61,0.5,0.7887331615000001,1.4375,-1.1875,1.8645542363,0.9175000000000001,-0.11750000000000001,0.9249932432,0.52,-1.07,1.1896638181
2021-02-18 04:30:00,1.5845,0.3875,1.6311948075,0.9045000000000001,-0.1125,0.911469418,0.68,0.5,0.8440379138,1.4945,-1.1425,1.8811795502000002,0.9045000000000001,-0.1125,0.911469418,0.59,-1.03,1.1870130581
2021-02-18 05:00:00,1.6435,0.3895,1.6890241265000001,0.8935000000000001,-0.1105,0.9003068921,0.75,0.5,0.9013878189000001,1.5434999999999999,-1.1405,1.9191488999000001,0.8935000000000001,-0.1105,0.9003068921,0.65,-1.03,1.2179490958
2021-02-18 05:30:00,1.6815,0.3955,1.727386031,0.8815000000000001,-0.10450000000000001,0.8876725184,0.8,0.5,0.9433981132,1.6015000000000001,-1.1345,1.9626238813999999,0.8815000000000001,-0.10450000000000001,0.8876725184,0.72,-1.03,1.2567020331
2021-02-18 06:00:00,1.7465000000000002,0.3925,1.7900610325000001,0.8865000000000001,-0.1075,0.8929941209000001,0.86,0.5,0.9947864092,1.6565,-1.1375,2.0094522886,0.8865000000000001,-0.1075,0.8929941209000001,0.77,-1.03,1.2860015552
2021-02-18 06:30:00,1.9435,0.436,1.9918052741,0.8435,-0.094,0.8487215386,1.1,0.53,1.2210241603,1.8535,-1.084,2.1472117385,0.8435,-0.094,0.8487215386,1.01,-0.99,1.4142842713000001
2021-02-18 07:00:00,2.3365,0.488,2.38691773,0.6665,-0.042,0.6678220197,1.67,0.53,1.7520844728,2.2265,-1.032,2.4540428378,0.6665,-0.042,0.6678220197,1.56,-0.99,1.8476200908
2021-02-18 07:30:00,2.3355,0.463,2.380951333,0.7055,-0.067,0.7086742905,1.63,0.53,1.7140011669000002,2.2155,-1.007,2.4336164961,0.7055,-0.067,0.7086742905,1.51,-0.9400000000000001,1.7786792853
2021-02-18 08:00:00,2.4395,0.442,2.4792184756,0.6995,-0.058,0.7019004559,1.74,0.5,1.8104143172,2.3295,-0.998,2.5342798287,0.6995,-0.058,0.7019004559,1.63,-0.9400000000000001,1.8816216410000002
2021-02-18 08:30:00,2.6630000000000003,0.45,2.7007534134,0.663,-0.05,0.6648826964,2.0,0.5,2.0615528128,2.543,-0.9400000000000001,2.7111711492,0.663,-0.05,0.6648826964,1.88,-0.89,2.0800240383
2021-02-18 09:00:00,3.008,0.5365,3.0554698902,0.598,-0.043500000000000004,0.5995800614,2.41,0.58,2.4788101985,2.888,-0.9335,3.0351221145,0.598,-0.043500000000000004,0.5995800614,2.29,-0.89,2.4568679248
2021-02-18 09:30:00,3.126,0.6795,3.1989992576,0.686,-0.060500000000000005,0.6886626533,2.44,0.74,2.5497450853,3.026,-1.0405,3.1998931623,0.686,-0.060500000000000005,0.6886626533,2.34,-0.98,2.5369272753
2021-02-18 10:00:00,3.2025,0.7385,3.2865465918,0.7325,-0.07150000000000001,0.7359813177000001,2.47,0.81,2.5994230129,3.1025,-1.0315,3.2694798516,0.7325,-0.07150000000000001,0.7359813177000001,2.37,-0.96,2.5570490805
2021-02-18 10:30:00,3.1175,0.17850000000000002,3.122606043,0.5575,-0.021500000000000002,0.55791442,2.56,0.2,2.5678006153,3.0575,-0.47150000000000003,3.0936416244,0.5575,-0.021500000000000002,0.55791442,2.5,-0.45,2.5401771591999998
2021-02-18 11:00:00,3.1795,0.5975,3.2351547876,0.6195,-0.0425,0.6209561176,2.56,0.64,2.6387876004,3.0495,-0.8525,3.1664185605,0.6195,-0.0425,0.6209561176,2.43,-0.81,2.5614449047
2021-02-18 11:30:00,3.079,0.73,3.1643547526,0.639,-0.04,0.6402507321,2.44,0.77,2.5586129055,2.979,-1.03,3.152037595,0.639,-0.04,0.6402507321,2.34,-0.99,2.5408069584
2021-02-18 12:00:00,3.092,0.7335,3.1778115504,0.732,-0.0665,0.7350144556,2.36,0.8,2.4919069003,3.002,-1.0265,3.1726497207,0.732,-0.0665,0.7350144556,2.27,-0.96,2.4646500766
2021-02-18 12:30:00,3.445,0.76,3.5278357388,0.735,-0.07,0.7383258088,2.71,0.8300000000000001,2.8342547521,3.345,-0.99,3.4884272961000002,0.735,-0.07,0.7383258088,2.61,-0.92,2.7673995013
2021-02-18 13:00:00,3.4525,0.743,3.5315443152,0.7825000000000001,-0.08700000000000001,0.7873215671,2.67,0.8300000000000001,2.796032904,3.3425000000000002,-1.007,3.4908960526,0.7825000000000001,-0.08700000000000001,0.7873215671,2.56,-0.92,2.7202941017
2021-02-18 13:30:00,3.3155,0.724,3.3936287732,0.8255,-0.106,0.8322777481,2.49,0.8300000000000001,2.6246904579,3.2055,-1.026,3.3656955076,0.8255,-0.106,0.8322777481,2.38,-0.92,2.551626932
2021-02-18 14:00:00,3.3255,0.6950000000000001,3.3973482674,0.7955,-0.095,0.8011524512,2.5300000000000002,0.79,2.6504716561,3.2155,-0.9450000000000001,3.3514870207,0.7955,-0.095,0.8011524512,2.42,-0.85,2.5649366464
2021-02-18 14:30:00,3.157,0.6625,3.2257642893,0.777,-0.08750000000000001,0.7819112801,2.38,0.75,2.4953757232,3.047,-0.9575,3.1939028241,0.777,-0.08750000000000001,0.7819112801,2.27,-0.87,2.4310080214
2021-02-18 15:00:00,2.9795,0.6295000000000001,3.0452734688,0.7795000000000001,-0.09050000000000001,0.7847359428,2.2,0.72,2.3148218074,2.8795,-0.9905,3.0450961397,0.7795000000000001,-0.09050000000000001,0.7847359428,2.1,-0.9,2.2847319318
2021-02-18 15:30:00,3.081,0.6325000000000001,3.1452531297,0.781,-0.08750000000000001,0.7858862831000001,2.3,0.72,2.4100622399000002,2.971,-0.9875,3.1308141513,0.781,-0.08750000000000001,0.7858862831000001,2.19,-0.9,2.3677204227
2021-02-18 16:00:00,3.0975,0.629,3.1607194197,0.7975,-0.091,0.8026750588,2.3,0.72,2.4100622399000002,2.9875,-0.991,3.1475764089,0.7975,-0.091,0.8026750588,2.19,-0.9,2.3677204227
2021-02-18 16:30:00,3.1015,0.2525,3.111761318,0.8015,-0.08750000000000001,0.8062620542000001,2.3,0.34,2.3249946236,3.0615,-0.6175,3.1231536145,0.8015,-0.08750000000000001,0.8062620542000001,2.26,-0.53,2.3213142829
2021-02-18 17:00:00,3.3015,0.067,3.3021797725,0.7815000000000001,-0.083,0.7858951902,2.52,0.15,2.5244603384,3.2415,-0.41300000000000003,3.2677042782,0.7815000000000001,-0.083,0.7858951902,2.46,-0.33,2.482035455
