Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-02-18 17:30:00,3.5695,0.5660000000000001,3.6140954954,0.7795000000000001,-0.074,0.7830046296000001,2.79,0.64,2.8624639736,3.4395,-0.874,3.5488077223,0.7795000000000001,-0.074,0.7830046296000001,2.66,-0.8,2.7776968877
2021-02-18 18:00:00,3.7535,0.5720000000000001,3.7968337138,0.8235,-0.098,0.8293107078,2.93,0.67,3.0056280542,3.6235,-0.878,3.7283557033,0.8235,-0.098,0.8293107078,2.8,-0.78,2.9066131494
2021-02-18 18:30:00,3.961,0.505,3.9930622334,0.751,-0.065,0.7538076678000001,3.21,0.5700000000000001,3.2602147169,3.811,-0.785,3.8910083526,0.751,-0.065,0.7538076678000001,3.06,-0.72,3.1435648554
2021-02-18 19:00:00,3.816,0.6505000000000001,3.8710471774,0.746,-0.059500000000000004,0.74836906,3.07,0.71,3.1510315771,3.686,-0.9695,3.8113680287,0.746,-0.059500000000000004,0.74836906,2.94,-0.91,3.0776127112
2021-02-18 19:30:00,3.4875,0.6155,3.5413975348999998,0.6875,-0.044500000000000005,0.6889386765000001,2.8,0.66,2.8767342595,3.3675,-1.0645,3.5317441159,0.6875,-0.044500000000000005,0.6889386765000001,2.68,-1.02,2.8675425019
2021-02-18 20:00:00,3.464,0.612,3.5176469408,0.714,-0.048,0.7156116265,2.75,0.66,2.8280912291,3.344,-1.068,3.5104073838,0.714,-0.048,0.7156116265,2.63,-1.02,2.8208686605
2021-02-18 20:30:00,3.3175,0.596,3.3706115543,0.6475000000000001,-0.034,0.6483920496000001,2.67,0.63,2.7433191575,3.2075,-1.074,3.3825334071,0.6475000000000001,-0.034,0.6483920496000001,2.56,-1.04,2.7631865663
2021-02-18 21:00:00,3.1545,0.5715,3.205851291,0.6345000000000001,-0.018500000000000003,0.6347696433000001,2.52,0.59,2.5881460546,3.0545,-1.0985,3.2460241065,0.6345000000000001,-0.018500000000000003,0.6347696433000001,2.42,-1.08,2.6500566032
2021-02-18 21:30:00,3.1275,0.52,3.1704347099,0.6875,-0.04,0.6886626533,2.44,0.56,2.5034376365,3.0075,-1.07,3.1921710872,0.6875,-0.04,0.6886626533,2.32,-1.03,2.5383656159
2021-02-18 22:00:00,3.012,0.4965,3.0526474166,0.5720000000000001,-0.0135,0.5721592873,2.44,0.51,2.4927294278,2.892,-1.0835,3.0883063724,0.5720000000000001,-0.0135,0.5721592873,2.32,-1.07,2.5548581174000002
2021-02-18 22:30:00,2.8985000000000003,0.5455,2.9493851054,0.7285,-0.0545,0.7305357623000001,2.17,0.6000000000000001,2.251421773,2.7885,-1.1245,3.0066979396,0.7285,-0.0545,0.7305357623000001,2.06,-1.07,2.3213142829
2021-02-18 23:00:00,2.4965,0.496,2.5452953169,0.7865000000000001,-0.074,0.7899735755,1.71,0.5700000000000001,1.8024982663,2.3965,-1.164,2.6642275147000003,0.7865000000000001,-0.074,0.7899735755,1.6099999999999999,-1.09,1.9442736433
2021-02-18 23:30:00,2.2595,-0.2005,2.2683783855,0.7795000000000001,-0.07050000000000001,0.7826816083,1.48,-0.13,1.4856984889,2.2495,-0.5305,2.3112075848,0.7795000000000001,-0.07050000000000001,0.7826816083,1.47,-0.46,1.5402921801
2021-02-19 00:00:00,2.0815,-0.432,2.1258565921,0.7815000000000001,-0.07200000000000001,0.7848096903,1.3,-0.36,1.3489254983,2.0915,-0.322,2.1161418313,0.7815000000000001,-0.07200000000000001,0.7848096903,1.31,-0.25,1.3336416309999999
2021-02-19 00:30:00,1.9095,-0.424,1.9560077326,0.6095,-0.014,0.6096607663,1.3,-0.41000000000000003,1.3631214179,1.9195000000000002,-0.34400000000000003,1.9500810881000001,0.6095,-0.014,0.6096607663,1.31,-0.33,1.3509256085999999
2021-02-19 01:00:00,1.772,-0.431,1.8236625236,0.532,0.009000000000000001,0.5320761224,1.24,-0.44,1.3157507363,1.792,-0.341,1.8241559692,0.532,0.009000000000000001,0.5320761224,1.26,-0.35000000000000003,1.3077079185
2021-02-19 01:30:00,1.658,-0.014,1.6580591063,0.548,0.006,0.5480328457,1.11,-0.02,1.1101801656,1.6280000000000001,-0.8140000000000001,1.8201593337,0.548,0.006,0.5480328457,1.08,-0.8200000000000001,1.3560235986
2021-02-19 02:00:00,1.716,0.48650000000000004,1.7836306372,0.586,-0.0035,0.5860104521,1.13,0.49,1.231665539,1.666,-1.2935,2.1091937441,0.586,-0.0035,0.5860104521,1.08,-1.29,1.6824089871
2021-02-19 02:30:00,1.7345000000000002,0.531,1.8139601015,0.5645,0.001,0.5645008857,1.17,0.53,1.2844454056,1.6445,-1.319,2.1081131967,0.5645,0.001,0.5645008857,1.08,-1.32,1.7055204484000002
2021-02-19 03:00:00,1.6480000000000001,-0.062,1.6491658498000001,0.608,-0.012,0.6081184095000001,1.04,-0.05,1.0412012294,1.6280000000000001,-0.752,1.7932897145000002,0.608,-0.012,0.6081184095000001,1.02,-0.74,1.2601587202
2021-02-19 03:30:00,1.6115,-0.3735,1.6542171865,0.6615,-0.0235,0.6619172909000001,0.9500000000000001,-0.35000000000000003,1.0124228366,1.6415000000000002,-0.4035,1.6903651972,0.6615,-0.0235,0.6619172909000001,0.98,-0.38,1.0510946675
2021-02-19 04:00:00,1.546,0.23900000000000002,1.5643647273,0.756,-0.061,0.7584569863,0.79,0.30000000000000004,0.8450443775,1.486,-1.061,1.8259016951,0.756,-0.061,0.7584569863,0.73,-1.0,1.2381033882999999
2021-02-19 04:30:00,1.5405,0.46,1.6077127386,0.7905000000000001,-0.07,0.7935932522,0.75,0.53,0.9183681179000001,1.4605000000000001,-1.26,1.9289013064,0.7905000000000001,-0.07,0.7935932522,0.67,-1.19,1.3656500284
2021-02-19 05:00:00,1.6995,0.49350000000000005,1.769701246,0.8495,-0.0965,0.8549634495,0.85,0.59,1.0346980236,1.6195,-1.2465,2.0436590958,0.8495,-0.0965,0.8549634495,0.77,-1.15,1.3839797686
2021-02-19 05:30:00,1.717,0.48550000000000004,1.7843203887999999,0.867,-0.10450000000000001,0.8732750140000001,0.85,0.59,1.0346980236,1.637,-1.2245,2.0443016534,0.867,-0.10450000000000001,0.8732750140000001,0.77,-1.12,1.3591541487
2021-02-19 06:00:00,1.7890000000000001,0.487,1.8541008603,0.859,-0.10300000000000001,0.8651531656,0.93,0.59,1.1013627922,1.709,-1.223,2.1015256363,0.859,-0.10300000000000001,0.8651531656,0.85,-1.12,1.4060227593999999
2021-02-19 06:30:00,1.9655,0.5235000000000001,2.0340212634,0.8655,-0.10650000000000001,0.8720278092,1.1,0.63,1.2676355943,1.8855,-1.1965,2.2330970646,0.8655,-0.10650000000000001,0.8720278092,1.02,-1.09,1.4928161307
2021-02-19 07:00:00,2.2165,-0.025500000000000002,2.2166466791,0.8665,-0.10550000000000001,0.8728989059000001,1.35,0.08,1.352368293,2.1965,-0.5355,2.2608344698,0.8665,-0.10550000000000001,0.8728989059000001,1.33,-0.43,1.3977839604
2021-02-19 07:30:00,2.4175,0.011,2.4175250257,0.8475,-0.109,0.8544806902000001,1.57,0.12,1.5745793089,2.3975,-0.539,2.4573415005,0.8475,-0.109,0.8544806902000001,1.55,-0.43,1.6085397104
2021-02-19 08:00:00,2.4705,0.549,2.5307649535,0.8405,-0.101,0.8465466614,1.63,0.65,1.7548219283000002,2.3905,-1.071,2.6194524714,0.8405,-0.101,0.8465466614,1.55,-0.97,1.8284966503
2021-02-19 08:30:00,2.716,0.5855,2.7783927458,0.8160000000000001,-0.0945,0.8214537419,1.9,0.68,2.0180188304,2.606,-1.0245,2.8001493264,0.8160000000000001,-0.0945,0.8214537419,1.79,-0.93,2.0171762442
2021-02-19 09:00:00,2.958,0.6235,3.0229978912,0.8180000000000001,-0.0965,0.8236724167,2.14,0.72,2.2578751073,2.848,-0.9965,3.0173028105,0.8180000000000001,-0.0965,0.8236724167,2.03,-0.9,2.2205629917
2021-02-19 09:30:00,3.054,0.618,3.1159011538,0.834,-0.10200000000000001,0.8402142584000001,2.22,0.72,2.3338380407,2.944,-0.972,3.100309662,0.834,-0.10200000000000001,0.8402142584000001,2.11,-0.87,2.2823233776
2021-02-19 10:00:00,3.094,-0.213,3.1013231047,0.834,-0.10300000000000001,0.8403362422,2.26,-0.11,2.2626754076,3.094,-0.10300000000000001,3.0957139726,0.834,-0.10300000000000001,0.8403362422,2.26,0.0,2.26
2021-02-19 10:30:00,3.2755,-0.3295,3.2920313638,0.8455,-0.1095,0.8525611415000001,2.43,-0.22,2.4399385238,3.2855,0.030500000000000003,3.285641566,0.8455,-0.1095,0.8525611415000001,2.44,0.14,2.4440130933
2021-02-19 11:00:00,3.398,-0.325,3.4135068478,0.838,-0.105,0.8445525443,2.56,-0.22,2.5694357357,3.398,0.035,3.3981802483,0.838,-0.105,0.8445525443,2.56,0.14,2.5638252671
2021-02-19 11:30:00,3.2185,-0.34450000000000003,3.2368846906,0.8085,-0.0945,0.8140039926,2.41,-0.25,2.422932108,3.2285,0.0155,3.2285372075,0.8085,-0.0945,0.8140039926,2.42,0.11,2.42249871
2021-02-19 12:00:00,3.3015,-0.3405,3.3190122778,0.8015,-0.09050000000000001,0.806593144,2.5,-0.25,2.5124689053,3.3115,0.0195,3.3115574131,0.8015,-0.09050000000000001,0.806593144,2.51,0.11,2.5124092022999998
2021-02-19 12:30:00,3.599,-0.34900000000000003,3.6158819118,0.8290000000000001,-0.099,0.834890412,2.77,-0.25,2.7812587079,3.609,0.121,3.6110278315,0.8290000000000001,-0.099,0.834890412,2.7800000000000002,0.22,2.7886914494
2021-02-19 13:00:00,3.656,-0.354,3.6730984196,0.836,-0.10400000000000001,0.8424440634,2.8200000000000003,-0.25,2.8310598722,3.656,0.146,3.6589140465,0.836,-0.10400000000000001,0.8424440634,2.8200000000000003,0.25,2.8310598722
2021-02-19 13:30:00,3.5885,-0.0815,3.5894253718,0.8385,-0.1115,0.8458809018000001,2.75,0.03,2.7501636315,3.5585,-0.1315,3.5609288815999998,0.8385,-0.1115,0.8458809018000001,2.7199999999999998,-0.02,2.7200735284
2021-02-19 14:00:00,3.6335,0.6435000000000001,3.6900426149000003,0.8335,-0.10650000000000001,0.8402764426,2.8,0.75,2.8987066081,3.4935,-0.8565,3.596961843,0.8335,-0.10650000000000001,0.8402764426,2.66,-0.75,2.7637112729
2021-02-19 14:30:00,3.375,0.638,3.4347735005,0.845,-0.112,0.8523901689000001,2.5300000000000002,0.75,2.6388254963,3.245,-0.932,3.3761885315,0.845,-0.112,0.8523901689000001,2.4,-0.8200000000000001,2.5362176563
2021-02-19 15:00:00,3.3795,0.596,3.4316521167,0.8495,-0.114,0.8571150740000001,2.5300000000000002,0.71,2.6277366687,3.2495,-0.934,3.3810658453,0.8495,-0.114,0.8571150740000001,2.4,-0.8200000000000001,2.5362176563
2021-02-19 15:30:00,3.421,0.595,3.4723574125,0.851,-0.115,0.8587351163,2.5700000000000003,0.71,2.666270804,3.291,-0.935,3.4212433412,0.851,-0.115,0.8587351163,2.44,-0.8200000000000001,2.5741017851
2021-02-19 16:00:00,3.3775,0.35750000000000004,3.3963675449,0.8775000000000001,-0.1125,0.8846821463000001,2.5,0.47000000000000003,2.5437963755,3.2875,-0.6925,3.3596446985,0.8775000000000001,-0.1125,0.8846821463000001,2.41,-0.58,2.4788101985
2021-02-19 16:30:00,3.39,-0.3095,3.4040990365,0.89,-0.1095,0.8967107951000001,2.5,-0.2,2.5079872408,3.42,-0.059500000000000004,3.4205175413,0.89,-0.1095,0.8967107951000001,2.5300000000000002,0.05,2.5304940229
2021-02-19 17:00:00,3.4875,-0.305,3.5008115131,0.8875000000000001,-0.105,0.8936896833,2.6,-0.2,2.6076809621,3.4975,-0.055,3.497932425,0.8875000000000001,-0.105,0.8936896833,2.61,0.05,2.6104788833
2021-02-19 17:30:00,3.4555,-0.305,3.4689343104,0.8955000000000001,-0.105,0.9016347653000001,2.56,-0.2,2.5678006153,3.4655,-0.055,3.4659364175,0.8955000000000001,-0.105,0.9016347653000001,2.5700000000000003,0.05,2.5704863353
2021-02-19 18:00:00,3.6265,-0.2995,3.6388463144000003,0.8865000000000001,-0.0995,0.8920664213,2.74,-0.2,2.7472895734,3.6365,-0.0495,3.6368368811,0.8865000000000001,-0.0995,0.8920664213,2.75,0.05,2.7504545079
2021-02-19 18:30:00,3.7125,-0.289,3.7237316297,0.8625,-0.089,0.8670797253,2.85,-0.2,2.8570089254,3.7225,-0.059000000000000004,3.7229675328000003,0.8625,-0.089,0.8670797253,2.86,0.03,2.8601573383
2021-02-19 19:00:00,3.673,-0.36050000000000004,3.6906488928,0.893,-0.1005,0.8986374408000001,2.7800000000000002,-0.26,2.792131802,3.683,-0.0405,3.6832226718000003,0.893,-0.1005,0.8986374408000001,2.79,0.06,2.7906450867
2021-02-19 19:30:00,3.414,-0.37,3.4339912638,0.874,-0.11,0.8808949994,2.54,-0.26,2.5532724101,3.434,-0.11,3.4357613421,0.874,-0.11,0.8808949994,2.56,0.0,2.56
2021-02-19 20:00:00,3.3455,0.24750000000000003,3.3546425294,0.8755000000000001,-0.1125,0.8826984196000001,2.47,0.36,2.4960969532,3.2855,-0.7325,3.3661649544,0.8755000000000001,-0.1125,0.8826984196000001,2.41,-0.62,2.4884734276
2021-02-19 20:30:00,3.2615,0.6045,3.3170472562,0.8915000000000001,-0.1155,0.8989507773000001,2.37,0.72,2.4769537743,3.1515,-1.0955,3.3364760602,0.8915000000000001,-0.1155,0.8989507773000001,2.26,-0.98,2.463331078
2021-02-19 21:00:00,3.091,0.5985,3.1484096382,0.901,-0.12150000000000001,0.9091552398,2.19,0.72,2.3053199344,2.981,-1.1015,3.1779967354,0.901,-0.12150000000000001,0.9091552398,2.08,-0.98,2.2993042426
2021-02-19 21:30:00,2.9365,0.557,2.9888595233,0.9065000000000001,-0.123,0.9148066736,2.03,0.68,2.1408643114,2.8265000000000002,-1.143,3.0488606478,0.9065000000000001,-0.123,0.9148066736,1.92,-1.02,2.1741205118
2021-02-19 22:00:00,2.803,0.5855,2.8634977299999997,0.913,-0.1245,0.9214495374,1.8900000000000001,0.71,2.0189601284,2.7030000000000003,-1.2145000000000001,2.9633122093,0.913,-0.1245,0.9214495374,1.79,-1.09,2.0957576196
2021-02-19 22:30:00,2.568,0.4995,2.6161277204999998,0.908,-0.12050000000000001,0.9159608343000001,1.6600000000000001,0.62,1.7720045146999999,2.468,-1.1705,2.7315003661,0.908,-0.12050000000000001,0.9159608343000001,1.56,-1.05,1.8804520733
2021-02-19 23:00:00,2.289,0.4585,2.3344685155000002,0.899,-0.12150000000000001,0.9071732194000001,1.3900000000000001,0.58,1.5061540426,2.189,-1.2015,2.4970629247,0.899,-0.12150000000000001,0.9071732194000001,1.29,-1.08,1.6824089871
2021-02-19 23:30:00,2.0895,0.4575,2.1389989481,0.9095000000000001,-0.12250000000000001,0.9177126457,1.18,0.58,1.3148383931,1.9995,-1.2725,2.3700752098,0.9095000000000001,-0.12250000000000001,0.9177126457,1.09,-1.15,1.5844872988
2021-02-20 00:00:00,1.9505,0.47050000000000003,2.0064447413,0.8805000000000001,-0.1095,0.8872826494,1.07,0.58,1.2170866855,1.8705,-1.2595,2.2550189578,0.8805000000000001,-0.1095,0.8872826494,0.99,-1.15,1.5174320413
2021-02-20 00:30:00,1.7895,0.47200000000000003,1.8507010158,0.8795000000000001,-0.108,0.8861062295000001,0.91,0.58,1.0791200119,1.7195,-1.278,2.1424201851999998,0.8795000000000001,-0.108,0.8861062295000001,0.84,-1.17,1.4403124661
2021-02-20 01:00:00,1.7375,0.462,1.7978738136999999,0.9075000000000001,-0.11800000000000001,0.9151394702000001,0.8300000000000001,0.58,1.0125709852,1.6675,-1.288,2.1070121618,0.9075000000000001,-0.11800000000000001,0.9151394702000001,0.76,-1.17,1.3951702405
2021-02-20 01:30:00,1.677,0.4585,1.7385486044,0.907,-0.12150000000000001,0.9151017703000001,0.77,0.58,0.9640020747,1.607,-1.2915,2.0616549784,0.907,-0.12150000000000001,0.9151017703000001,0.7000000000000001,-1.17,1.3634148305
2021-02-20 02:00:00,1.608,0.48050000000000004,1.6782563124,0.888,-0.11950000000000001,0.8960046038,0.72,0.6000000000000001,0.9372299611,1.538,-1.2895,2.0070511329,0.888,-0.11950000000000001,0.8960046038,0.65,-1.17,1.3384319183
2021-02-20 02:30:00,1.5495,0.514,1.6325275649000002,0.8895000000000001,-0.116,0.8970319114,0.66,0.63,0.9124143795,1.4895,-1.346,2.0075672467,0.8895000000000001,-0.116,0.8970319114,0.6000000000000001,-1.23,1.3685393674
2021-02-20 03:00:00,1.508,0.5305,1.598591333,0.848,-0.0995,0.8538174571,0.66,0.63,0.9124143795,1.448,-1.3295,1.9657757375,0.848,-0.0995,0.8538174571,0.6000000000000001,-1.23,1.3685393674
2021-02-20 03:30:00,1.459,0.5315,1.552795302,0.849,-0.0985,0.8546948286,0.61,0.63,0.8769264507000001,1.399,-1.3285,1.929277909,0.849,-0.0985,0.8546948286,0.55,-1.23,1.3473678043000001
2021-02-20 04:00:00,1.438,0.462,1.5103933263,0.868,-0.108,0.8746930890000001,0.5700000000000001,0.5700000000000001,0.8061017306,1.388,-1.288,1.8935384865,0.868,-0.108,0.8746930890000001,0.52,-1.18,1.2894960256
2021-02-20 04:30:00,1.3679999999999999,-0.417,1.4301443983,0.878,-0.107,0.8844959016,0.49,-0.31,0.5798275606000001,1.3980000000000001,-0.437,1.4647091862,0.878,-0.107,0.8844959016,0.52,-0.33,0.6158733636
2021-02-20 05:00:00,1.392,-0.3665,1.4394395611,0.902,-0.1165,0.9094923034,0.49,-0.25,0.5500909016000001,1.422,-0.47650000000000003,1.4997120556999999,0.902,-0.1165,0.9094923034,0.52,-0.36,0.632455532
2021-02-20 05:30:00,1.392,-0.366,1.4393123358,0.902,-0.116,0.9094283919,0.49,-0.25,0.5500909016000001,1.422,-0.47600000000000003,1.4995532668,0.902,-0.116,0.9094283919,0.52,-0.36,0.632455532
2021-02-20 06:00:00,1.456,-0.3675,1.5016631613,0.906,-0.11750000000000001,0.9135875711,0.55,-0.25,0.6041522987,1.476,-0.47750000000000004,1.5513162959,0.906,-0.11750000000000001,0.9135875711,0.5700000000000001,-0.36,0.6741661516
2021-02-20 06:30:00,1.5185,-0.362,1.5610529299,0.8985000000000001,-0.112,0.9054536156,0.62,-0.25,0.6685057965,1.5485,-0.47200000000000003,1.618837932,0.8985000000000001,-0.112,0.9054536156,0.65,-0.36,0.7430343195
2021-02-20 07:00:00,1.669,0.41150000000000003,1.7189802937,0.909,-0.11850000000000001,0.9166914694,0.76,0.53,0.9265527508,1.639,-1.1885,2.0245624836,0.909,-0.11850000000000001,0.9166914694,0.73,-1.07,1.2952991932
2021-02-20 07:30:00,1.7755,0.661,1.8945504084,0.9055000000000001,-0.11900000000000001,0.9132859629000001,0.87,0.78,1.1684605256,1.7255,-1.419,2.2340347468,0.9055000000000001,-0.11900000000000001,0.9132859629000001,0.8200000000000001,-1.3,1.5370100844999999
2021-02-20 08:00:00,1.8615,0.6655,1.9768845439,0.9015000000000001,-0.1145,0.9087422627,0.96,0.78,1.2369316877,1.8115,-1.4145,2.2983347232,0.9015000000000001,-0.1145,0.9087422627,0.91,-1.3,1.5868522299999999
2021-02-20 08:30:00,2.0055,0.054,2.006226869,0.9055000000000001,-0.116,0.9128999124,1.1,0.17,1.1130588484,2.0055,-0.736,2.1362879605,0.9055000000000001,-0.116,0.9128999124,1.1,-0.62,1.2626955294
2021-02-20 09:00:00,2.243,-0.3395,2.2685478285,0.903,-0.11950000000000001,0.9108727957,1.34,-0.22,1.3579396156999999,2.263,-0.2795,2.2801950026,0.903,-0.11950000000000001,0.9108727957,1.3599999999999999,-0.16,1.3693794215000001
2021-02-20 09:30:00,2.4875,0.19,2.4947457285,0.9075000000000001,-0.12,0.9153995029,1.58,0.31,1.6101242188,2.4375,-0.76,2.5532344683,0.9075000000000001,-0.12,0.9153995029,1.53,-0.64,1.6584631440000002
2021-02-20 10:00:00,2.7030000000000003,0.5315,2.7547597445000003,0.903,-0.11850000000000001,0.9107421424000001,1.8,0.65,1.9137659209,2.6029999999999998,-1.0985,2.8252984356,0.903,-0.11850000000000001,0.9107421424000001,1.7000000000000002,-0.98,1.9622436138000001
2021-02-20 10:30:00,2.865,0.587,2.9245160283000002,0.905,-0.123,0.9133203162,1.96,0.71,2.0846342605,2.765,-1.103,2.9768832695,0.905,-0.123,0.9133203162,1.8599999999999999,-0.98,2.1023796042
2021-02-20 11:00:00,3.0475,0.626,3.1111303814,0.9075000000000001,-0.124,0.9159324484,2.14,0.75,2.2676198976,2.9375,-1.064,3.1242602724,0.9075000000000001,-0.124,0.9159324484,2.03,-0.9400000000000001,2.2370739818
2021-02-20 11:30:00,3.065,0.6785,3.1392016899,0.905,-0.12150000000000001,0.9131195157,2.16,0.8,2.3033888078,2.965,-1.0815,3.156084164,0.905,-0.12150000000000001,0.9131195157,2.06,-0.96,2.2727076363
2021-02-20 12:00:00,3.0915,0.6795,3.1652950099,0.9015000000000001,-0.12050000000000001,0.9095177293000001,2.19,0.8,2.3315445524,2.9915000000000003,-1.0805,3.1806528418,0.9015000000000001,-0.12050000000000001,0.9095177293000001,2.09,-0.96,2.2999347817
2021-02-20 12:30:00,3.218,0.6795,3.2889579277,0.908,-0.12050000000000001,0.9159608343000001,2.31,0.8,2.4446063078,3.108,-1.0805,3.2904626195,0.908,-0.12050000000000001,0.9159608343000001,2.2,-0.96,2.4003333102
2021-02-20 13:00:00,3.2625,0.644,3.3254536909,0.8925000000000001,-0.116,0.9000068055,2.37,0.76,2.4888752480000003,3.1525,-1.056,3.3246642312,0.8925000000000001,-0.116,0.9000068055,2.26,-0.9400000000000001,2.4476927912
2021-02-20 13:30:00,3.2965,0.6485000000000001,3.3596822022,0.8765000000000001,-0.1115,0.8835635235,2.42,0.76,2.536533067,3.1865,-1.0115,3.3431892707,0.8765000000000001,-0.1115,0.8835635235,2.31,-0.9,2.4791329129
2021-02-20 14:00:00,3.2545,0.644,3.3176054995,0.8845000000000001,-0.116,0.8920741281000001,2.37,0.76,2.4888752480000003,3.1445,-1.086,3.3267516063,0.8845000000000001,-0.116,0.8920741281000001,2.26,-0.97,2.459369838
2021-02-20 14:30:00,3.146,0.677,3.2180188004,0.876,-0.113,0.8832581729000001,2.27,0.79,2.4035390573,3.046,-1.133,3.2498930752,0.876,-0.113,0.8832581729000001,2.17,-1.02,2.3977697971
2021-02-20 15:00:00,3.154,0.6735,3.2251074788,0.884,-0.1165,0.8916435667,2.27,0.79,2.4035390573,3.054,-1.1365,3.258611399,0.884,-0.1165,0.8916435667,2.17,-1.02,2.3977697971
2021-02-20 15:30:00,3.114,0.674,3.1861060874,0.884,-0.116,0.8915783757,2.23,0.79,2.3657979626,3.014,-1.156,3.2280848812,0.884,-0.116,0.8915783757,2.13,-1.04,2.3703375287
2021-02-20 16:00:00,3.0255,-0.28250000000000003,3.0386603134,0.9055000000000001,-0.12250000000000001,0.9137485978000001,2.12,-0.16,2.1260291625,3.0355,-0.2325,3.04439099,0.9055000000000001,-0.12250000000000001,0.9137485978000001,2.13,-0.11,2.1328384843
2021-02-20 16:30:00,3.069,-0.3215,3.0857937796,0.909,-0.12150000000000001,0.9170841019,2.16,-0.2,2.1692394981,3.099,-0.2315,3.1076346713,0.909,-0.12150000000000001,0.9170841019,2.19,-0.11,2.1927608169
2021-02-20 17:00:00,3.1885,-0.29150000000000004,3.2017970735,0.9085000000000001,-0.12150000000000001,0.9165885118,2.2800000000000002,-0.17,2.2863289352000002,3.2085,-0.21150000000000002,3.2154633414,0.9085000000000001,-0.12150000000000001,0.9165885118,2.3,-0.09,2.301760196
2021-02-20 17:30:00,3.3415,0.342,3.358956125,0.9015000000000001,-0.11800000000000001,0.9091898867,2.44,0.46,2.4829820781,3.2815,-0.8280000000000001,3.3843501961,0.9015000000000001,-0.11800000000000001,0.9091898867,2.38,-0.71,2.4836465127
2021-02-20 18:00:00,3.4859999999999998,0.5305,3.5261347464,0.906,-0.11950000000000001,0.9138469511,2.58,0.65,2.6606202284,3.346,-1.0195,3.4978702449,0.906,-0.11950000000000001,0.9138469511,2.44,-0.9,2.6006922155
2021-02-20 18:30:00,3.488,0.5295,3.5279617699,0.908,-0.12050000000000001,0.9159608343000001,2.58,0.65,2.6606202284,3.348,-1.0205,3.5000748921,0.908,-0.12050000000000001,0.9159608343000001,2.44,-0.9,2.6006922155
2021-02-20 19:00:00,3.4425,0.535,3.4838242278,0.8925000000000001,-0.115,0.899878464,2.55,0.65,2.6315394734,3.3325,-1.065,3.498539874,0.8925000000000001,-0.115,0.899878464,2.44,-0.9500000000000001,2.6184155514
2021-02-20 19:30:00,3.2715,0.5405,3.3158486847,0.8815000000000001,-0.1095,0.8882750137000001,2.39,0.65,2.4768124677,3.1615,-1.0895,3.3439635913,0.8815000000000001,-0.1095,0.8882750137000001,2.2800000000000002,-0.98,2.4816929705
2021-02-20 20:00:00,3.146,0.5555,3.1946668449,0.846,-0.0945,0.8512615638000001,2.3,0.65,2.3900836805,3.036,-1.1245,3.2375602311,0.846,-0.0945,0.8512615638000001,2.19,-1.03,2.4201239638
2021-02-20 20:30:00,2.959,0.5545,3.0105068095,0.859,-0.0955,0.8642923406,2.1,0.65,2.1982947937,2.859,-1.1955,3.0988870986,0.859,-0.0955,0.8642923406,2.0,-1.1,2.2825424421
2021-02-20 21:00:00,2.7995,0.5345,2.8500685079,0.8095,-0.0855,0.8140027641,1.99,0.62,2.0843464203,2.6995,-1.2155,2.9605304423,0.8095,-0.0855,0.8140027641,1.8900000000000001,-1.13,2.2020445045
2021-02-20 21:30:00,2.6965,0.526,2.7473238342,0.8265,-0.094,0.8318282575,1.87,0.62,1.9701015202,2.5965,-1.224,2.8705379722,0.8265,-0.094,0.8318282575,1.77,-1.13,2.0999523804
2021-02-20 22:00:00,2.5535,0.43,2.5894521139,0.6835,-0.05,0.6853263821000001,1.87,0.48,1.9306216615,2.4535,-1.15,2.7096424580000003,0.6835,-0.05,0.6853263821000001,1.77,-1.1,2.0839625716
2021-02-20 22:30:00,2.3505000000000003,-0.4365,2.3906866169,0.6505000000000001,-0.036500000000000005,0.6515232152,1.7000000000000002,-0.4,1.7464249197,2.3805,-0.3365,2.4041656557,0.6505000000000001,-0.036500000000000005,0.6515232152,1.73,-0.30000000000000004,1.7558188973000002
2021-02-20 23:00:00,2.2135,-0.3335,2.2384826334,0.6735,-0.043500000000000004,0.6749033264000001,1.54,-0.29,1.5670673247,2.2135,-0.4535,2.2594788116,0.6735,-0.043500000000000004,0.6749033264000001,1.54,-0.41000000000000003,1.5936436239
2021-02-20 23:30:00,2.1145,0.503,2.1735039107,0.6745,-0.037,0.6755140635,1.44,0.54,1.5379206742,2.0245,-1.307,2.4097404943000003,0.6745,-0.037,0.6755140635,1.35,-1.27,1.8534832074
2021-02-21 00:00:00,1.9865,0.5445,2.0597724389,0.6365000000000001,-0.035500000000000004,0.6374892156,1.35,0.58,1.4693195704,1.9165,-1.3655,2.353202605,0.6365000000000001,-0.035500000000000004,0.6374892156,1.28,-1.33,1.8458873205000002
2021-02-21 00:30:00,1.8385,0.5715,1.9252777722,0.6585000000000001,-0.0385,0.6596245144,1.18,0.61,1.3283448347,1.7685,-1.3985,2.2546384411,0.6585000000000001,-0.0385,0.6596245144,1.11,-1.3599999999999999,1.7554771431
2021-02-21 01:00:00,1.779,0.549,1.8617846277,0.639,-0.031,0.6397515143,1.1400000000000001,0.58,1.2790621564,1.7189999999999999,-1.391,2.2112987134,0.639,-0.031,0.6397515143,1.08,-1.3599999999999999,1.7366634677000001
2021-02-21 01:30:00,1.7045,0.5630000000000001,1.7950736057,0.6945,-0.047,0.6960885360000001,1.01,0.61,1.1799152512,1.6445,-1.407,2.1642618257,0.6945,-0.047,0.6960885360000001,0.9500000000000001,-1.3599999999999999,1.6589454482
2021-02-21 02:00:00,1.5545,0.0085,1.5545232387999999,0.7445,-0.061500000000000006,0.747035809,0.81,0.07,0.8130190650000001,1.5545,-0.8615,1.7772598291000001,0.7445,-0.061500000000000006,0.747035809,0.81,-0.8,1.1384638773
2021-02-21 02:30:00,1.514,-0.378,1.5604742869,0.704,-0.048,0.7056344663,0.81,-0.33,0.8746427842000001,1.544,-0.488,1.6192837923,0.704,-0.048,0.7056344663,0.84,-0.44,0.9482615673
2021-02-21 03:00:00,1.5305,-0.2665,1.553529047,0.5005000000000001,-0.006500000000000001,0.500542206,1.03,-0.26,1.0623088063,1.5605,-0.6165,1.6778654594,0.5005000000000001,-0.006500000000000001,0.500542206,1.06,-0.61,1.2229881439
2021-02-21 03:30:00,1.5335,0.5625,1.6334100832,0.5735,-0.0175,0.5737669387000001,0.96,0.58,1.1216059914,1.4835,-1.4475,2.0726863004,0.5735,-0.0175,0.5737669387000001,0.91,-1.43,1.6949926254
2021-02-21 04:00:00,1.5065,0.5650000000000001,1.6089646516,0.3865,0.025,0.3873076942,1.12,0.54,1.2433824834,1.4465,-1.465,2.0587829536,0.3865,0.025,0.3873076942,1.06,-1.49,1.828578683
2021-02-21 04:30:00,1.482,-0.0475,1.4827610226,0.452,0.0125,0.45217280990000003,1.03,-0.06,1.0317460928,1.442,-0.8475,1.6726088156,0.452,0.0125,0.45217280990000003,0.99,-0.86,1.3113733259
2021-02-21 05:00:00,1.514,0.321,1.5476553234,0.404,0.021,0.40454542390000003,1.11,0.30000000000000004,1.1498260738,1.4140000000000001,-1.199,1.8539139678,0.404,0.021,0.40454542390000003,1.01,-1.22,1.5838244852
2021-02-21 05:30:00,1.4685000000000001,0.313,1.5014863469000002,0.4685,0.013000000000000001,0.4686803282,1.0,0.30000000000000004,1.0440306509,1.3685,-1.167,1.7985219626000002,0.4685,0.013000000000000001,0.4686803282,0.9,-1.18,1.4840485167000002
2021-02-21 06:00:00,1.512,0.3175,1.5449758088999999,0.432,0.0175,0.4323543107,1.08,0.30000000000000004,1.1208925015,1.412,-1.1625,1.8289751912,0.432,0.0175,0.4323543107,0.98,-1.18,1.5338839591
2021-02-21 06:30:00,1.5715,0.3185,1.60345081,0.4315,0.018500000000000003,0.43189639960000004,1.1400000000000001,0.30000000000000004,1.1788129623,1.4715,-1.1615,1.8746718379,0.4315,0.018500000000000003,0.43189639960000004,1.04,-1.18,1.5728954193
2021-02-21 07:00:00,1.6855,0.341,1.7196485833000001,0.3955,0.021,0.3960571297,1.29,0.32,1.3290974381,1.5855000000000001,-1.159,1.9639478735,0.3955,0.021,0.3960571297,1.19,-1.18,1.6758579892
2021-02-21 07:30:00,1.7475,0.399,1.7924723847,0.41750000000000004,0.019,0.4179321117,1.33,0.38,1.383220879,1.6475,-1.211,2.0446949039,0.41750000000000004,0.019,0.4179321117,1.23,-1.23,1.7394826817
2021-02-21 08:00:00,1.846,0.424,1.8940675806,0.436,0.014,0.4362247127,1.4100000000000001,0.41000000000000003,1.4684004903,1.746,-1.216,2.1277152065,0.436,0.014,0.4362247127,1.31,-1.23,1.7969418466
2021-02-21 08:30:00,2.0215,0.4595,2.0730659661,0.4315,0.0195,0.4319403894,1.5899999999999999,0.44,1.6497575579000001,1.9215,-1.2105000000000001,2.2710069353,0.4315,0.0195,0.4319403894,1.49,-1.23,1.9320973060000002
2021-02-21 09:00:00,2.266,0.40900000000000003,2.3026152523,0.436,0.019,0.4364137945,1.83,0.39,1.8710959355,2.146,-1.131,2.4257940968,0.436,0.019,0.4364137945,1.71,-1.15,2.0607280267
2021-02-21 09:30:00,2.521,0.377,2.54903315,0.481,0.017,0.481300322,2.04,0.36,2.0715211802,2.391,-1.013,2.5967383388,0.481,0.017,0.481300322,1.9100000000000001,-1.03,2.1700230414
2021-02-21 10:00:00,2.696,0.4015,2.7257326079,0.546,0.0015,0.5460020604,2.15,0.4,2.1868927729,2.566,-0.9685,2.7426899661,0.546,0.0015,0.5460020604,2.02,-0.97,2.2408257407
2021-02-21 10:30:00,2.917,0.41350000000000003,2.9461621222,0.487,0.0135,0.48718707910000003,2.43,0.4,2.4627017684,2.777,-0.9865,2.9470173481,0.487,0.0135,0.48718707910000003,2.29,-1.0,2.4988197214
2021-02-21 11:00:00,3.1665,0.468,3.2008977256,0.3865,0.028,0.387512903,2.7800000000000002,0.44,2.814604768,3.0265,-0.972,3.1787554561,0.3865,0.028,0.387512903,2.64,-1.0,2.8230479982
2021-02-21 11:30:00,3.3529999999999998,0.47450000000000003,3.3864080159,0.343,0.0345,0.344730692,3.01,0.44,3.0419894806,3.203,-0.9355,3.3368202304,0.343,0.0345,0.344730692,2.86,-0.97,3.0200165562
2021-02-21 12:00:00,3.4405,0.2985,3.4534247494,0.3205,0.0385,0.3228041202,3.12,0.26,3.1308145905,3.3305,-0.7515000000000001,3.4142323442,0.3205,0.0385,0.3228041202,3.01,-0.79,3.1119447296
2021-02-21 12:30:00,3.702,0.5035000000000001,3.736083009,0.272,0.043500000000000004,0.27545643940000003,3.43,0.46,3.46070802,3.552,-0.9265,3.6708454408,0.272,0.043500000000000004,0.27545643940000003,3.2800000000000002,-0.97,3.4204239503
2021-02-21 13:00:00,3.77,0.5045000000000001,3.8036062165,0.27,0.044500000000000005,0.2736425588,3.5,0.46,3.5300991486999997,3.61,-0.9255,3.7267479456,0.27,0.044500000000000005,0.2736425588,3.34,-0.97,3.4780023002
2021-02-21 13:30:00,3.6935000000000002,0.5035000000000001,3.7276607276,0.2735,0.043500000000000004,0.2769377186,3.42,0.46,3.4507970094,3.5435,-0.9265,3.6626212608,0.2735,0.043500000000000004,0.2769377186,3.27,-0.97,3.4108356747
2021-02-21 14:00:00,3.5220000000000002,0.503,3.5577370617,0.272,0.043000000000000003,0.2753779221,3.25,0.46,3.2823924202,3.382,-0.967,3.5175293886,0.272,0.043000000000000003,0.2753779221,3.11,-1.01,3.2698929646
2021-02-21 14:30:00,3.4145,0.5005000000000001,3.4509868878,0.2745,0.0405,0.2774716202,3.14,0.46,3.1735154009,3.2545,-0.9695,3.3958357587,0.2745,0.0405,0.2774716202,2.98,-1.01,3.1465059987
2021-02-21 15:00:00,3.417,0.549,3.4608221567,0.277,0.039,0.2797320146,3.14,0.51,3.1811475917,3.287,-1.051,3.4509375538000002,0.277,0.039,0.2797320146,3.01,-1.09,3.2012809936
2021-02-21 15:30:00,3.3064999999999998,0.3995,3.330546877,0.28650000000000003,0.0395,0.2892101312,3.02,0.36,3.0413812651,3.1965,-0.9105000000000001,3.3236459649,0.28650000000000003,0.0395,0.2892101312,2.91,-0.9500000000000001,3.0611435772
2021-02-21 16:00:00,3.2535,-0.449,3.284336044,0.28350000000000003,0.041,0.28644938470000003,2.9699999999999998,-0.49,3.0101494979,3.2535,-0.099,3.2550058756,0.28350000000000003,0.041,0.28644938470000003,2.9699999999999998,-0.14,2.9732978324
2021-02-21 16:30:00,3.2605,-0.47450000000000003,3.294846051,0.2705,0.0455,0.2743000182,2.99,-0.52,3.0348805578,3.2605,-0.0945,3.2618691727,0.2705,0.0455,0.2743000182,2.99,-0.14,2.9932757975
2021-02-21 17:00:00,3.236,-0.4995,3.2743237852,0.28600000000000003,0.0405,0.2888533365,2.95,-0.54,2.9990165055,3.236,-0.0495,3.2363785703,0.28600000000000003,0.0405,0.2888533365,2.95,-0.09,2.951372562
2021-02-21 17:30:00,3.293,-0.5015000000000001,3.3309685153,0.313,0.0385,0.3153589225,2.98,-0.54,3.028530997,3.303,-0.051500000000000004,3.3034014667,0.313,0.0385,0.3153589225,2.99,-0.09,2.9913542083999998
2021-02-21 18:00:00,3.5175,-0.5,3.5528588841,0.3075,0.04,0.31009071250000003,3.21,-0.54,3.255103685,3.5175,-0.05,3.5178553481,0.3075,0.04,0.31009071250000003,3.21,-0.09,3.2112614344
2021-02-21 18:30:00,3.6265,-0.5,3.6608062295,0.3065,0.04,0.3090990941,3.32,-0.54,3.3636289926,3.6365,-0.05,3.6368437209,0.3065,0.04,0.3090990941,3.33,-0.09,3.3312159942
2021-02-21 19:00:00,3.549,-0.506,3.5848900959,0.329,0.034,0.3307521731,3.22,-0.54,3.2649655435,3.549,-0.056,3.5494417871,0.329,0.034,0.3307521731,3.22,-0.09,3.2212575184
2021-02-21 19:30:00,3.5115,-0.4995,3.5468482488,0.29150000000000004,0.0405,0.294300017,3.22,-0.54,3.2649655435,3.5115,-0.0695,3.5121877085,0.29150000000000004,0.0405,0.294300017,3.22,-0.11,3.2218783341
2021-02-21 20:00:00,3.42,0.447,3.4490881404,0.32,0.037,0.32213196050000004,3.1,0.41000000000000003,3.126995363,3.29,-1.033,3.4483603350000003,0.32,0.037,0.32213196050000004,2.9699999999999998,-1.07,3.156865534
2021-02-21 20:30:00,3.2915,0.41150000000000003,3.3171229251,0.35150000000000003,0.0315,0.35290862840000004,2.94,0.38,2.9644561053,3.1515,-1.0085,3.3089310207000002,0.35150000000000003,0.0315,0.35290862840000004,2.8,-1.04,2.9869047524
2021-02-21 21:00:00,3.083,0.398,3.1085837611000002,0.41300000000000003,0.018000000000000002,0.41339206570000003,2.67,0.38,2.6969056342,2.943,-1.022,3.1154025422,0.41300000000000003,0.018000000000000002,0.41339206570000003,2.5300000000000002,-1.04,2.7354158733
2021-02-21 21:30:00,2.9075,0.363,2.9300725674,0.3975,0.023,0.3981648528,2.51,0.34,2.5329232124,2.7775,-1.057,2.9718269213,0.3975,0.023,0.3981648528,2.38,-1.08,2.6135799203
2021-02-21 22:00:00,2.7555,-0.135,2.7588050402,0.34550000000000003,0.035,0.3472682681,2.41,-0.17,2.4159884106,2.6955,-0.585,2.7582503965000003,0.34550000000000003,0.035,0.3472682681,2.35,-0.62,2.4304114878
2021-02-21 22:30:00,2.6085000000000003,-0.6125,2.6794455583,0.28850000000000003,0.0475,0.29238416510000004,2.32,-0.66,2.4120530674,2.6085000000000003,-0.14250000000000002,2.6123894235,0.28850000000000003,0.0475,0.29238416510000004,2.32,-0.19,2.3277671705
2021-02-21 23:00:00,2.4485,-0.619,2.5255322706000003,0.3085,0.041,0.3112125479,2.14,-0.66,2.2394642216,2.4485,-0.179,2.4550342666000002,0.3085,0.041,0.3112125479,2.14,-0.22,2.1512786895
2021-02-21 23:30:00,2.25,-0.561,2.3188835676,0.31,0.039,0.3124435949,1.94,-0.6000000000000001,2.0306649157,2.25,-0.231,2.2618269165,0.31,0.039,0.3124435949,1.94,-0.27,1.9586985475
2021-02-22 00:00:00,2.1155,-0.5565,2.1874717141,0.28550000000000003,0.043500000000000004,0.2887949099,1.83,-0.6000000000000001,1.9258504615,2.1155,-0.2265,2.1275907736,0.28550000000000003,0.043500000000000004,0.2887949099,1.83,-0.27,1.8498108011
2021-02-22 00:30:00,1.9645000000000001,-0.5555,2.0415289613,0.28450000000000003,0.044500000000000005,0.2879591985,1.6800000000000002,-0.6000000000000001,1.7839282497000002,1.9645000000000001,-0.2255,1.9773999343000002,0.28450000000000003,0.044500000000000005,0.2879591985,1.6800000000000002,-0.27,1.7015581095
2021-02-22 01:00:00,2.0055,-0.5745,2.0861640635,0.2755,0.0455,0.2792319824,1.73,-0.62,1.8377431812,2.0055,-0.2245,2.0180263873,0.2755,0.0455,0.2792319824,1.73,-0.27,1.7509426033
2021-02-22 01:30:00,1.8245,-0.581,1.9147744645,0.29450000000000004,0.039,0.2970711194,1.53,-0.62,1.6508482668000002,1.8245,-0.231,1.8390653197,0.29450000000000004,0.039,0.2970711194,1.53,-0.27,1.5536408851
2021-02-22 02:00:00,1.796,0.294,1.8199043931,0.34600000000000003,0.034,0.3476665069,1.45,0.26,1.4731259281,1.6960000000000002,-1.116,2.0302393948,0.34600000000000003,0.034,0.3476665069,1.35,-1.15,1.7734147851
2021-02-22 02:30:00,1.7045,0.3735,1.7449419761,0.4645,0.0135,0.46469613730000003,1.24,0.36,1.2912009913,1.6045,-1.1365,1.9662279878,0.4645,0.0135,0.46469613730000003,1.1400000000000001,-1.15,1.6192899679
2021-02-22 03:00:00,1.5955,0.2975,1.6229992298,0.4455,0.0175,0.4458435824,1.15,0.28,1.1835962149,1.4855,-1.1025,1.8499233768,0.4455,0.0175,0.4458435824,1.04,-1.12,1.528397854
2021-02-22 03:30:00,1.5905,0.305,1.619479932,0.5105000000000001,0.005,0.5105244852,1.08,0.30000000000000004,1.1208925015,1.4805000000000001,-1.085,1.8355122582,0.5105000000000001,0.005,0.5105244852,0.97,-1.09,1.4591093174
2021-02-22 04:00:00,1.4405000000000001,0.29350000000000004,1.4700960853,0.7305,-0.0465,0.7319784833,0.71,0.34,0.7872102642000001,1.3405,-1.0965,1.7318350095000001,0.7305,-0.0465,0.7319784833,0.61,-1.05,1.2143310916
2021-02-22 04:30:00,1.5394999999999999,0.35950000000000004,1.5809176133,0.8295,-0.0805,0.8333969642,0.71,0.44,0.8352843827,1.4395,-1.1305,1.8303525617,0.8295,-0.0805,0.8333969642,0.61,-1.05,1.2143310916
2021-02-22 05:00:00,1.666,0.363,1.7050879743,0.616,-0.037,0.6171102009,1.05,0.4,1.1236102527,1.566,-1.137,1.9352325442,0.616,-0.037,0.6171102009,0.9500000000000001,-1.1,1.4534441854
2021-02-22 05:30:00,1.7445,0.34900000000000003,1.7790675226000001,0.4545,-0.001,0.4545011001,1.29,0.35000000000000003,1.3366375724,1.6445,-1.141,2.0015647004,0.4545,-0.001,0.4545011001,1.19,-1.1400000000000001,1.6479381056
2021-02-22 06:00:00,1.8255,0.3705,1.8627185778,0.35550000000000004,0.0205,0.3560905784,1.47,0.35000000000000003,1.5110923201,1.7155,-1.1195,2.0484678421,0.35550000000000004,0.0205,0.3560905784,1.3599999999999999,-1.1400000000000001,1.7745985462
2021-02-22 06:30:00,2.1085,0.4055,2.1471382117,0.3285,0.025500000000000002,0.3294882395,1.78,0.38,1.8201098868,1.9885000000000002,-1.0845,2.2650104856,0.3285,0.025500000000000002,0.3294882395,1.6600000000000001,-1.11,1.9969226325
2021-02-22 07:00:00,2.3265000000000002,0.399,2.3604667441,0.35650000000000004,0.019,0.35700595230000004,1.97,0.38,2.0063150301,2.2165,-1.091,2.4704560814,0.35650000000000004,0.019,0.35700595230000004,1.8599999999999999,-1.11,2.1660332407
2021-02-22 07:30:00,2.3875,0.4625,2.4318845573,0.23750000000000002,0.0425,0.24127266730000002,2.15,0.42,2.1906391761,2.2775,-1.0675,2.5152658905000003,0.23750000000000002,0.0425,0.24127266730000002,2.04,-1.11,2.322434068
2021-02-22 08:00:00,2.5715,0.507,2.621003863,0.24150000000000002,0.047,0.246030994,2.33,0.46,2.3749736841,2.4715,-1.123,2.714671481,0.24150000000000002,0.047,0.246030994,2.23,-1.17,2.5182930727
2021-02-22 08:30:00,2.7815000000000003,0.248,2.7925340195,0.2215,0.048,0.22664123630000002,2.56,0.2,2.5678006153,2.7015000000000002,-0.742,2.8015471172,0.2215,0.048,0.22664123630000002,2.48,-0.79,2.6027869678
2021-02-22 09:00:00,2.9965,0.3965,3.0226188149,0.20650000000000002,0.0465,0.21167073490000002,2.79,0.35000000000000003,2.8118677067,2.8465,-0.8435,2.9688473352,0.20650000000000002,0.0465,0.21167073490000002,2.64,-0.89,2.7859827709
2021-02-22 09:30:00,3.2640000000000002,0.9135000000000001,3.3894215214,0.194,0.043500000000000004,0.198817127,3.07,0.87,3.1908932919,3.034,-1.3065,3.3033465228,0.194,0.043500000000000004,0.198817127,2.84,-1.35,3.1445349418
2021-02-22 10:00:00,3.305,1.255,3.5352581235000002,0.20500000000000002,0.045,0.2098809186,3.1,1.21,3.3277770358,3.045,-1.625,3.451470701,0.20500000000000002,0.045,0.2098809186,2.84,-1.67,3.2946168214
2021-02-22 10:30:00,3.225,0.52,3.2666534864,0.225,0.04,0.2285278976,3.0,0.48,3.0381573363,3.065,-0.9,3.1944052655,0.225,0.04,0.2285278976,2.84,-0.9400000000000001,2.9915213521
2021-02-22 11:00:00,3.324,0.5640000000000001,3.371508861,0.264,0.034,0.26618039,3.06,0.53,3.1055595309,3.184,-0.846,3.2944759826,0.264,0.034,0.26618039,2.92,-0.88,3.0497212987
2021-02-22 11:30:00,3.282,0.5705,3.3312151311,0.242,0.0405,0.2453655436,3.04,0.53,3.0858548248,3.162,-0.8395,3.2715446275,0.242,0.0405,0.2453655436,2.92,-0.88,3.0497212987
2021-02-22 12:00:00,3.1035,0.533,3.1489365268,0.2235,0.043000000000000003,0.2275988796,2.88,0.49,2.9213866571000002,2.9535,-0.877,3.0809562233,0.2235,0.043000000000000003,0.2275988796,2.73,-0.92,2.8808505688
2021-02-22 12:30:00,3.29,0.555,3.3364839277,0.22,0.045,0.2245551157,3.07,0.51,3.1120732639,3.15,-0.875,3.2692697961,0.22,0.045,0.2245551157,2.93,-0.92,3.0710421684
2021-02-22 13:00:00,3.3155,0.5535,3.3613840156,0.2155,0.043500000000000004,0.2198465374,3.1,0.51,3.1416715296,3.1755,-0.8765000000000001,3.2942453611999998,0.2155,0.043500000000000004,0.2198465374,2.96,-0.92,3.0996774026
2021-02-22 13:30:00,3.199,0.403,3.2242844167,0.229,0.043000000000000003,0.2330021459,2.9699999999999998,0.36,2.9917386249,3.089,-0.747,3.1780387034,0.229,0.043000000000000003,0.2330021459,2.86,-0.79,2.9671029642
2021-02-22 14:00:00,3.0575,-0.3775,3.0807162317,0.2275,0.0425,0.23143573620000002,2.83,-0.42,2.86099633,3.0575,0.0125,3.0575255518,0.2275,0.0425,0.23143573620000002,2.83,-0.03,2.8301590061
2021-02-22 14:30:00,2.9935,-0.3385,3.0125777168,0.2335,0.0415,0.23715922920000002,2.76,-0.38,2.7860366114,2.9935,0.0115,2.9935220894,0.2335,0.0415,0.23715922920000002,2.76,-0.03,2.7601630387
2021-02-22 15:00:00,2.92,-0.369,2.9432228933999998,0.25,0.041,0.2533396929,2.67,-0.41000000000000003,2.7012959853,2.93,-0.029,2.9301435118,0.25,0.041,0.2533396929,2.68,-0.07,2.6809140232
2021-02-22 15:30:00,3.0915,0.5505,3.1401309686,0.2615,0.0405,0.2646176487,2.83,0.51,2.8755868965999998,2.9715,-0.9595,3.1225714563,0.2615,0.0405,0.2646176487,2.71,-1.0,2.8886155854
2021-02-22 16:00:00,3.171,0.551,3.2185154963000002,0.301,0.041,0.3037795253,2.87,0.51,2.9149614063,3.041,-0.9590000000000001,3.1886301134,0.301,0.041,0.3037795253,2.74,-1.0,2.9167790455000002
2021-02-22 16:30:00,3.129,0.5415,3.1755099197,0.339,0.0315,0.34046035010000003,2.79,0.51,2.836229892,2.989,-0.9685,3.1419919239,0.339,0.0315,0.34046035010000003,2.65,-1.0,2.8324018077
2021-02-22 17:00:00,3.2545,0.5355,3.2982617392,0.3845,0.025500000000000002,0.38534465090000003,2.87,0.51,2.9149614063,3.1245,-0.9445,3.2641354904,0.3845,0.025500000000000002,0.38534465090000003,2.74,-0.97,2.9066303515
2021-02-22 17:30:00,3.3609999999999998,0.5165000000000001,3.4004548593,0.331,0.036500000000000005,0.3330063813,3.03,0.48,3.0677842167,3.501,-0.9335,3.6233166090999998,0.331,0.036500000000000005,0.3330063813,3.17,-0.97,3.3150867259
2021-02-22 18:00:00,3.613,0.123,3.6150930832,0.28300000000000003,0.043000000000000003,0.2862481441,3.33,0.08,3.3309608223,3.803,-0.517,3.8379809796,0.28300000000000003,0.043000000000000003,0.2862481441,3.52,-0.56,3.5642671056
2021-02-22 18:30:00,3.9015,-0.4375,3.9259531964,0.28150000000000003,0.0425,0.2846901825,3.62,-0.48,3.6516845428,3.8915,0.0325,3.8916357101,0.28150000000000003,0.0425,0.2846901825,3.61,-0.01,3.6100138504
2021-02-22 19:00:00,3.899,-0.435,3.9231907932,0.279,0.045,0.28260573240000003,3.62,-0.48,3.6516845428,3.909,0.035,3.9091566866000003,0.279,0.045,0.28260573240000003,3.63,-0.01,3.6300137741
2021-02-22 19:30:00,3.649,-0.4475,3.6763374777,0.319,0.0325,0.3206512903,3.33,-0.48,3.3644167399000002,3.649,-0.0575,3.649453007,0.319,0.0325,0.3206512903,3.33,-0.09,3.3312159942
2021-02-22 20:00:00,3.5365,-0.313,3.5503241049,0.3865,0.027,0.3874419311,3.15,-0.34,3.168296072,3.5365,-0.183,3.5412316006999998,0.3865,0.027,0.3874419311,3.15,-0.21,3.1569922395
2021-02-22 20:30:00,3.418,0.016,3.4180374486,0.598,-0.014,0.5981638571,2.8200000000000003,0.03,2.82015957,3.368,-0.514,3.4069957441,0.598,-0.014,0.5981638571,2.77,-0.5,2.8147646438000002
2021-02-22 21:00:00,3.187,-0.4455,3.2179868319000002,0.607,-0.0155,0.6071978673,2.58,-0.43,2.6155878880000003,3.197,-0.0855,3.198143094,0.607,-0.0155,0.6071978673,2.59,-0.07,2.5909457733
2021-02-22 21:30:00,3.0045,-0.329,3.0224594704,0.5445,0.001,0.5445009183,2.46,-0.33,2.482035455,2.9945,-0.249,3.004834646,0.5445,0.001,0.5445009183,2.45,-0.25,2.4627220712
2021-02-22 22:00:00,2.8105,0.308,2.827326343,0.4305,0.028,0.4314096081,2.38,0.28,2.3964139876,2.7005,-0.9520000000000001,2.8633903419,0.4305,0.028,0.4314096081,2.27,-0.98,2.4725088473
2021-02-22 22:30:00,2.5305,-0.442,2.5688118362,0.5005000000000001,0.018000000000000002,0.5008235717,2.03,-0.46,2.0814658296,2.5404999999999998,-0.222,2.5501812191,0.5005000000000001,0.018000000000000002,0.5008235717,2.04,-0.24,2.0540691322
2021-02-22 23:00:00,2.3345000000000002,-0.4435,2.3762538795,0.47450000000000003,0.0165,0.47478679430000004,1.8599999999999999,-0.46,1.9160375779,2.3545,-0.28350000000000003,2.3715063778,0.47450000000000003,0.0165,0.47478679430000004,1.88,-0.30000000000000004,1.9037857022
2021-02-22 23:30:00,2.1085,-0.448,2.1555686605,0.5785,-0.008,0.5785553128,1.53,-0.44,1.5920113065,2.1285,-0.338,2.1551696569,0.5785,-0.008,0.5785553128,1.55,-0.33,1.5847397263
2021-02-23 00:00:00,1.972,-0.4685,2.0268883171,0.632,-0.0285,0.6326422765,1.34,-0.44,1.410390017,1.982,-0.3285,2.0090386383,0.632,-0.0285,0.6326422765,1.35,-0.30000000000000004,1.3829316686
2021-02-23 00:30:00,1.8495,-0.5085000000000001,1.9181299487,0.5495,-0.0085,0.5495657377000001,1.3,-0.5,1.3928388277,1.8495,-0.3085,1.8750526659000002,0.5495,-0.0085,0.5495657377000001,1.3,-0.30000000000000004,1.3341664064
2021-02-23 01:00:00,1.77,-0.4445,1.824960342,0.52,0.0055000000000000005,0.5200290857000001,1.25,-0.45,1.3285330256,1.79,-0.3745,1.8287564764000002,0.52,0.0055000000000000005,0.5200290857000001,1.27,-0.38,1.3256319248000001
2021-02-23 01:30:00,1.5715,-0.46900000000000003,1.6399918445,0.6415000000000001,-0.019,0.6417813101000001,0.93,-0.45,1.0331505215,1.5915,-0.399,1.6407538663999999,0.6415000000000001,-0.019,0.6417813101000001,0.9500000000000001,-0.38,1.0231813134
2021-02-23 02:00:00,1.63,-0.4495,1.690843059,0.73,-0.0495,0.7316763287,0.9,-0.4,0.9848857802000001,1.6400000000000001,-0.35950000000000004,1.6789402163,0.73,-0.0495,0.7316763287,0.91,-0.31,0.9613532129000001
2021-02-23 02:30:00,1.6045,-0.45,1.6664093885,0.7345,-0.05,0.7361998710000001,0.87,-0.4,0.9575489544,1.6145,-0.36,1.6541494038,0.7345,-0.05,0.7361998710000001,0.88,-0.31,0.9330058949000001
2021-02-23 03:00:00,1.5455,-0.466,1.6142262078,0.8255,-0.08600000000000001,0.8299676199,0.72,-0.38,0.8141252975000001,1.5554999999999999,-0.336,1.5913755842000001,0.8255,-0.08600000000000001,0.8299676199,0.73,-0.25,0.7716216690000001
2021-02-23 03:30:00,1.4969999999999999,-0.48250000000000004,1.5728366889,0.877,-0.10250000000000001,0.8829695635,0.62,-0.38,0.7271863585,1.4969999999999999,-0.3125,1.5292695152,0.877,-0.10250000000000001,0.8829695635,0.62,-0.21,0.654599114
2021-02-23 04:00:00,1.45,-0.509,1.5367436351000001,0.89,-0.109,0.8966498759,0.56,-0.4,0.6881860214000001,1.46,-0.319,1.4944433746,0.89,-0.109,0.8966498759,0.5700000000000001,-0.21,0.6074537019
2021-02-23 04:30:00,1.4889999999999999,-0.44,1.5526496707000002,0.889,-0.11,0.8957795488,0.6000000000000001,-0.33,0.6847627326,1.509,-0.36,1.5513481234,0.889,-0.11,0.8957795488,0.62,-0.25,0.6685057965
2021-02-23 05:00:00,1.53,-0.4325,1.5899547950000001,0.87,-0.10250000000000001,0.8760172658000001,0.66,-0.33,0.7379024326,1.54,-0.35250000000000004,1.5798279177999999,0.87,-0.10250000000000001,0.8760172658000001,0.67,-0.25,0.7151223672
2021-02-23 05:30:00,1.5705,-0.502,1.6487796244,0.8705,-0.10200000000000001,0.8764555037,0.7000000000000001,-0.4,0.8062257748,1.5705,-0.262,1.5922042110999999,0.8705,-0.10200000000000001,0.8764555037,0.7000000000000001,-0.16,0.7180529228
2021-02-23 06:00:00,1.655,-0.46900000000000003,1.7201703404000002,0.885,-0.109,0.8916871649,0.77,-0.36,0.85,1.655,-0.269,1.6767188196,0.885,-0.109,0.8916871649,0.77,-0.16,0.7864477096
2021-02-23 06:30:00,2.015,0.3995,2.0542213245,0.875,-0.1105,0.8819496868000001,1.1400000000000001,0.51,1.2488794978,1.935,-1.0505,2.2017663930999998,0.875,-0.1105,0.8819496868000001,1.06,-0.9400000000000001,1.4167568599
2021-02-23 07:00:00,2.248,0.5365,2.3111331095,0.878,-0.1135,0.8853057381,1.37,0.65,1.5163772618,2.168,-1.1135,2.4372333187,0.878,-0.1135,0.8853057381,1.29,-1.0,1.6322070947
2021-02-23 07:30:00,2.46,0.0765,2.4611891943,0.85,-0.1135,0.8575443137000001,1.6099999999999999,0.19,1.6211724153,2.44,-0.5835,2.5087989656,0.85,-0.1135,0.8575443137000001,1.5899999999999999,-0.47000000000000003,1.6580108564
2021-02-23 08:00:00,2.6125,0.5055000000000001,2.6609559373,0.8625,-0.1145,0.8700669514,1.75,0.62,1.8565828826000002,2.5324999999999998,-0.9745,2.7135228947,0.8625,-0.1145,0.8700669514,1.67,-0.86,1.8784301957
2021-02-23 08:30:00,2.899,0.0965,2.9006056695,0.849,-0.1135,0.8565531215000001,2.05,0.21,2.0607280267,2.849,-0.49350000000000005,2.8914258161,0.849,-0.1135,0.8565531215000001,2.0,-0.38,2.0357799488
2021-02-23 09:00:00,2.9705,-0.29150000000000004,2.9847684165,0.8405,-0.1115,0.8478634914000001,2.13,-0.18,2.1375921033,2.9905,-0.0815,2.9916103523,0.8405,-0.1115,0.8478634914000001,2.15,0.03,2.1502092921
2021-02-23 09:30:00,3.089,-0.265,3.1003461097,0.849,-0.115,0.8567531733,2.24,-0.15,2.2450167037,3.099,-0.055,3.0994880222,0.849,-0.115,0.8567531733,2.25,0.06,2.2507998578
2021-02-23 10:00:00,3.2640000000000002,-0.2635,3.2746187946,0.844,-0.1135,0.8515974695,2.42,-0.15,2.4246443038,3.274,-0.053500000000000006,3.274437089,0.844,-0.1135,0.8515974695,2.43,0.06,2.4307406279
2021-02-23 10:30:00,3.2135,-0.2665,3.2245316714,0.8435,-0.1165,0.8515071932,2.37,-0.15,2.3747420913,3.2235,-0.0565,3.2239951148,0.8435,-0.1165,0.8515071932,2.38,0.06,2.3807561824
2021-02-23 11:00:00,3.221,-0.247,3.2304566241,0.851,-0.117,0.8590052386,2.37,-0.13,2.373562723,3.231,-0.037,3.231211847,0.851,-0.117,0.8590052386,2.38,0.08,2.3813441582
2021-02-23 11:30:00,3.1885,0.4445,3.2193341703,0.8485,-0.1155,0.8563249967000001,2.34,0.56,2.406075643,3.0785,-0.7255,3.1628329864,0.8485,-0.1155,0.8563249967000001,2.23,-0.61,2.3119256043
