Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-02-23 12:00:00,3.3785,0.5925,3.4300610053,0.8485,-0.11750000000000001,0.8565970465,2.5300000000000002,0.71,2.6277366687,3.2385,-0.8675,3.352676319,0.8485,-0.11750000000000001,0.8565970465,2.39,-0.75,2.5049151682
2021-02-23 12:30:00,3.711,0.652,3.7678408937,0.851,-0.11800000000000001,0.8591420139,2.86,0.77,2.9618406439,3.581,-0.798,3.6688370091999998,0.851,-0.11800000000000001,0.8591420139,2.73,-0.68,2.8134142958
2021-02-23 13:00:00,3.585,0.6095,3.6364426642,0.845,-0.12050000000000001,0.8535486219,2.74,0.73,2.8355775426000003,3.455,-0.8005,3.5465229803,0.845,-0.12050000000000001,0.8535486219,2.61,-0.68,2.6971281022999998
2021-02-23 13:30:00,3.5355,0.6275000000000001,3.5907543079,0.8455,-0.12250000000000001,0.8543280986,2.69,0.75,2.7925973573,3.4055,-0.8325,3.5057790147,0.8455,-0.12250000000000001,0.8543280986,2.56,-0.71,2.6566332077
2021-02-23 14:00:00,3.4575,0.667,3.5212491036999998,0.8475,-0.123,0.8563791508,2.61,0.79,2.7269396766,3.3275,-0.893,3.4452438593,0.8475,-0.123,0.8563791508,2.48,-0.77,2.5967864756
2021-02-23 14:30:00,3.3665,0.42750000000000005,3.393534809,0.8465,-0.12250000000000001,0.8553177772,2.52,0.55,2.5793216162,3.2665,-0.6925,3.3390984562,0.8465,-0.12250000000000001,0.8553177772,2.42,-0.5700000000000001,2.4862220335
2021-02-23 15:00:00,3.177,-0.34700000000000003,3.1958939282,0.847,-0.117,0.855042689,2.33,-0.23,2.3413244115,3.187,-0.007,3.1870076875,0.847,-0.117,0.855042689,2.34,0.11,2.3425840433
2021-02-23 15:30:00,3.167,-0.3425,3.1854662532,0.837,-0.1125,0.8445266426,2.33,-0.23,2.3413244115,3.177,-0.0025,3.1770009836,0.837,-0.1125,0.8445266426,2.34,0.11,2.3425840433
2021-02-23 16:00:00,3.2800000000000002,-0.34,3.2975748665,0.86,-0.11,0.8670063437000001,2.42,-0.23,2.4309051812,3.29,0.0,3.29,0.86,-0.11,0.8670063437000001,2.43,0.11,2.4324884378
2021-02-23 16:30:00,3.373,-0.3385,3.3899426618,0.863,-0.1085,0.8697937974000001,2.51,-0.23,2.5205158202,3.383,0.0015,3.3830003325,0.863,-0.1085,0.8697937974000001,2.52,0.11,2.5223996510999998
2021-02-23 17:00:00,3.4195,-0.379,3.4404391071,0.8595,-0.099,0.8651827842,2.56,-0.28,2.5752669765,3.4195,0.061,3.4200440421,0.8595,-0.099,0.8651827842,2.56,0.16,2.5649951267
2021-02-23 17:30:00,3.6085000000000003,-0.381,3.6285580125,0.8585,-0.101,0.8644207598,2.75,-0.28,2.7642177917,3.6085000000000003,0.089,3.6095973806,0.8585,-0.101,0.8644207598,2.75,0.19,2.756555822
2021-02-23 18:00:00,3.714,-0.383,3.7336958901,0.864,-0.10300000000000001,0.8701178081000001,2.85,-0.28,2.8637213552,3.714,0.08700000000000001,3.7150188425,0.864,-0.10300000000000001,0.8701178081000001,2.85,0.19,2.8563263119
2021-02-23 18:30:00,3.815,-0.41200000000000003,3.8371824299,0.8250000000000001,-0.082,0.8290651362,2.99,-0.33,3.0081555811,3.815,0.068,3.8156059807,0.8250000000000001,-0.082,0.8290651362,2.99,0.15,2.9937601774
2021-02-23 19:00:00,3.6135,-0.459,3.6425352778,0.8135,-0.079,0.817326893,2.8,-0.38,2.8256680626,3.6235,0.031,3.6236326042,0.8135,-0.079,0.817326893,2.81,0.11,2.8121522007
2021-02-23 19:30:00,3.621,-0.40750000000000003,3.6438574684000002,0.861,-0.1075,0.8676849947,2.76,-0.30000000000000004,2.7762564723,3.641,0.0025,3.6410008583,0.861,-0.1075,0.8676849947,2.7800000000000002,0.11,2.7821754078
2021-02-23 20:00:00,3.524,-0.012,3.5240204313,0.864,-0.112,0.8712290170000001,2.66,0.1,2.6618790356,3.474,-0.41200000000000003,3.4983453231,0.864,-0.112,0.8712290170000001,2.61,-0.30000000000000004,2.6271848051
2021-02-23 20:30:00,3.32,0.060500000000000005,3.3205511967,0.88,-0.11950000000000001,0.8880767140000001,2.44,0.18,2.4466303358,3.2800000000000002,-0.5295,3.3224644844,0.88,-0.11950000000000001,0.8880767140000001,2.4,-0.41000000000000003,2.4347689829
2021-02-23 21:00:00,3.0685000000000002,-0.10450000000000001,3.0702788961,0.8785000000000001,-0.1145,0.885930302,2.19,0.01,2.1900228309,3.0585,-0.4645,3.0935711564,0.8785000000000001,-0.1145,0.885930302,2.18,-0.35000000000000003,2.2079175709
2021-02-23 21:30:00,2.783,-0.34450000000000003,2.8042412967,0.873,-0.1145,0.8804767175,1.9100000000000001,-0.23,1.9237983262,2.803,-0.2645,2.8154518731,0.873,-0.1145,0.8804767175,1.9300000000000002,-0.15,1.9358202396
2021-02-23 22:00:00,2.7035,-0.082,2.7047432873,0.9035000000000001,-0.122,0.9116996490000001,1.8,0.04,1.8004443896,2.6835,-0.542,2.7376881214,0.9035000000000001,-0.122,0.9116996490000001,1.78,-0.42,1.8288794383
2021-02-23 22:30:00,2.5575,0.48950000000000005,2.60392329,0.9075000000000001,-0.12050000000000001,0.9154651823000001,1.65,0.61,1.7591475208,2.4575,-1.1405,2.7092520185,0.9075000000000001,-0.12050000000000001,0.9154651823000001,1.55,-1.02,1.855505322
2021-02-23 23:00:00,2.3575,0.41950000000000004,2.3945326266,0.8975000000000001,-0.12050000000000001,0.9055531459,1.46,0.54,1.5566630978,2.2475,-1.1405,2.5203167459999998,0.8975000000000001,-0.12050000000000001,0.9055531459,1.35,-1.02,1.6920106383
2021-02-23 23:30:00,2.036,0.4585,2.0869878414,0.906,-0.12150000000000001,0.9141106333000001,1.13,0.58,1.2701574706,1.9460000000000002,-1.2015,2.2870326299,0.906,-0.12150000000000001,0.9141106333000001,1.04,-1.08,1.4993331851
2021-02-24 00:00:00,1.9675,0.457,2.0198775334,0.9075000000000001,-0.123,0.9157976032,1.06,0.58,1.2083045974,1.8775,-1.203,2.2298464633,0.9075000000000001,-0.123,0.9157976032,0.97,-1.08,1.4516542288
2021-02-24 00:30:00,1.7995,0.4615,1.8577358531,0.8995000000000001,-0.11850000000000001,0.9072720099,0.9,0.58,1.0707007051,1.7195,-1.1985000000000001,2.0959681534,0.8995000000000001,-0.11850000000000001,0.9072720099,0.8200000000000001,-1.08,1.3560235986
2021-02-24 01:00:00,1.8025,0.4595,1.8601469028,0.9025000000000001,-0.12050000000000001,0.9105089236,0.9,0.58,1.0707007051,1.7225000000000001,-1.2005,2.0995729328,0.9025000000000001,-0.12050000000000001,0.9105089236,0.8200000000000001,-1.08,1.3560235986
2021-02-24 01:30:00,1.6585,0.42150000000000004,1.7112231006,0.8985000000000001,-0.11850000000000001,0.9062805857,0.76,0.54,0.9323089617,1.5785,-1.1985000000000001,1.9819345347000001,0.8985000000000001,-0.11850000000000001,0.9062805857,0.68,-1.08,1.2762444907
2021-02-24 02:00:00,1.6485,0.453,1.7096085078,0.8885000000000001,-0.117,0.8961703242,0.76,0.5700000000000001,0.9500000000000001,1.5685,-1.227,1.9914118735000002,0.8885000000000001,-0.117,0.8961703242,0.68,-1.11,1.3017296186
2021-02-24 02:30:00,1.6360000000000001,0.4485,1.6963632424,0.906,-0.12150000000000001,0.9141106333000001,0.73,0.5700000000000001,0.9261749295,1.546,-1.2315,1.9765394633,0.906,-0.12150000000000001,0.9141106333000001,0.64,-1.11,1.2812884141
2021-02-24 03:00:00,1.581,0.299,1.6090251707,0.901,-0.121,0.9090885545,0.68,0.42,0.7992496481,1.5110000000000001,-1.061,1.8463049586,0.901,-0.121,0.9090885545,0.61,-0.9400000000000001,1.1205802069
2021-02-24 03:30:00,1.5185,-0.48250000000000004,1.5933136854,0.9085000000000001,-0.12250000000000001,0.9167216044000001,0.61,-0.36,0.7083078427,1.5185,-0.28250000000000003,1.5445544665000002,0.9085000000000001,-0.12250000000000001,0.9167216044000001,0.61,-0.16,0.630634601
2021-02-24 04:00:00,1.4175,-0.47950000000000004,1.4964045242,0.8975000000000001,-0.11950000000000001,0.9054206205,0.52,-0.36,0.632455532,1.4175,-0.3295,1.4552925823,0.8975000000000001,-0.11950000000000001,0.9054206205,0.52,-0.21,0.5608029957
2021-02-24 04:30:00,1.4815,-0.47900000000000004,1.5570109987,0.8915000000000001,-0.11900000000000001,0.8994071659,0.59,-0.36,0.6911584478,1.4915,-0.279,1.5173705052000002,0.8915000000000001,-0.11900000000000001,0.8994071659,0.6000000000000001,-0.16,0.6209669879
2021-02-24 05:00:00,1.5655000000000001,-0.47450000000000003,1.6358302174000001,0.8855000000000001,-0.1145,0.8928720513,0.68,-0.36,0.7694153625,1.5655000000000001,-0.2745,1.5893836856,0.8855000000000001,-0.1145,0.8928720513,0.68,-0.16,0.6985699679
2021-02-24 05:30:00,1.5965,-0.4305,1.6535242665,0.8765000000000001,-0.1105,0.8834378869,0.72,-0.32,0.7879086241000001,1.6065,-0.3205,1.6381582646,0.8765000000000001,-0.1105,0.8834378869,0.73,-0.21,0.7596051606
2021-02-24 06:00:00,1.6640000000000001,-0.43,1.7186611068,0.874,-0.11,0.8808949994,0.79,-0.32,0.8523496935,1.674,-0.32,1.7043110045,0.874,-0.11,0.8808949994,0.8,-0.21,0.8271033793
2021-02-24 06:30:00,1.889,-0.384,1.9276350796,0.869,-0.114,0.8764456629,1.02,-0.27,1.0551303237,1.899,-0.274,1.9186654216,0.869,-0.114,0.8764456629,1.03,-0.16,1.0423531072
2021-02-24 07:00:00,2.148,-0.331,2.1733533997,0.858,-0.111,0.865150276,1.29,-0.22,1.3086252328,2.168,-0.241,2.1813539374,0.858,-0.111,0.865150276,1.31,-0.13,1.3164345787
2021-02-24 07:30:00,2.4155,0.0375,2.4157910713,0.8455,-0.1125,0.8529516399,1.57,0.15,1.5771493270999999,2.3955,-0.5425,2.4561609271,0.8455,-0.1125,0.8529516399,1.55,-0.43,1.6085397104
2021-02-24 08:00:00,2.629,0.5815,2.6925421538,0.849,-0.1085,0.8559049305,1.78,0.6900000000000001,1.9090573590000002,2.519,-1.0585,2.7323585508,0.849,-0.1085,0.8559049305,1.67,-0.9500000000000001,1.9213016421
2021-02-24 08:30:00,2.829,0.58,2.8878436592,0.849,-0.11,0.8560963731000001,1.98,0.6900000000000001,2.0967832506,2.719,-0.98,2.8902181579,0.849,-0.11,0.8560963731000001,1.87,-0.87,2.0624742423
2021-02-24 09:00:00,2.9805,0.581,3.0366002783,0.8505,-0.109,0.8574562671,2.13,0.6900000000000001,2.2389729788,2.8705,-0.979,3.0328552966,0.8505,-0.109,0.8574562671,2.02,-0.87,2.199386278
2021-02-24 09:30:00,3.1055,0.2255,3.113676364,0.8455,-0.10450000000000001,0.8519333894000001,2.26,0.33,2.2839658491,3.0455,-0.5445,3.0937922522,0.8455,-0.10450000000000001,0.8519333894000001,2.2,-0.44,2.243568586
2021-02-24 10:00:00,3.1495,-0.3255,3.1662754934,0.8395,-0.10550000000000001,0.8461031261,2.31,-0.22,2.3204525421,3.1495,0.0245,3.1495952915,0.8395,-0.10550000000000001,0.8461031261,2.31,0.13,2.3136551169
2021-02-24 10:30:00,3.1515,-0.329,3.168626398,0.8415,-0.109,0.8485300525,2.31,-0.22,2.3204525421,3.1515,0.021,3.1515699659,0.8415,-0.109,0.8485300525,2.31,0.13,2.3136551169
2021-02-24 11:00:00,3.2225,-0.328,3.2391496183,0.8425,-0.108,0.8493940487,2.38,-0.22,2.390146439,3.2325,0.022,3.2325748638,0.8425,-0.108,0.8493940487,2.39,0.13,2.3935329536
2021-02-24 11:30:00,3.0815,-0.363,3.1028069953,0.8315,-0.10300000000000001,0.8378551486,2.25,-0.26,2.264972406,3.0815,-0.003,3.0815014603,0.8315,-0.10300000000000001,0.8378551486,2.25,0.1,2.2522211259000002
2021-02-24 12:00:00,3.1825,-0.3665,3.2035337520000002,0.8425,-0.10650000000000001,0.8492046279000001,2.34,-0.26,2.3544001359,3.1725,0.0635,3.1731354368,0.8425,-0.10650000000000001,0.8492046279000001,2.33,0.17,2.3361934851
2021-02-24 12:30:00,3.382,-0.367,3.4018543473,0.842,-0.107,0.8487714651,2.54,-0.26,2.5532724101,3.382,0.113,3.3838872617,0.842,-0.107,0.8487714651,2.54,0.22,2.5495097568
2021-02-24 13:00:00,3.3805,-0.367,3.4003631056,0.8405,-0.107,0.8472834532,2.54,-0.26,2.5532724101,3.3805,0.113,3.3823880987,0.8405,-0.107,0.8472834532,2.54,0.22,2.5495097568
2021-02-24 13:30:00,3.3785,-0.366,3.398266948,0.8385,-0.106,0.8451735029,2.54,-0.26,2.5532724101,3.3785,0.114,3.3804227916,0.8385,-0.106,0.8451735029,2.54,0.22,2.5495097568
2021-02-24 14:00:00,3.236,-0.34900000000000003,3.2547652757,0.846,-0.109,0.8529929660000001,2.39,-0.24,2.4020199832999998,3.246,0.041,3.2462589237,0.846,-0.109,0.8529929660000001,2.4,0.15,2.4046829313
2021-02-24 14:30:00,3.1345,-0.3405,3.1529399772,0.8245,-0.1005,0.8306024922,2.31,-0.24,2.322434068,3.1445,-0.0105,3.1445175306,0.8245,-0.1005,0.8306024922,2.32,0.09,2.3217450334
2021-02-24 15:00:00,3.0415,-0.342,3.0606676151,0.8415,-0.10200000000000001,0.8476592771,2.2,-0.24,2.213052191,3.0515,-0.012,3.0515235949,0.8415,-0.10200000000000001,0.8476592771,2.21,0.09,2.21183182
2021-02-24 15:30:00,3.1095,-0.337,3.1277083064,0.6495000000000001,-0.027,0.6500609587,2.46,-0.31,2.4794555854,3.1195,-0.007,3.1195078538,0.6495000000000001,-0.027,0.6500609587,2.47,0.02,2.4700809703
2021-02-24 16:00:00,3.16,-0.3665,3.1811825238,0.66,-0.026500000000000003,0.6605317933,2.5,-0.34,2.5230140705,3.16,-0.036500000000000005,3.160210792,0.66,-0.026500000000000003,0.6605317933,2.5,-0.01,2.5000199999
2021-02-24 16:30:00,3.347,-0.3365,3.3638729539,0.557,0.0035,0.5570109963000001,2.79,-0.34,2.8106404964,3.357,-0.006500000000000001,3.3570062928,0.557,0.0035,0.5570109963000001,2.8,-0.01,2.8000178571000003
2021-02-24 17:00:00,3.3445,-0.3405,3.361788289,0.5545,-0.0005,0.5545002254,2.79,-0.34,2.8106404964,3.3545,-0.0105,3.3545164331,0.5545,-0.0005,0.5545002254,2.8,-0.01,2.8000178571000003
2021-02-24 17:30:00,3.4365,-0.377,3.457117477,0.6765,-0.037,0.67751107,2.76,-0.34,2.7808631753,3.4465,-0.007,3.4465071087,0.6765,-0.037,0.67751107,2.77,0.03,2.7701624501
2021-02-24 18:00:00,3.5355,-0.5075000000000001,3.5717385823,0.7755000000000001,-0.0775,0.7793628808,2.76,-0.43,2.7932955447000003,3.5155000000000003,0.12250000000000001,3.5176336506,0.7755000000000001,-0.0775,0.7793628808,2.74,0.2,2.7472895734
2021-02-24 18:30:00,3.761,-0.49350000000000005,3.7932391501,0.741,-0.0635,0.7437158396,3.02,-0.43,3.0504589819,3.741,0.1365,3.7434894484,0.741,-0.0635,0.7437158396,3.0,0.2,3.0066592757
2021-02-24 19:00:00,3.664,-0.48350000000000004,3.6957635544,0.774,-0.07350000000000001,0.7774819934,2.89,-0.41000000000000003,2.9189381631,3.664,0.0765,3.6647985279,0.774,-0.07350000000000001,0.7774819934,2.89,0.15,2.8938901154
2021-02-24 19:30:00,3.344,-0.43,3.3715331824,0.844,-0.1,0.8499035239,2.5,-0.33,2.521685944,3.354,-0.05,3.3543726686,0.844,-0.1,0.8499035239,2.51,0.05,2.5104979586000002
2021-02-24 20:00:00,3.3765,-0.396,3.3996423709,0.8365,-0.096,0.8419906472,2.54,-0.30000000000000004,2.5576551761,3.3865,-0.046,3.3868124025,0.8365,-0.096,0.8419906472,2.55,0.05,2.550490149
2021-02-24 20:30:00,3.2125,-0.427,3.2407538089,0.8025,-0.077,0.8061856176000001,2.41,-0.35000000000000003,2.4352823245,3.2125,-0.067,3.2131986011,0.8025,-0.077,0.8061856176000001,2.41,0.01,2.4100207468
2021-02-24 21:00:00,3.0295,-0.4305,3.0599347215,0.8095,-0.0805,0.8134927781,2.22,-0.35000000000000003,2.2474207439000002,3.0395,-0.07050000000000001,3.0403174999,0.8095,-0.0805,0.8134927781,2.23,0.01,2.2300224214
2021-02-24 21:30:00,2.9165,-0.46900000000000003,2.9539690672,0.6165,-0.019,0.6167927123,2.3,-0.45,2.3436083291,2.9265,-0.099,2.9281740471,0.6165,-0.019,0.6167927123,2.31,-0.08,2.3113848663
2021-02-24 22:00:00,2.8975,0.258,2.9089637760000002,0.4975,-0.002,0.4975040201,2.4,0.26,2.4140422532,2.8075,-0.852,2.9339325572,0.4975,-0.002,0.4975040201,2.31,-0.85,2.461422353
2021-02-24 22:30:00,2.681,0.501,2.7274093935,0.541,-0.009000000000000001,0.5410748562000001,2.14,0.51,2.1999318171,2.571,-1.149,2.8160685361,0.541,-0.009000000000000001,0.5410748562000001,2.03,-1.1400000000000001,2.3281967271
2021-02-24 23:00:00,2.4005,0.49350000000000005,2.4507024503,0.5105000000000001,-0.0165,0.5107665807,1.8900000000000001,0.51,1.9576005721,2.2905,-1.1565,2.5659077341,0.5105000000000001,-0.0165,0.5107665807,1.78,-1.1400000000000001,2.1137644145
2021-02-24 23:30:00,2.254,0.4375,2.2960666911,0.5640000000000001,-0.022500000000000003,0.5644486248,1.69,0.46,1.7514850842,2.154,-1.2325,2.4816873796,0.5640000000000001,-0.022500000000000003,0.5644486248,1.5899999999999999,-1.21,1.9980490484
2021-02-25 00:00:00,2.0665,0.08750000000000001,2.0683516384,0.6165,-0.0325,0.6173560561,1.45,0.12,1.454957044,2.0165,-0.8825000000000001,2.2011539019,0.6165,-0.0325,0.6173560561,1.4,-0.85,1.6378339354
2021-02-25 00:30:00,1.9,-0.5255000000000001,1.9713321004000002,0.42,0.0045000000000000005,0.4200241065,1.48,-0.53,1.5720368952000001,1.92,-0.3055,1.9441528361,0.42,0.0045000000000000005,0.4200241065,1.5,-0.31,1.5316984037
2021-02-25 01:00:00,1.8395000000000001,-0.5155000000000001,1.9103665879,0.35950000000000004,0.0145,0.3597923012,1.48,-0.53,1.5720368952000001,1.8595000000000002,-0.29550000000000004,1.8828331047,0.35950000000000004,0.0145,0.3597923012,1.5,-0.31,1.5316984037
2021-02-25 01:30:00,1.7205,-0.5185000000000001,1.7969314122000002,0.3705,0.0115,0.3706784321,1.35,-0.53,1.4503103116,1.7305000000000001,-0.3285,1.7614035597000002,0.3705,0.0115,0.3706784321,1.3599999999999999,-0.34,1.4018559127
2021-02-25 02:00:00,1.796,-0.508,1.8664618935,0.336,0.022,0.3367194678,1.46,-0.53,1.5532224567,1.806,-0.298,1.8304207167,0.336,0.022,0.3367194678,1.47,-0.32,1.5044268011000002
2021-02-25 02:30:00,1.6600000000000001,-0.52,1.7395401691,0.39,0.01,0.3901281841,1.27,-0.53,1.3761540611,1.67,-0.31,1.6985287751,0.39,0.01,0.3901281841,1.28,-0.32,1.3193938002
2021-02-25 03:00:00,1.6705,0.108,1.6739875298,0.35050000000000003,0.018000000000000002,0.35096189250000004,1.32,0.09,1.3230646243,1.6005,-0.932,1.8520864586,0.35050000000000003,0.018000000000000002,0.35096189250000004,1.25,-0.9500000000000001,1.5700318468
2021-02-25 03:30:00,1.6355,0.396,1.682758524,0.3755,0.016,0.37584072420000003,1.26,0.38,1.3160547101,1.5455,-1.214,1.9652903729000002,0.3755,0.016,0.37584072420000003,1.17,-1.23,1.6975865221
2021-02-25 04:00:00,1.5765,0.4445,1.6379659642000002,0.42650000000000005,0.0045000000000000005,0.4265237391,1.15,0.44,1.2313001259,1.4965,-1.2755,1.9663195315,0.42650000000000005,0.0045000000000000005,0.4265237391,1.07,-1.28,1.6683225108
2021-02-25 04:30:00,1.6305,0.4525,1.6921248476000001,0.3905,0.0125,0.3907000128,1.24,0.44,1.3157507363,1.5505,-1.2675,2.0026498695,0.3905,0.0125,0.3907000128,1.16,-1.28,1.7274258305
2021-02-25 05:00:00,1.7005,0.458,1.7610974561,0.3705,0.018000000000000002,0.3709369893,1.33,0.44,1.4008925726,1.6105,-1.262,2.0460582225,0.3705,0.018000000000000002,0.3709369893,1.24,-1.28,1.7821335528
2021-02-25 05:30:00,1.771,0.457,1.8290133952,0.35100000000000003,0.017,0.3514114398,1.42,0.44,1.4866068747,1.691,-1.263,2.1106041789,0.35100000000000003,0.017,0.3514114398,1.34,-1.28,1.8531055016
2021-02-25 06:00:00,1.8585,0.4635,1.9154254097,0.3385,0.0235,0.3393147506,1.52,0.44,1.5824032356000002,1.7685,-1.2565,2.1694203143,0.3385,0.0235,0.3393147506,1.43,-1.28,1.9191925385
2021-02-25 06:30:00,2.058,0.24550000000000002,2.0725911922,0.318,0.025500000000000002,0.3190207673,1.74,0.22,1.7538529015000002,2.008,-0.9445,2.2190412907,0.318,0.025500000000000002,0.3190207673,1.69,-0.97,1.9485892333
2021-02-25 07:00:00,2.341,-0.3365,2.3650609400000002,0.35100000000000003,0.0235,0.35178580130000003,1.99,-0.36,2.02230067,2.3609999999999998,-0.24650000000000002,2.3738330291,0.35100000000000003,0.0235,0.35178580130000003,2.01,-0.27,2.0280532537
2021-02-25 07:30:00,2.462,-0.4305,2.4993547667,0.312,0.029500000000000002,0.3133915283,2.15,-0.46,2.198658682,2.452,-0.12050000000000001,2.4549591137,0.312,0.029500000000000002,0.3133915283,2.14,-0.15,2.1452505681
2021-02-25 08:00:00,2.6975,-0.417,2.729541216,0.24750000000000003,0.043000000000000003,0.2512075835,2.45,-0.46,2.4928096598,2.6975,-0.107,2.699621316,0.24750000000000003,0.043000000000000003,0.2512075835,2.45,-0.15,2.4545875417
2021-02-25 08:30:00,2.9505,-0.401,2.9776251023,0.2505,0.039,0.2535177509,2.7,-0.44,2.7356169322,2.9505,-0.061,2.9511305037,0.2505,0.039,0.2535177509,2.7,-0.1,2.7018512171999998
2021-02-25 09:00:00,3.0505,-0.3685,3.0726767646,0.3005,0.0315,0.3021464877,2.75,-0.4,2.7789386463,3.0505,-0.0285,3.050633131,0.3005,0.0315,0.3021464877,2.75,-0.06,2.7506544676
2021-02-25 09:30:00,3.1215,-0.34500000000000003,3.1405074829,0.28150000000000003,0.035,0.28366749900000005,2.84,-0.38,2.8653097564000003,3.1215,-0.025,3.1216001105,0.28150000000000003,0.035,0.28366749900000005,2.84,-0.06,2.8406337321
2021-02-25 10:00:00,3.205,-0.3295,3.2218931159,0.305,0.030500000000000003,0.3065212064,2.9,-0.36,2.9222593998,3.195,0.0205,3.1950657661,0.305,0.030500000000000003,0.3065212064,2.89,-0.01,2.8900173010000003
2021-02-25 10:30:00,3.0005,-0.3095,3.0164201465,0.3805,0.0205,0.3810518337,2.62,-0.33,2.6407006645999997,3.0105,-0.0395,3.0107591235,0.3805,0.0205,0.3810518337,2.63,-0.06,2.6306843216
2021-02-25 11:00:00,3.0755,-0.2535,3.0859297626,0.4555,0.006500000000000001,0.4555463752,2.62,-0.26,2.6328691574,3.0855,-0.053500000000000006,3.0859637879,0.4555,0.006500000000000001,0.4555463752,2.63,-0.06,2.6306843216
2021-02-25 11:30:00,2.9855,-0.24250000000000002,2.9953324523,0.3855,0.0175,0.385897007,2.6,-0.26,2.6129676615,3.0155,-0.12250000000000001,3.0179871603,0.3855,0.0175,0.385897007,2.63,-0.14,2.6337235998
2021-02-25 12:00:00,2.932,-0.221,2.9403171598,0.41200000000000003,0.009000000000000001,0.4120982892,2.52,-0.23,2.5304742638,2.9619999999999997,-0.101,2.9637214781,0.41200000000000003,0.009000000000000001,0.4120982892,2.55,-0.11,2.5523714463
2021-02-25 12:30:00,3.097,-0.20950000000000002,3.1040778421,0.377,0.0205,0.3775569493,2.7199999999999998,-0.23,2.729706944,3.117,-0.08950000000000001,3.1182846647,0.377,0.0205,0.3775569493,2.74,-0.11,2.7422071402
2021-02-25 13:00:00,3.1895,-0.217,3.1968733553,0.40950000000000003,0.013000000000000001,0.4097062972,2.7800000000000002,-0.23,2.7894981628,3.2095000000000002,-0.097,3.2109654701,0.40950000000000003,0.013000000000000001,0.4097062972,2.8,-0.11,2.8021598812
2021-02-25 13:30:00,3.1345,-0.23800000000000002,3.1435225862,0.5145000000000001,-0.008,0.5145621925,2.62,-0.23,2.6300760445,3.1545,-0.11800000000000001,3.1567062344,0.5145000000000001,-0.008,0.5145621925,2.64,-0.11,2.6422906728999997
2021-02-25 14:00:00,2.969,-0.2245,2.9774756506,0.449,0.0055000000000000005,0.4490336847,2.52,-0.23,2.5304742638,2.989,-0.1245,2.9915917586000003,0.449,0.0055000000000000005,0.4490336847,2.54,-0.13,2.5433245959
2021-02-25 14:30:00,2.821,-0.2545,2.8324567517,0.581,-0.0245,0.5815163368,2.24,-0.23,2.2517770759999998,2.851,-0.1545,2.8551832253000002,0.581,-0.0245,0.5815163368,2.27,-0.13,2.2737194198
2021-02-25 15:00:00,2.7485,-0.273,2.762024846,0.4685,-0.003,0.46850960500000005,2.2800000000000002,-0.27,2.2959311836,2.7785,-0.183,2.7845199317000002,0.4685,-0.003,0.46850960500000005,2.31,-0.18,2.3170023738
2021-02-25 15:30:00,2.8515,-0.2715,2.8643960096,0.47150000000000003,-0.0015,0.47150238600000005,2.38,-0.27,2.3952661648,2.8815,-0.18150000000000002,2.887210505,0.47150000000000003,-0.0015,0.47150238600000005,2.41,-0.18,2.4167126432
2021-02-25 16:00:00,3.0325,-0.251,3.0428699036,0.35250000000000004,0.019,0.3530116854,2.68,-0.27,2.6935664091,3.0625,-0.161,3.06672908,0.35250000000000004,0.019,0.3530116854,2.71,-0.18,2.7159712811
2021-02-25 16:30:00,3.1325,-0.2525,3.1426600993,0.3725,0.0175,0.3729108473,2.76,-0.27,2.7731750756,3.1825,-0.1625,3.186645964,0.3725,0.0175,0.3729108473,2.81,-0.18,2.8157592227
2021-02-25 17:00:00,3.2055,-0.24350000000000002,3.2147352146,0.3355,0.026500000000000003,0.33654494500000004,2.87,-0.27,2.8826723713,3.2455,-0.1535,3.2491279599,0.3355,0.026500000000000003,0.33654494500000004,2.91,-0.18,2.9155616955
2021-02-25 17:30:00,3.3675,-0.279,3.3790379178,0.3175,0.031,0.3190097961,3.05,-0.31,3.06571362,3.4175,-0.149,3.4207465925,0.3175,0.031,0.3190097961,3.1,-0.18,3.1052214092
2021-02-25 18:00:00,3.518,-0.309,3.5315442798000003,0.318,0.031,0.3195074334,3.2,-0.34,3.2180118086,3.568,-0.099,3.5693731942999998,0.318,0.031,0.3195074334,3.25,-0.13,3.2525989608
2021-02-25 18:30:00,3.903,0.626,3.952883125,0.28300000000000003,0.036000000000000004,0.2852805637,3.62,0.59,3.667764987,3.803,-1.004,3.9332969631,0.28300000000000003,0.036000000000000004,0.2852805637,3.52,-1.04,3.670422319
2021-02-25 19:00:00,3.7305,0.59,3.776867783,0.3105,0.03,0.3119459088,3.42,0.56,3.4655446901999998,3.6305,-1.06,3.7820801485,0.3105,0.03,0.3119459088,3.32,-1.09,3.4943525867
2021-02-25 19:30:00,3.6825,-0.1965,3.6877389414,0.35250000000000004,0.0235,0.35328246490000004,3.33,-0.22,3.3372593546,3.6725,-0.3065,3.685267765,0.35250000000000004,0.0235,0.35328246490000004,3.32,-0.33,3.3363602923
2021-02-25 20:00:00,3.515,-0.47500000000000003,3.5469493935000003,0.355,0.025,0.35587919300000004,3.16,-0.5,3.1993124261,3.555,-0.055,3.5554254316,0.355,0.025,0.35587919300000004,3.2,-0.08,3.2009998438
2021-02-25 20:30:00,3.3405,-0.47100000000000003,3.3735413515,0.3405,0.029,0.34173271720000004,3.0,-0.5,3.0413812651,3.3805,-0.07100000000000001,3.3812455176,0.3405,0.029,0.34173271720000004,3.04,-0.1,3.0416442922
2021-02-25 21:00:00,3.1885,-0.504,3.2280873981,0.34850000000000003,0.026000000000000002,0.34946852500000003,2.84,-0.53,2.8890309794,3.2385,-0.074,3.2393453428,0.34850000000000003,0.026000000000000002,0.34946852500000003,2.89,-0.1,2.8917295863
2021-02-25 21:30:00,3.037,-0.56,3.0881983421,0.307,0.03,0.3084623154,2.73,-0.59,2.7930270317,3.067,-0.07,3.0677987222,0.307,0.03,0.3084623154,2.76,-0.1,2.7618110001
2021-02-25 22:00:00,2.8120000000000003,-0.4575,2.8489735432,0.332,0.022500000000000003,0.3327615513,2.48,-0.48,2.5260245446000003,2.822,-0.23750000000000002,2.8319763858,0.332,0.022500000000000003,0.3327615513,2.49,-0.26,2.5035374972
2021-02-25 22:30:00,2.6355,0.40700000000000003,2.6667413167,0.3255,0.027,0.326617896,2.31,0.38,2.3410467744,2.5355,-1.123,2.773064956,0.3255,0.027,0.326617896,2.21,-1.15,2.491304879
2021-02-25 23:00:00,2.479,0.3845,2.5086413155000002,0.279,0.0345,0.2811249722,2.2,0.35000000000000003,2.227666941,2.379,-1.1455,2.6404187641,0.279,0.0345,0.2811249722,2.1,-1.18,2.4088171371
2021-02-25 23:30:00,2.3275,0.35350000000000004,2.3541916872,0.2675,0.0335,0.2695895028,2.06,0.32,2.0847062143,2.2375,-1.1965,2.5373250679,0.2675,0.0335,0.2695895028,1.97,-1.23,2.3224555970000003
2021-02-26 00:00:00,2.1225,0.1275,2.1263260568,0.3025,0.0275,0.30374742800000004,1.82,0.1,1.8227451824,2.0725,-0.9725,2.2893257741,0.3025,0.0275,0.30374742800000004,1.77,-1.0,2.0329535164
2021-02-26 00:30:00,1.9425,-0.5475,2.0181829699,0.29250000000000004,0.0325,0.294300017,1.65,-0.58,1.7489711261,1.9725000000000001,-0.3075,1.9963247481000002,0.29250000000000004,0.0325,0.294300017,1.6800000000000002,-0.34,1.7140595089000001
2021-02-26 01:00:00,1.9015,-0.5675,1.9843786181,0.29150000000000004,0.0325,0.29330615400000004,1.6099999999999999,-0.6000000000000001,1.7181676286,1.9415,-0.3075,1.9657005113000001,0.29150000000000004,0.0325,0.29330615400000004,1.65,-0.34,1.684666139
2021-02-26 01:30:00,1.768,-0.562,1.8551733073,0.268,0.038,0.2706806236,1.5,-0.6000000000000001,1.6155494421,1.808,-0.302,1.8330488264,0.268,0.038,0.2706806236,1.54,-0.34,1.5770859203
2021-02-26 02:00:00,1.818,-0.5615,1.9027365162,0.258,0.0385,0.26085676150000003,1.56,-0.6000000000000001,1.6714065933,1.858,-0.3215,1.8856103122999999,0.258,0.0385,0.26085676150000003,1.6,-0.36,1.6400000000000001
2021-02-26 02:30:00,1.748,-0.5045000000000001,1.8193472044,0.268,0.035500000000000004,0.27034098840000004,1.48,-0.54,1.5754364475,1.788,-0.3845,1.8288751323999999,0.268,0.035500000000000004,0.27034098840000004,1.52,-0.42,1.5769590990000002
2021-02-26 03:00:00,1.778,-0.3645,1.8149777547000001,0.268,0.035500000000000004,0.27034098840000004,1.51,-0.4,1.5620819441,1.788,-0.5245000000000001,1.8633422257,0.268,0.035500000000000004,0.27034098840000004,1.52,-0.56,1.6198765385
2021-02-26 03:30:00,1.77,0.34850000000000003,1.8039823308,0.26,0.0385,0.2628350243,1.51,0.31,1.541492783,1.6800000000000002,-1.2515,2.0949110363,0.26,0.0385,0.2628350243,1.42,-1.29,1.9184629264000002
2021-02-26 04:00:00,1.6925,0.34950000000000003,1.7282090441,0.2625,0.0395,0.2654552693,1.43,0.31,1.4632156369,1.6225,-1.2505,2.0484766291,0.2625,0.0395,0.2654552693,1.3599999999999999,-1.29,1.8744865964000001
2021-02-26 04:30:00,1.752,0.355,1.7876042627,0.242,0.045,0.2461483293,1.51,0.31,1.541492783,1.682,-1.245,2.092641632,0.242,0.045,0.2461483293,1.44,-1.29,1.9333132183
2021-02-26 05:00:00,1.7535,0.35350000000000004,1.7887773758,0.24350000000000002,0.043500000000000004,0.24735500800000002,1.51,0.31,1.541492783,1.6835,-1.2465,2.0947397213,0.24350000000000002,0.043500000000000004,0.24735500800000002,1.44,-1.29,1.9333132183
2021-02-26 05:30:00,1.8185,0.353,1.8524446685,0.2485,0.043000000000000003,0.2521928825,1.57,0.31,1.6003124695,1.7485,-1.2469999999999999,2.1476175754,0.2485,0.043000000000000003,0.2521928825,1.5,-1.29,1.9784084513
2021-02-26 06:00:00,1.888,0.35350000000000004,1.9208087489,0.258,0.043500000000000004,0.26164145310000003,1.63,0.31,1.6592166827,1.818,-1.2065000000000001,2.1819180209,0.258,0.043500000000000004,0.26164145310000003,1.56,-1.25,1.9990247622
2021-02-26 06:30:00,2.024,-0.167,2.030877889,0.254,0.043000000000000003,0.2576140524,1.77,-0.21,1.7824140933,2.024,-0.617,2.1159548672,0.254,0.043000000000000003,0.2576140524,1.77,-0.66,1.889047379
2021-02-26 07:00:00,2.231,-0.40750000000000003,2.2679103267,0.231,0.0425,0.23487709550000002,2.0,-0.45,2.05,2.281,-0.3075,2.3016336046,0.231,0.0425,0.23487709550000002,2.05,-0.35000000000000003,2.0796634343
2021-02-26 07:30:00,2.426,-0.4495,2.4672912779000002,0.20600000000000002,0.0405,0.20994344480000002,2.22,-0.49,2.2734335266,2.456,-0.2195,2.4657891739,0.20600000000000002,0.0405,0.20994344480000002,2.25,-0.26,2.264972406
2021-02-26 08:00:00,2.7095000000000002,-0.4545,2.7473551827,0.20950000000000002,0.035500000000000004,0.2124864702,2.5,-0.49,2.5475674672,2.7295,-0.1345,2.7328118303,0.20950000000000002,0.035500000000000004,0.2124864702,2.52,-0.17,2.5257276179
2021-02-26 08:30:00,2.875,-0.41200000000000003,2.9043706718999998,0.195,0.038,0.1986680649,2.68,-0.45,2.7175172493,2.895,-0.092,2.8964614619,0.195,0.038,0.1986680649,2.7,-0.13,2.7031278179
2021-02-26 09:00:00,3.0395,-0.35100000000000003,3.0596995359,0.1995,0.039,0.2032762898,2.84,-0.39,2.8666531007,3.0695,-0.07100000000000001,3.0703210337,0.1995,0.039,0.2032762898,2.87,-0.11,2.8721072403
2021-02-26 09:30:00,3.089,-0.258,3.0997556355,0.249,0.022,0.24996999820000002,2.84,-0.28,2.8537694371,3.159,-0.148,3.1624650196,0.249,0.022,0.24996999820000002,2.91,-0.17,2.9149614063
2021-02-26 10:00:00,3.177,-0.2175,3.1844364101,0.247,0.0325,0.2491289827,2.93,-0.25,2.9406461875,3.227,-0.1375,3.2299280565,0.247,0.0325,0.2491289827,2.98,-0.17,2.9848450546
2021-02-26 10:30:00,3.145,-0.24250000000000002,3.1543353103,0.215,0.0375,0.21824584760000001,2.93,-0.28,2.9433484333,3.195,-0.1625,3.1991297645,0.215,0.0375,0.21824584760000001,2.98,-0.2,2.9867038688000003
2021-02-26 11:00:00,3.135,-0.2185,3.1426051693,0.23500000000000001,0.0315,0.23710177140000002,2.9,-0.25,2.9107559156000002,3.185,-0.1385,3.18800992,0.23500000000000001,0.0315,0.23710177140000002,2.95,-0.17,2.9548942451
2021-02-26 11:30:00,3.037,-0.2175,3.0447783581,0.23700000000000002,0.0325,0.2392179968,2.8,-0.25,2.8111385594,3.087,-0.1375,3.0900607195,0.23700000000000002,0.0325,0.2392179968,2.85,-0.17,2.8550656735
2021-02-26 12:00:00,2.928,-0.2485,2.9385262037,0.248,0.0315,0.2499924999,2.68,-0.28,2.6945871669,2.968,-0.1585,2.9722291719,0.248,0.0315,0.2499924999,2.7199999999999998,-0.19,2.7266279541
2021-02-26 12:30:00,3.1285,-0.224,3.1365089271,0.2685,0.026000000000000002,0.2697559082,2.86,-0.25,2.8709057804,3.1885,-0.124,3.1909102541,0.2685,0.026000000000000002,0.2697559082,2.92,-0.15,2.9238502014
2021-02-26 13:00:00,2.9130000000000003,-0.3195,2.9304691177,0.263,-0.0195,0.2637219179,2.65,-0.30000000000000004,2.6669270706,3.593,-0.059500000000000004,3.5934926256,0.263,-0.0195,0.2637219179,3.33,-0.04,3.3302402316
2021-02-26 13:30:00,2.9585,-0.2985,2.9735205565,0.2585,-0.018500000000000003,0.2591611468,2.7,-0.28,2.7144796923000003,3.5185,-0.0985,3.519878478,0.2585,-0.018500000000000003,0.2591611468,3.26,-0.08,3.2609814474
2021-02-26 14:00:00,3.022,0.23500000000000001,3.0311233891,0.242,-0.015,0.24246443040000001,2.7800000000000002,0.25,2.791218372,3.332,-0.685,3.4016832598,0.242,-0.015,0.24246443040000001,3.09,-0.67,3.1618032829000002
2021-02-26 14:30:00,2.981,0.6285000000000001,3.0465346297,0.231,-0.0115,0.2312860783,2.75,0.64,2.8234907473,3.211,-1.1415,3.4078649108,0.231,-0.0115,0.2312860783,2.98,-1.13,3.1870519293
2021-02-26 15:00:00,2.893,0.6255000000000001,2.9598478424,0.263,-0.0145,0.2633994115,2.63,0.64,2.7067508197,3.143,-1.1645,3.3517919461,0.263,-0.0145,0.2633994115,2.88,-1.15,3.1011127035
2021-02-26 15:30:00,3.0575,0.6195,3.1196292248,0.28750000000000003,-0.0205,0.28822994290000004,2.77,0.64,2.8429737952,3.0875,-1.1705,3.3019276945,0.28750000000000003,-0.0205,0.28822994290000004,2.8,-1.15,3.0269621735
2021-02-26 16:00:00,3.214,0.6185,3.2729708599,0.294,-0.021500000000000002,0.2947850912,2.92,0.64,2.9893143026,3.114,-1.1715,3.3270720236,0.294,-0.021500000000000002,0.2947850912,2.8200000000000003,-1.15,3.0454720488
2021-02-26 16:30:00,3.345,0.6595000000000001,3.4093936778,0.225,-0.0105,0.2252448668,3.12,0.67,3.1911283271,3.255,-1.1905000000000001,3.4658787125,0.225,-0.0105,0.2252448668,3.03,-1.18,3.251661114
2021-02-26 17:00:00,3.396,0.664,3.4603051889,0.216,-0.006,0.2160833173,3.18,0.67,3.2498153794,3.296,-1.186,3.5028862385,0.216,-0.006,0.2160833173,3.08,-1.18,3.2983025938
2021-02-26 17:30:00,3.497,0.707,3.5677525138,0.20700000000000002,-0.003,0.207021738,3.29,0.71,3.3657391462,3.407,-1.233,3.6232496464,0.20700000000000002,-0.003,0.207021738,3.2,-1.23,3.4282502826
2021-02-26 18:00:00,3.5985,-0.0015,3.5985003126,0.1985,-0.0015,0.1985056674,3.4,0.0,3.4,3.6185,-0.49150000000000005,3.6517276048,0.1985,-0.0015,0.1985056674,3.42,-0.49,3.4549240223
2021-02-26 18:30:00,3.8200000000000003,-0.35450000000000004,3.8364137225,0.19,-0.0045000000000000005,0.19005328200000002,3.63,-0.35000000000000003,3.6468342436,3.87,-0.1145,3.8716934602,0.19,-0.0045000000000000005,0.19005328200000002,3.68,-0.11,3.6816436547
2021-02-26 19:00:00,3.8695,-0.3215,3.8828330508,0.1895,-0.0015,0.1895059366,3.68,-0.32,3.6938868418,3.9195,-0.2015,3.9246761013,0.1895,-0.0015,0.1895059366,3.73,-0.2,3.7353580819000003
2021-02-26 19:30:00,3.686,0.5185000000000001,3.7222893829,0.186,-0.0015,0.1860060483,3.5,0.52,3.5384177255,3.586,-1.1215,3.7572806989,0.186,-0.0015,0.1860060483,3.4,-1.12,3.5797206595
2021-02-26 20:00:00,3.706,0.5805,3.7511886449,0.186,0.0005,0.186000672,3.52,0.58,3.5674640853,3.586,-1.1595,3.7687977194,0.186,0.0005,0.186000672,3.4,-1.16,3.5924364991
2021-02-26 20:30:00,3.686,0.578,3.7310427497000003,0.186,-0.002,0.1860107524,3.5,0.58,3.5477316697,3.586,-1.162,3.7695676145,0.186,-0.002,0.1860107524,3.4,-1.16,3.5924364991
2021-02-26 21:00:00,3.576,0.509,3.6120433275,0.186,-0.001,0.18600268820000002,3.39,0.51,3.4281481882,3.466,-1.111,3.6397083674,0.186,-0.001,0.18600268820000002,3.2800000000000002,-1.11,3.4627301368
2021-02-26 21:30:00,3.449,0.5075000000000001,3.4861378702,0.189,-0.0025,0.18901653370000002,3.26,0.51,3.2996514967,3.349,-1.1425,3.5385176628,0.189,-0.0025,0.18901653370000002,3.16,-1.1400000000000001,3.3593451743
2021-02-26 22:00:00,3.1715,0.505,3.211454071,0.1915,-0.005,0.191565263,2.98,0.51,3.0233259831,3.0715,-1.185,3.2921630048,0.1915,-0.005,0.191565263,2.88,-1.18,3.1123624468
2021-02-26 22:30:00,2.997,0.506,3.0394152398,0.187,-0.004,0.1870427759,2.81,0.51,2.8559061609,2.8970000000000002,-1.284,3.1687955125,0.187,-0.004,0.1870427759,2.71,-1.28,2.9970819141
2021-02-26 23:00:00,2.507,-0.093,2.508724377,0.187,-0.003,0.1870240626,2.32,-0.09,2.3217450334,2.497,-0.8230000000000001,2.6291325566,0.187,-0.003,0.1870240626,2.31,-0.8200000000000001,2.451224184
2021-02-26 23:30:00,2.2585,-0.5650000000000001,2.3280994931,0.1885,-0.005,0.18856630130000002,2.07,-0.56,2.1444113411,2.3085,-0.405,2.34375708,0.1885,-0.005,0.18856630130000002,2.12,-0.4,2.1574058496
2021-02-27 00:00:00,2.1445,0.298,2.1651060598,0.20450000000000002,-0.002,0.2045097797,1.94,0.30000000000000004,1.9630588376,2.0645,-1.282,2.430161363,0.20450000000000002,-0.002,0.2045097797,1.8599999999999999,-1.28,2.2578751073
2021-02-27 00:30:00,1.9595,0.29550000000000004,1.9816559994,0.2295,-0.0045000000000000005,0.2295441134,1.73,0.30000000000000004,1.7558188973000002,1.8895,-1.2845,2.2847648676,0.2295,-0.0045000000000000005,0.2295441134,1.6600000000000001,-1.28,2.0961870146
2021-02-27 01:00:00,1.936,0.301,1.9592592988000002,0.20600000000000002,0.001,0.2060024272,1.73,0.30000000000000004,1.7558188973000002,1.866,-1.319,2.2851076561,0.20600000000000002,0.001,0.2060024272,1.6600000000000001,-1.32,2.1208488866
2021-02-27 01:30:00,1.832,0.3005,1.8564816859,0.202,0.0005,0.2020006188,1.63,0.30000000000000004,1.6573774464,1.762,-1.3495,2.2194130418,0.202,0.0005,0.2020006188,1.56,-1.35,2.0630317496
2021-02-27 02:00:00,1.7555,0.298,1.7806134477,0.2155,-0.002,0.2155092805,1.54,0.30000000000000004,1.5689486926,1.6955,-1.3519999999999999,2.1685534925,0.2155,-0.002,0.2155092805,1.48,-1.35,2.003222404
2021-02-27 02:30:00,1.724,0.337,1.7566288737,0.214,-0.003,0.214021027,1.51,0.34,1.5478048973,1.6640000000000001,-1.353,2.1446456584,0.214,-0.003,0.214021027,1.45,-1.35,1.9811612755999999
2021-02-27 03:00:00,1.6785,0.338,1.7121934032000001,0.1985,-0.002,0.1985100753,1.48,0.34,1.5185519418,1.6185,-1.3519999999999999,2.1088969273,0.1985,-0.002,0.1985100753,1.42,-1.35,1.9593111034000001
2021-02-27 03:30:00,1.6735,0.308,1.7016069611,0.1935,-0.002,0.1935103356,1.48,0.31,1.5121177203,1.5935000000000001,-1.292,2.051464416,0.1935,-0.002,0.1935103356,1.4,-1.29,1.9037069102
2021-02-27 04:00:00,1.6285,0.302,1.6562657546000001,0.2285,-0.008,0.2286400009,1.4,0.31,1.4339107364,1.5585,-1.298,2.0282322969,0.2285,-0.008,0.2286400009,1.33,-1.29,1.8528356646000002
2021-02-27 04:30:00,1.6455000000000002,0.3675,1.6860387006000002,0.1955,-0.0025,0.195515984,1.45,0.37,1.4964624954,1.5755,-1.3625,2.082932188,0.1955,-0.0025,0.195515984,1.38,-1.3599999999999999,1.9375241934
2021-02-27 05:00:00,1.637,0.37,1.6782934785,0.187,0.0,0.187,1.45,0.37,1.4964624954,1.5670000000000002,-1.3599999999999999,2.0748708394,0.187,0.0,0.187,1.38,-1.3599999999999999,1.9375241934
2021-02-27 05:30:00,1.6865,0.3725,1.7271475038,0.1865,0.0025,0.1865167553,1.5,0.37,1.5449595463999999,1.6265,-1.3575,2.1185628383,0.1865,0.0025,0.1865167553,1.44,-1.3599999999999999,1.9807069445
2021-02-27 06:00:00,1.745,0.3695,1.7836914672000002,0.195,-0.0005,0.195000641,1.55,0.37,1.5935494972000002,1.675,-1.3605,2.1579122434,0.195,-0.0005,0.195000641,1.48,-1.3599999999999999,2.0099751242
2021-02-27 06:30:00,1.791,0.0095,1.7910251952,0.201,-0.0005,0.2010006219,1.5899999999999999,0.01,1.5900314462,1.771,-0.9705,2.0194829165,0.201,-0.0005,0.2010006219,1.57,-0.97,1.8454809670999999
2021-02-27 07:00:00,1.87,-0.5045000000000001,1.9368583454000001,0.19,-0.0045000000000000005,0.19005328200000002,1.6800000000000002,-0.5,1.7528262892000002,1.9100000000000001,-0.4545,1.9633314162,0.19,-0.0045000000000000005,0.19005328200000002,1.72,-0.45,1.7778920102
2021-02-27 07:30:00,1.974,-0.5035000000000001,2.0372010824,0.194,-0.0035,0.1940315696,1.78,-0.5,1.8488915598000002,2.024,-0.3935,2.0618967603,0.194,-0.0035,0.1940315696,1.83,-0.39,1.8710959355
2021-02-27 08:00:00,2.1355,-0.504,2.1941686922,0.20550000000000002,-0.004,0.2055389258,1.9300000000000002,-0.5,1.9937151251,2.1755,-0.364,2.2057416553,0.20550000000000002,-0.004,0.2055389258,1.97,-0.36,2.0026232796
2021-02-27 08:30:00,2.3810000000000002,-0.404,2.4150314698,0.211,-0.004,0.21103791130000002,2.17,-0.4,2.2065584062,2.431,-0.404,2.4643410884,0.211,-0.004,0.21103791130000002,2.22,-0.4,2.2557482129
2021-02-27 09:00:00,2.608,-0.36150000000000004,2.6329349118,0.188,-0.0015,0.1880059839,2.42,-0.36,2.4466303358,2.668,-0.36150000000000004,2.6923792916,0.188,-0.0015,0.1880059839,2.48,-0.36,2.5059928172
2021-02-27 09:30:00,2.7965,-0.36,2.8195766083000002,0.1865,0.0,0.1865,2.61,-0.36,2.6347106103,2.8465,-0.31,2.8633306218000003,0.1865,0.0,0.1865,2.66,-0.31,2.6780029873
2021-02-27 10:00:00,2.8465,-0.359,2.8690491892,0.1865,0.001,0.1865026809,2.66,-0.36,2.6842503609,2.8965,-0.279,2.9099060552,0.1865,0.001,0.1865026809,2.71,-0.28,2.7244265452
2021-02-27 10:30:00,3.0065,0.4685,3.0427840048,0.1865,-0.0015,0.1865060321,2.8200000000000003,0.47000000000000003,2.8588983892,2.9265,-1.0415,3.1063039935,0.1865,-0.0015,0.1865060321,2.74,-1.04,2.9307336965
2021-02-27 11:00:00,2.9865,0.626,3.0514026693,0.1865,-0.004,0.1865428905,2.8,0.63,2.87,2.8865,-1.164,3.1123589526,0.1865,-0.004,0.1865428905,2.7,-1.16,2.9386391408
2021-02-27 11:30:00,2.9465,0.1155,2.9487628762,0.1865,-0.0045000000000000005,0.1865542816,2.76,0.12,2.7626074640000002,2.9265,-0.6645,3.0009935855,0.1865,-0.0045000000000000005,0.1865542816,2.74,-0.66,2.8183683223
2021-02-27 12:00:00,2.8365,-0.3435,2.8572232149000003,0.1865,-0.0035,0.1865328389,2.65,-0.34,2.671722291,2.8865,-0.2235,2.8951398066,0.1865,-0.0035,0.1865328389,2.7,-0.22,2.7089481353
2021-02-27 12:30:00,2.8865,-0.4035,2.9145659197000002,0.1865,-0.0035,0.1865328389,2.7,-0.4,2.7294688128,2.9265,-0.1935,2.9328901275,0.1865,-0.0035,0.1865328389,2.74,-0.19,2.7465796912
2021-02-27 13:00:00,2.9165,-0.42450000000000004,2.9472313279,0.1865,-0.0045000000000000005,0.1865542816,2.73,-0.42,2.762118752,2.9465,-0.17450000000000002,2.951662667,0.1865,-0.0045000000000000005,0.1865542816,2.76,-0.17,2.765230551
2021-02-27 13:30:00,2.9210000000000003,-0.426,2.9519005742,0.191,-0.006,0.1910942176,2.73,-0.42,2.762118752,2.951,-0.176,2.9562437315,0.191,-0.006,0.1910942176,2.76,-0.17,2.765230551
2021-02-27 14:00:00,2.9290000000000003,0.2325,2.9382132751,0.199,-0.007500000000000001,0.19914128150000002,2.73,0.24,2.740529146,2.8890000000000002,-0.8675,3.0164345261,0.199,-0.007500000000000001,0.19914128150000002,2.69,-0.86,2.8241281841
2021-02-27 14:30:00,2.9745,0.5175000000000001,3.0191814288,0.1945,-0.0025,0.1945160662,2.7800000000000002,0.52,2.8282149847999998,2.8845,-1.1725,3.1136949915,0.1945,-0.0025,0.1945160662,2.69,-1.17,2.9334280288
2021-02-27 15:00:00,2.9665,0.5195000000000001,3.0116444843,0.1865,-0.0005,0.1865006702,2.7800000000000002,0.52,2.8282149847999998,2.8765,-1.2105000000000001,3.1208272141,0.1865,-0.0005,0.1865006702,2.69,-1.21,2.9496101437
2021-02-27 15:30:00,2.898,0.519,2.9441068255,0.188,-0.001,0.1880026596,2.71,0.52,2.7594383486,2.808,-1.211,3.0580034336,0.188,-0.001,0.1880026596,2.62,-1.21,2.8859140666
2021-02-27 16:00:00,2.9055,0.515,2.9507889199,0.1955,-0.005,0.19556392820000001,2.71,0.52,2.7594383486,2.8155,-1.215,3.0664744007,0.1955,-0.005,0.19556392820000001,2.62,-1.21,2.8859140666
2021-02-27 16:30:00,3.0315,0.5175000000000001,3.0753533943,0.1915,-0.0025,0.1915163178,2.84,0.52,2.8872131892,2.9314999999999998,-1.2125,3.1723569314,0.1915,-0.0025,0.1915163178,2.74,-1.21,2.9952796197
2021-02-27 17:00:00,3.0775,0.48850000000000005,3.1160292842,0.1975,-0.0015,0.19750569610000002,2.88,0.49,2.9213866571000002,2.9775,-1.1815,3.2033495751,0.1975,-0.0015,0.19750569610000002,2.7800000000000002,-1.18,3.0200662244
2021-02-27 17:30:00,3.0995,0.4435,3.1310689069,0.2195,-0.006500000000000001,0.21959622040000001,2.88,0.45,2.9149442533,2.9995000000000003,-1.1665,3.218341576,0.2195,-0.006500000000000001,0.21959622040000001,2.7800000000000002,-1.16,3.0123080852
2021-02-27 18:00:00,3.21,0.362,3.2303473497,0.23,-0.008,0.2301390884,2.98,0.37,3.0028819491,3.11,-1.078,3.291532166,0.23,-0.008,0.2301390884,2.88,-1.07,3.0723443817
2021-02-27 18:30:00,3.312,-0.448,3.3421621744,0.222,-0.008,0.22214409740000002,3.09,-0.44,3.1211696526,3.332,-0.23800000000000002,3.3404891857,0.222,-0.008,0.22214409740000002,3.11,-0.23,3.1184932259
2021-02-27 19:00:00,3.408,-0.4525,3.4379092847,0.248,-0.0125,0.24831482030000002,3.16,-0.44,3.1904858564,3.428,-0.24250000000000002,3.4365666369,0.248,-0.0125,0.24831482030000002,3.18,-0.23,3.1883067606
2021-02-27 19:30:00,3.4535,-0.4515,3.4828888153,0.2335,-0.0115,0.23378301910000002,3.22,-0.44,3.249923076,3.4835000000000003,-0.24150000000000002,3.4918611799,0.2335,-0.0115,0.23378301910000002,3.25,-0.23,3.258128297
2021-02-27 20:00:00,3.3385,-0.47550000000000003,3.372192536,0.1985,-0.0055000000000000005,0.1985761819,3.14,-0.47000000000000003,3.1749803149,3.3685,-0.2655,3.3789469513,0.1985,-0.0055000000000000005,0.1985761819,3.17,-0.26,3.1806445888
2021-02-27 20:30:00,3.151,-0.47650000000000003,3.1868249481,0.201,-0.006500000000000001,0.20110507200000002,2.95,-0.47000000000000003,2.9872060525,3.181,-0.28650000000000003,3.1938758977,0.201,-0.006500000000000001,0.20110507200000002,2.98,-0.28,2.9931254568
2021-02-27 21:00:00,2.997,-0.41850000000000004,3.0260785267,0.227,-0.0085,0.2271590852,2.77,-0.41000000000000003,2.8001785657,3.047,-0.3685,3.0692020543,0.227,-0.0085,0.2271590852,2.8200000000000003,-0.36,2.8428858577
2021-02-27 21:30:00,2.824,-0.42,2.8550614704,0.224,-0.01,0.2242231032,2.6,-0.41000000000000003,2.6321284163,2.874,-0.43,2.9059896765,0.224,-0.01,0.2242231032,2.65,-0.42,2.6830765923
2021-02-27 22:00:00,2.731,-0.4965,2.7757653449,0.261,-0.0165,0.2615210317,2.47,-0.48,2.5162074636,2.781,-0.3865,2.8077291981,0.261,-0.0165,0.2615210317,2.52,-0.37,2.5470178641
2021-02-27 22:30:00,2.607,-0.503,2.655081543,0.317,-0.023,0.3178332896,2.29,-0.48,2.3397649455,2.6470000000000002,-0.393,2.6760153213,0.317,-0.023,0.3178332896,2.33,-0.37,2.3591947779
2021-02-27 23:00:00,2.4565,-0.5155000000000001,2.5100064741,0.2565,-0.0155,0.2569678968,2.2,-0.5,2.2561028345,2.4965,-0.41550000000000004,2.5308402755,0.2565,-0.0155,0.2569678968,2.24,-0.4,2.2754340245
2021-02-27 23:30:00,2.287,0.0285,2.2871775729,0.247,-0.0115,0.24726756760000002,2.04,0.04,2.0403921192,2.257,-0.9715,2.4572059844,0.247,-0.0115,0.24726756760000002,2.01,-0.96,2.2274873737
2021-02-28 00:00:00,2.1310000000000002,0.366,2.162201887,0.271,-0.014,0.2713613827,1.8599999999999999,0.38,1.8984203960000001,2.061,-1.344,2.4604993396,0.271,-0.014,0.2713613827,1.79,-1.33,2.2300224214
2021-02-28 00:30:00,1.975,0.3655,2.0085355984,0.265,-0.0145,0.2653964016,1.71,0.38,1.7517134469000002,1.905,-1.3445,2.3316743448,0.265,-0.0145,0.2653964016,1.6400000000000001,-1.33,2.111516043
2021-02-28 01:00:00,1.9020000000000001,0.3705,1.9377497903,0.242,-0.0095,0.24218639520000002,1.6600000000000001,0.38,1.7029386365999999,1.832,-1.3595000000000002,2.2813294918,0.242,-0.0095,0.24218639520000002,1.5899999999999999,-1.35,2.0858091955
2021-02-28 01:30:00,1.8365,0.371,1.8735990099,0.24650000000000002,-0.009000000000000001,0.24666424550000002,1.5899999999999999,0.38,1.6347782724000002,1.7665000000000002,-1.359,2.2287672041,0.24650000000000002,-0.009000000000000001,0.24666424550000002,1.52,-1.35,2.0329535164
2021-02-28 02:00:00,1.763,0.369,1.8012023762,0.253,-0.011,0.2532390175,1.51,0.38,1.5570806016,1.693,-1.361,2.1722269679,0.253,-0.011,0.2532390175,1.44,-1.35,1.9738540980000001
2021-02-28 02:30:00,1.6935,0.363,1.7319674506,0.28350000000000003,-0.017,0.2840092428,1.4100000000000001,0.38,1.4603081867,1.6335000000000002,-1.367,2.1300261149,0.28350000000000003,-0.017,0.2840092428,1.35,-1.35,1.9091883092000002
2021-02-28 03:00:00,1.6680000000000001,0.36050000000000004,1.7065123058,0.298,-0.0195,0.2986373218,1.37,0.38,1.4217243052000001,1.5979999999999999,-1.3695,2.1045508428,0.298,-0.0195,0.2986373218,1.3,-1.35,1.8741664814
2021-02-28 03:30:00,1.6325,0.366,1.6730248803,0.2625,-0.014,0.2628730682,1.37,0.38,1.4217243052000001,1.5625,-1.3639999999999999,2.0741027578,0.2625,-0.014,0.2628730682,1.3,-1.35,1.8741664814
2021-02-28 04:00:00,1.603,0.3645,1.6439188697,0.273,-0.0155,0.2734396643,1.33,0.38,1.383220879,1.5430000000000001,-1.3655,2.0604463715,0.273,-0.0155,0.2734396643,1.27,-1.35,1.8534832074
2021-02-28 04:30:00,1.5835,0.3655,1.6251346098,0.2535,-0.0145,0.25391435560000003,1.33,0.38,1.383220879,1.5235,-1.3645,2.0452169812,0.2535,-0.0145,0.25391435560000003,1.27,-1.35,1.8534832074
2021-02-28 05:00:00,1.5899999999999999,0.36250000000000004,1.6307992672,0.26,-0.0175,0.2605882768,1.33,0.38,1.383220879,1.53,-1.3675,2.0520614635,0.26,-0.0175,0.2605882768,1.27,-1.35,1.8534832074
2021-02-28 05:30:00,1.6385,0.3705,1.6798668102,0.2185,-0.0095,0.2187064242,1.42,0.38,1.469965986,1.5785,-1.3595000000000002,2.0832432647,0.2185,-0.0095,0.2187064242,1.3599999999999999,-1.35,1.9162724232000001
2021-02-28 06:00:00,1.7005,0.3695,1.7401811687,0.2305,-0.0105,0.23073903010000002,1.47,0.38,1.5183214416,1.6405,-1.3605,2.1312438856,0.2305,-0.0105,0.23073903010000002,1.4100000000000001,-1.35,1.9520758182
2021-02-28 06:30:00,1.7405,0.363,1.777950857,0.2705,-0.017,0.2710336695,1.47,0.38,1.5183214416,1.6804999999999999,-1.367,2.1662800488,0.2705,-0.017,0.2710336695,1.4100000000000001,-1.35,1.9520758182
2021-02-28 07:00:00,1.791,0.4425,1.8448542625000002,0.261,-0.0175,0.2615860279,1.53,0.46,1.5976545308999999,1.721,-1.3675,2.1981576945,0.261,-0.0175,0.2615860279,1.46,-1.35,1.9884918909
