Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-02-28 07:30:00,1.9220000000000002,0.48850000000000005,1.9831077253,0.232,-0.0115,0.23228484670000002,1.69,0.5,1.7624131184,1.862,-1.3615,2.3066699482,0.232,-0.0115,0.23228484670000002,1.63,-1.35,2.1164593074
2021-02-28 08:00:00,2.079,0.491,2.1361933433,0.209,-0.009000000000000001,0.2091936902,1.87,0.5,1.9356910911,2.019,-1.359,2.4337711478,0.209,-0.009000000000000001,0.2091936902,1.81,-1.35,2.2580079716
2021-02-28 08:30:00,2.3075,0.4985,2.3607326193000002,0.0175,-0.0015,0.0175641681,2.29,0.5,2.3439496582,2.2475,-1.3215,2.6072242903,0.0175,-0.0015,0.0175641681,2.23,-1.32,2.5913895886000002
2021-02-28 09:00:00,2.5235000000000003,0.544,2.5814701722,0.0235,-0.006,0.024253865700000002,2.5,0.55,2.5597851472,2.4535,-1.296,2.7747573317,0.0235,-0.006,0.024253865700000002,2.43,-1.29,2.7511815643
2021-02-28 09:30:00,2.7645,0.5825,2.8252020282,0.0345,-0.007500000000000001,0.0353058069,2.73,0.59,2.7930270317,2.6845,-1.2974999999999999,2.981618101,0.0345,-0.007500000000000001,0.0353058069,2.65,-1.29,2.9473038527
2021-02-28 10:00:00,2.9055,0.6225,2.9714367737,0.035500000000000004,-0.007500000000000001,0.0362836051,2.87,0.63,2.9383328607,2.8155,-1.2375,3.0754587463,0.035500000000000004,-0.007500000000000001,0.0362836051,2.7800000000000002,-1.23,3.0399506575
2021-02-28 10:30:00,2.9619999999999997,0.6225,3.0267061717,0.032,-0.007500000000000001,0.0328671569,2.93,0.63,2.9969651316,2.872,-1.2375,3.1272656187,0.032,-0.007500000000000001,0.0328671569,2.84,-1.23,3.0949151846
2021-02-28 11:00:00,3.0375,-0.08750000000000001,3.0387600267,0.0375,-0.007500000000000001,0.038242646400000004,3.0,-0.08,3.0010664771,3.0675,-0.47750000000000004,3.1044423815,0.0375,-0.007500000000000001,0.038242646400000004,3.03,-0.47000000000000003,3.0662354769
2021-02-28 11:30:00,3.04,-0.259,3.0510131104,0.04,-0.009000000000000001,0.041,3.0,-0.25,3.0103986447,3.1,-0.279,3.1125296786,0.04,-0.009000000000000001,0.041,3.06,-0.27,3.0718886699
2021-02-28 12:00:00,3.1035,-0.2565,3.1140816463,0.0235,-0.006500000000000001,0.0243823707,3.08,-0.25,3.0901294471,3.1635,-0.2765,3.1755605017,0.0235,-0.006500000000000001,0.0243823707,3.14,-0.27,3.1515869019
2021-02-28 12:30:00,3.142,-0.258,3.1525748207,0.032,-0.008,0.032984845,3.11,-0.25,3.1200320511,3.172,-0.278,3.1841589156,0.032,-0.008,0.032984845,3.14,-0.27,3.1515869019
2021-02-28 13:00:00,3.1485,-0.259,3.1591348895,0.0385,-0.009000000000000001,0.039537956400000004,3.11,-0.25,3.1200320511,3.1785,-0.279,3.190721431,0.0385,-0.009000000000000001,0.039537956400000004,3.14,-0.27,3.1515869019
2021-02-28 13:30:00,3.034,-0.2675,3.0457695661,0.084,-0.0175,0.0858035547,2.95,-0.25,2.9605742686000003,3.084,-0.28750000000000003,3.0973718295,0.084,-0.0175,0.0858035547,3.0,-0.27,3.0121254954
2021-02-28 14:00:00,2.9245,-0.329,2.9429477145,0.14450000000000002,-0.029,0.1473813082,2.7800000000000002,-0.30000000000000004,2.7961401968,2.9745,-0.279,2.9875560664,0.14450000000000002,-0.029,0.1473813082,2.83,-0.25,2.8410209433
2021-02-28 14:30:00,2.865,-0.2725,2.8779300287,0.115,-0.022500000000000003,0.11718041650000001,2.75,-0.25,2.7613402543000003,2.895,-0.35250000000000004,2.9163815337,0.115,-0.022500000000000003,0.11718041650000001,2.7800000000000002,-0.33,2.7995178156
2021-02-28 15:00:00,2.8955,0.552,2.9476472397,0.14550000000000002,-0.028,0.1481696663,2.75,0.58,2.8104981765,2.7955,-1.188,3.0374601643,0.14550000000000002,-0.028,0.1481696663,2.65,-1.16,2.8927668416000003
2021-02-28 15:30:00,2.8095,0.5505,2.8629251649,0.1695,-0.029500000000000002,0.1720479584,2.64,0.58,2.702961339,2.7195,-1.2195,2.980412807,0.1695,-0.029500000000000002,0.1720479584,2.55,-1.19,2.8140007107000002
2021-02-28 16:00:00,2.799,0.5525,2.853008456,0.159,-0.0275,0.161360621,2.64,0.58,2.702961339,2.709,-1.1875,2.9578433444,0.159,-0.0275,0.161360621,2.55,-1.16,2.8014460552
2021-02-28 16:30:00,2.9265,0.5545,2.9785688678,0.1365,-0.025500000000000002,0.1388614417,2.79,0.58,2.8496491012,2.8365,-1.1855,3.0742710518,0.1365,-0.025500000000000002,0.1388614417,2.7,-1.16,2.9386391408
2021-02-28 17:00:00,2.9615,0.5195000000000001,3.0067195579,0.12150000000000001,-0.0205,0.12321728770000001,2.84,0.54,2.8908822183,2.8715,-1.1505,3.0934062940000002,0.12150000000000001,-0.0205,0.12321728770000001,2.75,-1.13,2.9731128468
2021-02-28 17:30:00,3.1085,0.47450000000000003,3.1445067181,0.0985,-0.0155,0.0997120855,3.01,0.49,3.0496229275,2.9885,-1.1055,3.186418444,0.0985,-0.0155,0.0997120855,2.89,-1.09,3.0887214183
2021-02-28 18:00:00,3.2205,0.46,3.253186169,0.18050000000000002,-0.03,0.1829760913,3.04,0.49,3.0792369185,3.1105,-1.12,3.3059961056000002,0.18050000000000002,-0.03,0.1829760913,2.93,-1.09,3.1261797773
2021-02-28 18:30:00,3.403,-0.0915,3.4042299056,0.243,-0.0415,0.2465182549,3.16,-0.05,3.1603955449,3.383,-0.5415,3.426063521,0.243,-0.0415,0.2465182549,3.14,-0.5,3.1795597179
2021-02-28 19:00:00,3.4595000000000002,-0.41050000000000003,3.4837695819,0.3995,-0.07050000000000001,0.4056728978,3.06,-0.34,3.078830947,3.4895,-0.2005,3.495255427,0.3995,-0.07050000000000001,0.4056728978,3.09,-0.13,3.0927334188
2021-02-28 19:30:00,3.415,-0.428,3.4417159964,0.465,-0.088,0.4732536318,2.95,-0.34,2.9695285821,3.445,-0.218,3.4518906414,0.465,-0.088,0.4732536318,2.98,-0.13,2.9828342227
2021-02-28 20:00:00,3.287,-0.3355,3.3040776701,0.487,-0.0955,0.49627537720000003,2.8,-0.24,2.8102668912,3.327,-0.3355,3.3438733902,0.487,-0.0955,0.49627537720000003,2.84,-0.24,2.8501228043999998
2021-02-28 20:30:00,3.2115,-0.3285,3.2282571924,0.4615,-0.08850000000000001,0.46990903380000004,2.75,-0.24,2.7604528614,3.2715,-0.3285,3.2879514139,0.4615,-0.08850000000000001,0.46990903380000004,2.81,-0.24,2.820230487
2021-02-28 21:00:00,2.9779999999999998,-0.3385,2.9971763795,0.488,-0.0985,0.4978415913,2.49,-0.24,2.501539526,3.028,-0.35850000000000004,3.0491484467,0.488,-0.0985,0.4978415913,2.54,-0.26,2.5532724101
2021-02-28 21:30:00,2.8815,-0.3695,2.9050942325999998,0.3915,-0.0695,0.39762105080000004,2.49,-0.30000000000000004,2.508007177,2.9314999999999998,-0.3695,2.9546949927,0.3915,-0.0695,0.39762105080000004,2.54,-0.30000000000000004,2.5576551761
2021-02-28 22:00:00,2.7465,-0.3685,2.7711106979,0.3765,-0.0685,0.3826806763,2.37,-0.30000000000000004,2.3889118862,2.7965,-0.3685,2.8206744760999998,0.3765,-0.0685,0.3826806763,2.42,-0.30000000000000004,2.4385241438
2021-02-28 22:30:00,2.6145,-0.3955,2.6442447882,0.3945,-0.0755,0.4016596818,2.22,-0.32,2.2429444933,2.6545,-0.3755,2.6809271717,0.3945,-0.0755,0.4016596818,2.26,-0.30000000000000004,2.2798245547000002
2021-02-28 23:00:00,2.4285,0.454,2.4705724539,0.3685,-0.066,0.3743637937,2.06,0.52,2.1246176127,2.3685,-1.276,2.690347236,0.3685,-0.066,0.3743637937,2.0,-1.21,2.3375414435
2021-02-28 23:30:00,2.1705,0.519,2.2316879822,0.3105,-0.051000000000000004,0.3146605314,1.8599999999999999,0.5700000000000001,1.9453791404,2.1005,-1.331,2.4866968553,0.3105,-0.051000000000000004,0.3146605314,1.79,-1.28,2.2005681085
2021-03-01 00:00:00,1.9889999999999999,0.5135000000000001,2.0542159697,0.339,-0.0565,0.343676083,1.65,0.5700000000000001,1.7456803831,1.929,-1.3365,2.3467580297,0.339,-0.0565,0.343676083,1.5899999999999999,-1.28,2.0412006271
2021-03-01 00:30:00,1.834,0.4985,1.9005415676,0.374,-0.07150000000000001,0.3807732265,1.46,0.5700000000000001,1.5673225577,1.774,-1.3515000000000001,2.2301632788,0.374,-0.07150000000000001,0.3807732265,1.4,-1.28,1.8969449122
2021-03-01 01:00:00,1.826,0.48,1.8880349573,0.28600000000000003,-0.05,0.2903377344,1.54,0.53,1.6286497475,1.766,-1.33,2.2108043785,0.28600000000000003,-0.05,0.2903377344,1.48,-1.28,1.9567319694
2021-03-01 01:30:00,1.7475,0.48,1.8122241169,0.17750000000000002,-0.03,0.1800173603,1.57,0.51,1.6507574019,1.6875,-1.38,2.1799211568,0.17750000000000002,-0.03,0.1800173603,1.51,-1.35,2.0254875956
2021-03-01 02:00:00,1.839,0.4625,1.8962666611,0.099,-0.0175,0.10053481980000001,1.74,0.48,1.8049930748,1.779,-1.3675,2.2438576715,0.099,-0.0175,0.10053481980000001,1.6800000000000002,-1.35,2.1552030067
2021-03-01 02:30:00,1.811,0.47000000000000003,1.8709946553,0.07100000000000001,-0.01,0.0717007671,1.74,0.48,1.8049930748,1.751,-1.3599999999999999,2.2171154684,0.07100000000000001,-0.01,0.0717007671,1.6800000000000002,-1.35,2.1552030067
2021-03-01 03:00:00,1.7850000000000001,0.47300000000000003,1.846606076,0.045,-0.007,0.045541190100000004,1.74,0.48,1.8049930748,1.725,-1.357,2.1947833606,0.045,-0.007,0.045541190100000004,1.6800000000000002,-1.35,2.1552030067
2021-03-01 03:30:00,1.7389999999999999,0.47250000000000003,1.8020480709000002,0.039,-0.007500000000000001,0.039714606900000005,1.7000000000000002,0.48,1.7664653973000002,1.669,-1.3575,2.151364044,0.039,-0.007500000000000001,0.039714606900000005,1.63,-1.35,2.1164593074
2021-03-01 04:00:00,1.7205,0.47600000000000003,1.7851319979,0.0205,-0.004,0.0208865986,1.7000000000000002,0.48,1.7664653973000002,1.6505,-1.354,2.1348222994,0.0205,-0.004,0.0208865986,1.63,-1.35,2.1164593074
2021-03-01 04:30:00,1.8014999999999999,0.47750000000000004,1.8637082658000002,0.0115,-0.0025,0.0117686023,1.79,0.48,1.8532404053,1.7415,-1.3525,2.2050121315,0.0115,-0.0025,0.0117686023,1.73,-1.35,2.1944019686
2021-03-01 05:00:00,1.831,0.4975,1.8973843179,0.011,-0.0025,0.011280514200000001,1.82,0.5,1.887432118,1.771,-1.3525,2.2283844484,0.011,-0.0025,0.011280514200000001,1.76,-1.35,2.2181298429
2021-03-01 05:30:00,1.9020000000000001,0.47750000000000004,1.9610227561,0.012,-0.0025,0.0122576507,1.8900000000000001,0.48,1.9500000000000002,1.842,-1.3525,2.2852177686,0.012,-0.0025,0.0122576507,1.83,-1.35,2.274071239
2021-03-01 06:00:00,1.9195000000000002,0.47450000000000003,1.9772785590000002,0.029500000000000002,-0.0055000000000000005,0.0300083322,1.8900000000000001,0.48,1.9500000000000002,1.8595000000000002,-1.3555000000000001,2.3011128829,0.029500000000000002,-0.0055000000000000005,0.0300083322,1.83,-1.35,2.274071239
2021-03-01 06:30:00,2.151,0.518,2.2124929378,0.091,-0.012,0.0917877988,2.06,0.53,2.1270872102,2.081,-1.282,2.4441941412,0.091,-0.012,0.0917877988,1.99,-1.27,2.3607202291
2021-03-01 07:00:00,2.4255,0.3915,2.4568928548,0.0955,-0.018500000000000003,0.0972753823,2.33,0.41000000000000003,2.3657979626,2.3755,-1.0785,2.6088622999,0.0955,-0.018500000000000003,0.0972753823,2.2800000000000002,-1.06,2.5143587652
2021-03-01 07:30:00,2.711,0.10200000000000001,2.7129181705,0.051000000000000004,-0.008,0.051623638000000006,2.66,0.11,2.6622734645,2.691,-0.6980000000000001,2.7800512585,0.051000000000000004,-0.008,0.051623638000000006,2.64,-0.6900000000000001,2.728681
2021-03-01 08:00:00,2.9939999999999998,0.4985,3.0352163432,0.064,-0.0115,0.0650249952,2.93,0.51,2.9740544716,2.884,-1.0315,3.0629149923,0.064,-0.0115,0.0650249952,2.8200000000000003,-1.02,2.9987997599
2021-03-01 08:30:00,3.1105,-0.136,3.1134717359,0.030500000000000003,-0.006,0.0310845621,3.08,-0.13,3.0827422857,3.1105,-0.336,3.1285949322,0.030500000000000003,-0.006,0.0310845621,3.08,-0.33,3.0976281249
2021-03-01 09:00:00,3.1705,-0.528,3.2141646271,0.0405,-0.008,0.0412825629,3.13,-0.52,3.1729008809,3.1905,0.07200000000000001,3.1913123084,0.0405,-0.008,0.0412825629,3.15,0.08,3.1510157093
2021-03-01 09:30:00,3.3225,-0.4585,3.3539869558,0.0325,-0.0085,0.0335931541,3.29,-0.45,3.3206324699,3.3525,0.07150000000000001,3.3532623667,0.0325,-0.0085,0.0335931541,3.32,0.08,3.3209637156
2021-03-01 10:00:00,3.4355,-0.5375,3.4772929845,0.025500000000000002,-0.007500000000000001,0.0265800677,3.41,-0.53,3.4509419004,3.4355,0.1825,3.4403439508,0.025500000000000002,-0.007500000000000001,0.0265800677,3.41,0.19,3.4152891532
2021-03-01 10:30:00,3.4515000000000002,-0.454,3.4812308527,0.0115,-0.004,0.0121757957,3.44,-0.45,3.4693082884,3.4815,0.116,3.4834319643000002,0.0115,-0.004,0.0121757957,3.47,0.12,3.472074308
2021-03-01 11:00:00,3.26,-0.385,3.2826551753,0.02,-0.005,0.020615528100000002,3.24,-0.38,3.2622078413,3.3,0.005,3.3000037879,0.02,-0.005,0.020615528100000002,3.2800000000000002,0.01,3.2800152439
2021-03-01 11:30:00,3.2345,-0.398,3.2588946362,0.0845,-0.018000000000000002,0.0863958911,3.15,-0.38,3.1728378465000002,3.2645,-0.008,3.2645098024,0.0845,-0.018000000000000002,0.0863958911,3.18,0.01,3.1800157232
2021-03-01 12:00:00,3.27,-0.41400000000000003,3.2961031537,0.16,-0.034,0.16357261380000002,3.11,-0.38,3.133129426,3.31,-0.024,3.3100870079,0.16,-0.034,0.16357261380000002,3.15,0.01,3.150015873
2021-03-01 12:30:00,3.3935,-0.37,3.4136113209,0.10350000000000001,-0.02,0.1054146574,3.29,-0.35000000000000003,3.3085646435,3.4335,-0.01,3.4335145624,0.10350000000000001,-0.02,0.1054146574,3.33,0.01,3.330015015
2021-03-01 13:00:00,3.39,-0.371,3.4102406073,0.1,-0.021,0.1021812116,3.29,-0.35000000000000003,3.3085646435,3.43,-0.011,3.4300176384,0.1,-0.021,0.1021812116,3.33,0.01,3.330015015
2021-03-01 13:30:00,3.3285,-0.373,3.3493344488,0.11850000000000001,-0.023,0.1207114328,3.21,-0.35000000000000003,3.2290246205,3.3585000000000003,-0.013000000000000001,3.3585251599,0.11850000000000001,-0.023,0.1207114328,3.24,0.01,3.2400154321
2021-03-01 14:00:00,3.3085,-0.374,3.3295717818,0.11850000000000001,-0.024,0.1209059552,3.19,-0.35000000000000003,3.2091431878,3.3385,-0.014,3.3385293544,0.11850000000000001,-0.024,0.1209059552,3.22,0.01,3.2200155279000002
2021-03-01 14:30:00,3.238,-0.3985,3.2624295012,0.088,-0.018500000000000003,0.0899235787,3.15,-0.38,3.1728378465000002,3.278,-0.0085,3.2780110204,0.088,-0.018500000000000003,0.0899235787,3.19,0.01,3.1900156739
2021-03-01 15:00:00,3.176,-0.42550000000000004,3.2043761093,0.076,-0.0155,0.0775644893,3.1,-0.41000000000000003,3.126995363,3.206,-0.035500000000000004,3.2061965395,0.076,-0.0155,0.0775644893,3.13,-0.02,3.1300638971
2021-03-01 15:30:00,3.2105,-0.4025,3.2356323184,0.1105,-0.022500000000000003,0.1127674598,3.1,-0.38,3.1232034836,3.2405,-0.0425,3.2407786873,0.1105,-0.022500000000000003,0.1127674598,3.13,-0.02,3.1300638971
2021-03-01 16:00:00,3.3965,-0.4045,3.4205017907,0.1365,-0.0245,0.1386812893,3.26,-0.38,3.282072516,3.4265,-0.044500000000000005,3.4267889489,0.1365,-0.0245,0.1386812893,3.29,-0.02,3.2900607897
2021-03-01 16:30:00,3.433,-0.392,3.4553079458,0.17300000000000001,-0.032,0.175934647,3.26,-0.36,3.2798170681,3.463,-0.052000000000000005,3.4633903909,0.17300000000000001,-0.032,0.175934647,3.29,-0.02,3.2900607897
2021-03-01 17:00:00,3.6025,-0.385,3.6230141112,0.1325,-0.025,0.1348378656,3.47,-0.36,3.4886243707,3.6325000000000003,-0.045,3.632778723,0.1325,-0.025,0.1348378656,3.5,-0.02,3.5000571424
2021-03-01 17:30:00,3.8,0.14200000000000002,3.8026522323,0.14,-0.028,0.1427725464,3.66,0.17,3.6639459603,3.7199999999999998,-0.598,3.7677584848,0.14,-0.028,0.1427725464,3.58,-0.5700000000000001,3.6250931023
2021-03-01 18:00:00,3.963,0.509,3.9955537789,0.153,-0.031,0.1561089363,3.81,0.54,3.848077442,3.823,-0.9410000000000001,3.9371068058,0.153,-0.031,0.1561089363,3.67,-0.91,3.781137395
2021-03-01 18:30:00,4.126,0.56,4.1638294874,0.196,-0.04,0.20003999600000003,3.93,0.6000000000000001,3.9755376995000002,3.996,-0.9500000000000001,4.1073733699,0.196,-0.04,0.20003999600000003,3.8,-0.91,3.9074416182
2021-03-01 19:00:00,4.027,0.5375,4.0627127944,0.157,-0.0325,0.1603285689,3.87,0.5700000000000001,3.9117515259,3.907,-1.0225,4.0385833222,0.157,-0.0325,0.1603285689,3.75,-0.99,3.8784790834000002
2021-03-01 19:30:00,3.81,0.521,3.84545719,0.24,-0.049,0.2449510155,3.5700000000000003,0.5700000000000001,3.6152178358000002,3.7,-1.069,3.8513323669,0.24,-0.049,0.2449510155,3.46,-1.02,3.6072149922
2021-03-01 20:00:00,3.7115,0.245,3.7195775634,0.2215,-0.045,0.226024888,3.49,0.29,3.5020279839,3.6215,-0.785,3.7056021441,0.2215,-0.045,0.226024888,3.4,-0.74,3.4795976779
2021-03-01 20:30:00,3.501,-0.47550000000000003,3.5331432535,0.271,-0.0555,0.2766247458,3.23,-0.42,3.2571920422,3.531,-0.1155,3.5328885137,0.271,-0.0555,0.2766247458,3.26,-0.06,3.2605521005
2021-03-01 21:00:00,3.3035,-0.418,3.3298402739,0.1835,-0.038,0.187393303,3.12,-0.38,3.1430558379,3.3535,-0.228,3.361241772,0.1835,-0.038,0.187393303,3.17,-0.19,3.1756889016
2021-03-01 21:30:00,3.1235,-0.40750000000000003,3.149969603,0.1335,-0.0275,0.1363029714,2.99,-0.38,3.0140504309,3.1735,-0.2675,3.1847540721,0.1335,-0.0275,0.1363029714,3.04,-0.24,3.0494589684
2021-03-01 22:00:00,2.864,-0.434,2.8966967394000003,0.164,-0.034,0.167487313,2.7,-0.4,2.7294688128,2.914,-0.294,2.9287936083,0.164,-0.034,0.167487313,2.75,-0.26,2.7622635645
2021-03-01 22:30:00,2.7195,-0.4415,2.7551048074,0.1995,-0.0415,0.2037707045,2.52,-0.4,2.5515485494,2.7695,-0.3015,2.7858629722,0.1995,-0.0415,0.2037707045,2.5700000000000003,-0.26,2.5831182706
2021-03-01 23:00:00,2.4405,-0.48750000000000004,2.4887138244,0.1705,-0.0375,0.17457519870000002,2.27,-0.45,2.3141737186,2.4805,-0.34750000000000003,2.5047228390000003,0.1705,-0.0375,0.17457519870000002,2.31,-0.31,2.3307080469
2021-03-01 23:30:00,2.2315,-0.4995,2.2867209056,0.0815,-0.0195,0.083800358,2.15,-0.48,2.2029298672,2.2815,-0.3695,2.3112274877,0.0815,-0.0195,0.083800358,2.2,-0.35000000000000003,2.227666941
2021-03-02 00:00:00,2.0725,-0.501,2.1321954061,0.1125,-0.021,0.1144432174,1.96,-0.48,2.0179197209,2.1125,-0.371,2.1448303546,0.1125,-0.021,0.1144432174,2.0,-0.35000000000000003,2.0303940504
2021-03-02 00:30:00,1.895,-0.5055000000000001,1.9612636870000002,0.135,-0.025500000000000002,0.13738722650000001,1.76,-0.48,1.8242806802,1.935,-0.3755,1.9710974735,0.135,-0.025500000000000002,0.13738722650000001,1.8,-0.35000000000000003,1.8337120821
2021-03-02 01:00:00,1.8655,-0.509,1.9336936805,0.1355,-0.029,0.1385685751,1.73,-0.48,1.7953551181,1.9355,-0.379,1.9722579065999999,0.1355,-0.029,0.1385685751,1.8,-0.35000000000000003,1.8337120821
2021-03-02 01:30:00,1.799,-0.489,1.8642751943,0.039,-0.009000000000000001,0.0400249922,1.76,-0.48,1.8242806802,1.839,-0.40900000000000003,1.883932589,0.039,-0.009000000000000001,0.0400249922,1.8,-0.4,1.8439088915
2021-03-02 02:00:00,1.8615,-0.481,1.9226396568,0.0015,-0.001,0.0018027756000000002,1.8599999999999999,-0.48,1.9209372712000001,1.9015,-0.401,1.9433227344000001,0.0015,-0.001,0.0018027756000000002,1.9,-0.4,1.9416487839
2021-03-02 02:30:00,1.814,-0.48550000000000004,1.8778461731,0.034,-0.0055000000000000005,0.0344419802,1.78,-0.48,1.8435834671,1.854,-0.3755,1.8916437958,0.034,-0.0055000000000000005,0.0344419802,1.82,-0.37,1.8572291189
2021-03-02 03:00:00,1.7610000000000001,-0.48250000000000004,1.8259045019,0.011,-0.0025,0.011280514200000001,1.75,-0.48,1.8146349495,1.8010000000000002,-0.3725,1.8391186068,0.011,-0.0025,0.011280514200000001,1.79,-0.37,1.8278402556
2021-03-02 03:30:00,1.726,-0.5660000000000001,1.8164338689,0.026000000000000002,-0.006,0.0266833281,1.7000000000000002,-0.56,1.7898603297,1.756,-0.34600000000000003,1.7897631128,0.026000000000000002,-0.006,0.0266833281,1.73,-0.34,1.7630938716
2021-03-02 04:00:00,1.706,-0.41650000000000004,1.7561059905,0.036000000000000004,-0.006500000000000001,0.0365820994,1.67,-0.41000000000000003,1.7195929750999999,1.716,-0.4965,1.7863841272,0.036000000000000004,-0.006500000000000001,0.0365820994,1.6800000000000002,-0.49,1.75
2021-03-02 04:30:00,1.8305,0.377,1.8689192733,0.0105,-0.003,0.0109201648,1.82,0.38,1.8592471595000002,1.7605,-1.2530000000000001,2.1608723354,0.0105,-0.003,0.0109201648,1.75,-1.25,2.1505813168
2021-03-02 05:00:00,1.8125,0.3765,1.8511911030000001,0.0125,-0.0035,0.012980755,1.8,0.38,1.8396738841,1.7325,-1.2535,2.1384149504,0.0125,-0.0035,0.012980755,1.72,-1.25,2.1262408142
2021-03-02 05:30:00,1.874,0.3785,1.911841586,0.004,-0.0015,0.0042720019,1.87,0.38,1.908219065,1.794,-1.2515,2.187393026,0.004,-0.0015,0.0042720019,1.79,-1.25,2.1832544515
2021-03-02 06:00:00,2.005,0.3785,2.0404134998,0.005,-0.0015,0.0052201533000000005,2.0,0.38,2.0357799488,1.925,-1.2215,2.2798436898,0.005,-0.0015,0.0052201533000000005,1.92,-1.22,2.2748186741
2021-03-02 06:30:00,2.195,-0.1915,2.2033377521,0.005,-0.0015,0.0052201533000000005,2.19,-0.19,2.1982265579,2.195,-0.5615,2.2656803062,0.005,-0.0015,0.0052201533000000005,2.19,-0.56,2.260464554
2021-03-02 07:00:00,2.472,-0.421,2.5075934678,0.002,-0.001,0.0022360680000000003,2.47,-0.42,2.5054540507,2.512,-0.251,2.5245088631,0.002,-0.001,0.0022360680000000003,2.51,-0.25,2.5224194734000003
2021-03-02 07:30:00,2.784,-0.031,2.784172588,0.004,-0.001,0.0041231056,2.7800000000000002,-0.03,2.7801618658000002,2.774,-0.561,2.8301584761000003,0.004,-0.001,0.0041231056,2.77,-0.56,2.8260396317
2021-03-02 08:00:00,2.9175,0.549,2.9687046418,0.007500000000000001,-0.001,0.007566373,2.91,0.55,2.9615198801,2.8075,-1.101,3.015668624,0.007500000000000001,-0.001,0.007566373,2.8,-1.1,3.0083217913
2021-03-02 08:30:00,3.2535,0.549,3.2994943931,0.0035,-0.001,0.0036400549,3.25,0.55,3.2962099448,3.1235,-1.021,3.2861365233,0.0035,-0.001,0.0036400549,3.12,-1.02,3.282499048
2021-03-02 09:00:00,3.38,0.5495,3.424375892,0.09,-0.0005,0.0900013889,3.29,0.55,3.3356558575,3.26,-0.9905,3.407152807,0.09,-0.0005,0.0900013889,3.17,-0.99,3.3209938272
2021-03-02 09:30:00,3.407,0.4995,3.4434211549000002,0.187,-0.0005,0.18700066840000001,3.22,0.5,3.2585886515,3.277,-0.9205000000000001,3.4038286164000002,0.187,-0.0005,0.18700066840000001,3.09,-0.92,3.2240502477
2021-03-02 10:00:00,3.3855,0.482,3.4196394912,0.2555,0.002,0.2555078277,3.13,0.48,3.1665912272,3.2555,-0.918,3.3824553582,0.2555,0.002,0.2555078277,3.0,-0.92,3.1378973852
2021-03-02 10:30:00,3.3755,0.483,3.4098811196,0.24550000000000002,0.003,0.2455183293,3.13,0.48,3.1665912272,3.2455,-0.917,3.3725597474,0.24550000000000002,0.003,0.2455183293,3.0,-0.92,3.1378973852
2021-03-02 11:00:00,3.3285,0.482,3.3632181388999998,0.23850000000000002,0.002,0.2385083856,3.09,0.48,3.1270593215,3.1985,-0.9380000000000001,3.3332036016,0.23850000000000002,0.002,0.2385083856,2.96,-0.9400000000000001,3.10567223
2021-03-02 11:30:00,3.2439999999999998,0.453,3.2754763012,0.234,0.003,0.23401923,3.01,0.45,3.0434519875,3.114,-0.937,3.2519171269,0.234,0.003,0.23401923,2.88,-0.9400000000000001,3.0295214143
2021-03-02 12:00:00,3.3215,0.3325,3.338101032,0.2315,0.0025,0.2315134985,3.09,0.33,3.1075713990000002,3.2115,-0.8075,3.3114631962,0.2315,0.0025,0.2315134985,2.98,-0.81,3.0881224069
2021-03-02 12:30:00,3.476,-0.41950000000000004,3.5012221081,0.226,0.0005,0.2260005531,3.25,-0.42,3.2770260908,3.496,0.0505,3.4963647192,0.226,0.0005,0.2260005531,3.27,0.05,3.2703822407
2021-03-02 13:00:00,3.3645,-0.4605,3.3958681512,0.21450000000000002,-0.0005,0.2145005827,3.15,-0.46,3.1834101212,3.3745,0.0195,3.3745563412,0.21450000000000002,-0.0005,0.2145005827,3.16,0.02,3.1600632905
2021-03-02 13:30:00,3.352,-0.462,3.3836885199,0.222,-0.002,0.22200900880000002,3.13,-0.46,3.1636213427,3.362,0.018000000000000002,3.3620481853,0.222,-0.002,0.22200900880000002,3.14,0.02,3.1400636936
2021-03-02 14:00:00,3.2655,-0.463,3.2981599794,0.2255,-0.003,0.2255199548,3.04,-0.46,3.0746056658,3.2755,-0.013000000000000001,3.2755257975,0.2255,-0.003,0.2255199548,3.05,-0.01,3.0500163934
2021-03-02 14:30:00,3.016,-0.4605,3.0509533346,0.226,-0.0005,0.2260005531,2.79,-0.46,2.8276668828,3.046,-0.1005,3.0476575021,0.226,-0.0005,0.2260005531,2.8200000000000003,-0.1,2.8217724926
2021-03-02 15:00:00,2.9765,-0.4555,3.0111513579,0.2265,0.0045000000000000005,0.2265446976,2.75,-0.46,2.7882073094,3.0065,-0.0955,3.008016373,0.2265,0.0045000000000000005,0.2265446976,2.7800000000000002,-0.1,2.7817979797
2021-03-02 15:30:00,3.0665,-0.4515,3.0995603721,0.2265,0.0085,0.2266594362,2.84,-0.46,2.8770123392,3.0965,-0.0915,3.0978515943,0.2265,0.0085,0.2266594362,2.87,-0.1,2.8717416318
2021-03-02 16:00:00,3.1245,-0.426,3.153407086,0.2545,0.004,0.2545314322,2.87,-0.43,2.9020337696,3.1545,-0.076,3.1554153847,0.2545,0.004,0.2545314322,2.9,-0.08,2.9011032384
2021-03-02 16:30:00,3.333,0.3235,3.3486626062,0.253,0.0135,0.2533599219,3.08,0.31,3.0955613384,3.223,-0.8365,3.3297839645,0.253,0.0135,0.2533599219,2.9699999999999998,-0.85,3.0892393886
2021-03-02 17:00:00,3.469,0.47900000000000004,3.5019140481,0.249,0.029,0.2506830668,3.22,0.45,3.2512920509,3.339,-0.9510000000000001,3.4717894521,0.249,0.029,0.2506830668,3.09,-0.98,3.2416816623
2021-03-02 17:30:00,3.6465,0.482,3.6782178089,0.24650000000000002,0.032,0.24856840100000002,3.4,0.45,3.4296501279,3.5165,-0.9480000000000001,3.6420428677,0.24650000000000002,0.032,0.24856840100000002,3.27,-0.98,3.4136930148999998
2021-03-02 18:00:00,3.7640000000000002,0.489,3.7956313045,0.244,0.009000000000000001,0.24416592720000002,3.52,0.48,3.5525765298,3.644,-0.971,3.7711506202000002,0.244,0.009000000000000001,0.24416592720000002,3.4,-0.98,3.5384177255
2021-03-02 18:30:00,4.049,0.5215000000000001,4.0824457437,0.249,0.0015,0.249004518,3.8,0.52,3.8354139281,3.9290000000000003,-0.9785,4.0490126266,0.249,0.0015,0.249004518,3.68,-0.98,3.8082541932
2021-03-02 19:00:00,4.0035,0.2215,4.0096227379,0.2635,0.0415,0.2667480084,3.74,0.18,3.7443290454,3.9435000000000002,-0.6485000000000001,3.9964665018,0.2635,0.0415,0.2667480084,3.68,-0.6900000000000001,3.7441287371
2021-03-02 19:30:00,3.6925,-0.4505,3.719879904,0.2325,0.0395,0.23583150760000002,3.46,-0.49,3.4945242881,3.7325,-0.0505,3.732841612,0.2325,0.0395,0.23583150760000002,3.5,-0.09,3.5011569516
2021-03-02 20:00:00,3.667,-0.453,3.6948745581,0.247,0.037,0.2497558808,3.42,-0.49,3.4549240223,3.707,-0.053,3.7073788584000003,0.247,0.037,0.2497558808,3.46,-0.09,3.4611703223
2021-03-02 20:30:00,3.549,-0.5165000000000001,3.5863872142,0.259,0.0335,0.2611575195,3.29,-0.55,3.3356558575,3.569,-0.0565,3.5694471911,0.259,0.0335,0.2611575195,3.31,-0.09,3.3112233389
2021-03-02 21:00:00,3.355,-0.515,3.3942966870999998,0.265,0.035,0.2673013281,3.09,-0.55,3.1385665518,3.385,-0.105,3.3866281166,0.265,0.035,0.2673013281,3.12,-0.14,3.1231394461
2021-03-02 21:30:00,3.1115,-0.5135000000000001,3.1535875602,0.2615,0.036500000000000005,0.2640350356,2.85,-0.55,2.9025850547000003,3.1515,-0.12350000000000001,3.1539189114,0.2615,0.036500000000000005,0.2640350356,2.89,-0.16,2.8944256771
2021-03-02 22:00:00,2.9055,-0.445,2.9393800792,0.2755,0.035,0.27771433160000003,2.63,-0.48,2.6734434724,2.9255,-0.245,2.9357410053,0.2755,0.035,0.27771433160000003,2.65,-0.28,2.6647513955
2021-03-02 22:30:00,2.84,0.419,2.8707422385,0.27,0.039,0.2728021261,2.5700000000000003,0.38,2.5979414928,2.74,-1.121,2.9604460813,0.27,0.039,0.2728021261,2.47,-1.16,2.7288275871
2021-03-02 23:00:00,2.513,0.28650000000000003,2.5292788004,0.28300000000000003,0.036500000000000005,0.28534409050000004,2.23,0.25,2.2439696968,2.433,-1.0635,2.6552817646999998,0.28300000000000003,0.036500000000000005,0.28534409050000004,2.15,-1.1,2.4150569351
2021-03-02 23:30:00,2.2505,-0.4605,2.2971309279,0.2705,0.0395,0.2733687985,1.98,-0.5,2.0421557237,2.3005,-0.3705,2.3301438797,0.2705,0.0395,0.2733687985,2.03,-0.41000000000000003,2.0709901014
2021-03-03 00:00:00,2.154,-0.48250000000000004,2.2073790454,0.274,0.0375,0.2765542442,1.88,-0.52,1.9505896543999999,2.194,-0.3725,2.2253970994,0.274,0.0375,0.2765542442,1.92,-0.41000000000000003,1.9632880583
2021-03-03 00:30:00,2.0145,-0.48350000000000004,2.0717100425,0.28450000000000003,0.036500000000000005,0.28683183230000003,1.73,-0.52,1.8064606279,2.0645,-0.3735,2.0980139418,0.28450000000000003,0.036500000000000005,0.28683183230000003,1.78,-0.41000000000000003,1.8266088799
2021-03-03 01:00:00,1.929,-0.488,1.9897700872000001,0.299,0.032,0.3007074991,1.63,-0.52,1.7109354167,1.9689999999999999,-0.378,2.0049551117,0.299,0.032,0.3007074991,1.67,-0.41000000000000003,1.7195929750999999
2021-03-03 01:30:00,1.7429999999999999,-0.522,1.8194870156,0.263,0.038,0.2657310671,1.48,-0.56,1.5824032356000002,1.7730000000000001,-0.372,1.8116050894,0.263,0.038,0.2657310671,1.51,-0.41000000000000003,1.5646724897
2021-03-03 02:00:00,1.822,-0.524,1.8958533699000002,0.272,0.036000000000000004,0.2743720102,1.55,-0.56,1.6480594649,1.862,-0.374,1.8991893007,0.272,0.036000000000000004,0.2743720102,1.5899999999999999,-0.41000000000000003,1.6420109622
2021-03-03 02:30:00,1.8090000000000002,-0.4965,1.875897985,0.279,0.0335,0.2810040035,1.53,-0.53,1.6191973320000002,1.849,-0.3765,1.8869428316999999,0.279,0.0335,0.2810040035,1.57,-0.41000000000000003,1.62265215
2021-03-03 03:00:00,1.7615,-0.5015000000000001,1.8314978842,0.3015,0.0285,0.3028440193,1.46,-0.53,1.5532224567,1.8014999999999999,-0.3815,1.8414517370999999,0.3015,0.0285,0.3028440193,1.5,-0.41000000000000003,1.5550241156
2021-03-03 03:30:00,1.7555,-0.5015000000000001,1.825727937,0.29550000000000004,0.0285,0.2968711842,1.46,-0.53,1.5532224567,1.7955,-0.3815,1.8355823327,0.29550000000000004,0.0285,0.2968711842,1.5,-0.41000000000000003,1.5550241156
2021-03-03 04:00:00,1.6375000000000002,-0.499,1.7118432317,0.2775,0.031,0.2792261628,1.3599999999999999,-0.53,1.4596232391,1.6775,-0.379,1.7197811634,0.2775,0.031,0.2792261628,1.4,-0.41000000000000003,1.4588008774
2021-03-03 04:30:00,1.7575,-0.4955,1.826013828,0.2675,0.0345,0.2697155909,1.49,-0.53,1.5814550262,1.7974999999999999,-0.3755,1.8363023988,0.2675,0.0345,0.2697155909,1.53,-0.41000000000000003,1.5839823230999999
2021-03-03 05:00:00,1.804,-0.49350000000000005,1.8702829331,0.254,0.036500000000000005,0.2566091386,1.55,-0.53,1.6381086655,1.8439999999999999,-0.3735,1.8814457872,0.254,0.036500000000000005,0.2566091386,1.5899999999999999,-0.41000000000000003,1.6420109622
2021-03-03 05:30:00,1.8515000000000001,-0.47650000000000003,1.9118327594000002,0.2715,0.0335,0.2735589516,1.58,-0.51,1.6602710622,1.8915000000000002,-0.3765,1.9286068806,0.2715,0.0335,0.2735589516,1.62,-0.41000000000000003,1.6710774967000002
2021-03-03 06:00:00,1.8585,-0.47850000000000004,1.9191103408,0.2785,0.0315,0.2802757571,1.58,-0.51,1.6602710622,1.8985,-0.3785,1.9358627276,0.2785,0.0315,0.2802757571,1.62,-0.41000000000000003,1.6710774967000002
2021-03-03 06:30:00,2.0735,-0.4435,2.1203996086,0.2535,0.036500000000000005,0.2561142323,1.82,-0.48,1.8822327167,2.1235,-0.3335,2.1495289019,0.2535,0.036500000000000005,0.2561142323,1.87,-0.37,1.9062528689
2021-03-03 07:00:00,2.336,-0.398,2.3696624232,0.226,0.042,0.2298695282,2.11,-0.44,2.1553885961,2.376,-0.328,2.3985328849,0.226,0.042,0.2298695282,2.15,-0.37,2.1816049138
2021-03-03 07:30:00,2.5805,-0.062,2.5812447094,0.2205,0.028,0.2222706683,2.36,-0.09,2.3617154782,2.5705,-0.592,2.6377896523,0.2205,0.028,0.2222706683,2.35,-0.62,2.4304114878
2021-03-03 08:00:00,2.807,0.249,2.8180223562,0.217,0.039,0.2204767561,2.59,0.21,2.5984995671,2.747,-0.871,2.8817789645,0.217,0.039,0.2204767561,2.5300000000000002,-0.91,2.6886799735
2021-03-03 08:30:00,3.013,-0.4615,3.0481389814,0.003,0.018500000000000003,0.018741664800000002,3.01,-0.48,3.0480321521000002,3.053,-0.0815,3.0540876297,0.003,0.018500000000000003,0.018741664800000002,3.05,-0.1,3.0516389039
2021-03-03 09:00:00,3.206,-0.482,3.2420302281,0.006,-0.002,0.0063245553000000005,3.2,-0.48,3.2357997466,3.246,-0.10200000000000001,3.2476021924,0.006,-0.002,0.0063245553000000005,3.24,-0.1,3.2415428425
2021-03-03 09:30:00,3.3045,-0.42450000000000004,3.3316543188,0.0145,-0.0045000000000000005,0.0151822265,3.29,-0.42,3.3167001673,3.3445,-0.0545,3.3449440205,0.0145,-0.0045000000000000005,0.0151822265,3.33,-0.05,3.3303753542
2021-03-03 10:00:00,3.3515,-0.42350000000000004,3.3781510475,0.0115,-0.0035,0.012020815300000001,3.34,-0.42,3.3663036108,3.3815,-0.053500000000000006,3.3819231955,0.0115,-0.0035,0.012020815300000001,3.37,-0.05,3.3703708995
2021-03-03 10:30:00,3.234,-0.42150000000000004,3.2613522119000002,0.004,-0.0015,0.0042720019,3.23,-0.42,3.2571920422,3.274,-0.07150000000000001,3.2747806415,0.004,-0.0015,0.0042720019,3.27,-0.07,3.2707491497
2021-03-03 11:00:00,3.2725,-0.4415,3.3021475587999998,0.0025,-0.0015,0.0029154759,3.27,-0.44,3.2994696544,3.3025,-0.07150000000000001,3.3032739063,0.0025,-0.0015,0.0029154759,3.3,-0.07,3.3007423407
2021-03-03 11:30:00,3.3635,-0.4415,3.3923523549,0.0035,-0.0015,0.0038078866,3.36,-0.44,3.3886870614,3.3935,-0.0415,3.3937537477,0.0035,-0.0015,0.0038078866,3.39,-0.04,3.39023598
2021-03-03 12:00:00,3.3615,-0.4405,3.3902392983,0.0015,-0.0005,0.0015811388,3.36,-0.44,3.3886870614,3.3915,-0.0405,3.3917418092,0.0015,-0.0005,0.0015811388,3.39,-0.04,3.39023598
2021-03-03 12:30:00,3.742,-0.36050000000000004,3.7593249727,0.002,-0.0005,0.0020615528,3.74,-0.36,3.7572862547,3.782,0.0195,3.7820502707,0.002,-0.0005,0.0020615528,3.7800000000000002,0.02,3.7800529097
2021-03-03 13:00:00,3.7,-0.35450000000000004,3.7169436705,0.0,0.0055000000000000005,0.0055000000000000005,3.7,-0.36,3.7174722595,3.74,0.025500000000000002,3.7400869308,0.0,0.0055000000000000005,0.0055000000000000005,3.74,0.02,3.7400534756
2021-03-03 13:30:00,3.67,-0.4055,3.6923339841000002,0.0,0.0045000000000000005,0.0045000000000000005,3.67,-0.41000000000000003,3.6928308924,3.71,-0.025500000000000002,3.7100876337,0.0,0.0045000000000000005,0.0045000000000000005,3.71,-0.03,3.7101212918
2021-03-03 14:00:00,3.62,-0.40650000000000003,3.642752016,0.0,0.0035,0.0035,3.62,-0.41000000000000003,3.6431442464,3.66,-0.026500000000000003,3.6600959345,0.0,0.0035,0.0035,3.66,-0.03,3.6601229487999998
2021-03-03 14:30:00,3.46,-0.40650000000000003,3.4837971023,0.0,0.0035,0.0035,3.46,-0.41000000000000003,3.4842072269,3.49,-0.0565,3.4904573124000002,0.0,0.0035,0.0035,3.49,-0.06,3.4905157212
2021-03-03 15:00:00,3.3305,-0.417,3.356504022,0.0005,0.013000000000000001,0.013009611800000001,3.33,-0.43,3.3576479863,3.3705,-0.077,3.3713794284,0.0005,0.013000000000000001,0.013009611800000001,3.37,-0.09,3.3712015662
2021-03-03 15:30:00,3.3715,-0.36150000000000004,3.3908250471,0.0015,0.0285,0.0285394464,3.37,-0.39,3.3924917096,3.4115,-0.0815,3.4124733699,0.0015,0.0285,0.0285394464,3.41,-0.11,3.4117737322
2021-03-03 16:00:00,3.4415,-0.4315,3.4684455452,0.0015,0.0285,0.0285394464,3.44,-0.46,3.4706195412,3.4815,-0.051500000000000004,3.4818808854,0.0015,0.0285,0.0285394464,3.48,-0.08,3.4809194188
2021-03-03 16:30:00,3.4995,-0.426,3.5253334949,0.0095,0.034,0.0353022662,3.49,-0.46,3.5201846542,3.5395,-0.046,3.5397988997,0.0095,0.034,0.0353022662,3.5300000000000002,-0.08,3.5309063992
2021-03-03 17:00:00,3.6814999999999998,-0.379,3.7009570722,0.0115,0.041,0.0425822733,3.67,-0.42,3.6939545206,3.7215,-0.009000000000000001,3.7215108827,0.0115,0.041,0.0425822733,3.71,-0.05,3.7103369119
2021-03-03 17:30:00,3.7655000000000003,-0.3805,3.7846757457,0.0055000000000000005,0.0395,0.0398810732,3.76,-0.42,3.783384728,3.8155,-0.0105,3.8155144476,0.0055000000000000005,0.0395,0.0398810732,3.81,-0.05,3.8103280699
2021-03-03 18:00:00,3.7800000000000002,-0.4045,3.8015812828,0.02,0.0455,0.0497016096,3.76,-0.45,3.7868324494000003,3.83,-0.0345,3.830155382,0.02,0.0455,0.0497016096,3.81,-0.08,3.8108398025
2021-03-03 18:30:00,3.8425000000000002,-0.4045,3.8637321983,0.022500000000000003,0.0455,0.0507592356,3.8200000000000003,-0.45,3.8464139143000002,3.8825000000000003,-0.0345,3.8826532809,0.022500000000000003,0.0455,0.0507592356,3.86,-0.08,3.8608289265
2021-03-03 19:00:00,3.8445,-0.4045,3.8657212134,0.0245,0.0455,0.051676880700000004,3.8200000000000003,-0.45,3.8464139143000002,3.8845,-0.0545,3.8848823019000003,0.0245,0.0455,0.051676880700000004,3.86,-0.1,3.8612951195000003
2021-03-03 19:30:00,3.685,-0.404,3.7070798481000002,0.025,0.046,0.0523545605,3.66,-0.45,3.687560169,3.715,-0.054,3.7153924422999998,0.025,0.046,0.0523545605,3.69,-0.1,3.6913547649
2021-03-03 20:00:00,3.6390000000000002,-0.484,3.6710457638,0.029,0.046,0.0543783045,3.61,-0.53,3.6486983981,3.669,0.006,3.669004906,0.029,0.046,0.0543783045,3.64,-0.04,3.6402197736
2021-03-03 20:30:00,3.5265,-0.5155000000000001,3.5639784651,0.0465,0.044500000000000005,0.064362256,3.48,-0.56,3.5247694960000002,3.5365,-0.025500000000000002,3.5365919329,0.0465,0.044500000000000005,0.064362256,3.49,-0.07,3.4907019351
2021-03-03 21:00:00,3.332,0.266,3.3426007838,0.052000000000000005,0.046,0.06942621980000001,3.2800000000000002,0.22,3.2873697693,3.232,-0.864,3.3454924899,0.052000000000000005,0.046,0.06942621980000001,3.18,-0.91,3.3076426651
2021-03-03 21:30:00,3.085,0.426,3.1142737516,0.055,0.046,0.0717007671,3.03,0.38,3.0537354175,2.975,-1.064,3.1595444292,0.055,0.046,0.0717007671,2.92,-1.11,3.123859792
2021-03-03 22:00:00,2.9314999999999998,0.48650000000000004,2.9715946056,0.061500000000000006,0.0465,0.0771005837,2.87,0.44,2.9035323315,2.8315,-1.1435,3.053683759,0.061500000000000006,0.0465,0.0771005837,2.77,-1.19,3.0147968422
2021-03-03 22:30:00,2.807,0.48650000000000004,2.8488473546,0.067,0.0465,0.08155519600000001,2.74,0.44,2.7751036017,2.707,-1.1435,2.9386121299,0.067,0.0465,0.08155519600000001,2.64,-1.19,2.895807314
2021-03-03 23:00:00,2.447,0.437,2.4857147865,0.067,0.047,0.0818413099,2.38,0.39,2.4117421089,2.347,-1.223,2.646533204,0.067,0.047,0.0818413099,2.2800000000000002,-1.27,2.6098467388
2021-03-03 23:30:00,2.356,0.496,2.407644492,0.066,0.046,0.08044874140000001,2.29,0.45,2.3337951924,2.266,-1.314,2.619418256,0.066,0.046,0.08044874140000001,2.2,-1.3599999999999999,2.5864261057
2021-03-04 00:00:00,2.145,-0.0635,2.1459397126,0.065,0.0465,0.0799202728,2.08,-0.11,2.082906623,2.135,-0.7735000000000001,2.2707988132,0.065,0.0465,0.0799202728,2.07,-0.8200000000000001,2.2264994947
2021-03-04 00:30:00,2.013,-0.47400000000000003,2.0680534326,0.063,0.046,0.07800641,1.9500000000000002,-0.52,2.0181427105,2.063,-0.364,2.0948663442,0.063,0.046,0.07800641,2.0,-0.41000000000000003,2.0415925157
2021-03-04 01:00:00,1.951,-0.47850000000000004,2.0088213584,0.081,0.0415,0.0910123618,1.87,-0.52,1.940953374,1.9809999999999999,-0.3685,2.014982196,0.081,0.0415,0.0910123618,1.9,-0.41000000000000003,1.9437335208
2021-03-04 01:30:00,1.7685,-0.499,1.8375508836,0.0785,0.041,0.0885621251,1.69,-0.54,1.7741758650000001,1.7985,-0.369,1.8359638477,0.0785,0.041,0.0885621251,1.72,-0.41000000000000003,1.7681911661
2021-03-04 02:00:00,1.8679999999999999,-0.4615,1.9241637794000002,0.078,0.0385,0.086984194,1.79,-0.5,1.8585209173,1.8980000000000001,-0.3715,1.9340155765,0.078,0.0385,0.086984194,1.82,-0.41000000000000003,1.8656098199
2021-03-04 02:30:00,1.82,-0.488,1.8842887252,0.07,0.042,0.0816333265,1.75,-0.53,1.8284966503,1.8599999999999999,-0.368,1.8960548515000002,0.07,0.042,0.0816333265,1.79,-0.41000000000000003,1.8363550855000002
2021-03-04 03:00:00,1.7685,-0.49150000000000005,1.8355283980000001,0.0785,0.0385,0.08743283140000001,1.69,-0.53,1.7711578134,1.8085,-0.3715,1.8462623053,0.0785,0.0385,0.08743283140000001,1.73,-0.41000000000000003,1.7779201331999999
2021-03-04 03:30:00,1.7025000000000001,-0.48950000000000005,1.7714729747,0.07250000000000001,0.0405,0.08304516840000001,1.63,-0.53,1.7140011669000002,1.7325,-0.3695,1.7714645071000001,0.07250000000000001,0.0405,0.08304516840000001,1.6600000000000001,-0.41000000000000003,1.7098830369
2021-03-04 04:00:00,1.647,-0.49,1.7183448432000001,0.077,0.04,0.08676981040000001,1.57,-0.53,1.6570455636,1.677,-0.37,1.7173319423,0.077,0.04,0.08676981040000001,1.6,-0.41000000000000003,1.651696098
2021-03-04 04:30:00,1.7105000000000001,-0.496,1.7809621697,0.09050000000000001,0.034,0.0966760053,1.62,-0.53,1.7044940598,1.7405,-0.376,1.7806505132,0.09050000000000001,0.034,0.0966760053,1.65,-0.41000000000000003,1.7001764614
2021-03-04 05:00:00,1.7429999999999999,-0.4645,1.8038318242,0.083,0.035500000000000004,0.0902731965,1.6600000000000001,-0.5,1.7336666346,1.783,-0.3745,1.82190539,0.083,0.035500000000000004,0.0902731965,1.7000000000000002,-0.41000000000000003,1.7487424053
2021-03-04 05:30:00,1.7475,-0.46,1.807029676,0.0575,0.04,0.0700446286,1.69,-0.5,1.7624131184,1.7974999999999999,-0.37,1.8351856173,0.0575,0.04,0.0700446286,1.74,-0.41000000000000003,1.7876520914
2021-03-04 06:00:00,1.8225,-0.465,1.8808857621000001,0.0825,0.035,0.08961724160000001,1.74,-0.5,1.8104143172,1.8625,-0.375,1.8998766407,0.0825,0.035,0.08961724160000001,1.78,-0.41000000000000003,1.8266088799
2021-03-04 06:30:00,2.012,-0.4305,2.0575408258,0.052000000000000005,0.0395,0.0653012251,1.96,-0.47000000000000003,2.0155644371,2.042,-0.3105,2.0654719194,0.052000000000000005,0.0395,0.0653012251,1.99,-0.35000000000000003,2.0205444811
2021-03-04 07:00:00,2.247,-0.3885,2.2803379684,0.017,0.0415,0.044846962000000004,2.23,-0.43,2.2710790387,2.287,-0.3085,2.3077134246,0.017,0.0415,0.044846962000000004,2.27,-0.35000000000000003,2.296823894
2021-03-04 07:30:00,2.5115,-0.0385,2.5117950752000002,0.0415,0.021500000000000002,0.046738635,2.47,-0.06,2.4707286375,2.5215,-0.6085,2.5938840568,0.0415,0.021500000000000002,0.046738635,2.48,-0.63,2.5587692354
2021-03-04 08:00:00,2.7725,0.657,2.8492815322,0.0325,0.037,0.049246827300000004,2.74,0.62,2.8092703679,2.6925,-1.2429999999999999,2.9655699705,0.0325,0.037,0.049246827300000004,2.66,-1.28,2.951948509
2021-03-04 08:30:00,2.9005,-0.3175,2.9178256459,0.030500000000000003,0.0025,0.030602287500000002,2.87,-0.32,2.887784618,2.9305,-0.2675,2.9426835542000003,0.030500000000000003,0.0025,0.030602287500000002,2.9,-0.27,2.9125418452
2021-03-04 09:00:00,3.035,-0.03,3.0351482666,0.055,-0.01,0.055901699400000004,2.98,-0.02,2.9800671133,3.015,-0.5,3.0561781689,0.055,-0.01,0.055901699400000004,2.96,-0.49,3.00028332
2021-03-04 09:30:00,3.419,0.5005000000000001,3.4554393715,0.049,-0.0095,0.0499124233,3.37,0.51,3.4083720454,3.289,-0.9595,3.4261000058,0.049,-0.0095,0.0499124233,3.24,-0.9500000000000001,3.3764034119
2021-03-04 10:00:00,3.3645,0.5035000000000001,3.4019659757,0.0345,-0.006500000000000001,0.0351069794,3.33,0.51,3.3688276893,3.2345,-0.9565,3.3729634596,0.0345,-0.006500000000000001,0.0351069794,3.2,-0.9500000000000001,3.3380383461
2021-03-04 10:30:00,3.4795,0.5025000000000001,3.5155976021,0.0395,-0.007500000000000001,0.040205721,3.44,0.51,3.477599747,3.3595,-0.9575,3.4932859173,0.0395,-0.007500000000000001,0.040205721,3.32,-0.9500000000000001,3.4532448509
2021-03-04 11:00:00,3.6055,0.4985,3.6397984147,0.0655,-0.0115,0.0665018797,3.54,0.51,3.5765486156,3.4755000000000003,-0.9315,3.5981651574,0.0655,-0.0115,0.0665018797,3.41,-0.92,3.5319258203
2021-03-04 11:30:00,3.385,0.47100000000000003,3.4176111540000003,0.045,-0.009000000000000001,0.0458911756,3.34,0.48,3.3743147452,3.255,-0.969,3.3961722571,0.045,-0.009000000000000001,0.0458911756,3.21,-0.96,3.3504775779
2021-03-04 12:00:00,3.4725,0.4995,3.508241226,0.052500000000000005,-0.0105,0.0535397049,3.42,0.51,3.4578172306,3.3425000000000002,-0.9705,3.4805425583,0.052500000000000005,-0.0105,0.0535397049,3.29,-0.96,3.4272000233
2021-03-04 12:30:00,3.7445,0.5,3.7777348041,0.0545,-0.01,0.0554098367,3.69,0.51,3.7250771804,3.6045,-0.86,3.7056740615,0.0545,-0.01,0.0554098367,3.55,-0.85,3.6503424497
2021-03-04 13:00:00,3.749,0.597,3.796236294,0.059000000000000004,-0.013000000000000001,0.0604152299,3.69,0.61,3.740080213,3.609,-0.973,3.7378616881999998,0.059000000000000004,-0.013000000000000001,0.0604152299,3.55,-0.96,3.6775127464
2021-03-04 13:30:00,3.5685000000000002,0.619,3.621788681,0.11850000000000001,-0.021,0.1203463751,3.45,0.64,3.5088602138000002,3.4585,-1.041,3.611772868,0.11850000000000001,-0.021,0.1203463751,3.34,-1.02,3.492277194
2021-03-04 14:00:00,3.5595,0.6475000000000001,3.6179132797999998,0.1095,-0.022500000000000003,0.1117877453,3.45,0.67,3.5144558612,3.4495,-1.0425,3.6035893911,0.1095,-0.022500000000000003,0.1117877453,3.34,-1.02,3.492277194
2021-03-04 14:30:00,3.3695,0.5895,3.4206783684,0.1095,-0.0205,0.1114024237,3.26,0.61,3.3165795633,3.2695,-1.0905,3.4465664798,0.1095,-0.0205,0.1114024237,3.16,-1.07,3.3362403990000002
2021-03-04 15:00:00,3.349,0.5955,3.4015321915,0.199,-0.0345,0.2019684381,3.15,0.63,3.2123822936,3.249,-1.0745,3.4220682708,0.199,-0.0345,0.2019684381,3.05,-1.04,3.222436966
2021-03-04 15:30:00,3.2705,0.5730000000000001,3.3203161371,0.3305,-0.057,0.33537926290000003,2.94,0.63,3.0067424233,3.1705,-1.097,3.3549186652,0.3305,-0.057,0.33537926290000003,2.84,-1.04,3.0244338313
2021-03-04 16:00:00,3.36,0.595,3.4122756336,0.21,-0.035,0.2128966886,3.15,0.63,3.2123822936,3.26,-1.075,3.4326702434,0.21,-0.035,0.2128966886,3.05,-1.04,3.222436966
2021-03-04 16:30:00,3.527,0.539,3.5679475893,0.107,-0.021,0.1090412766,3.42,0.56,3.4655446901999998,3.407,-1.011,3.5538387696,0.107,-0.021,0.1090412766,3.3,-0.99,3.4453011479
2021-03-04 17:00:00,3.56,0.5640000000000001,3.6043995339,0.12,0.004,0.1200666482,3.44,0.56,3.4852833457,3.45,-0.986,3.588132662,0.12,0.004,0.1200666482,3.33,-0.99,3.4740466318
2021-03-04 17:30:00,3.7545,0.5760000000000001,3.7984268125,0.1645,0.016,0.1652762838,3.59,0.56,3.6334143722,3.6345,-0.9440000000000001,3.7550933743,0.1645,0.016,0.1652762838,3.47,-0.96,3.6003472055
2021-03-04 18:00:00,3.8115,0.5795,3.8553018689,0.14150000000000001,0.0195,0.1428373201,3.67,0.56,3.7124789562,3.7015000000000002,-0.9405,3.819115408,0.14150000000000001,0.0195,0.1428373201,3.56,-0.96,3.6871669341
2021-03-04 18:30:00,3.976,0.496,4.006818189,0.186,0.016,0.18668690370000002,3.79,0.48,3.8202748592,3.836,-0.844,3.9277515196,0.186,0.016,0.18668690370000002,3.65,-0.86,3.7499466663
2021-03-04 19:00:00,3.9210000000000003,0.4475,3.9464537562,0.131,0.0275,0.1338553324,3.79,0.42,3.8132007553,3.781,-0.8325,3.8715652196,0.131,0.0275,0.1338553324,3.65,-0.86,3.7499466663
2021-03-04 19:30:00,3.7255000000000003,0.517,3.7612018358,0.1155,0.027,0.11861386930000001,3.61,0.49,3.6431030729,3.5955,-0.993,3.7301031152,0.1155,0.027,0.11861386930000001,3.48,-1.02,3.6264031767000002
2021-03-04 20:00:00,3.694,0.5535,3.7352373753,0.084,0.0335,0.09043367740000001,3.61,0.52,3.647259245,3.564,-1.0165,3.7061257736,0.084,0.0335,0.09043367740000001,3.48,-1.05,3.6349552955
2021-03-04 20:30:00,3.58,0.5515,3.6222302867,0.12,0.0315,0.12406550690000001,3.46,0.52,3.4988569562,3.47,-1.0385,3.6220687804000002,0.12,0.0315,0.12406550690000001,3.35,-1.07,3.516731437
2021-03-04 21:00:00,3.3615,0.1895,3.3668371656,0.1315,0.029500000000000002,0.1347683197,3.23,0.16,3.2339604203,3.2915,-0.7705000000000001,3.3804796257,0.1315,0.029500000000000002,0.1347683197,3.16,-0.8,3.2596932371
2021-03-04 21:30:00,3.1485,-0.499,3.1877975547,0.1285,0.031,0.1321864214,3.02,-0.53,3.0661539426,3.1785,-0.089,3.1797457839,0.1285,0.031,0.1321864214,3.05,-0.12,3.0523597429
2021-03-04 22:00:00,2.9165,0.386,2.9419327406,0.1565,0.026000000000000002,0.158645044,2.76,0.36,2.7833792411,2.8165,-1.064,3.0107753569,0.1565,0.026000000000000002,0.158645044,2.66,-1.09,2.8746651979
2021-03-04 22:30:00,2.721,0.444,2.7569869423,0.251,0.014,0.251390135,2.47,0.43,2.5071497761,2.6310000000000002,-1.156,2.8737600805,0.251,0.014,0.251390135,2.38,-1.17,2.652036953
2021-03-04 23:00:00,2.4375,0.4555,2.4796948401,0.5275000000000001,-0.0545,0.5303079294,1.9100000000000001,0.51,1.9769167913999999,2.3575,-1.1945000000000001,2.6428462876000003,0.5275000000000001,-0.0545,0.5303079294,1.83,-1.1400000000000001,2.1560380331
2021-03-04 23:30:00,2.265,0.4655,2.3123397782,0.465,-0.044500000000000005,0.46712444810000003,1.8,0.51,1.8708554193,2.185,-1.2345,2.5096245237,0.465,-0.044500000000000005,0.46712444810000003,1.72,-1.19,2.0915305401
2021-03-05 00:00:00,2.083,0.34750000000000003,2.111787217,0.463,-0.0425,0.4649465023,1.62,0.39,1.6662832892,2.023,-1.1225,2.3135546784,0.463,-0.0425,0.4649465023,1.56,-1.08,1.8973665961
2021-03-05 00:30:00,1.8900000000000001,-0.47000000000000003,1.9475625792,0.52,-0.05,0.5223983155,1.37,-0.42,1.4329340529,1.9300000000000002,-0.33,1.958009193,0.52,-0.05,0.5223983155,1.4100000000000001,-0.28,1.4375326083
2021-03-05 01:00:00,1.8285,-0.47050000000000003,1.888063161,0.42850000000000005,-0.030500000000000003,0.4295841012,1.4,-0.44,1.4675149062,1.8685,-0.3405,1.8992715708999999,0.42850000000000005,-0.030500000000000003,0.4295841012,1.44,-0.31,1.4729901561
2021-03-05 01:30:00,1.7115,-0.48650000000000004,1.7793016889,0.29150000000000004,0.0035,0.2915210112,1.42,-0.49,1.5021651041,1.7515,-0.35650000000000004,1.7874127951,0.29150000000000004,0.0035,0.2915210112,1.46,-0.36,1.5037286989
2021-03-05 02:00:00,1.784,-0.46900000000000003,1.8446183887,0.194,0.021,0.1951332878,1.5899999999999999,-0.49,1.6637908522,1.824,-0.339,1.8552350255,0.194,0.021,0.1951332878,1.63,-0.36,1.6692812825
2021-03-05 02:30:00,1.678,-0.465,1.7412377781,0.34800000000000003,-0.015,0.3483231258,1.33,-0.45,1.4040655255,1.708,-0.375,1.7486820752,0.34800000000000003,-0.015,0.3483231258,1.3599999999999999,-0.36,1.4068404316
