Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-03-05 03:00:00,1.674,-0.468,1.7381887124,0.384,-0.018000000000000002,0.3844216435,1.29,-0.45,1.3662357044,1.714,-0.378,1.7551865998,0.384,-0.018000000000000002,0.3844216435,1.33,-0.36,1.3778606606000001
2021-03-05 03:30:00,1.686,-0.4485,1.7446341307000002,0.306,0.0015,0.30600367640000004,1.38,-0.45,1.4515164484,1.726,-0.35850000000000004,1.7628381236,0.306,0.0015,0.30600367640000004,1.42,-0.36,1.4649232062
2021-03-05 04:00:00,1.5635,-0.47850000000000004,1.6350824138000002,0.3135,0.0015,0.3135035885,1.25,-0.48,1.3389921583,1.5935000000000001,-0.3785,1.6378353092,0.3135,0.0015,0.3135035885,1.28,-0.38,1.3352153384
2021-03-05 04:30:00,1.6245,-0.465,1.6897411784,0.3745,-0.015,0.3748002801,1.25,-0.45,1.3285330256,1.6545,-0.355,1.6921569815000002,0.3745,-0.015,0.3748002801,1.28,-0.34,1.3243866505
2021-03-05 05:00:00,1.665,-0.47900000000000004,1.7325316736,0.41500000000000004,-0.029,0.4160120191,1.25,-0.45,1.3285330256,1.695,-0.34900000000000003,1.7305565579,0.41500000000000004,-0.029,0.4160120191,1.28,-0.32,1.3193938002
2021-03-05 05:30:00,1.7195,-0.5245000000000001,1.7977153557,0.2695,-0.0045000000000000005,0.26953756700000003,1.45,-0.52,1.5404220201,1.7495,-0.29450000000000004,1.7741140041999999,0.2695,-0.0045000000000000005,0.26953756700000003,1.48,-0.29,1.5081445554
2021-03-05 06:00:00,1.6595,-0.515,1.7375745308,0.3895,-0.025,0.39030148600000003,1.27,-0.49,1.3612494261,1.6895,-0.315,1.7186143401,0.3895,-0.025,0.39030148600000003,1.3,-0.29,1.3319534526
2021-03-05 06:30:00,1.9420000000000002,-0.4425,1.9917756524999999,0.312,-0.0125,0.3122503002,1.63,-0.43,1.6857639218,1.982,-0.3025,2.0049514333,0.312,-0.0125,0.3122503002,1.67,-0.29,1.6949926254
2021-03-05 07:00:00,2.1265,-0.387,2.161428058,0.2665,0.003,0.26651688500000004,1.8599999999999999,-0.39,1.9004473158000001,2.1665,-0.28700000000000003,2.1854270178,0.2665,0.003,0.26651688500000004,1.9,-0.29,1.9220041623
2021-03-05 07:30:00,2.359,0.107,2.361425417,0.269,-0.013000000000000001,0.2693139432,2.09,0.12,2.0934421415,2.349,-0.723,2.4577489701,0.269,-0.013000000000000001,0.2693139432,2.08,-0.71,2.1978398486
2021-03-05 08:00:00,2.5245,0.654,2.6078374662,0.29450000000000004,-0.016,0.29493431470000003,2.23,0.67,2.3284758964,2.4545,-1.226,2.7436556362,0.29450000000000004,-0.016,0.29493431470000003,2.16,-1.21,2.4758230955
2021-03-05 08:30:00,2.726,-0.14850000000000002,2.7300418037,0.196,-0.0085,0.1961842246,2.5300000000000002,-0.14,2.5338705571,2.7359999999999998,-0.3385,2.7568602159,0.196,-0.0085,0.1961842246,2.54,-0.33,2.5613473017
2021-03-05 09:00:00,2.8455,-0.34650000000000003,2.8665192307,0.1655,0.0035,0.1655370049,2.68,-0.35000000000000003,2.7027578508,2.8755,-0.10650000000000001,2.8774715463,0.1655,0.0035,0.1655370049,2.71,-0.11,2.7122315535
2021-03-05 09:30:00,2.908,-0.3685,2.931255064,0.228,-0.0385,0.2312277016,2.68,-0.33,2.70024073,2.938,-0.11850000000000001,2.9403887923000003,0.228,-0.0385,0.2312277016,2.71,-0.08,2.7111805547000003
2021-03-05 10:00:00,2.8890000000000002,-0.449,2.9236829513,0.34900000000000003,-0.049,0.3524230412,2.54,-0.4,2.5713031715,2.909,0.021,2.9090757983,0.34900000000000003,-0.049,0.3524230412,2.56,0.07,2.5609568524
2021-03-05 10:30:00,2.956,-0.17400000000000002,2.9611166813,0.20600000000000002,-0.034,0.2087869728,2.75,-0.14,2.7535613304,2.946,-0.234,2.9552786671,0.20600000000000002,-0.034,0.2087869728,2.74,-0.2,2.7472895734
2021-03-05 11:00:00,3.1165,0.48450000000000004,3.153936033,0.2665,-0.0455,0.2703562465,2.85,0.53,2.8988618456,3.0065,-0.9155000000000001,3.1427985141,0.2665,-0.0455,0.2703562465,2.74,-0.87,2.8748043412
2021-03-05 11:30:00,3.086,0.513,3.1283486059,0.23600000000000002,-0.017,0.2366114959,2.85,0.53,2.8988618456,2.956,-0.857,3.0777239967,0.23600000000000002,-0.017,0.2366114959,2.7199999999999998,-0.84,2.8467525358
2021-03-05 12:00:00,3.208,0.5740000000000001,3.2589476829,0.28800000000000003,-0.016,0.28844410200000004,2.92,0.59,2.9790099026,3.088,-0.926,3.2238517336,0.28800000000000003,-0.016,0.28844410200000004,2.8,-0.91,2.9441637183
2021-03-05 12:30:00,3.293,0.523,3.3342732342,0.303,-0.037,0.3052507166,2.99,0.56,3.0419894806,3.163,-0.897,3.2877314367,0.303,-0.037,0.3052507166,2.86,-0.86,2.9865029717000002
2021-03-05 13:00:00,3.2265,-0.398,3.2509546675,0.47650000000000003,-0.008,0.4765671516,2.75,-0.39,2.7775168766,3.2465,-0.008,3.2465098568,0.47650000000000003,-0.008,0.4765671516,2.77,0.0,2.77
2021-03-05 13:30:00,3.1855,-0.404,3.2110163889,0.5255000000000001,-0.014,0.5256864560000001,2.66,-0.39,2.6884382083,3.2155,-0.014,3.2155304772,0.5255000000000001,-0.014,0.5256864560000001,2.69,0.0,2.69
2021-03-05 14:00:00,3.125,-0.3845,3.1485655861,0.425,0.0055000000000000005,0.4250355867,2.7,-0.39,2.7280212609000003,3.165,0.0055000000000000005,3.1650047788,0.425,0.0055000000000000005,0.4250355867,2.74,0.0,2.74
2021-03-05 14:30:00,2.954,-0.431,2.9852767041,0.41400000000000003,-0.011,0.4141461095,2.54,-0.42,2.5744902408,2.9939999999999998,-0.061,2.994621345,0.41400000000000003,-0.011,0.4141461095,2.58,-0.05,2.5804844506
2021-03-05 15:00:00,2.9575,-0.42750000000000005,2.9882373567,0.4575,-0.007500000000000001,0.4575614713,2.5,-0.42,2.5350345165,2.9875,-0.0575,2.988053296,0.4575,-0.007500000000000001,0.4575614713,2.5300000000000002,-0.05,2.5304940229
2021-03-05 15:30:00,3.056,-0.42350000000000004,3.0852047339,0.436,-0.0035,0.43601404790000003,2.62,-0.42,2.6534505836999998,3.086,-0.053500000000000006,3.0864637127,0.436,-0.0035,0.43601404790000003,2.65,-0.05,2.6504716561
2021-03-05 16:00:00,3.1115,-0.41200000000000003,3.1386583519,0.42150000000000004,0.008,0.42157591250000004,2.69,-0.42,2.722590678,3.1415,-0.042,3.1417807451,0.42150000000000004,0.008,0.42157591250000004,2.7199999999999998,-0.05,2.72045952
2021-03-05 16:30:00,3.093,-0.4305,3.1228159168,0.503,-0.0105,0.5031095805,2.59,-0.42,2.623833074,3.113,-0.060500000000000005,3.113587842,0.503,-0.0105,0.5031095805,2.61,-0.05,2.6104788833
2021-03-05 17:00:00,3.301,0.444,3.3307261971,0.511,-0.006,0.5110352238,2.79,0.45,2.8260573243,3.191,-0.876,3.3090568143,0.511,-0.006,0.5110352238,2.68,-0.87,2.8176763476
2021-03-05 17:30:00,3.308,0.48050000000000004,3.3427151015,0.488,-0.0095,0.4880924605,2.8200000000000003,0.49,2.8622543563000002,3.188,-0.9395,3.3235529558,0.488,-0.0095,0.4880924605,2.7,-0.93,2.8556785532999998
2021-03-05 18:00:00,3.4825,0.47150000000000003,3.5142735380000003,0.5625,-0.018500000000000003,0.56280414,2.92,0.49,2.960827587,3.3625,-0.9185000000000001,3.4856919686,0.5625,-0.018500000000000003,0.56280414,2.8,-0.9,2.941088234
2021-03-05 18:30:00,3.7115,0.487,3.7433142067,0.5115000000000001,-0.003,0.5115087976,3.2,0.49,3.2372982563,3.5815,-0.933,3.7010311063,0.5115000000000001,-0.003,0.5115087976,3.07,-0.93,3.2077718123
2021-03-05 19:00:00,3.891,0.47800000000000004,3.9202506297,0.551,-0.012,0.551130656,3.34,0.49,3.3757517680999998,3.761,-0.9420000000000001,3.8771748735,0.551,-0.012,0.551130656,3.21,-0.93,3.342005386
2021-03-05 19:30:00,3.5895,0.468,3.6198804193000003,0.3995,0.008,0.3995800921,3.19,0.46,3.2229955011,3.4695,-0.992,3.6085307606,0.3995,0.008,0.3995800921,3.07,-1.0,3.2287613724
2021-03-05 20:00:00,3.6,0.46950000000000003,3.6304862278,0.37,0.0095,0.3701219394,3.23,0.46,3.2625909949,3.47,-0.9905,3.608599486,0.37,0.0095,0.3701219394,3.1,-1.0,3.257299495
2021-03-05 20:30:00,3.52,0.51,3.5567541383,0.44,0.01,0.4401136217,3.08,0.5,3.1203204964,3.41,-1.05,3.5679966368000002,0.44,0.01,0.4401136217,2.9699999999999998,-1.06,3.15349013
2021-03-05 21:00:00,3.3055,0.529,3.347561986,0.4955,-0.001,0.4955010091,2.81,0.53,2.8595454183999998,3.2155,-1.141,3.411938049,0.4955,-0.001,0.4955010091,2.7199999999999998,-1.1400000000000001,2.9492371895
2021-03-05 21:30:00,3.133,0.506,3.1735981157,0.433,0.006,0.4330415684,2.7,0.5,2.7459060435,3.033,-1.164,3.2486897359,0.433,0.006,0.4330415684,2.6,-1.17,2.8511225859
2021-03-05 22:00:00,2.9939999999999998,0.5415,3.0425742801,0.454,0.0015,0.45400247800000004,2.54,0.54,2.596767221,2.904,-1.2385,3.1570711506,0.454,0.0015,0.45400247800000004,2.45,-1.24,2.7459242524
2021-03-05 22:30:00,2.73,0.0035,2.7300022436,0.41000000000000003,0.0135,0.41022219590000003,2.32,-0.01,2.3200215516,2.71,-0.7965,2.8246260372,0.41000000000000003,0.0135,0.41022219590000003,2.3,-0.81,2.4384626304
2021-03-05 23:00:00,2.3775,-0.49050000000000005,2.4275700814,0.34750000000000003,0.029500000000000002,0.34874991040000003,2.03,-0.52,2.0955428891,2.4175,-0.3905,2.4488357438,0.34750000000000003,0.029500000000000002,0.34874991040000003,2.07,-0.42,2.1121789697
2021-03-05 23:30:00,2.1875,-0.5295,2.2506724551,0.3775,0.0205,0.3780562128,1.81,-0.55,1.8917187952,2.2275,-0.3995,2.2630414269,0.3775,0.0205,0.3780562128,1.85,-0.42,1.8970766985
2021-03-06 00:00:00,2.0575,-0.5035000000000001,2.1182111557,0.4375,0.006500000000000001,0.43754828300000004,1.62,-0.51,1.6983815826000002,2.0975,-0.41350000000000003,2.1378700849,0.4375,0.006500000000000001,0.43754828300000004,1.6600000000000001,-0.42,1.7123083834
2021-03-06 00:30:00,1.8795000000000002,-0.5305,1.9529338186,0.3195,0.029500000000000002,0.3208590033,1.56,-0.56,1.6574679484,1.9195000000000002,-0.3905,1.9588186491,0.3195,0.029500000000000002,0.3208590033,1.6,-0.42,1.6542067585
2021-03-06 01:00:00,1.819,-0.527,1.8938030521,0.299,0.033,0.3008155581,1.52,-0.56,1.6198765385,1.859,-0.417,1.9051955280000001,0.299,0.033,0.3008155581,1.56,-0.45,1.6236070953000001
2021-03-06 01:30:00,1.7615,-0.529,1.8392181082999999,0.3115,0.031,0.3130387356,1.45,-0.56,1.5543809057,1.8014999999999999,-0.419,1.8495846155,0.3115,0.031,0.3130387356,1.49,-0.45,1.5564703659
2021-03-06 02:00:00,1.666,-0.53,1.74827229,0.316,0.03,0.3174208563,1.35,-0.56,1.4615402834,1.706,-0.42,1.7569393843,0.316,0.03,0.3174208563,1.3900000000000001,-0.45,1.461027036
2021-03-06 02:30:00,1.634,-0.5335,1.7188886670999999,0.334,0.026500000000000003,0.33504962320000004,1.3,-0.56,1.4154857823,1.674,-0.42350000000000004,1.7267391957,0.334,0.026500000000000003,0.33504962320000004,1.34,-0.45,1.4135416513
2021-03-06 03:00:00,1.5845,-0.531,1.6711077912999999,0.3145,0.029,0.3158342128,1.27,-0.56,1.3879841498,1.6245,-0.421,1.6781660377,0.3145,0.029,0.3158342128,1.31,-0.45,1.3851353724
2021-03-06 03:30:00,1.5594999999999999,-0.533,1.648068339,0.3195,0.027,0.3206388155,1.24,-0.56,1.3605881081,1.5995,-0.423,1.6544876095,0.3195,0.027,0.3206388155,1.28,-0.45,1.3567977005
2021-03-06 04:00:00,1.5554999999999999,-0.532,1.6439599296,0.3155,0.028,0.3167400354,1.24,-0.56,1.3605881081,1.5955,-0.442,1.6555918126,0.3155,0.028,0.3167400354,1.28,-0.47000000000000003,1.3635615131
2021-03-06 04:30:00,1.5305,-0.538,1.6223052271,0.3405,0.022,0.3412099793,1.19,-0.56,1.315180596,1.5705,-0.40800000000000003,1.6226318899,0.3405,0.022,0.3412099793,1.23,-0.43,1.3029965464
2021-03-06 05:00:00,1.55,-0.5335,1.6392444144,0.32,0.026500000000000003,0.3210953908,1.23,-0.56,1.3514806695,1.5899999999999999,-0.4435,1.6506944751,0.32,0.026500000000000003,0.3210953908,1.27,-0.47000000000000003,1.3541787179
2021-03-06 05:30:00,1.5510000000000002,-0.5325,1.6398650097,0.321,0.0275,0.322175806,1.23,-0.56,1.3514806695,1.611,-0.4025,1.6605201745,0.321,0.0275,0.322175806,1.29,-0.43,1.3597793939
2021-03-06 06:00:00,1.63,-0.5245000000000001,1.7123084564000002,0.27,0.035500000000000004,0.2723237962,1.3599999999999999,-0.56,1.4707821049,1.67,-0.4345,1.7255985194,0.27,0.035500000000000004,0.2723237962,1.4,-0.47000000000000003,1.476787053
2021-03-06 06:30:00,1.7405,-0.5245000000000001,1.817812009,0.2705,0.035500000000000004,0.27281953740000003,1.47,-0.56,1.5730543538,1.7805,-0.3845,1.821543439,0.2705,0.035500000000000004,0.27281953740000003,1.51,-0.42,1.5673225577
2021-03-06 07:00:00,1.7815,-0.5255000000000001,1.8573886238,0.2715,0.0345,0.27368321100000004,1.51,-0.56,1.6104968178,1.8215,-0.3855,1.8618465297000002,0.2715,0.0345,0.27368321100000004,1.55,-0.42,1.6058953889
2021-03-06 07:30:00,1.962,-0.466,2.0165812654,0.272,0.034,0.2741167634,1.69,-0.5,1.7624131184,2.002,-0.386,2.0388722373,0.272,0.034,0.2741167634,1.73,-0.42,1.7802527910000001
2021-03-06 08:00:00,2.106,-0.468,2.1573734030000002,0.276,0.032,0.2778488798,1.83,-0.5,1.8970766985,2.146,-0.388,2.1807934336,0.276,0.032,0.2778488798,1.87,-0.42,1.9165855055
2021-03-06 08:30:00,2.3195,-0.4645,2.3655528952,0.2695,0.035500000000000004,0.27182807070000004,2.05,-0.5,2.1100947846,2.3595,-0.3145,2.3803677237,0.2695,0.035500000000000004,0.27182807070000004,2.09,-0.35000000000000003,2.1191035841
2021-03-06 09:00:00,2.451,-0.467,2.4950931846,0.291,0.033,0.2928651567,2.16,-0.5,2.2171152428,2.491,-0.257,2.5042224342,0.291,0.033,0.2928651567,2.2,-0.29,2.2190313202
2021-03-06 09:30:00,2.6485000000000003,-0.46900000000000003,2.6897050489,0.2985,0.031,0.3001053982,2.35,-0.5,2.4026027553000002,2.6685,-0.169,2.673846153,0.2985,0.031,0.3001053982,2.37,-0.2,2.3784238478
2021-03-06 10:00:00,2.803,-0.47100000000000003,2.8422966066,0.343,0.029,0.3442237644,2.46,-0.5,2.510298787,2.833,-0.131,2.8360271508,0.343,0.029,0.3442237644,2.49,-0.16,2.4951352669
2021-03-06 10:30:00,2.9045,0.128,2.9073190829,0.3945,0.018000000000000002,0.3949104329,2.51,0.11,2.5124092022999998,2.8445,-0.682,2.9251161088,0.3945,0.018000000000000002,0.3949104329,2.45,-0.7000000000000001,2.5480384612
2021-03-06 11:00:00,2.949,0.516,2.9938030997,0.399,0.016,0.3993206731,2.55,0.5,2.598557292,2.849,-1.044,3.0342605359,0.399,0.016,0.3993206731,2.45,-1.06,2.6694756039
2021-03-06 11:30:00,3.0305,0.5235000000000001,3.0753833094,0.3405,0.0235,0.3413099764,2.69,0.5,2.7360738294,2.9205,-1.0665,3.1091385463,0.3405,0.0235,0.3413099764,2.58,-1.09,2.8008034562
2021-03-06 12:00:00,3.0265,0.5305,3.0726425923,0.29650000000000004,0.030500000000000003,0.2980645903,2.73,0.5,2.7754098796,2.9065000000000003,-1.0595,3.093587319,0.29650000000000004,0.030500000000000003,0.2980645903,2.61,-1.09,2.8284624798999998
2021-03-06 12:30:00,3.119,0.533,3.1642139624,0.279,0.033,0.2809448344,2.84,0.5,2.8836782067,3.019,-1.117,3.2190138241,0.279,0.033,0.2809448344,2.74,-1.15,2.9715484179000002
2021-03-06 13:00:00,3.123,0.534,3.1683252674,0.28300000000000003,0.034,0.2850350856,2.84,0.5,2.8836782067,3.023,-1.116,3.2224191223,0.28300000000000003,0.034,0.2850350856,2.74,-1.15,2.9715484179000002
2021-03-06 13:30:00,2.9905,0.6075,3.0515809837,0.2805,0.0375,0.282995583,2.71,0.5700000000000001,2.7692959394,2.9005,-1.1725,3.1285230541,0.2805,0.0375,0.282995583,2.62,-1.21,2.8859140666
2021-03-06 14:00:00,2.9285,0.6065,2.9906444958,0.28850000000000003,0.036500000000000005,0.2907997593,2.64,0.5700000000000001,2.7008332048,2.8385,-1.2035,3.0830981982,0.28850000000000003,0.036500000000000005,0.2907997593,2.55,-1.24,2.8355070093
2021-03-06 14:30:00,2.878,0.6065,2.9412116976,0.28800000000000003,0.036500000000000005,0.2903037203,2.59,0.5700000000000001,2.6519803921,2.7880000000000003,-1.2035,3.0366686105,0.28800000000000003,0.036500000000000005,0.2903037203,2.5,-1.24,2.7906271697
2021-03-06 15:00:00,2.836,0.5640000000000001,2.8915379991,0.28600000000000003,0.034,0.2880138886,2.55,0.53,2.6044961125,2.746,-1.246,3.0154654699,0.28600000000000003,0.034,0.2880138886,2.46,-1.28,2.7730849248
2021-03-06 15:30:00,2.8655,0.5635,2.9203805403,0.28550000000000003,0.0335,0.2874586927,2.58,0.53,2.6338754716,2.7755,-1.2465,3.042558545,0.28550000000000003,0.0335,0.2874586927,2.49,-1.28,2.7997321299999998
2021-03-06 16:00:00,2.8905000000000003,0.5895,2.9500000847,0.3105,0.029500000000000002,0.3118982206,2.58,0.56,2.6400757565,2.8005,-1.2505,3.0670100261,0.3105,0.029500000000000002,0.3118982206,2.49,-1.28,2.7997321299999998
2021-03-06 16:30:00,2.966,0.5575,3.0179400673,0.276,0.0375,0.2785359043,2.69,0.52,2.7397992627,2.876,-1.2425,3.132919126,0.276,0.0375,0.2785359043,2.6,-1.28,2.8979993099
2021-03-06 17:00:00,3.0305,-0.434,3.0614189929,0.29050000000000004,0.036000000000000004,0.2927221379,2.74,-0.47000000000000003,2.7800179856,3.0605,-0.224,3.0686864046,0.29050000000000004,0.036000000000000004,0.2927221379,2.77,-0.26,2.7821754078
2021-03-06 17:30:00,3.1625,-0.43,3.1915993248,0.28250000000000003,0.04,0.2853178053,2.88,-0.47000000000000003,2.9180986961,3.2125,-0.22,3.2200242623,0.28250000000000003,0.04,0.2853178053,2.93,-0.26,2.941513216
2021-03-06 18:00:00,3.2640000000000002,-0.3815,3.2862194464,0.28400000000000003,0.0385,0.2865977146,2.98,-0.42,3.0094517773,3.294,-0.2215,3.3014388151,0.28400000000000003,0.0385,0.2865977146,3.01,-0.26,3.0212083675
2021-03-06 18:30:00,3.5295,0.5275000000000001,3.5687009541,0.2795,0.0375,0.2820044326,3.25,0.49,3.2867308986,3.4295,-1.1225,3.6085283011,0.2795,0.0375,0.2820044326,3.15,-1.16,3.3567990705
2021-03-06 19:00:00,3.6305,0.49250000000000005,3.6637530621,0.29050000000000004,0.0325,0.29231233300000004,3.34,0.46,3.3715278436,3.5305,-1.1275,3.7061687091,0.29050000000000004,0.0325,0.29231233300000004,3.24,-1.16,3.441395066
2021-03-06 19:30:00,3.5935,0.48950000000000005,3.6266861596,0.29350000000000004,0.029500000000000002,0.2949788128,3.3,0.46,3.3319063612,3.4835000000000003,-1.1305,3.6623493143,0.29350000000000004,0.029500000000000002,0.2949788128,3.19,-1.16,3.3943629741
2021-03-06 20:00:00,3.4805,0.49350000000000005,3.5153125750000003,0.2705,0.0335,0.2725665056,3.21,0.46,3.2427920069,3.3705,-1.1665,3.5666500388999998,0.2705,0.0335,0.2725665056,3.1,-1.2,3.3241540277
2021-03-06 20:30:00,3.3255,0.49250000000000005,3.3617713337,0.2755,0.0325,0.2774103459,3.05,0.46,3.0844934754,3.2255,-1.1675,3.4302924802,0.2755,0.0325,0.2774103459,2.95,-1.2,3.1847291879
2021-03-06 21:00:00,3.1795,0.488,3.2167319208,0.2995,0.028,0.3008060006,2.88,0.46,2.9165047574000003,3.0795,-1.212,3.3094205308,0.2995,0.028,0.3008060006,2.7800000000000002,-1.24,3.0440105125
2021-03-06 21:30:00,2.993,0.35450000000000004,3.0139209097,0.303,0.0245,0.3039888978,2.69,0.33,2.7101660466,2.9130000000000003,-1.1455,3.1301340626,0.303,0.0245,0.3039888978,2.61,-1.17,2.8602447448
2021-03-06 22:00:00,2.7685,-0.503,2.8138232443,0.2785,0.037,0.2809470591,2.49,-0.54,2.5478814729,2.8185000000000002,-0.343,2.8392941464,0.2785,0.037,0.2809470591,2.54,-0.38,2.5682678988000003
2021-03-06 22:30:00,2.5855,-0.501,2.6335928406,0.2655,0.039,0.2683491196,2.32,-0.54,2.3820159529,2.6355,-0.381,2.6628971535,0.2655,0.039,0.2683491196,2.37,-0.42,2.4069275020000003
2021-03-06 23:00:00,2.4335,-0.5005000000000001,2.4844360527,0.2535,0.0395,0.2565589601,2.18,-0.54,2.2458851262,2.4835000000000003,-0.3805,2.5124793531,0.2535,0.0395,0.2565589601,2.23,-0.42,2.2692069099
2021-03-06 23:30:00,2.2685,-0.5,2.3229490416,0.2485,0.04,0.25169872860000003,2.02,-0.54,2.0909328062,2.3085,-0.38,2.33956668,0.2485,0.04,0.25169872860000003,2.06,-0.42,2.1023796042
2021-03-07 00:00:00,2.099,-0.499,2.1574990151,0.249,0.041,0.2523529275,1.85,-0.54,1.9272000415,2.149,-0.419,2.189466145,0.249,0.041,0.2523529275,1.9,-0.46,1.9548913013
2021-03-07 00:30:00,1.9380000000000002,-0.519,2.0062913547,0.248,0.041,0.2513662666,1.69,-0.56,1.7803651311,1.988,-0.439,2.0358941525,0.248,0.041,0.2513662666,1.74,-0.48,1.8049930748
2021-03-07 01:00:00,1.9005,-0.5205000000000001,1.9704873763,0.2505,0.0395,0.25359514980000003,1.65,-0.56,1.7424408168,1.9405000000000001,-0.4405,1.9898694681,0.2505,0.0395,0.25359514980000003,1.69,-0.48,1.7568437608
2021-03-07 01:30:00,1.828,-0.5195000000000001,1.9003852899,0.248,0.0405,0.25128519650000003,1.58,-0.56,1.6763054614000001,1.8679999999999999,-0.4395,1.9190060577999999,0.248,0.0405,0.25128519650000003,1.62,-0.48,1.6896153408
2021-03-07 02:00:00,1.7675,-0.52,1.8424050179,0.24750000000000003,0.04,0.2507114876,1.52,-0.56,1.6198765385,1.8075,-0.44,1.8602839165,0.24750000000000003,0.04,0.2507114876,1.56,-0.48,1.632176461
2021-03-07 02:30:00,1.721,-0.5205000000000001,1.7979881118,0.251,0.0395,0.2540890592,1.47,-0.56,1.5730543538,1.7610000000000001,-0.4405,1.8152579018,0.251,0.0395,0.2540890592,1.51,-0.48,1.5844557424999999
2021-03-07 03:00:00,1.6715,-0.5205000000000001,1.7506663017,0.2515,0.0395,0.2545829924,1.42,-0.56,1.5264337522,1.7115,-0.4405,1.7672782746,0.2515,0.0395,0.2545829924,1.46,-0.48,1.5368799563
2021-03-07 03:30:00,1.6385,-0.522,1.7196413143,0.2485,0.038,0.2513886433,1.3900000000000001,-0.56,1.4985659812,1.7085,-0.442,1.7647482115000002,0.2485,0.038,0.2513886433,1.46,-0.48,1.5368799563
2021-03-07 04:00:00,1.604,-0.5205000000000001,1.6863381185000001,0.244,0.0395,0.24717655630000002,1.3599999999999999,-0.56,1.4707821049,1.6440000000000001,-0.4405,1.7019918478,0.244,0.0395,0.24717655630000002,1.4,-0.48,1.48
2021-03-07 04:30:00,1.6065,-0.5205000000000001,1.6887162284000001,0.24650000000000002,0.0395,0.24964474760000002,1.3599999999999999,-0.56,1.4707821049,1.6465,-0.4405,1.7044067883,0.24650000000000002,0.0395,0.24964474760000002,1.4,-0.48,1.48
2021-03-07 05:00:00,1.608,-0.521,1.6902973111000001,0.248,0.039,0.2510478042,1.3599999999999999,-0.56,1.4707821049,1.6480000000000001,-0.441,1.7059850527,0.248,0.039,0.2510478042,1.4,-0.48,1.48
2021-03-07 05:30:00,1.613,-0.5245000000000001,1.6961336180000002,0.253,0.035500000000000004,0.2554784727,1.3599999999999999,-0.56,1.4707821049,1.653,-0.4445,1.7117211368,0.253,0.035500000000000004,0.2554784727,1.4,-0.48,1.48
2021-03-07 06:00:00,1.653,-0.526,1.7346714386,0.263,0.034,0.2651886121,1.3900000000000001,-0.56,1.4985659812,1.693,-0.396,1.7386963507000002,0.263,0.034,0.2651886121,1.43,-0.43,1.4932514859000001
2021-03-07 06:30:00,1.7375,-0.5235000000000001,1.8146510684,0.2575,0.036500000000000005,0.2600740279,1.48,-0.56,1.5824032356000002,1.7675,-0.3935,1.8107729013,0.2575,0.036500000000000005,0.2600740279,1.51,-0.43,1.5700318468
2021-03-07 07:00:00,1.718,-0.5275000000000001,1.7971589384,0.268,0.0325,0.2699634234,1.45,-0.56,1.5543809057,1.778,-0.3975,1.8218919425000002,0.268,0.0325,0.2699634234,1.51,-0.43,1.5700318468
2021-03-07 07:30:00,1.8860000000000001,-0.5245000000000001,1.9575740727,0.256,0.035500000000000004,0.25844970500000003,1.63,-0.56,1.7235138526,1.9260000000000002,-0.3945,1.9659873474,0.256,0.035500000000000004,0.25844970500000003,1.67,-0.43,1.7244709334000001
2021-03-07 08:00:00,2.0305,-0.47350000000000003,2.0849778176,0.2505,0.036500000000000005,0.2531452152,1.78,-0.51,1.8516209115,2.0705,-0.3935,2.1075607939,0.2505,0.036500000000000005,0.2531452152,1.82,-0.43,1.8701069488000002
2021-03-07 08:30:00,2.2635,-0.452,2.3081889546,0.2535,0.038,0.2563323039,2.01,-0.49,2.0688644228,2.3035,-0.342,2.3287499329,0.2535,0.038,0.2563323039,2.05,-0.38,2.0849220609
2021-03-07 09:00:00,2.4655,-0.451,2.5064100323,0.2555,0.039,0.2584593779,2.21,-0.49,2.2636695872,2.5055,-0.311,2.5247279556,0.2555,0.039,0.2584593779,2.25,-0.35000000000000003,2.2770595073
2021-03-07 09:30:00,2.7715,-0.378,2.7971586029,0.2515,0.042,0.25498284260000004,2.52,-0.42,2.5547602627,2.8115,-0.268,2.824244368,0.2515,0.042,0.25498284260000004,2.56,-0.31,2.5787012235
2021-03-07 10:00:00,3.075,0.5405,3.1221411323,0.255,0.0405,0.2581961464,2.8200000000000003,0.5,2.8639832402,2.985,-1.1495,3.1986833619,0.255,0.0405,0.2581961464,2.73,-1.19,2.9780866341000003
2021-03-07 10:30:00,3.2505,0.6105,3.3073343496,0.2605,0.0405,0.2636294748,2.99,0.5700000000000001,3.043846251,3.1605,-1.1495,3.3630507727,0.2605,0.0405,0.2636294748,2.9,-1.19,3.1346610662
2021-03-07 11:00:00,3.4225,0.6095,3.4763481558000002,0.2625,0.0395,0.2654552693,3.16,0.5700000000000001,3.21099673,3.3325,-1.1205,3.5158322628,0.2625,0.0395,0.2654552693,3.07,-1.16,3.2818439939
2021-03-07 11:30:00,3.4965,0.607,3.5487971554,0.2665,0.037,0.26905622090000003,3.23,0.5700000000000001,3.2799085353,3.3965,-1.123,3.5773371731,0.2665,0.037,0.26905622090000003,3.13,-1.16,3.3380383461
2021-03-07 12:00:00,3.588,0.606,3.6388157414,0.278,0.036000000000000004,0.2803212443,3.31,0.5700000000000001,3.3587199943,3.488,-1.124,3.6646309500000003,0.278,0.036000000000000004,0.2803212443,3.21,-1.16,3.413165686
2021-03-07 12:30:00,3.6955,0.6435000000000001,3.7511081696,0.28550000000000003,0.0335,0.2874586927,3.41,0.61,3.4641304825,3.5955,-1.1265,3.7678405619,0.28550000000000003,0.0335,0.2874586927,3.31,-1.16,3.5073779380000003
2021-03-07 13:00:00,3.768,0.68,3.8288671954,0.278,0.03,0.2796140197,3.49,0.65,3.5500140845,3.668,-1.13,3.8381146413,0.278,0.03,0.2796140197,3.39,-1.16,3.5829736254
2021-03-07 13:30:00,3.694,0.6835,3.7567017782,0.264,0.0335,0.2661169856,3.43,0.65,3.4910456886,3.584,-1.1665,3.7690553525,0.264,0.0335,0.2661169856,3.32,-1.2,3.5302124582000003
2021-03-07 14:00:00,3.454,0.213,3.4605613706,0.274,0.033,0.2759800717,3.18,0.18,3.1850902656,3.424,-0.737,3.5024198777,0.274,0.033,0.2759800717,3.15,-0.77,3.2427457501
2021-03-07 14:30:00,3.274,-0.3335,3.2909418485,0.274,0.036500000000000005,0.2764204225,3.0,-0.37,3.0227305537,3.314,-0.24350000000000002,3.3229336813,0.274,0.036500000000000005,0.2764204225,3.04,-0.28,3.0528675045
2021-03-07 15:00:00,3.213,-0.336,3.2305208558,0.293,0.034,0.2949660997,2.92,-0.37,2.9433484333,3.253,-0.246,3.2622883073,0.293,0.034,0.2949660997,2.96,-0.28,2.9732137495
2021-03-07 15:30:00,3.181,0.3775,3.2033212842,0.291,0.0375,0.2934062883,2.89,0.34,2.9099312707,3.111,-1.0025,3.268535949,0.291,0.0375,0.2934062883,2.8200000000000003,-1.04,3.0056613249
2021-03-07 16:00:00,3.242,0.5585,3.2897547401000002,0.28200000000000003,0.0385,0.2846159693,2.96,0.52,3.005328601,3.152,-1.1815,3.3661619465,0.28200000000000003,0.0385,0.2846159693,2.87,-1.22,3.1185413257
2021-03-07 16:30:00,3.2805,0.5565,3.3273672025,0.29050000000000004,0.036500000000000005,0.2927840501,2.99,0.52,3.0348805578,3.1805,-1.1835,3.3935604459,0.29050000000000004,0.036500000000000005,0.2927840501,2.89,-1.22,3.1369571243
2021-03-07 17:00:00,3.2705,0.577,3.3210087699,0.2805,0.037,0.2829297616,2.99,0.54,3.0383712742,3.1905,-1.183,3.4027605337,0.2805,0.037,0.2829297616,2.91,-1.22,3.1553922102
2021-03-07 17:30:00,3.3385,0.556,3.3844819766,0.28850000000000003,0.036000000000000004,0.2907374245,3.05,0.52,3.0940103426,3.2485,-1.184,3.4575436729,0.28850000000000003,0.036000000000000004,0.2907374245,2.96,-1.22,3.2015621187
2021-03-07 18:00:00,3.334,0.558,3.3803727605000002,0.28400000000000003,0.038,0.2865309756,3.05,0.52,3.0940103426,3.2439999999999998,-1.182,3.4526308809,0.28400000000000003,0.038,0.2865309756,2.96,-1.22,3.2015621187
2021-03-07 18:30:00,3.4805,-0.021500000000000002,3.4805664051000003,0.2805,0.0385,0.2831298289,3.2,-0.06,3.2005624506,3.4705,-0.5515,3.5140464567,0.2805,0.0385,0.2831298289,3.19,-0.59,3.2441023412
2021-03-07 19:00:00,3.68,-0.394,3.701031748,0.26,0.036000000000000004,0.26248047550000003,3.42,-0.43,3.4469261669,3.71,-0.184,3.7145600009,0.26,0.036000000000000004,0.26248047550000003,3.45,-0.22,3.4570073763
2021-03-07 19:30:00,3.6215,-0.42450000000000004,3.6462943518,0.2615,0.035500000000000004,0.2638986548,3.36,-0.46,3.3913419173,3.6615,-0.1845,3.6661454554,0.2615,0.035500000000000004,0.2638986548,3.4,-0.22,3.4071102125
2021-03-07 20:00:00,3.542,-0.386,3.5629706707,0.28200000000000003,0.034,0.28404225040000003,3.26,-0.42,3.2869438693,3.572,-0.266,3.5818905623,0.28200000000000003,0.034,0.28404225040000003,3.29,-0.30000000000000004,3.3036494971
2021-03-07 20:30:00,3.408,-0.3185,3.4228506029,0.298,0.0315,0.2996602243,3.11,-0.35000000000000003,3.1296325663,3.468,-0.3185,3.4825947582,0.298,0.0315,0.2996602243,3.17,-0.35000000000000003,3.1892632378
2021-03-07 21:00:00,3.211,-0.352,3.2302360595,0.321,0.028,0.3222188697,2.89,-0.38,2.9148756406,3.261,-0.352,3.2799428349,0.321,0.028,0.3222188697,2.94,-0.38,2.9644561053
2021-03-07 21:30:00,2.955,-0.35350000000000004,2.9760690936,0.335,0.026500000000000003,0.3360464998,2.62,-0.38,2.6474138324,2.995,-0.35350000000000004,3.0157896561,0.335,0.026500000000000003,0.3360464998,2.66,-0.38,2.6870057685
2021-03-07 22:00:00,2.7945,-0.391,2.8217213275,0.3245,0.029,0.32579326270000003,2.47,-0.42,2.5054540507,2.8445,-0.391,2.8712473335,0.3245,0.029,0.32579326270000003,2.52,-0.42,2.5547602627
2021-03-07 22:30:00,2.694,-0.388,2.7217972004,0.304,0.032,0.3056795708,2.39,-0.42,2.4266231681,2.754,-0.388,2.7811975838,0.304,0.032,0.3056795708,2.45,-0.42,2.4857393266
2021-03-07 23:00:00,2.529,-0.388,2.5585904322,0.309,0.032,0.310652539,2.22,-0.42,2.2593804460999998,2.5789999999999997,-0.388,2.6080231977,0.309,0.032,0.310652539,2.27,-0.42,2.3085276693
2021-03-07 23:30:00,2.2965,-0.4485,2.3398855741,0.29650000000000004,0.0315,0.2981685765,2.0,-0.48,2.0567936211,2.3365,-0.41850000000000004,2.3736837405,0.29650000000000004,0.0315,0.2981685765,2.04,-0.45,2.089042843
2021-03-08 00:00:00,2.274,0.196,2.28243116,0.274,0.036000000000000004,0.2763548444,2.0,0.16,2.0063897926,2.214,-1.044,2.4478014625,0.274,0.036000000000000004,0.2763548444,1.94,-1.08,2.2203603311
2021-03-08 00:30:00,2.1095,0.43,2.1528795252,0.2695,0.04,0.2724522894,1.8399999999999999,0.39,1.8808774548,2.0395,-1.3,2.4185864157,0.2695,0.04,0.2724522894,1.77,-1.34,2.2200225224
2021-03-08 01:00:00,2.0275,0.43,2.0725964996,0.28750000000000003,0.04,0.29026927150000004,1.74,0.39,1.7831713322,1.9675,-1.3,2.3581891888,0.28750000000000003,0.04,0.29026927150000004,1.6800000000000002,-1.34,2.1489532336
2021-03-08 01:30:00,1.8525,0.435,1.9028876083,0.2525,0.045,0.2564785566,1.6,0.39,1.6468454694,1.7925,-1.295,2.2113528099,0.2525,0.045,0.2564785566,1.54,-1.34,2.0413720876
2021-03-08 02:00:00,1.928,0.435,1.9764637614,0.248,0.045,0.2520495983,1.6800000000000002,0.39,1.7246738822,1.8679999999999999,-1.295,2.2729824020000002,0.248,0.045,0.2520495983,1.62,-1.34,2.1023796042
2021-03-08 02:30:00,1.8385,0.4335,1.8889162237,0.2485,0.043500000000000004,0.2522786158,1.5899999999999999,0.39,1.637131638,1.7585000000000002,-1.2965,2.1847733292,0.2485,0.043500000000000004,0.2522786158,1.51,-1.34,2.0188362985
2021-03-08 03:00:00,1.887,0.4335,1.9361537258000001,0.247,0.043500000000000004,0.2508012161,1.6400000000000001,0.39,1.6857342614,1.8170000000000002,-1.2965,2.2321293085000002,0.247,0.043500000000000004,0.2508012161,1.57,-1.34,2.0640978659
2021-03-08 03:30:00,1.8065,0.432,1.8574353959,0.24650000000000002,0.042,0.2500524945,1.56,0.39,1.608011194,1.7365,-1.298,2.1680028252,0.24650000000000002,0.042,0.2500524945,1.49,-1.34,2.0039211561
2021-03-08 04:00:00,1.691,0.431,1.7450621765,0.251,0.041,0.2543265617,1.44,0.39,1.4918780111,1.631,-1.329,2.1039016137,0.251,0.041,0.2543265617,1.38,-1.37,1.9445565047
2021-03-08 04:30:00,1.7635,0.432,1.8156421041000002,0.24350000000000002,0.042,0.2470956293,1.52,0.39,1.5692354826,1.6935,-1.328,2.1520981042,0.24350000000000002,0.042,0.2470956293,1.45,-1.37,1.9948433522000002
2021-03-08 05:00:00,1.7665000000000002,0.431,1.8183187977,0.24650000000000002,0.041,0.2498864742,1.52,0.39,1.5692354826,1.6965,-1.329,2.1550761587,0.24650000000000002,0.041,0.2498864742,1.45,-1.37,1.9948433522000002
2021-03-08 05:30:00,1.8495,0.4315,1.8991688972,0.2595,0.0415,0.26279745050000003,1.5899999999999999,0.39,1.637131638,1.7895,-1.3285,2.2287266544,0.2595,0.0415,0.26279745050000003,1.53,-1.37,2.053728317
2021-03-08 06:00:00,1.9245,0.4305,1.9720624990000002,0.2745,0.0405,0.2774716202,1.65,0.39,1.6954645381,1.8545,-1.2995,2.2644801832,0.2745,0.0405,0.2774716202,1.58,-1.34,2.071714266
2021-03-08 06:30:00,2.0645,-0.3875,2.1005514752,0.29450000000000004,0.0325,0.2962878668,1.77,-0.42,1.8191481523,2.1045,-0.3675,2.1363465309,0.29450000000000004,0.0325,0.2962878668,1.81,-0.4,1.8536720314
2021-03-08 07:00:00,2.2535,-0.384,2.2859829942,0.28350000000000003,0.036000000000000004,0.28577657360000003,1.97,-0.42,2.0142740628,2.3035,-0.324,2.3261745958,0.28350000000000003,0.036000000000000004,0.28577657360000003,2.02,-0.36,2.0518284529
2021-03-08 07:30:00,2.436,0.388,2.466706306,0.256,0.038,0.2588049459,2.18,0.35000000000000003,2.2079175709,2.366,-1.082,2.6016686953,0.256,0.038,0.2588049459,2.11,-1.12,2.3888281646
2021-03-08 08:00:00,2.7335000000000003,-0.3335,2.7537691443,0.2335,0.036500000000000005,0.2363355665,2.5,-0.37,2.527231687,2.7635,-0.28350000000000003,2.7780036897000002,0.2335,0.036500000000000005,0.2363355665,2.5300000000000002,-0.32,2.5501568579000002
2021-03-08 08:30:00,2.9935,-0.2765,3.0062425883,0.2735,0.0335,0.2755440074,2.7199999999999998,-0.31,2.7376084453000002,2.8435,-0.2565,2.8550454462,0.2735,0.0335,0.2755440074,2.5700000000000003,-0.29,2.5863101129
2021-03-08 09:00:00,3.13,-0.23650000000000002,3.1389221478,0.26,0.0335,0.2621492895,2.87,-0.27,2.8826723713,2.86,-0.2565,2.8714791049,0.26,0.0335,0.2621492895,2.6,-0.29,2.6161230858
2021-03-08 09:30:00,3.2735,-0.182,3.2785555127,0.21350000000000002,0.038,0.2168553665,3.06,-0.22,3.0678983034,2.9735,-0.212,2.9810478443,0.21350000000000002,0.038,0.2168553665,2.76,-0.25,2.7712993342
2021-03-08 10:00:00,3.303,-0.18050000000000002,3.3079282414,0.213,0.0395,0.2166315997,3.09,-0.22,3.0978218154,3.013,-0.21050000000000002,3.0203442271,0.213,0.0395,0.2166315997,2.8,-0.25,2.8111385594
2021-03-08 10:30:00,3.309,-0.17750000000000002,3.3137572708,0.219,0.0425,0.2230857458,3.09,-0.22,3.0978218154,3.019,-0.20750000000000002,3.0261224777,0.219,0.0425,0.2230857458,2.8,-0.25,2.8111385594
2021-03-08 11:00:00,3.3135,-0.177,3.3182241109,0.2235,0.043000000000000003,0.2275988796,3.09,-0.22,3.0978218154,3.0235,-0.20700000000000002,3.030577709,0.2235,0.043000000000000003,0.2275988796,2.8,-0.25,2.8111385594
2021-03-08 11:30:00,3.246,-0.17650000000000002,3.2507950181,0.226,0.043500000000000004,0.23014832170000002,3.02,-0.22,3.028002642,2.946,-0.20650000000000002,2.9532284453,0.226,0.043500000000000004,0.23014832170000002,2.7199999999999998,-0.25,2.7314648085
2021-03-08 12:00:00,3.132,-0.179,3.1371109321,0.232,0.041,0.23559499150000002,2.9,-0.22,2.9083328558,2.832,-0.229,2.8412435658,0.232,0.041,0.23559499150000002,2.6,-0.27,2.6139816373
2021-03-08 12:30:00,3.2975,-0.17950000000000002,3.3023819434,0.23750000000000002,0.0405,0.2409284126,3.06,-0.22,3.0678983034,3.0075,-0.1995,3.01410957,0.23750000000000002,0.0405,0.2409284126,2.77,-0.24,2.7803776722
2021-03-08 13:00:00,3.3005,-0.178,3.3052963937,0.24050000000000002,0.042,0.2441398165,3.06,-0.22,3.0678983034,3.0305,-0.198,3.0369613514,0.24050000000000002,0.042,0.2441398165,2.79,-0.24,2.800303555
2021-03-08 13:30:00,3.214,-0.181,3.219092574,0.244,0.039,0.2470971469,2.9699999999999998,-0.22,2.9781370015,2.944,-0.201,2.9508536053,0.244,0.039,0.2470971469,2.7,-0.24,2.7106456795
2021-03-08 14:00:00,3.102,-0.224,3.1100771695,0.272,0.036000000000000004,0.2743720102,2.83,-0.26,2.8419183662,2.842,-0.224,2.8508139189,0.272,0.036000000000000004,0.2743720102,2.5700000000000003,-0.26,2.5831182706
2021-03-08 14:30:00,2.979,-0.257,2.9900652167,0.299,0.033,0.3008155581,2.68,-0.29,2.6956446353,2.719,-0.257,2.7311188184,0.299,0.033,0.3008155581,2.42,-0.29,2.4373140955
2021-03-08 15:00:00,3.0055,-0.2555,3.0163405809,0.29550000000000004,0.0345,0.2975071428,2.71,-0.29,2.7254724361,2.7355,-0.2555,2.7474061403,0.29550000000000004,0.0345,0.2975071428,2.44,-0.29,2.4571731726
2021-03-08 15:30:00,3.0065,-0.2675,3.0183767989,0.34650000000000003,0.022500000000000003,0.34722975100000003,2.66,-0.29,2.6757615738,2.7265,-0.2675,2.7395909366,0.34650000000000003,0.022500000000000003,0.34722975100000003,2.38,-0.29,2.3976029696
2021-03-08 16:00:00,3.075,-0.3245,3.0920745867,0.41500000000000004,0.0155,0.415289357,2.66,-0.34,2.6816412885,2.795,-0.20450000000000002,2.8024712755000003,0.41500000000000004,0.0155,0.415289357,2.38,-0.22,2.390146439
2021-03-08 16:30:00,3.299,-0.3005,3.3126577321,0.439,0.0095,0.4391027784,2.86,-0.31,2.8767516403,3.009,-0.21050000000000002,3.0163539663,0.439,0.0095,0.4391027784,2.5700000000000003,-0.22,2.5793991548
2021-03-08 17:00:00,3.4855,0.6265000000000001,3.5413574375,0.41550000000000004,0.0165,0.4158274883,3.07,0.61,3.1300159744,3.0555,-1.1135,3.2520704943,0.41550000000000004,0.0165,0.4158274883,2.64,-1.13,2.8716719868
2021-03-08 17:30:00,3.59,0.5700000000000001,3.6349690508,0.39,0.02,0.39051248380000003,3.2,0.55,3.246921619,3.16,-1.05,3.3298798777,0.39,0.02,0.39051248380000003,2.77,-1.07,2.9694780686
2021-03-08 18:00:00,3.705,-0.213,3.7111176214,0.375,0.027,0.37597074350000004,3.33,-0.24,3.3386374466,3.4050000000000002,-0.233,3.4129626426,0.375,0.027,0.37597074350000004,3.03,-0.26,3.0411346567
2021-03-08 18:30:00,3.9295,0.35350000000000004,3.9453684872,0.3195,0.0335,0.3212514591,3.61,0.32,3.6241550739,3.5095,-0.7765000000000001,3.5943765106,0.3195,0.0335,0.3212514591,3.19,-0.81,3.2912307728
2021-03-08 19:00:00,4.085,-0.3895,4.1035271718,0.325,0.030500000000000003,0.32642801660000004,3.76,-0.42,3.783384728,3.725,-0.08950000000000001,3.7260750462,0.325,0.030500000000000003,0.32642801660000004,3.4,-0.12,3.402116988
2021-03-08 19:30:00,3.808,-0.4555,3.8351459229,0.378,0.0145,0.3782780062,3.43,-0.47000000000000003,3.462051415,3.458,-0.1255,3.4602766147,0.378,0.0145,0.3782780062,3.08,-0.14,3.0831801764
2021-03-08 20:00:00,3.7720000000000002,0.35450000000000004,3.7886216821,0.392,0.0145,0.3922680844,3.38,0.34,3.3970575503,3.332,-0.9055000000000001,3.4528472671,0.392,0.0145,0.3922680844,2.94,-0.92,3.0805843601
2021-03-08 20:30:00,3.6029999999999998,0.6625,3.6634021414999998,0.363,0.022500000000000003,0.36369664560000003,3.24,0.64,3.3026050324,3.173,-1.2375,3.4057796831,0.363,0.022500000000000003,0.36369664560000003,2.81,-1.26,3.0795616571
2021-03-08 21:00:00,3.436,0.6345000000000001,3.4940930511,0.526,-0.0055000000000000005,0.526028754,2.91,0.64,2.9795469454,3.016,-1.2655,3.2707409329,0.526,-0.0055000000000000005,0.526028754,2.49,-1.26,2.7906450867
2021-03-08 21:30:00,3.1955,0.5660000000000001,3.2452390128,0.4655,0.006,0.46553866650000003,2.73,0.56,2.7868440932,2.8055,-1.254,3.0730028067,0.4655,0.006,0.46553866650000003,2.34,-1.26,2.6576681508
2021-03-08 22:00:00,3.029,0.532,3.0753642061,0.429,0.022,0.4295637322,2.6,0.51,2.6495471311000003,2.659,-1.238,2.9330743257,0.429,0.022,0.4295637322,2.23,-1.26,2.5613473017
2021-03-08 22:30:00,3.0045,0.5315,3.0511493736,0.4345,0.021500000000000002,0.435031608,2.5700000000000003,0.51,2.6201145013,2.6645,-1.2385,2.9382720262,0.4345,0.021500000000000002,0.435031608,2.23,-1.26,2.5613473017
2021-03-08 23:00:00,2.8135,0.509,2.8591717769000002,0.5635,-0.001,0.5635008873,2.25,0.51,2.3070760716,2.4835000000000003,-1.2610000000000001,2.7852994902,0.5635,-0.001,0.5635008873,1.92,-1.26,2.2965191051
2021-03-08 23:30:00,2.4115,0.4545,2.4539564992000003,0.5015000000000001,0.0045000000000000005,0.5015201890000001,1.9100000000000001,0.45,1.9622945752,2.1015,-1.2855,2.4634959915,0.5015000000000001,0.0045000000000000005,0.5015201890000001,1.6,-1.29,2.0552615405
2021-03-09 00:00:00,2.2885,0.398,2.3228508885,0.48850000000000005,0.008,0.4885655023,1.8,0.39,1.8417654574000002,1.9885000000000002,-1.262,2.3551594957,0.48850000000000005,0.008,0.4885655023,1.5,-1.27,1.9654261624
2021-03-09 00:30:00,2.036,0.3805,2.0712499246,0.41600000000000004,0.0205,0.4165048019,1.62,0.36,1.6595180023,1.736,-1.2495,2.1389123989,0.41600000000000004,0.0205,0.4165048019,1.32,-1.27,1.8317477992
2021-03-09 01:00:00,1.999,0.387,2.0361164014,0.539,-0.003,0.5390083487,1.46,0.39,1.5111915828,1.709,-1.2530000000000001,2.1191248194,0.539,-0.003,0.5390083487,1.17,-1.25,1.7121331724000002
2021-03-09 01:30:00,1.7775,0.3835,1.8183999835,0.7575000000000001,-0.0565,0.7596041732000001,1.02,0.44,1.1108555262,1.5075,-1.2565,1.9624852866,0.7575000000000001,-0.0565,0.7596041732000001,0.75,-1.2,1.4150971698
2021-03-09 02:00:00,1.8559999999999999,0.40650000000000003,1.8999942763000002,0.436,0.006500000000000001,0.4360484491,1.42,0.4,1.4752626885,1.5859999999999999,-1.2535,2.0215484783,0.436,0.006500000000000001,0.4360484491,1.15,-1.26,1.7059015212
2021-03-09 02:30:00,1.811,0.41450000000000004,1.857829715,0.391,0.0145,0.3912687695,1.42,0.4,1.4752626885,1.541,-1.2455,1.9814013349000001,0.391,0.0145,0.3912687695,1.15,-1.26,1.7059015212
2021-03-09 03:00:00,1.8225,0.3765,1.8609832079,0.5825,-0.0235,0.5829738416,1.24,0.4,1.302919798,1.5525,-1.2535,1.9953742757000001,0.5825,-0.0235,0.5829738416,0.97,-1.23,1.5664609794
2021-03-09 03:30:00,1.8005,0.4025,1.844940785,0.4405,0.0025,0.4405070942,1.3599999999999999,0.4,1.4176036117,1.5305,-1.2275,1.9619343771,0.4405,0.0025,0.4405070942,1.09,-1.23,1.6434719347
2021-03-09 04:00:00,1.6280000000000001,0.396,1.6754700833,0.468,-0.004,0.4680170937,1.16,0.4,1.227028932,1.3679999999999999,-1.274,1.8693581786000002,0.468,-0.004,0.4680170937,0.9,-1.27,1.5565667348
2021-03-09 04:30:00,1.7035,0.392,1.7480206664,0.7035,-0.048,0.7051356253000001,1.0,0.44,1.0925200227,1.4335,-1.268,1.9138302563,0.7035,-0.048,0.7051356253000001,0.73,-1.22,1.4217243052000001
2021-03-09 05:00:00,1.822,0.38,1.8612049860000002,0.582,-0.02,0.5823435412,1.24,0.4,1.302919798,1.552,-1.28,2.0117415341,0.582,-0.02,0.5823435412,0.97,-1.26,1.5901257812
2021-03-09 05:30:00,1.8985,0.4015,1.9404907884,0.7485,-0.0585,0.7507825917000001,1.15,0.46,1.2385879056,1.6185,-1.2485,2.0440876938,0.7485,-0.0585,0.7507825917000001,0.87,-1.19,1.4741099009
2021-03-09 06:00:00,2.0165,0.419,2.0595711325,0.6965,-0.041,0.6977057044,1.32,0.46,1.3978555004,1.7265000000000001,-1.231,2.1204158201,0.6965,-0.041,0.6977057044,1.03,-1.19,1.5738487856
2021-03-09 06:30:00,2.1135,0.4345,2.1577007438,0.6535000000000001,-0.025500000000000002,0.6539973242,1.46,0.46,1.5307514494999999,1.8135,-1.2155,2.1831679963,0.6535000000000001,-0.025500000000000002,0.6539973242,1.16,-1.19,1.6618363337000002
2021-03-09 07:00:00,2.3305,0.4615,2.3757551431,0.5005000000000001,0.0015,0.5005022477000001,1.83,0.46,1.8869287215,2.0005,-1.1885,2.3269148029,0.5005000000000001,0.0015,0.5005022477000001,1.5,-1.19,1.9147062438
2021-03-09 07:30:00,2.67,0.2485,2.6815391569,0.44,0.0085,0.44008209460000003,2.23,0.24,2.2428776159,2.35,-0.8815000000000001,2.509888892,0.44,0.0085,0.44008209460000003,1.9100000000000001,-0.89,2.1071782079
2021-03-09 08:00:00,2.878,-0.34500000000000003,2.8986046643,0.40800000000000003,0.015,0.4082756422,2.47,-0.36,2.4960969532,2.618,-0.225,2.627650852,0.40800000000000003,0.015,0.4082756422,2.21,-0.24,2.2229934773
2021-03-09 08:30:00,3.045,-0.316,3.0613528055,0.405,0.014,0.4052419031,2.64,-0.33,2.6605450569,2.755,-0.246,2.7659611349,0.405,0.014,0.4052419031,2.35,-0.26,2.3643392312
2021-03-09 09:00:00,3.2855,0.636,3.346491633,0.42550000000000004,0.016,0.4258007163,2.86,0.62,2.9264312738,2.8555,-1.124,3.0687548371,0.42550000000000004,0.016,0.4258007163,2.43,-1.1400000000000001,2.6841199675
2021-03-09 09:30:00,3.427,0.6665,3.4912105708,0.517,-0.0035,0.5170118471,2.91,0.67,2.9861346252,2.997,-1.0835,3.1868450307,0.517,-0.0035,0.5170118471,2.48,-1.08,2.70495841
2021-03-09 10:00:00,3.4225,0.6855,3.4904751109,0.3925,0.0155,0.3928059317,3.03,0.67,3.1031919051,2.9925,-1.0845,3.1829540524,0.3925,0.0155,0.3928059317,2.6,-1.1,2.8231188427
2021-03-09 10:30:00,3.3795,0.6875,3.4487209948,0.3895,0.0175,0.389892934,2.99,0.67,3.064147516,2.9495,-1.0825,3.1418714964,0.3895,0.0175,0.389892934,2.56,-1.1,2.7863237429
2021-03-09 11:00:00,3.2215,0.6805,3.2925890269,0.4615,0.0105,0.46161943200000005,2.76,0.67,2.8401584463000003,2.8015,-1.0895,3.005896289,0.4615,0.0105,0.46161943200000005,2.34,-1.1,2.5856527222
2021-03-09 11:30:00,3.1485,0.6705,3.2191027477,0.5085000000000001,0.0005,0.5085002458,2.64,0.67,2.7236923468,2.7285,-1.0995,2.9417023133,0.5085000000000001,0.0005,0.5085002458,2.22,-1.1,2.4775794639
2021-03-09 12:00:00,3.1565,0.6845,3.2298657093,0.3965,0.0145,0.3967650438,2.76,0.67,2.8401584463000003,2.7365,-1.0855,2.9439331684,0.3965,0.0145,0.3967650438,2.34,-1.1,2.5856527222
2021-03-09 12:30:00,3.4345,0.725,3.5101873525,0.41450000000000004,0.015,0.41477132250000004,3.02,0.71,3.1023378282,3.0045,-1.055,3.1843437707,0.41450000000000004,0.015,0.41477132250000004,2.59,-1.07,2.802320467
2021-03-09 13:00:00,3.394,0.712,3.4678783139,0.434,0.002,0.43400460830000004,2.96,0.71,3.043961235,2.964,-1.068,3.1505428104,0.434,0.002,0.43400460830000004,2.5300000000000002,-1.07,2.7469619582
2021-03-09 13:30:00,3.367,0.707,3.4404270084,0.497,-0.003,0.4970090542,2.87,0.71,2.9565182225,2.947,-1.073,3.1362617875,0.497,-0.003,0.4970090542,2.45,-1.07,2.6734621748
2021-03-09 14:00:00,3.2335,0.6605000000000001,3.3002700647,0.5435,-0.0195,0.5438497035000001,2.69,0.68,2.7746170907,2.8135,-0.9995,2.9857633027,0.5435,-0.0195,0.5438497035000001,2.27,-0.98,2.4725088473
2021-03-09 14:30:00,3.155,0.621,3.2155351032,0.725,-0.059000000000000004,0.7273967281,2.43,0.68,2.5233509467,2.745,-1.039,2.9350546843,0.725,-0.059000000000000004,0.7273967281,2.02,-0.98,2.2451725992
2021-03-09 15:00:00,3.12,0.588,3.1749242511,0.46,0.008,0.46006956,2.66,0.58,2.7224988522,2.69,-1.072,2.8957354852,0.46,0.008,0.46006956,2.23,-1.08,2.4777610861
2021-03-09 15:30:00,3.267,0.5995,3.3215492244,0.377,0.0195,0.37750397350000003,2.89,0.58,2.9476261635,2.8369999999999997,-1.0605,3.0287339352,0.377,0.0195,0.37750397350000003,2.46,-1.08,2.6866335813
2021-03-09 16:00:00,3.3175,0.597,3.3707885205,0.42750000000000005,0.017,0.4278378782,2.89,0.58,2.9476261635,2.8875,-1.063,3.0769506415,0.42750000000000005,0.017,0.4278378782,2.46,-1.08,2.6866335813
2021-03-09 16:30:00,3.4015,0.543,3.4445683692,0.5115000000000001,0.003,0.5115087976,2.89,0.54,2.9400170067999998,2.9215,-1.017,3.0934529655,0.5115000000000001,0.003,0.5115087976,2.41,-1.02,2.6169638897
2021-03-09 17:00:00,3.5585,0.5535,3.601289283,0.4485,0.0135,0.4487031313,3.11,0.54,3.1565329081,3.0885,-0.9765,3.2391950389,0.4485,0.0135,0.4487031313,2.64,-0.99,2.819521236
2021-03-09 17:30:00,3.628,0.539,3.6678201973,0.548,-0.001,0.5480009124,3.08,0.54,3.1269793731,3.148,-0.991,3.3003007439,0.548,-0.001,0.5480009124,2.6,-0.99,2.7821035206999998
2021-03-09 18:00:00,3.6995,-0.07150000000000001,3.7001908735,0.5495,-0.0015,0.5495020473000001,3.15,-0.07,3.1507776818,3.2995,-0.3315,3.3161110506,0.5495,-0.0015,0.5495020473000001,2.75,-0.33,2.7697292286
2021-03-09 18:30:00,3.9465,0.6045,3.9925283343,0.6765,-0.035500000000000004,0.6774308083,3.27,0.64,3.3320414163,3.4265,-0.9955,3.56818196,0.6765,-0.035500000000000004,0.6774308083,2.75,-0.96,2.9127478435
2021-03-09 19:00:00,3.9385,0.5595,3.9780425463,0.6985,-0.0405,0.6996731380000001,3.24,0.6000000000000001,3.2950872523,3.4485,-1.0305,3.5991780312,0.6985,-0.0405,0.6996731380000001,2.75,-0.99,2.9227726562000003
2021-03-09 19:30:00,3.6870000000000003,0.545,3.7270623821,0.6970000000000001,-0.055,0.6991666468000001,2.99,0.6000000000000001,3.049606532,3.207,-1.045,3.3729621996,0.6970000000000001,-0.055,0.6991666468000001,2.51,-0.99,2.6981845749
2021-03-09 20:00:00,3.623,0.5215000000000001,3.6603403189,0.793,-0.0785,0.7968759314,2.83,0.6000000000000001,2.8929051142,3.153,-1.0685,3.329129203,0.793,-0.0785,0.7968759314,2.36,-0.99,2.5592381679000002
2021-03-09 20:30:00,3.547,0.515,3.5841922381,0.717,-0.045,0.7184107460000001,2.83,0.56,2.8848743474000003,3.077,-1.085,3.2626912204,0.717,-0.045,0.7184107460000001,2.36,-1.04,2.5789920512
2021-03-09 21:00:00,3.2775,0.482,3.3127526696,0.8175,-0.078,0.8212126704,2.46,0.56,2.522934799,2.8375,-1.118,3.0498082317,0.8175,-0.078,0.8212126704,2.02,-1.04,2.2720035211000003
2021-03-09 21:30:00,3.0275,0.41550000000000004,3.0558790061,0.8675,-0.0945,0.8726319384000001,2.16,0.51,2.2193918086,2.6275,-1.0745,2.8387156427,0.8675,-0.0945,0.8726319384000001,1.76,-0.98,2.0144478152
2021-03-09 22:00:00,2.9779999999999998,0.533,3.0253219663,0.6980000000000001,-0.037,0.6989799711,2.2800000000000002,0.5700000000000001,2.3501702066,2.598,-1.207,2.8646907337,0.6980000000000001,-0.037,0.6989799711,1.9,-1.17,2.2313448859
2021-03-09 22:30:00,2.627,-0.154,2.6315100228,0.8270000000000001,-0.074,0.8303041611,1.8,-0.08,1.8017769007000002,2.347,-0.594,2.4210008261000002,0.8270000000000001,-0.074,0.8303041611,1.52,-0.52,1.6064868502
2021-03-09 23:00:00,2.3525,0.29450000000000004,2.3708619741,0.8025,-0.0655,0.8051686159,1.55,0.36,1.5912573645,2.0325,-1.0955,2.3089340614,0.8025,-0.0655,0.8051686159,1.23,-1.03,1.6043067038
2021-03-09 23:30:00,2.192,0.024,2.1921313829,0.8220000000000001,-0.076,0.8255059055,1.37,0.1,1.3736447867,1.952,-0.846,2.1274444764,0.8220000000000001,-0.076,0.8255059055,1.13,-0.77,1.3674063039
2021-03-10 00:00:00,2.0775,0.4425,2.1241027518,0.8875000000000001,-0.0975,0.8928395713,1.19,0.54,1.3067899602,1.8175,-1.2675,2.215820954,0.8875000000000001,-0.0975,0.8928395713,0.93,-1.17,1.4945902448
