Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-03-10 00:30:00,1.9215,0.4,1.9626926020000002,0.8915000000000001,-0.1,0.8970909932000001,1.03,0.5,1.1449454135,1.6515,-1.27,2.0833512066,0.8915000000000001,-0.1,0.8970909932000001,0.76,-1.17,1.3951702405
2021-03-10 01:00:00,1.826,0.396,1.8684464135,0.906,-0.10400000000000001,0.91194956,0.92,0.5,1.047091209,1.576,-1.274,2.0265369476,0.906,-0.10400000000000001,0.91194956,0.67,-1.17,1.3482581355
2021-03-10 01:30:00,1.7109999999999999,0.3875,1.7543309978,0.921,-0.1125,0.9278454882,0.79,0.5,0.9349331527,1.461,-1.2825,1.9440491892,0.921,-0.1125,0.9278454882,0.54,-1.17,1.2886038957000001
2021-03-10 02:00:00,1.768,0.4345,1.8206082088,0.918,-0.1155,0.925237402,0.85,0.55,1.0124228366,1.528,-1.2855,1.996821036,0.918,-0.1155,0.925237402,0.61,-1.17,1.3194695904
2021-03-10 02:30:00,1.7675,0.5035000000000001,1.8378162313000002,0.9175000000000001,-0.1165,0.9248667472000001,0.85,0.62,1.0520931518,1.5275,-1.3565,2.0428775049,0.9175000000000001,-0.1165,0.9248667472000001,0.61,-1.24,1.3819189557
2021-03-10 03:00:00,1.759,0.877,1.9655050242,0.909,-0.113,0.9159967249000001,0.85,0.99,1.3048371546,1.5190000000000001,-1.7229999999999999,2.2969740965,0.909,-0.113,0.9159967249000001,0.61,-1.6099999999999999,1.7216852209
2021-03-10 03:30:00,1.742,1.424,2.2499644442,0.922,-0.116,0.9292685295,0.8200000000000001,1.54,1.744706279,1.432,-2.266,2.6805559125,0.922,-0.116,0.9292685295,0.51,-2.15,2.2096606074
2021-03-10 04:00:00,1.57,1.463,2.1459890494,0.91,-0.107,0.9162690653000001,0.66,1.57,1.7030854353,1.29,-2.337,2.6693948752,0.91,-0.107,0.9162690653000001,0.38,-2.23,2.2621449998
2021-03-10 04:30:00,1.5675,1.459,2.1414334568,0.9075000000000001,-0.111,0.914263228,0.66,1.57,1.7030854353,1.2875,-2.341,2.6716918329,0.9075000000000001,-0.111,0.914263228,0.38,-2.23,2.2621449998
2021-03-10 05:00:00,1.748,1.4595,2.2772009683,0.898,-0.1105,0.9047730378000001,0.85,1.57,1.7853291012999999,1.448,-2.3005,2.7182722914,0.898,-0.1105,0.9047730378000001,0.55,-2.19,2.2580079716
2021-03-10 05:30:00,1.7850000000000001,1.4595,2.3057244523,0.895,-0.1105,0.90179557,0.89,1.57,1.8047160441,1.475,-2.3005,2.7327504917,0.895,-0.1105,0.90179557,0.58,-2.19,2.2655021518
2021-03-10 06:00:00,1.778,1.4635,2.3028495934,0.888,-0.10650000000000001,0.8943636006000001,0.89,1.57,1.8047160441,1.468,-2.2965,2.7256075011,0.888,-0.10650000000000001,0.8943636006000001,0.58,-2.19,2.2655021518
2021-03-10 06:30:00,2.0645,1.3425,2.4626137537,0.8945000000000001,-0.1075,0.9009364572,1.17,1.45,1.8631693428,1.7445,-2.0575,2.6975148748,0.8945000000000001,-0.1075,0.9009364572,0.85,-1.9500000000000002,2.1272047386
2021-03-10 07:00:00,2.36,0.624,2.4411013908,0.89,-0.106,0.8962901316,1.47,0.73,1.6412799883,2.08,-1.276,2.4401999918,0.89,-0.106,0.8962901316,1.19,-1.17,1.6688319268
2021-03-10 07:30:00,2.547,0.043000000000000003,2.5473629502,0.877,-0.107,0.8835032541000001,1.67,0.15,1.6767229944,2.277,-0.637,2.3644233969,0.877,-0.107,0.8835032541000001,1.4,-0.53,1.4969635934
2021-03-10 08:00:00,2.75,0.6025,2.8152275663,0.88,-0.1075,0.8865417362,1.87,0.71,2.0002499844,2.37,-1.1475,2.6331836719,0.88,-0.1075,0.8865417362,1.49,-1.04,1.8170580618
2021-03-10 08:30:00,2.8040000000000003,0.6900000000000001,2.8876488706,0.854,-0.1,0.8598348679000001,1.9500000000000002,0.79,2.1039486686,2.424,-1.21,2.7092205521,0.854,-0.1,0.8598348679000001,1.57,-1.11,1.9227584352
2021-03-10 09:00:00,3.0165,0.7695000000000001,3.1131017491,0.8565,-0.1005,0.8623760781,2.16,0.87,2.3286262044,2.6465,-1.2405,2.9228072978,0.8565,-0.1005,0.8623760781,1.79,-1.1400000000000001,2.1221922627
2021-03-10 09:30:00,3.276,0.8095,3.3745320046,0.846,-0.1005,0.851948502,2.43,0.91,2.5948024973,2.886,-1.2005,3.1257313144,0.846,-0.1005,0.851948502,2.04,-1.1,2.317671245
2021-03-10 10:00:00,3.3064999999999998,0.799,3.401667716,0.8765000000000001,-0.111,0.8835005659,2.43,0.91,2.5948024973,2.9165,-1.211,3.1579254662,0.8765000000000001,-0.111,0.8835005659,2.04,-1.1,2.317671245
2021-03-10 10:30:00,3.4345,0.8045,3.5274651664,0.8645,-0.10550000000000001,0.8709136008,2.5700000000000003,0.91,2.7263528752,3.0345,-1.2055,3.265183073,0.8645,-0.10550000000000001,0.8709136008,2.17,-1.1,2.432878953
2021-03-10 11:00:00,3.373,0.793,3.4649643577,0.8230000000000001,-0.08700000000000001,0.8275856451,2.55,0.88,2.6975729833,2.963,-1.187,3.1919176055,0.8230000000000001,-0.08700000000000001,0.8275856451,2.14,-1.1,2.4061587644999998
2021-03-10 11:30:00,3.323,0.752,3.4070270031,0.773,-0.068,0.7759851803000001,2.55,0.8200000000000001,2.6786003808,2.893,-1.148,3.1124512848,0.773,-0.068,0.7759851803000001,2.12,-1.08,2.3792435773
2021-03-10 12:00:00,3.3955,0.742,3.4756271736,0.7955,-0.078,0.7993148629,2.6,0.8200000000000001,2.7262428358,2.9655,-1.108,3.1657312346,0.7955,-0.078,0.7993148629,2.17,-1.03,2.402040799
2021-03-10 12:30:00,3.64,0.675,3.7020568607,0.72,-0.055,0.7220976388,2.92,0.73,3.0098671067,3.19,-1.015,3.3475849504,0.72,-0.055,0.7220976388,2.47,-0.96,2.65
2021-03-10 13:00:00,3.646,0.6815,3.7091452181999998,0.8260000000000001,-0.08850000000000001,0.8307275426,2.8200000000000003,0.77,2.9232345099,3.196,-1.0185,3.3543640604,0.8260000000000001,-0.08850000000000001,0.8307275426,2.37,-0.93,2.5459379411
2021-03-10 13:30:00,3.604,0.6985,3.6710650020999998,0.864,-0.1015,0.8699415210000001,2.74,0.8,2.8544001121,3.164,-1.0715,3.3405101781,0.864,-0.1015,0.8699415210000001,2.3,-0.97,2.4961770771
2021-03-10 14:00:00,3.594,0.72,3.6654107546,0.884,-0.11,0.890817602,2.71,0.8300000000000001,2.8342547521,3.184,-1.05,3.3526640154000003,0.884,-0.11,0.890817602,2.3,-0.9400000000000001,2.4846730167
2021-03-10 14:30:00,3.425,0.62,3.4806644481,0.885,-0.11,0.8918099573,2.54,0.73,2.6428204631,2.995,-1.02,3.163925568,0.885,-0.11,0.8918099573,2.11,-0.91,2.2978685776
2021-03-10 15:00:00,3.3225,0.6195,3.3797613081,0.8825000000000001,-0.1105,0.8893910838,2.44,0.73,2.5468608128,2.8925,-1.0605,3.0807818001,0.8825000000000001,-0.1105,0.8893910838,2.01,-0.9500000000000001,2.2231958978
2021-03-10 15:30:00,3.2925,0.6815,3.3622906626,0.8825000000000001,-0.1085,0.8891448139,2.41,0.79,2.5361782271999997,2.8625,-1.1285,3.0769170447,0.8825000000000001,-0.1085,0.8891448139,1.98,-1.02,2.2272853432
2021-03-10 16:00:00,3.4335,0.6905,3.5022439235,0.8835000000000001,-0.0995,0.889085204,2.55,0.79,2.6695692535999997,2.9935,-1.1195,3.1959853723,0.8835000000000001,-0.0995,0.889085204,2.11,-1.02,2.3436083291
2021-03-10 16:30:00,3.549,0.6855,3.6145969692,0.889,-0.10450000000000001,0.8951208019,2.66,0.79,2.7748333283,3.109,-1.1245,3.3061127098,0.889,-0.10450000000000001,0.8951208019,2.22,-1.02,2.4431127686
2021-03-10 17:00:00,3.6215,0.6945,3.6874913558999998,0.8715,-0.0955,0.8767168870000001,2.75,0.79,2.8612235145,3.1715,-1.1155,3.3619566475,0.8715,-0.0955,0.8767168870000001,2.3,-1.02,2.5160286167
2021-03-10 17:30:00,3.8085,0.6145,3.8577561483,0.8985000000000001,-0.10550000000000001,0.9046725927,2.91,0.72,2.9977491556,3.3285,-0.9955,3.4741808387,0.8985000000000001,-0.10550000000000001,0.9046725927,2.43,-0.89,2.5878562557
2021-03-10 18:00:00,3.9645,0.6125,4.0115354292,0.9045000000000001,-0.1075,0.9108657969,3.06,0.72,3.1435648554,3.4845,-0.9575,3.6136610937,0.9045000000000001,-0.1075,0.9108657969,2.58,-0.85,2.7164130761000003
2021-03-10 18:30:00,4.012,0.07350000000000001,4.012673205,0.902,-0.10650000000000001,0.9082655173,3.11,0.18,3.1152046482,3.622,-0.4365,3.6482072652,0.902,-0.10650000000000001,0.9082655173,2.7199999999999998,-0.33,2.7399452549000003
2021-03-10 19:00:00,3.9555,-0.179,3.9595481118,0.9055000000000001,-0.109,0.9120368688,3.05,-0.07,3.0508031729,3.5955,-0.23900000000000002,3.6034346463,0.9055000000000001,-0.109,0.9120368688,2.69,-0.13,2.693139432
2021-03-10 19:30:00,3.5615,0.07,3.562187846,0.8715,-0.1,0.8772184734,2.69,0.17,2.6953663944,3.1715,-0.6000000000000001,3.2277565351,0.8715,-0.1,0.8772184734,2.3,-0.5,2.3537204592
2021-03-10 20:00:00,3.5675,-0.306,3.5805994261,0.8775000000000001,-0.106,0.8838790924000001,2.69,-0.2,2.6974246977,3.2575,-0.166,3.2617268816,0.8775000000000001,-0.106,0.8838790924000001,2.38,-0.06,2.3807561824
2021-03-10 20:30:00,3.537,-0.339,3.5532084093,0.897,-0.109,0.9035983621,2.64,-0.23,2.65,3.227,-0.149,3.2304380508,0.897,-0.109,0.9035983621,2.33,-0.04,2.3303433223
2021-03-10 21:00:00,3.3425000000000002,0.233,3.3506111756,0.8525,-0.08700000000000001,0.8569277974,2.49,0.32,2.5104780421,2.9825,-0.757,3.0770692631,0.8525,-0.08700000000000001,0.8569277974,2.13,-0.67,2.2328905034
2021-03-10 21:30:00,2.9765,-0.3785,3.0004690467,0.8365,-0.0785,0.8401752793,2.14,-0.30000000000000004,2.1609257276,2.7265,-0.2685,2.7396887597,0.8365,-0.0785,0.8401752793,1.8900000000000001,-0.19,1.8995262567000002
2021-03-10 22:00:00,2.8365,-0.3415,2.8569834616,0.8965000000000001,-0.1015,0.9022275212,1.94,-0.24,1.9547889912,2.5965,-0.3315,2.6175760734,0.8965000000000001,-0.1015,0.9022275212,1.7000000000000002,-0.23,1.7154882687000002
2021-03-10 22:30:00,2.612,-0.384,2.6400757565,0.912,-0.10400000000000001,0.917910671,1.7000000000000002,-0.28,1.7229045243,2.392,-0.334,2.4152059954,0.912,-0.10400000000000001,0.917910671,1.48,-0.23,1.4977650016
2021-03-10 23:00:00,2.4365,-0.402,2.4694404731,0.9065000000000001,-0.10200000000000001,0.9122205051000001,1.53,-0.30000000000000004,1.5591343752,2.2265,-0.332,2.2511166673,0.9065000000000001,-0.10200000000000001,0.9122205051000001,1.32,-0.23,1.339888055
2021-03-10 23:30:00,2.157,-0.4355,2.200524767,0.8170000000000001,-0.0655,0.8196214065,1.34,-0.37,1.3901438774,1.967,-0.3855,2.0044199286,0.8170000000000001,-0.0655,0.8196214065,1.15,-0.32,1.1936917525
2021-03-11 00:00:00,1.986,-0.454,2.0372314547,0.8160000000000001,-0.084,0.8203121357000001,1.17,-0.37,1.227110427,1.796,-0.404,1.8408780514,0.8160000000000001,-0.084,0.8203121357000001,0.98,-0.32,1.0309219175
2021-03-11 00:30:00,1.924,-0.436,1.9727828061000001,0.8240000000000001,-0.066,0.8266389780000001,1.1,-0.37,1.1605602096,1.754,-0.386,1.7959710465,0.8240000000000001,-0.066,0.8266389780000001,0.93,-0.32,0.9835141077
2021-03-11 01:00:00,1.8755000000000002,-0.4555,1.9300208548,0.8655,-0.0855,0.8697128837,1.01,-0.37,1.0756393448,1.7055,-0.4055,1.7530432111,0.8655,-0.0855,0.8697128837,0.84,-0.32,0.8988882022
2021-03-11 01:30:00,1.7865000000000002,-0.458,1.8442739086,0.5565,0.002,0.5565035939,1.23,-0.46,1.3132021931,1.6065,-0.398,1.6550668416,0.5565,0.002,0.5565035939,1.05,-0.4,1.1236102527
2021-03-11 02:00:00,1.7665000000000002,-0.4445,1.8215659471999999,0.8365,-0.0945,0.8418209430000001,0.93,-0.35000000000000003,0.9936800290000001,1.5965,-0.3945,1.6445189266,0.8365,-0.0945,0.8418209430000001,0.76,-0.30000000000000004,0.8170679286
2021-03-11 02:30:00,1.704,-0.464,1.7660441671,0.8140000000000001,-0.084,0.8183226747,0.89,-0.38,0.9677293010000001,1.544,-0.384,1.5910348832999999,0.8140000000000001,-0.084,0.8183226747,0.73,-0.30000000000000004,0.7892401409
2021-03-11 03:00:00,1.7495,-0.47450000000000003,1.8127052987,0.7895000000000001,-0.0645,0.7921303554,0.96,-0.41000000000000003,1.0438869671,1.5795,-0.3645,1.6210121838,0.7895000000000001,-0.0645,0.7921303554,0.79,-0.30000000000000004,0.8450443775
2021-03-11 03:30:00,1.733,0.40900000000000003,1.7806094462000002,0.8130000000000001,-0.07100000000000001,0.8160943573,0.92,0.48,1.0376897417,1.473,-1.241,1.9260867063,0.8130000000000001,-0.07100000000000001,0.8160943573,0.66,-1.17,1.3433167906
2021-03-11 04:00:00,1.6085,0.391,1.6553408259,0.7685000000000001,-0.059000000000000004,0.7707614741000001,0.84,0.45,0.9529428105000001,1.3485,-1.2690000000000001,1.8517054976,0.7685000000000001,-0.059000000000000004,0.7707614741000001,0.58,-1.21,1.3418271126
2021-03-11 04:30:00,1.7255,0.3985,1.770918547,0.6955,-0.051500000000000004,0.6974041153,1.03,0.45,1.1240106761,1.4655,-1.2615,1.9336681463,0.6955,-0.051500000000000004,0.6974041153,0.77,-1.21,1.4342245291
2021-03-11 05:00:00,1.697,0.42650000000000005,1.7497746283,0.667,-0.0235,0.6674138521,1.03,0.45,1.1240106761,1.437,-1.2335,1.8938033821,0.667,-0.0235,0.6674138521,0.77,-1.21,1.4342245291
2021-03-11 05:30:00,1.8885,0.42850000000000005,1.9365031629,0.47850000000000004,0.0385,0.4800463519,1.4100000000000001,0.39,1.4629422408,1.6085,-1.2215,2.0197362452,0.47850000000000004,0.0385,0.4800463519,1.13,-1.26,1.6924833825
2021-03-11 06:00:00,1.9005,0.4305,1.9486483777,0.42050000000000004,0.0405,0.4224458545,1.48,0.39,1.5305227865000002,1.6105,-1.2195,2.0201214072,0.42050000000000004,0.0405,0.4224458545,1.19,-1.26,1.7331185763999999
2021-03-11 06:30:00,2.05,0.47550000000000003,2.1044239711,0.47000000000000003,0.035500000000000004,0.4713387847,1.58,0.44,1.6401219466999999,1.76,-1.1945000000000001,2.1270708145,0.47000000000000003,0.035500000000000004,0.4713387847,1.29,-1.23,1.7824140933
2021-03-11 07:00:00,2.2955,0.54,2.3581603529,0.6655,-0.03,0.6661758402,1.63,0.5700000000000001,1.7267889275,1.9955,-1.17,2.3132056221,0.6655,-0.03,0.6661758402,1.33,-1.1400000000000001,1.7517134469000002
2021-03-11 07:30:00,2.483,-0.0995,2.4849928068000002,0.853,-0.1095,0.8599995640000001,1.63,0.01,1.6300306746,2.243,-0.4995,2.2979445707,0.853,-0.1095,0.8599995640000001,1.3900000000000001,-0.39,1.4436758639
2021-03-11 08:00:00,2.5445,-0.242,2.555982052,0.8645,-0.112,0.8717248706,1.6800000000000002,-0.13,1.685022255,2.3145,-0.342,2.3396312209,0.8645,-0.112,0.8717248706,1.45,-0.23,1.4681280598
2021-03-11 08:30:00,2.8405,-0.1915,2.8469479272,0.8505,-0.1115,0.8577776518,1.99,-0.08,1.991607391,2.5905,-0.3115,2.6091612637,0.8505,-0.1115,0.8577776518,1.74,-0.2,1.7514565367000001
2021-03-11 09:00:00,3.0235,-0.0415,3.0237847972,0.8535,-0.1115,0.8607522872000001,2.17,0.07,2.1711287387000002,2.7535,-0.42150000000000004,2.7855743573,0.8535,-0.1115,0.8607522872000001,1.9,-0.31,1.9251233727
2021-03-11 09:30:00,3.1565,0.739,3.2418533665,0.8465,-0.111,0.8537465959,2.31,0.85,2.461422353,2.7465,-1.111,2.9626986431,0.8465,-0.111,0.8537465959,1.9,-1.0,2.1470910554
2021-03-11 10:00:00,3.082,0.6785,3.1558019979,0.852,-0.1115,0.8592649475,2.23,0.79,2.3657979626,2.692,-1.0815,2.9011215504,0.852,-0.1115,0.8592649475,1.8399999999999999,-0.97,2.0800240383
2021-03-11 10:30:00,3.233,0.726,3.3135124868,0.853,-0.114,0.8605841040000001,2.38,0.84,2.5238858928,2.833,-1.064,3.0262162844,0.853,-0.114,0.8605841040000001,1.98,-0.9500000000000001,2.1961101976
2021-03-11 11:00:00,3.3635,0.7285,3.441488704,0.8435,-0.1115,0.8508375286000001,2.52,0.84,2.6563132345,2.9635,-1.0615,3.1478746004,0.8435,-0.1115,0.8508375286000001,2.12,-0.9500000000000001,2.3231228982
2021-03-11 11:30:00,3.2135,0.6905,3.2868484145,0.8335,-0.1095,0.8406619416000001,2.38,0.8,2.5108564276000003,2.8235,-1.0795,3.0228252513,0.8335,-0.1095,0.8406619416000001,1.99,-0.97,2.2138202276
2021-03-11 12:00:00,3.156,0.6915,3.2308680335,0.846,-0.1085,0.8529292175000001,2.31,0.8,2.4446063078,2.7560000000000002,-1.0785,2.9595097989,0.846,-0.1085,0.8529292175000001,1.9100000000000001,-0.97,2.1421951358
2021-03-11 12:30:00,3.4605,0.715,3.5335938151,0.8305,-0.105,0.8371112531,2.63,0.8200000000000001,2.7548684179,3.0405,-1.045,3.2150684674,0.8305,-0.105,0.8371112531,2.21,-0.9400000000000001,2.4016036309
2021-03-11 13:00:00,3.3345000000000002,0.704,3.4080061986,0.7745000000000001,-0.08600000000000001,0.7792600657000001,2.56,0.79,2.6791229908,2.9245,-1.066,3.1127248915,0.7745000000000001,-0.08600000000000001,0.7792600657000001,2.15,-0.98,2.3628161164
2021-03-11 13:30:00,3.4435000000000002,0.723,3.5185822784000003,0.8035,-0.097,0.809333831,2.64,0.8200000000000001,2.7644167558,3.0335,-1.047,3.209101315,0.8035,-0.097,0.809333831,2.23,-0.9500000000000001,2.423922441
2021-03-11 14:00:00,3.38,0.677,3.4471334468,0.79,-0.093,0.7954552156,2.59,0.77,2.7020362692,2.95,-1.013,3.1190814353,0.79,-0.093,0.7954552156,2.16,-0.92,2.3477648945
2021-03-11 14:30:00,3.22,0.6065,3.2766205533,0.85,-0.1135,0.8575443137000001,2.37,0.72,2.4769537743,2.8,-1.0635,2.9951681505,0.85,-0.1135,0.8575443137000001,1.9500000000000002,-0.9500000000000001,2.1691011963
2021-03-11 15:00:00,3.2015000000000002,0.6185,3.2606969347,0.8115,-0.1015,0.8178230249,2.39,0.72,2.4960969532,2.8015,-1.0515,2.9923326185,0.8115,-0.1015,0.8178230249,1.99,-0.9500000000000001,2.2051303816
2021-03-11 15:30:00,3.3145,0.6115,3.3704365444,0.8345,-0.1085,0.8415239153,2.48,0.72,2.5824019827,2.9045,-1.0585,3.0913657985,0.8345,-0.1085,0.8415239153,2.07,-0.9500000000000001,2.2775864418
2021-03-11 16:00:00,3.3645,0.6085,3.4190835760000002,0.8845000000000001,-0.1115,0.8915001402,2.48,0.72,2.5824019827,2.9545,-1.0615,3.1394032076,0.8845000000000001,-0.1115,0.8915001402,2.07,-0.9500000000000001,2.2775864418
2021-03-11 16:30:00,3.2855,0.6095,3.3415565984,0.8855000000000001,-0.1105,0.8923679174,2.4,0.72,2.5056735621,2.8655,-1.0605,3.0554460395,0.8855000000000001,-0.1105,0.8923679174,1.98,-0.9500000000000001,2.1961101976
2021-03-11 17:00:00,3.317,0.6125,3.373076526,0.887,-0.1075,0.8934904868,2.43,0.72,2.5344230113,2.907,-1.0575,3.0933727952,0.887,-0.1075,0.8934904868,2.02,-0.9500000000000001,2.2322410264
2021-03-11 17:30:00,3.4939999999999998,-0.17750000000000002,3.4985057167,0.894,-0.1075,0.9004400313,2.6,-0.07,2.600942137,3.164,-0.23750000000000002,3.1729012355,0.894,-0.1075,0.9004400313,2.27,-0.13,2.2737194198
2021-03-11 18:00:00,3.576,-0.339,3.592032433,0.896,-0.109,0.9026056725,2.68,-0.23,2.689851297,3.2560000000000002,-0.11900000000000001,3.2581738749999998,0.896,-0.109,0.9026056725,2.36,-0.01,2.3600211863
2021-03-11 18:30:00,3.6295,-0.4565,3.6580954744,0.8795000000000001,-0.10650000000000001,0.8859246582,2.75,-0.35000000000000003,2.7721832551,3.2795,0.0035,3.2795018677,0.8795000000000001,-0.10650000000000001,0.8859246582,2.4,0.11,2.4025195108
2021-03-11 19:00:00,3.7195,-0.45,3.7466225123,0.8695,-0.1,0.8752315408,2.85,-0.35000000000000003,2.8714108031,3.3595,0.01,3.3595148831,0.8695,-0.1,0.8752315408,2.49,0.11,2.4924285346
2021-03-11 19:30:00,3.6595,-0.4585,3.6881109663,0.8695,-0.1085,0.8762434023000001,2.79,-0.35000000000000003,2.8118677067,3.3195,-0.0585,3.3200154367,0.8695,-0.1085,0.8762434023000001,2.45,0.05,2.450510151
2021-03-11 20:00:00,3.573,-0.3875,3.5939512031,0.873,-0.1075,0.8795937983000001,2.7,-0.28,2.7144796923000003,3.263,-0.11750000000000001,3.2651148908,0.873,-0.1075,0.8795937983000001,2.39,-0.01,2.3900209204
2021-03-11 20:30:00,3.5095,-0.389,3.5309929552,0.8795000000000001,-0.109,0.8862286669,2.63,-0.28,2.6448629454,3.2095000000000002,-0.11900000000000001,3.2117053492,0.8795000000000001,-0.109,0.8862286669,2.33,-0.01,2.3300214591
2021-03-11 21:00:00,3.3295,-0.1005,3.3310164365,0.8795000000000001,-0.1105,0.8864144065,2.45,0.01,2.4500204081,2.9895,-0.4605,3.0247595772,0.8795000000000001,-0.1105,0.8864144065,2.11,-0.35000000000000003,2.1388314567
2021-03-11 21:30:00,3.0565,0.1845,3.0620634383,0.8865000000000001,-0.1155,0.8939924496,2.17,0.30000000000000004,2.1906391761,2.7365,-0.8055,2.8525887366,0.8865000000000001,-0.1155,0.8939924496,1.85,-0.6900000000000001,1.9744872752
2021-03-11 22:00:00,2.8280000000000003,-0.34700000000000003,2.8492091885,0.898,-0.117,0.9055898630000001,1.9300000000000002,-0.23,1.9436563482,2.598,-0.317,2.6172682323,0.898,-0.117,0.9055898630000001,1.7000000000000002,-0.2,1.7117242769
2021-03-11 22:30:00,2.6605,-0.382,2.6877842640000003,0.8805000000000001,-0.112,0.8875946428,1.78,-0.27,1.8003610749,2.4405,-0.342,2.4643466173,0.8805000000000001,-0.112,0.8875946428,1.56,-0.23,1.5768639763999999
2021-03-11 23:00:00,2.448,-0.3865,2.4783232739,0.888,-0.1165,0.8956094294,1.56,-0.27,1.5831929761999999,2.248,-0.34650000000000003,2.2745474825,0.888,-0.1165,0.8956094294,1.3599999999999999,-0.23,1.3793114224
2021-03-11 23:30:00,2.1875,-0.4325,2.2298458467,0.8975000000000001,-0.12250000000000001,0.9058214504000001,1.29,-0.31,1.3267252918,1.9975,-0.3925,2.0356970551,0.8975000000000001,-0.12250000000000001,0.9058214504000001,1.1,-0.27,1.1326517558
2021-03-12 00:00:00,2.0655,-0.433,2.110397889,0.8955000000000001,-0.123,0.9039077663,1.17,-0.31,1.2103718437,1.8955000000000002,-0.393,1.9358122972,0.8955000000000001,-0.123,0.9039077663,1.0,-0.27,1.0358088627
2021-03-12 00:30:00,1.962,-0.498,2.0242154036,0.882,-0.11800000000000001,0.8898584157,1.08,-0.38,1.1449017425,1.782,-0.328,1.8119348774000001,0.882,-0.11800000000000001,0.8898584157,0.9,-0.21,0.924175308
2021-03-12 01:00:00,1.841,-0.484,1.9035590351,0.841,-0.10400000000000001,0.847406042,1.0,-0.38,1.0697663296,1.671,-0.364,1.7101862472,0.841,-0.10400000000000001,0.847406042,0.8300000000000001,-0.26,0.8697700846
2021-03-12 01:30:00,1.689,-0.48650000000000004,1.7576698353,0.849,-0.10650000000000001,0.8556536975,0.84,-0.38,0.9219544457000001,1.529,-0.41650000000000004,1.5847123556,0.849,-0.10650000000000001,0.8556536975,0.68,-0.31,0.7473285757
2021-03-12 02:00:00,1.7785000000000002,-0.4575,1.8364009638,0.7885000000000001,-0.0775,0.7922995015000001,0.99,-0.38,1.0604244433,1.6285,-0.3875,1.6739678910000002,0.7885000000000001,-0.0775,0.7922995015000001,0.84,-0.31,0.8953770156
2021-03-12 02:30:00,1.687,-0.464,1.7496471073,0.797,-0.084,0.8014143747,0.89,-0.38,0.9677293010000001,1.537,-0.394,1.5866962532,0.797,-0.084,0.8014143747,0.74,-0.31,0.8023091673
2021-03-12 03:00:00,1.678,-0.48350000000000004,1.7462692375,0.858,-0.10350000000000001,0.8642200241,0.8200000000000001,-0.38,0.9037698822,1.528,-0.41350000000000003,1.5829612282,0.858,-0.10350000000000001,0.8642200241,0.67,-0.31,0.738241153
2021-03-12 03:30:00,1.645,0.099,1.6479763348,0.8250000000000001,-0.101,0.8311594312,0.8200000000000001,0.2,0.8440379138,1.445,-0.961,1.7353806499000002,0.8250000000000001,-0.101,0.8311594312,0.62,-0.86,1.0601886625
2021-03-12 04:00:00,1.5745,0.5155000000000001,1.6567409272,0.8245,-0.0945,0.8298978853000001,0.75,0.61,0.9667471231,1.3445,-1.3845,1.9299016814,0.8245,-0.0945,0.8298978853000001,0.52,-1.29,1.3908630414
2021-03-12 04:30:00,1.663,0.523,1.7433008920000002,0.803,-0.08700000000000001,0.8076992014000001,0.86,0.61,1.0543718509,1.433,-1.377,1.9873645866,0.803,-0.08700000000000001,0.8076992014000001,0.63,-1.29,1.4356183337
2021-03-12 05:00:00,1.729,0.5515,1.8148259558,0.729,-0.0585,0.7313434556,1.0,0.61,1.1713667231,1.4889999999999999,-1.3485,2.0088736272,0.729,-0.0585,0.7313434556,0.76,-1.29,1.4972307771
2021-03-12 05:30:00,1.748,0.5455,1.8311401503,0.748,-0.0645,0.7507757655,1.0,0.61,1.1713667231,1.508,-1.3545,2.027001295,0.748,-0.0645,0.7507757655,0.76,-1.29,1.4972307771
2021-03-12 06:00:00,1.7970000000000002,0.529,1.8732458461000001,0.797,-0.081,0.8011054862,1.0,0.61,1.1713667231,1.557,-1.351,2.0614194139,0.797,-0.081,0.8011054862,0.76,-1.27,1.4800337834000001
2021-03-12 06:30:00,1.9689999999999999,0.56,2.0470859777,0.779,-0.08,0.7830970566000001,1.19,0.64,1.3511846654,1.689,-1.31,2.1374800584,0.779,-0.08,0.7830970566000001,0.91,-1.23,1.5300326794
2021-03-12 07:00:00,2.164,-0.123,2.1674927912,0.864,-0.10300000000000001,0.8701178081000001,1.3,-0.02,1.3001538370999999,2.074,-0.643,2.1713878051,0.864,-0.10300000000000001,0.8701178081000001,1.21,-0.54,1.3250283016
2021-03-12 07:30:00,2.2415,0.34850000000000003,2.2684299637,0.8815000000000001,-0.1115,0.8885237757000001,1.3599999999999999,0.46,1.4356879884,2.1315,-0.8915000000000001,2.3104251773,0.8815000000000001,-0.1115,0.8885237757000001,1.25,-0.78,1.4733974345
2021-03-12 08:00:00,2.4075,0.5515,2.4698600163,0.8775000000000001,-0.1085,0.8841823907,1.53,0.66,1.6662832892,2.0375,-1.0685,2.3006734884,0.8775000000000001,-0.1085,0.8841823907,1.16,-0.96,1.505722418
2021-03-12 08:30:00,2.672,0.5705,2.7322251463000002,0.872,-0.1095,0.878848252,1.8,0.68,1.9241621553,2.2720000000000002,-0.9995,2.4821330041,0.872,-0.1095,0.878848252,1.4,-0.89,1.6589454482
2021-03-12 09:00:00,2.7795,0.617,2.8471581006,0.8295,-0.093,0.8346971007,1.9500000000000002,0.71,2.0752349265,2.3795,-0.983,2.5745503005,0.8295,-0.093,0.8346971007,1.55,-0.89,1.7873443988000002
2021-03-12 09:30:00,2.7875,0.6085,2.8531436171,0.8375,-0.1015,0.8436281764,1.9500000000000002,0.71,2.0752349265,2.3875,-0.9915,2.5851940933,0.8375,-0.1015,0.8436281764,1.55,-0.89,1.7873443988000002
2021-03-12 10:00:00,2.9275,0.6275000000000001,2.9939960755,0.8675,-0.1125,0.874764254,2.06,0.74,2.1888809927,2.5175,-1.0025,2.7097624435,0.8675,-0.1125,0.874764254,1.65,-0.89,1.8747266467
2021-03-12 10:30:00,2.9665,0.6265000000000001,3.0319341187,0.8665,-0.1135,0.8739018824,2.1,0.74,2.226566864,2.5564999999999998,-1.0035,2.7463984598,0.8665,-0.1135,0.8739018824,1.69,-0.89,1.9100261778
2021-03-12 11:00:00,2.941,0.627,3.0070932809,0.861,-0.113,0.8683835558,2.08,0.74,2.2077137496,2.521,-1.003,2.7131992186,0.861,-0.113,0.8683835558,1.6600000000000001,-0.89,1.8835339126
2021-03-12 11:30:00,2.8465,0.6285000000000001,2.9150599479,0.8665,-0.1115,0.8736443785,1.98,0.74,2.1137644145,2.4265,-1.0015,2.6250532376,0.8665,-0.1115,0.8736443785,1.56,-0.89,1.7960233851
2021-03-12 12:00:00,2.8495,0.628,2.9178818088,0.8695,-0.112,0.8766836659,1.98,0.74,2.1137644145,2.4295,-1.002,2.6280171707999997,0.8695,-0.112,0.8766836659,1.56,-0.89,1.7960233851
2021-03-12 12:30:00,3.0145,0.6665,3.0873018155,0.8645,-0.1135,0.8719188609,2.15,0.78,2.287116088,2.5945,-1.0035,2.7818056187,0.8645,-0.1135,0.8719188609,1.73,-0.89,1.9455076458
2021-03-12 13:00:00,3.061,0.663,3.1319786078,0.871,-0.117,0.8788230766,2.19,0.78,2.3247580519,2.641,-1.007,2.8264695293,0.871,-0.117,0.8788230766,1.77,-0.89,1.9811612755999999
2021-03-12 13:30:00,2.8435,-0.1085,2.8455692752,0.7835000000000001,-0.08850000000000001,0.7884824031000001,2.06,-0.02,2.0600970851,2.5535,-0.28850000000000003,2.5697459991000002,0.7835000000000001,-0.08850000000000001,0.7884824031000001,1.77,-0.2,1.7812635964
2021-03-12 14:00:00,2.73,-0.251,2.7415143625000002,0.76,-0.081,0.7643042588000001,1.97,-0.17,1.9773214205,2.73,-0.151,2.7341728182000002,0.76,-0.081,0.7643042588000001,1.97,-0.07,1.9712432625
2021-03-12 14:30:00,2.606,-0.163,2.6110926832,0.806,-0.10300000000000001,0.8125546135,1.8,-0.06,1.8009997224,2.636,-0.273,2.6500990548,0.806,-0.10300000000000001,0.8125546135,1.83,-0.17,1.8378792125999999
2021-03-12 15:00:00,2.65,0.639,2.7259532278,0.78,-0.081,0.7841944912000001,1.87,0.72,2.0038213493,2.5700000000000003,-1.071,2.7842307735,0.78,-0.081,0.7841944912000001,1.79,-0.99,2.0455317157
2021-03-12 15:30:00,2.6625,0.6605000000000001,2.7432036928,0.7925000000000001,-0.08950000000000001,0.7975377734,1.87,0.75,2.014795275,2.5825,-1.0795,2.799040282,0.7925000000000001,-0.08950000000000001,0.7975377734,1.79,-0.99,2.0455317157
2021-03-12 16:00:00,2.7439999999999998,0.678,2.8265208296,0.794,-0.07200000000000001,0.7972578002,1.9500000000000002,0.75,2.0892582416,2.664,-1.062,2.8678807507,0.794,-0.07200000000000001,0.7972578002,1.87,-0.99,2.1158922468
2021-03-12 16:30:00,2.7365,0.664,2.8159062928000003,0.8265,-0.08600000000000001,0.8309622434,1.9100000000000001,0.75,2.0519746587,2.6665,-1.076,2.8754127095,0.8265,-0.08600000000000001,0.8309622434,1.8399999999999999,-0.99,2.0894257584
2021-03-12 17:00:00,2.658,0.234,2.6682803451,0.888,-0.096,0.8931741152,1.77,0.33,1.8004999306,2.5380000000000003,-0.726,2.6397954466,0.888,-0.096,0.8931741152,1.65,-0.63,1.7661823235
2021-03-12 17:30:00,3.49,0.20350000000000001,3.4959279525999998,0.79,-0.0565,0.7920178344000001,2.7,0.26,2.7124896313,2.8,-0.8465,2.9251602093,0.79,-0.0565,0.7920178344000001,2.01,-0.79,2.1596759016
2021-03-12 18:00:00,3.2815,0.491,3.3180300255,0.8815000000000001,-0.089,0.8859815179,2.4,0.58,2.4690889008,3.2015000000000002,-0.969,3.3449309784,0.8815000000000001,-0.089,0.8859815179,2.32,-0.88,2.4812899871000003
2021-03-12 18:30:00,3.3795,-0.3975,3.4027968643,0.8595,-0.08750000000000001,0.8639424171000001,2.52,-0.31,2.5389958645,3.4095,-0.0675,3.4101681044,0.8595,-0.08750000000000001,0.8639424171000001,2.55,0.02,2.5500784302
2021-03-12 19:00:00,3.4755000000000003,-0.393,3.4976491033,0.8655,-0.083,0.8694706723000001,2.61,-0.31,2.6283454872,3.5155000000000003,-0.063,3.5160644548,0.8655,-0.083,0.8694706723000001,2.65,0.02,2.6500754706
2021-03-12 19:30:00,3.404,-0.562,3.4500811585,0.854,-0.092,0.8589412087,2.55,-0.47000000000000003,2.5929519857,3.414,0.018000000000000002,3.4140474513,0.854,-0.092,0.8589412087,2.56,0.11,2.5623621914
2021-03-12 20:00:00,3.312,-0.5485,3.3571112954,0.902,-0.1085,0.9085022014,2.41,-0.44,2.4498367293,3.332,0.0015,3.3320003376000003,0.902,-0.1085,0.9085022014,2.43,0.11,2.4324884378
2021-03-12 20:30:00,3.132,-0.372,3.1540145846,0.8220000000000001,-0.082,0.8260798993,2.31,-0.29,2.3281322986,3.142,-0.212,3.1491440107,0.8220000000000001,-0.082,0.8260798993,2.32,-0.13,2.3236393868
2021-03-12 21:00:00,3.1115,0.4665,3.1462762911,0.9015000000000001,-0.10350000000000001,0.9074218975,2.21,0.5700000000000001,2.2823233776,3.0115,-1.0835,3.2004850414,0.9015000000000001,-0.10350000000000001,0.9074218975,2.11,-0.98,2.3264780248
2021-03-12 21:30:00,3.0035,0.138,3.0066686299,0.8835000000000001,-0.092,0.8882771246000001,2.12,0.23,2.1324399171,2.9735,-0.772,3.0720817453,0.8835000000000001,-0.092,0.8882771246000001,2.09,-0.68,2.1978398486
2021-03-12 22:00:00,2.7835,-0.397,2.8116687661,0.9235000000000001,-0.107,0.9296780357000001,1.8599999999999999,-0.29,1.8824717792999999,2.8235,-0.28700000000000003,2.8380488456,0.9235000000000001,-0.107,0.9296780357000001,1.9,-0.18,1.9085072700999999
2021-03-12 22:30:00,2.6125,-0.396,2.6423421902,0.9225000000000001,-0.106,0.9285700027,1.69,-0.29,1.7147011401,2.6525,-0.316,2.6712566799,0.9225000000000001,-0.106,0.9285700027,1.73,-0.21,1.7426990561
2021-03-12 23:00:00,2.2385,-0.468,2.2868988281,0.9085000000000001,-0.108,0.9148968521,1.33,-0.36,1.3778606606000001,2.2785,-0.34800000000000003,2.3049221787,0.9085000000000001,-0.108,0.9148968521,1.37,-0.24,1.3908630414
2021-03-12 23:30:00,2.0285,-0.369,2.0617888471,0.8985000000000001,-0.109,0.9050874267000001,1.13,-0.26,1.1595257651,2.0385,-0.509,2.1010862072,0.8985000000000001,-0.109,0.9050874267000001,1.1400000000000001,-0.4,1.2081390648
2021-03-13 00:00:00,1.9260000000000002,0.41950000000000004,1.9711560694,0.9460000000000001,-0.12050000000000001,0.9536436704000001,0.98,0.54,1.1189280585,1.866,-1.3105,2.2802118871,0.9460000000000001,-0.12050000000000001,0.9536436704000001,0.92,-1.19,1.5041608956
2021-03-13 00:30:00,1.7570000000000001,0.419,1.8062696366000002,0.937,-0.121,0.9447803978,0.8200000000000001,0.54,0.9818350167000001,1.697,-1.331,2.156703503,0.937,-0.121,0.9447803978,0.76,-1.21,1.4288806808
2021-03-13 01:00:00,1.748,0.391,1.7911965275,0.928,-0.11900000000000001,0.9355987388,0.8200000000000001,0.51,0.9656603958000001,1.6880000000000002,-1.329,2.1483912586,0.928,-0.11900000000000001,0.9355987388,0.76,-1.21,1.4288806808
2021-03-13 01:30:00,1.673,0.3875,1.7172900891,0.933,-0.12250000000000001,0.9410075717,0.74,0.51,0.8987213139,1.613,-1.3325,2.0922058336,0.933,-0.12250000000000001,0.9410075717,0.68,-1.21,1.3879841498
2021-03-13 02:00:00,1.588,0.42650000000000005,1.6442768167000001,0.928,-0.12350000000000001,0.9361817398000001,0.66,0.55,0.8591274643,1.538,-1.3835,2.0686991686,0.928,-0.12350000000000001,0.9361817398000001,0.61,-1.26,1.399892853
2021-03-13 02:30:00,1.5354999999999999,0.1645,1.5442864048,0.9055000000000001,-0.1155,0.9128365133,0.63,0.28,0.6894200461000001,1.5155,-1.1155,1.8817758900000001,0.9055000000000001,-0.1155,0.9128365133,0.61,-1.0,1.1713667231
2021-03-13 03:00:00,1.4225,-0.483,1.5022633757000001,0.9325,-0.123,0.9405770835,0.49,-0.36,0.6080296045,1.4725000000000001,-0.483,1.5496919855,0.9325,-0.123,0.9405770835,0.54,-0.36,0.6489992296
2021-03-13 03:30:00,1.381,-0.48250000000000004,1.4628626901000001,0.931,-0.12250000000000001,0.9390246269,0.45,-0.36,0.5762811814000001,1.421,-0.48250000000000004,1.5006822615000002,0.931,-0.12250000000000001,0.9390246269,0.49,-0.36,0.6080296045
2021-03-13 04:00:00,1.3705,-0.42150000000000004,1.4338523285,0.9205000000000001,-0.12150000000000001,0.9284839794,0.45,-0.30000000000000004,0.5408326913,1.4105,-0.5215000000000001,1.5038193042999999,0.9205000000000001,-0.12150000000000001,0.9284839794,0.49,-0.4,0.6325345840000001
2021-03-13 04:30:00,1.3575,-0.42650000000000005,1.4229225207,0.9275,-0.1265,0.9360868015,0.43,-0.30000000000000004,0.5243090692,1.4175,-0.5265000000000001,1.5121205308999999,0.9275,-0.1265,0.9360868015,0.49,-0.4,0.6325345840000001
2021-03-13 05:00:00,1.357,-0.426,1.4222956795,0.927,-0.126,0.9355239174000001,0.43,-0.30000000000000004,0.5243090692,1.417,-0.526,1.5114777537,0.927,-0.126,0.9355239174000001,0.49,-0.4,0.6325345840000001
2021-03-13 05:30:00,1.3905,-0.423,1.4534164063000001,0.9205000000000001,-0.123,0.9286814578,0.47000000000000003,-0.30000000000000004,0.5575840744,1.4505,-0.523,1.5419076658000002,0.9205000000000001,-0.123,0.9286814578,0.53,-0.4,0.664003012
2021-03-13 06:00:00,1.476,-0.421,1.5348670952,0.916,-0.121,0.9239572501000001,0.56,-0.30000000000000004,0.6352952070000001,1.526,-0.481,1.6000115625,0.916,-0.121,0.9239572501000001,0.61,-0.36,0.7083078427
2021-03-13 06:30:00,1.5230000000000001,-0.421,1.5801170842999999,0.913,-0.121,0.9209831703,0.61,-0.30000000000000004,0.679779376,1.573,-0.481,1.6448981731,0.913,-0.121,0.9209831703,0.66,-0.36,0.7517978452
2021-03-13 07:00:00,1.601,-0.372,1.6436499019,0.911,-0.122,0.9191327434000001,0.6900000000000001,-0.25,0.7338937253000001,1.651,-0.482,1.7199200562999999,0.911,-0.122,0.9191327434000001,0.74,-0.36,0.8229216245000001
2021-03-13 07:30:00,1.7455,-0.341,1.7784969075000001,0.9055000000000001,-0.121,0.9135487124,0.84,-0.22,0.8683317338000001,1.8054999999999999,-0.481,1.8684729728,0.9055000000000001,-0.121,0.9135487124,0.9,-0.36,0.9693296653000001
2021-03-13 08:00:00,1.8745,-0.01,1.8745266736000001,0.9045000000000001,-0.12,0.9124254764,0.97,0.11,0.9762171889000001,1.9045,-0.8,2.0657009101,0.9045000000000001,-0.12,0.9124254764,1.0,-0.68,1.2092973166
2021-03-13 08:30:00,2.1725,0.461,2.2208730828,0.9025000000000001,-0.11900000000000001,0.9103116225000001,1.27,0.58,1.3961733417,2.1325,-1.209,2.4513745634,0.9025000000000001,-0.11900000000000001,0.9103116225000001,1.23,-1.09,1.6434719347
2021-03-13 09:00:00,2.3285,-0.3915,2.3611828603,0.8985000000000001,-0.12150000000000001,0.9066777266,1.43,-0.27,1.4552662987,2.3585000000000003,-0.29150000000000004,2.3764457705,0.8985000000000001,-0.12150000000000001,0.9066777266,1.46,-0.17,1.4698639393000001
2021-03-13 09:30:00,2.4385,-0.39,2.4694902814,0.8985000000000001,-0.12,0.9064779369,1.54,-0.27,1.5634896866,2.4785,-0.23,2.4891489007,0.8985000000000001,-0.12,0.9064779369,1.58,-0.11,1.5838244852
2021-03-13 10:00:00,2.6445,-0.391,2.6732491934000002,0.9045000000000001,-0.121,0.9125575324,1.74,-0.27,1.7608236709,2.6845,-0.181,2.6905949621,0.9045000000000001,-0.121,0.9125575324,1.78,-0.06,1.7810109489000001
2021-03-13 10:30:00,2.629,-0.389,2.6576233744,0.909,-0.11900000000000001,0.9167562380000001,1.72,-0.27,1.7410628938000001,2.659,-0.179,2.6650181988,0.909,-0.11900000000000001,0.9167562380000001,1.75,-0.06,1.7510282692999999
2021-03-13 11:00:00,2.65,-0.3275,2.6701603416,0.91,-0.11750000000000001,0.9175544943,1.74,-0.21,1.7526266003000002,2.69,-0.23750000000000002,2.7004640804999998,0.91,-0.11750000000000001,0.9175544943,1.78,-0.12,1.7840403583
2021-03-13 11:30:00,2.739,-0.327,2.7584506521,0.909,-0.117,0.9164987725,1.83,-0.21,1.842009772,2.779,-0.20700000000000002,2.7866987638,0.909,-0.117,0.9164987725,1.87,-0.09,1.8721645227
2021-03-13 12:00:00,2.763,-0.3235,2.7818736941,0.903,-0.1135,0.9101050764,1.8599999999999999,-0.21,1.8718172988,2.803,-0.20350000000000001,2.8103774213,0.903,-0.1135,0.9101050764,1.9,-0.09,1.9021303846
2021-03-13 12:30:00,2.7665,-0.3265,2.7857000018,0.9065000000000001,-0.1165,0.9139554147000001,1.8599999999999999,-0.21,1.8718172988,2.8064999999999998,-0.20650000000000002,2.8140867968,0.9065000000000001,-0.1165,0.9139554147000001,1.9,-0.09,1.9021303846
2021-03-13 13:00:00,2.829,-0.328,2.8479510178,0.899,-0.11800000000000001,0.9067110896,1.9300000000000002,-0.21,1.9413912537,2.8689999999999998,-0.20800000000000002,2.8765300277,0.899,-0.11800000000000001,0.9067110896,1.97,-0.09,1.972054766
2021-03-13 13:30:00,2.795,-0.3295,2.8143552103,0.905,-0.11950000000000001,0.9128555472000001,1.8900000000000001,-0.21,1.901630879,2.835,-0.20950000000000002,2.8427302457,0.905,-0.11950000000000001,0.9128555472000001,1.9300000000000002,-0.09,1.9320973060000002
2021-03-13 14:00:00,2.997,-0.322,3.0142483308,0.887,-0.112,0.8940430638,2.11,-0.21,2.1204244858,3.037,-0.202,3.0437104002,0.887,-0.112,0.8940430638,2.15,-0.09,2.1518828964
2021-03-13 14:30:00,3.04,-0.3645,3.0617740364,0.84,-0.0945,0.8452989116,2.2,-0.27,2.2165062599,3.08,-0.1845,3.0855210662,0.84,-0.0945,0.8452989116,2.24,-0.09,2.2418073066
2021-03-13 15:00:00,2.813,-0.41200000000000003,2.8430112557,0.733,-0.052000000000000005,0.7348421599,2.08,-0.36,2.1109239683,2.843,-0.192,2.8494759167,0.733,-0.052000000000000005,0.7348421599,2.11,-0.14,2.1146394492
2021-03-13 15:30:00,2.8155,-0.41550000000000004,2.8459937632,0.8755000000000001,-0.10550000000000001,0.8818336011000001,1.94,-0.31,1.964611921,2.8355,-0.20550000000000002,2.8429369497,0.8755000000000001,-0.10550000000000001,0.8818336011000001,1.96,-0.1,1.9625493623999999
2021-03-13 16:00:00,2.7720000000000002,0.0345,2.7722146832,0.782,-0.0755,0.7856362072,1.99,0.11,1.9930378821999999,2.742,-0.6855,2.8263889064,0.782,-0.0755,0.7856362072,1.96,-0.61,2.0527298897
2021-03-13 16:30:00,2.8755,0.439,2.9088178441,0.8855000000000001,-0.111,0.8924299692000001,1.99,0.55,2.0646065,2.7655000000000003,-1.071,2.9656417939,0.8855000000000001,-0.111,0.8924299692000001,1.88,-0.96,2.1109239683
2021-03-13 17:00:00,2.9,0.355,2.9216476516,0.88,-0.105,0.8862420663,2.02,0.46,2.071714266,2.83,-0.985,2.9965188136,0.88,-0.105,0.8862420663,1.9500000000000002,-0.88,2.1393690659
2021-03-13 17:30:00,2.9,-0.417,2.9298274693,0.88,-0.107,0.8864812463,2.02,-0.31,2.0436486978,2.93,-0.227,2.9387801891,0.88,-0.107,0.8864812463,2.05,-0.12,2.0535091916
2021-03-13 18:00:00,2.957,-0.427,2.9876709993,0.807,-0.077,0.810665159,2.15,-0.35000000000000003,2.1783020911,2.997,-0.197,3.0034676626,0.807,-0.077,0.810665159,2.19,-0.12,2.1932852072
2021-03-13 18:30:00,3.053,-0.1305,3.055787828,0.803,-0.0805,0.8070249377000001,2.25,-0.05,2.250555487,3.053,-0.49050000000000005,3.0921512334,0.803,-0.0805,0.8070249377000001,2.25,-0.41000000000000003,2.2870505023
2021-03-13 19:00:00,3.3465,0.536,3.3891530284,0.8965000000000001,-0.114,0.9037191212000001,2.45,0.65,2.5347583711,3.2565,-1.134,3.4482964272,0.8965000000000001,-0.114,0.9037191212000001,2.36,-1.02,2.5709920264
2021-03-13 19:30:00,3.3225,0.5445,3.3668214238,0.8725,-0.10550000000000001,0.8788552213,2.45,0.65,2.5347583711,3.2325,-1.1255,3.4228360317,0.8725,-0.10550000000000001,0.8788552213,2.36,-1.02,2.5709920264
2021-03-13 20:00:00,3.196,0.493,3.2338003958,0.866,-0.107,0.8725852394,2.33,0.6000000000000001,2.4060133,3.106,-1.177,3.3215305207,0.866,-0.107,0.8725852394,2.24,-1.07,2.4824383174999998
2021-03-13 20:30:00,3.0225,0.47350000000000003,3.0593640679,0.8625,-0.10650000000000001,0.8690503438,2.16,0.58,2.2365151464,2.9325,-1.1965,3.1672019986,0.8625,-0.10650000000000001,0.8690503438,2.07,-1.09,2.3394443785
2021-03-13 21:00:00,2.8685,0.515,2.9143639529,0.8685,-0.105,0.8748241252000001,2.0,0.62,2.0938958904,2.7785,-1.255,3.0487845529,0.8685,-0.105,0.8748241252000001,1.9100000000000001,-1.15,2.2294842453
2021-03-13 21:30:00,2.7095000000000002,0.524,2.7597040149,0.8995000000000001,-0.116,0.9069488685,1.81,0.64,1.9198176997,2.6395,-1.266,2.9274077697000003,0.8995000000000001,-0.116,0.9069488685,1.74,-1.15,2.0856893345
2021-03-13 22:00:00,2.5445,0.3715,2.5714767158000003,0.8945000000000001,-0.11850000000000001,0.9023150780000001,1.65,0.49,1.7212204972,2.4845,-1.1885,2.7541373423,0.8945000000000001,-0.11850000000000001,0.9023150780000001,1.5899999999999999,-1.07,1.9165072397
2021-03-13 22:30:00,2.376,-0.486,2.4251952499,0.896,-0.116,0.9034777252,1.48,-0.37,1.5255490815,2.406,-0.336,2.4293480607,0.896,-0.116,0.9034777252,1.51,-0.22,1.5259423318
2021-03-13 23:00:00,2.215,-0.5375,2.2792830561,0.895,-0.11750000000000001,0.9026800374,1.32,-0.42,1.3852075657,2.245,-0.3375,2.2702271362,0.895,-0.11750000000000001,0.9026800374,1.35,-0.22,1.3678084661
2021-03-13 23:30:00,2.0575,-0.543,2.1279462517,0.8975000000000001,-0.123,0.9058892040000001,1.16,-0.42,1.2336936411,2.0875,-0.343,2.1154917277,0.8975000000000001,-0.123,0.9058892040000001,1.19,-0.22,1.210165278
2021-03-14 00:00:00,1.947,0.1505,1.9528080423,0.897,-0.11950000000000001,0.9049249969000001,1.05,0.27,1.08415866,1.917,-1.0495,2.1854837565,0.897,-0.11950000000000001,0.9049249969000001,1.02,-0.93,1.3803260484
2021-03-14 00:30:00,1.77,0.4035,1.8154096645000002,0.9,-0.1165,0.9075088154000001,0.87,0.52,1.0135580891,1.71,-1.3265,2.164186279,0.9,-0.1165,0.9075088154000001,0.81,-1.21,1.4560906565
2021-03-14 01:00:00,1.712,0.402,1.7585641871000002,0.902,-0.11800000000000001,0.9096856600000001,0.81,0.52,0.9625487001,1.6520000000000001,-1.288,2.0947668128,0.902,-0.11800000000000001,0.9096856600000001,0.75,-1.17,1.3897481786
2021-03-14 01:30:00,1.6405,0.4025,1.6891555583,0.9005000000000001,-0.11750000000000001,0.9081335254,0.74,0.52,0.9044335244,1.5905,-1.2875,2.0463006866,0.9005000000000001,-0.11750000000000001,0.9081335254,0.6900000000000001,-1.17,1.3583077707
2021-03-14 02:00:00,1.579,0.4005,1.6290000767000001,0.899,-0.11950000000000001,0.9069075201000001,0.68,0.52,0.8560373824,1.529,-1.2895,2.0001628059,0.899,-0.11950000000000001,0.9069075201000001,0.63,-1.17,1.3288340754
2021-03-14 02:30:00,1.5245000000000002,0.3955,1.5749668250000002,0.9045000000000001,-0.1245,0.9130282033,0.62,0.52,0.8091971330000001,1.4745,-1.2945,1.9621112354,0.9045000000000001,-0.1245,0.9130282033,0.5700000000000001,-1.17,1.3014607178
2021-03-14 03:00:00,1.475,0.398,1.5277529251000002,0.895,-0.122,0.9032768125,0.58,0.52,0.7789736838,1.425,-1.3519999999999999,1.9643138751,0.895,-0.122,0.9032768125,0.53,-1.23,1.3393281898
2021-03-14 03:30:00,1.4255,0.4545,1.4962020251,0.9055000000000001,-0.1255,0.9141556213,0.52,0.58,0.7789736838,1.3855,-1.4055,1.9735856961,0.9055000000000001,-0.1255,0.9141556213,0.48,-1.28,1.3670405993
2021-03-14 04:00:00,1.4245,0.454,1.4950974049,0.9045000000000001,-0.126,0.9132339514000001,0.52,0.58,0.7789736838,1.3845,-1.4060000000000001,1.9732400386000002,0.9045000000000001,-0.126,0.9132339514000001,0.48,-1.28,1.3670405993
2021-03-14 04:30:00,1.4255,0.451,1.4951425517,0.9055000000000001,-0.129,0.9146426898000001,0.52,0.58,0.7789736838,1.3655,-1.409,1.9621088782,0.9055000000000001,-0.129,0.9146426898000001,0.46,-1.28,1.3601470509
2021-03-14 05:00:00,1.366,-0.466,1.4432989988,0.906,-0.126,0.9147196292,0.46,-0.34,0.5720139858000001,1.416,-0.496,1.5003572908,0.906,-0.126,0.9147196292,0.51,-0.37,0.6300793601
2021-03-14 05:30:00,1.365,-0.4655,1.4421911281,0.905,-0.1255,0.9136603581,0.46,-0.34,0.5720139858000001,1.415,-0.4955,1.4992482283,0.905,-0.1255,0.9136603581,0.51,-0.37,0.6300793601
2021-03-14 06:00:00,1.4015,-0.463,1.4759983909,0.9015000000000001,-0.123,0.9098523232,0.5,-0.34,0.6046486583,1.4515,-0.463,1.5235554634000001,0.9015000000000001,-0.123,0.9098523232,0.55,-0.34,0.6466065264
2021-03-14 06:30:00,1.4705,-0.4545,1.5391362838,0.8805000000000001,-0.1145,0.8879135656,0.59,-0.34,0.6809552114,1.5205000000000002,-0.4545,1.5869752676000002,0.8805000000000001,-0.1145,0.8879135656,0.64,-0.34,0.7247068373000001
2021-03-14 07:00:00,1.653,-0.4605,1.7159455848,0.793,-0.0805,0.7970754356,0.86,-0.38,0.9402127419,1.693,-0.4505,1.7519130258,0.793,-0.0805,0.7970754356,0.9,-0.37,0.9730878686000001
2021-03-14 07:30:00,1.8054999999999999,-0.4525,1.8613399742999999,0.6355000000000001,-0.0425,0.6369195397,1.17,-0.41000000000000003,1.2397580409,1.8455,-0.4425,1.8978083412000002,0.6355000000000001,-0.0425,0.6369195397,1.21,-0.4,1.2744018205
2021-03-14 08:00:00,1.8875000000000002,-0.42850000000000005,1.9355279641,0.8375,-0.0985,0.8432724945000001,1.05,-0.33,1.1006361797,1.9275,-0.4385,1.9767494783,0.8375,-0.0985,0.8432724945000001,1.09,-0.34,1.1417968296
2021-03-14 08:30:00,2.0595,-0.41250000000000003,2.1004038897,0.7795000000000001,-0.0825,0.7838536215,1.28,-0.33,1.3218547575000001,2.0995,-0.42250000000000004,2.1415897133,0.7795000000000001,-0.0825,0.7838536215,1.32,-0.34,1.3630847369
2021-03-14 09:00:00,2.292,-0.0015,2.2920004908,0.8320000000000001,-0.0915,0.8370162782,1.46,0.09,1.4627713423,2.292,-0.7115,2.3998950498,0.8320000000000001,-0.0915,0.8370162782,1.46,-0.62,1.5861904047
2021-03-14 09:30:00,2.537,0.578,2.6020094158,0.807,-0.082,0.8111553489000001,1.73,0.66,1.8516209115,2.467,-1.252,2.7665127869,0.807,-0.082,0.8111553489000001,1.6600000000000001,-1.17,2.0308865059
2021-03-14 10:00:00,2.6470000000000002,0.5760000000000001,2.7089453667,0.797,-0.084,0.8014143747,1.85,0.66,1.9642046737,2.5869999999999997,-1.224,2.8619477633,0.797,-0.084,0.8014143747,1.79,-1.1400000000000001,2.1221922627
2021-03-14 10:30:00,2.8810000000000002,0.6225,2.9474849024000003,0.871,-0.1075,0.8776088252,2.01,0.73,2.1384573879,2.821,-1.1975,3.0646447184,0.871,-0.1075,0.8776088252,1.9500000000000002,-1.09,2.2339650848
2021-03-14 11:00:00,2.9635,0.6345000000000001,3.0306637062,0.8335,-0.0955,0.8389532168,2.13,0.73,2.2516216378,2.9035,-1.1855,3.1361955456,0.8335,-0.0955,0.8389532168,2.07,-1.09,2.3394443785
2021-03-14 11:30:00,3.041,0.2645,3.0524811629,0.891,-0.1155,0.8984549237,2.15,0.38,2.1833231552,3.021,-0.8055,3.1265430191,0.891,-0.1155,0.8984549237,2.13,-0.6900000000000001,2.2389729788
2021-03-14 12:00:00,3.042,-0.2785,3.0547219595,0.892,-0.11850000000000001,0.8998367908,2.15,-0.16,2.1559452683,3.102,-0.23850000000000002,3.1111551311,0.892,-0.11850000000000001,0.8998367908,2.21,-0.12,2.2132555207
2021-03-14 12:30:00,3.1165,-0.1315,3.1192730724,0.8965000000000001,-0.12150000000000001,0.9046958052,2.22,-0.01,2.2200225224,3.1365,-0.3715,3.1584243698,0.8965000000000001,-0.12150000000000001,0.9046958052,2.24,-0.25,2.2539077177
2021-03-14 13:00:00,3.1465,-0.3155,3.1622780555,0.8965000000000001,-0.1255,0.9052416804000001,2.25,-0.19,2.2580079716,3.1965,-0.2155,3.2037559988,0.8965000000000001,-0.1255,0.9052416804000001,2.3,-0.09,2.301760196
2021-03-14 13:30:00,3.0185,-0.2805,3.0315049893,0.9085000000000001,-0.1305,0.9178248744,2.11,-0.15,2.1153250341,3.0485,-0.2805,3.0613775494,0.9085000000000001,-0.1305,0.9178248744,2.14,-0.15,2.1452505681
2021-03-14 14:00:00,2.9225000000000003,0.653,2.9945642838,0.9025000000000001,-0.127,0.9113919300000001,2.02,0.78,2.1653637108,2.8525,-1.217,3.1012651048,0.9025000000000001,-0.127,0.9113919300000001,1.9500000000000002,-1.09,2.2339650848
2021-03-14 14:30:00,2.8915,0.596,2.9522852589,0.9015000000000001,-0.124,0.9099880494,1.99,0.72,2.1162466775,2.8115,-1.174,3.0467701341,0.9015000000000001,-0.124,0.9099880494,1.9100000000000001,-1.05,2.1795871169
2021-03-14 15:00:00,3.004,0.6325000000000001,3.0698651843,0.884,-0.11750000000000001,0.8917747754,2.12,0.75,2.2487552112,2.934,-1.2175,3.176580276,0.884,-0.11750000000000001,0.8917747754,2.05,-1.1,2.3264780248
2021-03-14 15:30:00,2.9405,0.6075,3.0025982915,0.9005000000000001,-0.12250000000000001,0.9087939811,2.04,0.73,2.1666794871,2.8805,-1.2425,3.1370506053,0.9005000000000001,-0.12250000000000001,0.9087939811,1.98,-1.12,2.2748186741
2021-03-14 16:00:00,2.9210000000000003,0.6185,2.9857634283000003,0.881,-0.1115,0.8880277304,2.04,0.73,2.1666794871,2.8609999999999998,-1.2515,3.1227509107,0.881,-0.1115,0.8880277304,1.98,-1.1400000000000001,2.2847319318
2021-03-14 16:30:00,2.9735,0.655,3.0447868973,0.8635,-0.095,0.8687101070000001,2.11,0.75,2.239330257,2.9135,-1.2850000000000001,3.1842906981,0.8635,-0.095,0.8687101070000001,2.05,-1.19,2.3703586227
2021-03-14 17:00:00,2.9595000000000002,-0.126,2.9621809955,0.8695,-0.096,0.8747835447000001,2.09,-0.03,2.0902152999,2.9795,-0.496,3.0205026486,0.8695,-0.096,0.8747835447000001,2.11,-0.4,2.1475800334
2021-03-14 17:30:00,3.075,0.42850000000000005,3.1047121042,0.885,-0.1015,0.890801465,2.19,0.53,2.2532199183,3.025,-1.0315,3.1960314845,0.885,-0.1015,0.890801465,2.14,-0.93,2.3333452381
2021-03-14 18:00:00,3.117,0.48050000000000004,3.1538182018,0.897,-0.1095,0.9036588128,2.22,0.59,2.2970633426,3.017,-1.0795,3.2043110414,0.897,-0.1095,0.9036588128,2.12,-0.97,2.331372986
