Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-03-14 18:30:00,3.227,0.5225000000000001,3.2690266518,0.897,-0.1075,0.9034186460000001,2.33,0.63,2.4136694057,3.127,-1.1075,3.3173310432,0.897,-0.1075,0.9034186460000001,2.23,-1.0,2.443951718
2021-03-14 19:00:00,3.3505000000000003,0.47000000000000003,3.3833046345,0.8905000000000001,-0.11,0.8972682152,2.46,0.58,2.5274493071,3.2505,-1.09,3.4283888709,0.8905000000000001,-0.11,0.8972682152,2.36,-0.98,2.5553864678
2021-03-14 19:30:00,3.309,0.47650000000000003,3.3431322513,0.879,-0.10350000000000001,0.8850724547000001,2.43,0.58,2.4982593941,3.199,-1.1235,3.3905535315,0.879,-0.10350000000000001,0.8850724547000001,2.32,-1.02,2.5343243676
2021-03-14 20:00:00,3.2595,0.59,3.3124673961,0.8995000000000001,-0.11,0.9062009987,2.36,0.7000000000000001,2.4616254792,3.1795,-1.2,3.3984143729,0.8995000000000001,-0.11,0.9062009987,2.2800000000000002,-1.09,2.5271525478
2021-03-14 20:30:00,3.163,0.5895,3.217464724,0.893,-0.1105,0.8998106745000001,2.27,0.7000000000000001,2.3754788991,3.083,-1.2005,3.3084874565,0.893,-0.1105,0.8998106745000001,2.19,-1.09,2.4462624553
2021-03-14 21:00:00,3.0495,0.5435,3.0975542772,0.9095000000000001,-0.1165,0.9169310225,2.14,0.66,2.2394642216,2.9695,-1.2065000000000001,3.2052414106000002,0.9095000000000001,-0.1165,0.9169310225,2.06,-1.09,2.3306007809000002
2021-03-14 21:30:00,2.7105,-0.42750000000000005,2.7440055576,0.9105000000000001,-0.11750000000000001,0.9180503799,1.8,-0.31,1.8264993841,2.7405,-0.3075,2.757697681,0.9105000000000001,-0.11750000000000001,0.9180503799,1.83,-0.19,1.8398369493
2021-03-14 22:00:00,2.642,0.47050000000000003,2.6835674484,0.912,-0.11950000000000001,0.9197957654000001,1.73,0.59,1.8278402556,2.5620000000000003,-1.2695,2.8592786241,0.912,-0.11950000000000001,0.9197957654000001,1.65,-1.15,2.0112185361
2021-03-14 22:30:00,2.505,0.529,2.5602472537,0.915,-0.121,0.9229658715,1.5899999999999999,0.65,1.7177310615999999,2.435,-1.301,2.7607654736000002,0.915,-0.121,0.9229658715,1.52,-1.18,1.9242660939
2021-03-14 23:00:00,2.3345000000000002,0.417,2.3714508745,0.9145000000000001,-0.123,0.9227346585,1.42,0.54,1.5192103212,2.2845,-1.223,2.5912678846,0.9145000000000001,-0.123,0.9227346585,1.37,-1.1,1.7569575977
2021-03-14 23:30:00,2.082,-0.41000000000000003,2.1219858623,0.912,-0.12,0.919860859,1.17,-0.29,1.2054044964,2.122,-0.41000000000000003,2.161245937,0.912,-0.12,0.919860859,1.21,-0.29,1.2442668524
2021-03-15 00:00:00,1.97,-0.41050000000000003,2.0123146498,0.91,-0.12050000000000001,0.9179434895,1.06,-0.29,1.0989540482,2.01,-0.41050000000000003,2.0514897636,0.91,-0.12050000000000001,0.9179434895,1.1,-0.29,1.1375851616000001
2021-03-15 00:30:00,1.8065,-0.42150000000000004,1.8550214284000002,0.8965000000000001,-0.1115,0.9034071618,0.91,-0.31,0.9613532129000001,1.8565,-0.42150000000000004,1.9037474885,0.8965000000000001,-0.1115,0.9034071618,0.96,-0.31,1.0088111815
2021-03-15 01:00:00,1.7205,-0.422,1.7714977420000002,0.9005000000000001,-0.112,0.9074382899000001,0.8200000000000001,-0.31,0.8766413178,1.7705000000000002,-0.422,1.8200973188,0.9005000000000001,-0.112,0.9074382899000001,0.87,-0.31,0.9235799911
2021-03-15 01:30:00,1.5855000000000001,-0.4345,1.643958789,0.8555,-0.0945,0.8607034913,0.73,-0.34,0.8052949770000001,1.6255000000000002,-0.4345,1.6825696122,0.8555,-0.0945,0.8607034913,0.77,-0.34,0.8417244205000001
2021-03-15 02:00:00,1.6305,-0.43,1.686247387,0.8305,-0.09,0.8353623465000001,0.8,-0.34,0.8692525525,1.6705,-0.43,1.7249551443,0.8305,-0.09,0.8353623465000001,0.84,-0.34,0.9062008607
2021-03-15 02:30:00,1.5265,-0.4295,1.5857718941,0.5065000000000001,-0.0095,0.506589084,1.02,-0.42,1.1030865787,1.5765,-0.4295,1.6339591488,0.5065000000000001,-0.0095,0.506589084,1.07,-0.42,1.1494781425
2021-03-15 03:00:00,1.496,-0.1595,1.5044787303,0.5660000000000001,-0.0195,0.5663358103,0.93,-0.14,0.9404786016000001,1.516,-0.6995,1.6695976312,0.5660000000000001,-0.0195,0.5663358103,0.9500000000000001,-0.68,1.1682893477
2021-03-15 03:30:00,1.552,0.501,1.6308602025,0.842,-0.089,0.8466906165,0.71,0.59,0.9231467922000001,1.512,-1.349,2.0263131545,0.842,-0.089,0.8466906165,0.67,-1.26,1.4270599146
2021-03-15 04:00:00,1.4175,0.47850000000000004,1.4960843893,0.7475,-0.061500000000000006,0.7500256662,0.67,0.54,0.8605230967,1.3775,-1.3715,1.9438411715,0.7475,-0.061500000000000006,0.7500256662,0.63,-1.31,1.4536161804
2021-03-15 04:30:00,1.5805,0.5045000000000001,1.659066153,0.8605,-0.0955,0.8657831715000001,0.72,0.6000000000000001,0.9372299611,1.5405,-1.3455,2.0453631707,0.8605,-0.0955,0.8657831715000001,0.68,-1.25,1.4229898102
2021-03-15 05:00:00,1.6375000000000002,0.48850000000000005,1.7088120142,0.8875000000000001,-0.1115,0.8944766626,0.75,0.6000000000000001,0.9604686356000001,1.6075,-1.2915,2.0620447376,0.8875000000000001,-0.1115,0.8944766626,0.72,-1.18,1.3823168957
2021-03-15 05:30:00,1.569,-0.3405,1.6055221113,0.889,-0.1105,0.8958410852,0.68,-0.23,0.7178439942,1.609,-0.47050000000000003,1.6763804012999999,0.889,-0.1105,0.8958410852,0.72,-0.36,0.8049844719
2021-03-15 06:00:00,1.7025000000000001,0.4485,1.760584704,0.8625,-0.1015,0.8684517833000001,0.84,0.55,1.0040418318,1.6724999999999999,-1.2515,2.0889012662,0.8625,-0.1015,0.8684517833000001,0.81,-1.15,1.4066271716
2021-03-15 06:30:00,1.7665000000000002,0.055,1.7673560054,0.7465,-0.065,0.7493245292,1.02,0.12,1.0270345661,1.7565,-0.835,1.9448694685999999,0.7465,-0.065,0.7493245292,1.01,-0.77,1.2700393695
2021-03-15 07:00:00,2.024,-0.4055,2.0642204945,0.674,-0.0455,0.675534048,1.35,-0.36,1.3971757227000001,2.054,-0.29550000000000004,2.0751472839,0.674,-0.0455,0.675534048,1.38,-0.25,1.4024621207
2021-03-15 07:30:00,2.2795,0.1075,2.2820334133999998,0.7395,-0.07250000000000001,0.7430454226000001,1.54,0.18,1.5504837955,2.2195,-0.7625000000000001,2.3468247698,0.7395,-0.07250000000000001,0.7430454226000001,1.48,-0.6900000000000001,1.63294213
2021-03-15 08:00:00,2.515,0.46,2.5567215335,0.795,-0.09,0.8000781212,1.72,0.55,1.8057962233,2.415,-1.07,2.6414248048999998,0.795,-0.09,0.8000781212,1.62,-0.98,1.8933568074
2021-03-15 08:30:00,2.6215,0.445,2.6590011753000002,0.7315,-0.065,0.7343822234,1.8900000000000001,0.51,1.9576005721,2.5115,-0.965,2.6905124512,0.7315,-0.065,0.7343822234,1.78,-0.9,1.9945926903000002
2021-03-15 09:00:00,2.844,1.3835,3.162658415,0.8140000000000001,-0.10650000000000001,0.8209374215,2.03,1.49,2.5181342299000002,2.594,-1.8165,3.1667820023,0.8140000000000001,-0.10650000000000001,0.8209374215,1.78,-1.71,2.4682990094
2021-03-15 09:30:00,3.0845,1.462,3.4134417016,0.7445,-0.078,0.7485748126,2.34,1.54,2.8012854192,2.8545,-1.828,3.3896540015,0.7445,-0.078,0.7485748126,2.11,-1.75,2.7412770746
2021-03-15 10:00:00,3.156,1.47,3.4815565484,0.616,-0.04,0.6172973352000001,2.54,1.51,2.9549450079,2.926,-1.85,3.4617879773,0.616,-0.04,0.6172973352000001,2.31,-1.81,2.9346550053
2021-03-15 10:30:00,3.2405,1.4635,3.5556535967,0.6405000000000001,-0.0465,0.6421857208,2.6,1.51,3.0066759054,3.0005,-1.8565,3.5283980076,0.6405000000000001,-0.0465,0.6421857208,2.36,-1.81,2.9741721537
2021-03-15 11:00:00,3.195,1.355,3.4704538608,0.655,-0.045,0.6565439818000001,2.54,1.4,2.9002758489,2.975,-1.7349999999999999,3.4439584783,0.655,-0.045,0.6565439818000001,2.32,-1.69,2.8702787321
2021-03-15 11:30:00,2.9995000000000003,0.6585000000000001,3.0709318618,0.6795,-0.051500000000000004,0.6814488242,2.32,0.71,2.4262110378,2.9195,-1.0315,3.0963644004,0.6795,-0.051500000000000004,0.6814488242,2.24,-0.98,2.4449948875
2021-03-15 12:00:00,3.1195,0.6635,3.1892808751,0.7795000000000001,-0.08650000000000001,0.784284706,2.34,0.75,2.4572545656,3.0195,-1.0165,3.1860088669,0.7795000000000001,-0.08650000000000001,0.784284706,2.24,-0.93,2.4253865671
2021-03-15 12:30:00,3.231,0.6655,3.298825738,0.681,-0.0545,0.6831773196,2.55,0.72,2.649698096,3.141,-0.9845,3.2916745359,0.681,-0.0545,0.6831773196,2.46,-0.93,2.6299239533
2021-03-15 13:00:00,3.4225,0.5135000000000001,3.4608074925,0.6225,-0.036500000000000005,0.6235691622,2.8,0.55,2.8535066147,3.2825,-0.8265,3.3849532493,0.6225,-0.036500000000000005,0.6235691622,2.66,-0.79,2.7748333283
2021-03-15 13:30:00,3.3005,0.5695,3.3492731301,0.5005000000000001,-0.0105,0.5006101277,2.8,0.58,2.8594405047,3.1605,-0.9405,3.297468802,0.5005000000000001,-0.0105,0.5006101277,2.66,-0.93,2.8178892810000002
2021-03-15 14:00:00,3.219,0.6005,3.2745322185,0.46900000000000003,0.0005,0.46900026650000004,2.75,0.6000000000000001,2.814693589,3.099,-0.9795,3.2501109596,0.46900000000000003,0.0005,0.46900026650000004,2.63,-0.98,2.8066528107
2021-03-15 14:30:00,3.0255,0.589,3.0822996691,0.6755,-0.051000000000000004,0.6774225048,2.35,0.64,2.4355902775000002,2.9155,-0.991,3.0793215568,0.6755,-0.051000000000000004,0.6774225048,2.24,-0.9400000000000001,2.4292385638000003
2021-03-15 15:00:00,2.9955,0.5725,3.0497174459,0.6455000000000001,-0.0375,0.6465883544000001,2.35,0.61,2.4278797334,2.8855,-1.0175,3.0596431982,0.6455000000000001,-0.0375,0.6465883544000001,2.24,-0.98,2.4449948875
2021-03-15 15:30:00,3.0025,0.591,3.0601122937,0.5325,-0.019,0.5328388593,2.47,0.61,2.5442091109,2.8925,-0.999,3.0601564094,0.5325,-0.019,0.5328388593,2.36,-0.98,2.5553864678
2021-03-15 16:00:00,3.0675,0.586,3.1229717018,0.5775,-0.024,0.5779984862,2.49,0.61,2.5636302385,2.9375,-1.004,3.1043392614,0.5775,-0.024,0.5779984862,2.36,-0.98,2.5553864678
2021-03-15 16:30:00,3.053,0.5640000000000001,3.1046585964,0.793,-0.076,0.7966335418,2.26,0.64,2.3488720697,2.9530000000000003,-0.996,3.116444288,0.793,-0.076,0.7966335418,2.16,-0.92,2.3477648945
2021-03-15 17:00:00,3.146,0.5485,3.1934571001,0.746,-0.061500000000000006,0.7485307275,2.4,0.61,2.4763077353,3.036,-1.0015,3.1969201194,0.746,-0.061500000000000006,0.7485307275,2.29,-0.9400000000000001,2.4754191564
2021-03-15 17:30:00,3.3725,0.5325,3.4142806709,0.5625,-0.0175,0.5627721564,2.81,0.55,2.8633197516,3.2625,-0.9575,3.4001047778,0.5625,-0.0175,0.5627721564,2.7,-0.9400000000000001,2.8589508565
2021-03-15 18:00:00,3.449,0.48050000000000004,3.4823097579,0.429,0.0105,0.42912847730000003,3.02,0.47000000000000003,3.0563540371,3.319,-0.9595,3.4549097311,0.429,0.0105,0.42912847730000003,2.89,-0.97,3.0484422251
2021-03-15 18:30:00,3.59,0.505,3.6253448112,0.53,-0.005,0.5300235844,3.06,0.51,3.1022088905,3.46,-0.9550000000000001,3.5893766868,0.53,-0.005,0.5300235844,2.93,-0.9500000000000001,3.0801623334
2021-03-15 19:00:00,3.6645,0.5135000000000001,3.7003030281,0.47450000000000003,0.0035,0.4745129081,3.19,0.51,3.2305107955,3.5445,-0.9465,3.6686976572,0.47450000000000003,0.0035,0.4745129081,3.07,-0.9500000000000001,3.2136272341
2021-03-15 19:30:00,3.523,0.462,3.5531638015,0.41300000000000003,0.012,0.4131742974,3.11,0.45,3.1423876273,3.4130000000000003,-0.978,3.5503595593,0.41300000000000003,0.012,0.4131742974,3.0,-0.99,3.159129627
2021-03-15 20:00:00,3.477,0.47050000000000003,3.5086891071,0.367,0.0205,0.3675721018,3.11,0.45,3.1423876273,3.367,-0.9695,3.5038006864,0.367,0.0205,0.3675721018,3.0,-0.99,3.159129627
2021-03-15 20:30:00,3.5025,0.2985,3.5151967939,0.3925,0.018500000000000003,0.39293574540000004,3.11,0.28,3.1225790622,3.4325,-0.7915000000000001,3.5225741298,0.3925,0.018500000000000003,0.39293574540000004,3.04,-0.81,3.1460610293
2021-03-15 21:00:00,3.2535,-0.543,3.2985013643,0.3635,0.027,0.3645013717,2.89,-0.5700000000000001,2.9456747954,3.2835,-0.003,3.2835013705,0.3635,0.027,0.3645013717,2.92,-0.03,2.9201541055
2021-03-15 21:30:00,3.1045,0.08750000000000001,3.1057328443,0.3945,0.0175,0.3948879588,2.71,0.07,2.7109039083,3.0445,-0.6925,3.1222646429,0.3945,0.0175,0.3948879588,2.65,-0.71,2.7434649624
2021-03-15 22:00:00,3.017,0.464,3.0524719491,0.457,0.004,0.4570175051,2.56,0.46,2.6009998078,2.917,-1.116,3.1231946785,0.457,0.004,0.4570175051,2.46,-1.12,2.702961339
2021-03-15 22:30:00,2.7439999999999998,-0.41750000000000004,2.7755796242,0.364,0.022500000000000003,0.3646947354,2.38,-0.44,2.4203305559,2.784,-0.2775,2.7977959629,0.364,0.022500000000000003,0.3646947354,2.42,-0.30000000000000004,2.4385241438
2021-03-15 23:00:00,2.294,-0.47150000000000003,2.3419539385,0.334,0.0285,0.3352137378,1.96,-0.5,2.0227703775,2.334,-0.35150000000000003,2.3603195229000002,0.334,0.0285,0.3352137378,2.0,-0.38,2.0357799488
2021-03-15 23:30:00,2.236,0.0205,2.2360939716,0.316,0.030500000000000003,0.3174685024,1.92,-0.01,1.9200260415,2.196,-0.8695,2.3618734619,0.316,0.030500000000000003,0.3174685024,1.88,-0.9,2.0843224319
2021-03-16 00:00:00,2.1255,0.455,2.1736548139,0.28550000000000003,0.035,0.2876373585,1.8399999999999999,0.42,1.8873261508999999,2.0455,-1.315,2.4317268041,0.28550000000000003,0.035,0.2876373585,1.76,-1.35,2.2181298429
2021-03-16 00:30:00,2.026,0.487,2.0837094327,0.276,0.037,0.2784690288,1.75,0.45,1.8069311,1.966,-1.363,2.3922635724,0.276,0.037,0.2784690288,1.69,-1.4,2.1945614596
2021-03-16 01:00:00,1.8995000000000002,0.48050000000000004,1.9593316463,0.3195,0.030500000000000003,0.32095248870000004,1.58,0.45,1.6428329191,1.8395000000000001,-1.3695,2.2933143047,0.3195,0.030500000000000003,0.32095248870000004,1.52,-1.4,2.0664946165
2021-03-16 01:30:00,1.7075,0.443,1.7640309663,0.2975,0.033,0.2993246565,1.4100000000000001,0.41000000000000003,1.4684004903,1.6475,-1.367,2.1407814578,0.2975,0.033,0.2993246565,1.35,-1.4,1.9448650339
2021-03-16 02:00:00,1.6844999999999999,-0.4405,1.7411434461000002,0.34450000000000003,0.029500000000000002,0.3457607554,1.34,-0.47000000000000003,1.4200352108,1.7245,-0.4305,1.7774224315,0.34450000000000003,0.029500000000000002,0.3457607554,1.38,-0.46,1.4546477237
2021-03-16 02:30:00,1.596,-0.4605,1.6611069351,0.436,0.0095,0.4361034854,1.16,-0.47000000000000003,1.2515989773,1.6360000000000001,-0.4505,1.6968931168,0.436,0.0095,0.4361034854,1.2,-0.46,1.2851459061
2021-03-16 03:00:00,1.525,-0.405,1.5778624782000001,0.41500000000000004,0.015,0.4152709959,1.11,-0.42,1.1868024267,1.5750000000000002,-0.445,1.6366581806,0.41500000000000004,0.015,0.4152709959,1.16,-0.46,1.2478781992
2021-03-16 03:30:00,1.5255,-0.35850000000000004,1.5670585503,0.5355,-0.0085,0.5355674561,0.99,-0.35000000000000003,1.050047618,1.5755,-0.48850000000000005,1.6494946196,0.5355,-0.0085,0.5355674561,1.04,-0.48,1.1454256851
2021-03-16 04:00:00,1.4955,-0.3725,1.5411932066,0.6155,-0.022500000000000003,0.6159111137000001,0.88,-0.35000000000000003,0.9470480452000001,1.5455,-0.5025000000000001,1.6251389171000001,0.6155,-0.022500000000000003,0.6159111137000001,0.93,-0.48,1.0465658126
2021-03-16 04:30:00,1.438,-0.3835,1.48825947,0.668,-0.0335,0.66883948,0.77,-0.35000000000000003,0.8458132182,1.488,-0.5135000000000001,1.5741112572,0.668,-0.0335,0.66883948,0.8200000000000001,-0.48,0.9501578816
2021-03-16 05:00:00,1.5985,-0.376,1.6421261371,0.7485,-0.056,0.7505919331,0.85,-0.32,0.9082400564,1.6485,-0.496,1.7215017427000001,0.7485,-0.056,0.7505919331,0.9,-0.44,1.0017983829
2021-03-16 05:30:00,1.611,-0.3285,1.6441512247999999,0.8310000000000001,-0.08850000000000001,0.8356992581,0.78,-0.24,0.8160882305,1.651,-0.5085000000000001,1.7275338636000002,0.8310000000000001,-0.08850000000000001,0.8356992581,0.8200000000000001,-0.42,0.9213034245
2021-03-16 06:00:00,1.6975,0.558,1.786860445,0.7775000000000001,-0.07200000000000001,0.7808266453,0.92,0.63,1.1150336318,1.6575000000000002,-1.362,2.1453088938000002,0.7775000000000001,-0.07200000000000001,0.7808266453,0.88,-1.29,1.5615697230999999
2021-03-16 06:30:00,2.027,0.46,2.0785401127,0.377,0.02,0.3775301312,1.65,0.44,1.7076592166,1.947,-1.22,2.2976529329,0.377,0.02,0.3775301312,1.57,-1.24,2.0006249024
2021-03-16 07:00:00,2.403,0.308,2.4226582508,0.273,0.038,0.275632001,2.13,0.27,2.1470444802,2.323,-0.962,2.514313624,0.273,0.038,0.275632001,2.05,-1.0,2.2808989456
2021-03-16 07:30:00,2.4939999999999998,-0.4375,2.5320825915,0.314,0.022500000000000003,0.31480509840000004,2.18,-0.46,2.2280035907,2.534,-0.1875,2.5409274389,0.314,0.022500000000000003,0.31480509840000004,2.22,-0.21,2.2299103121
2021-03-16 08:00:00,2.666,-0.41500000000000004,2.6981069289,0.436,0.005,0.4360286688,2.23,-0.42,2.2692069099,2.706,-0.155,2.7104355739,0.436,0.005,0.4360286688,2.27,-0.16,2.2756317804
2021-03-16 08:30:00,2.855,-0.35450000000000004,2.8769246167,0.445,0.0055000000000000005,0.4450339875,2.41,-0.36,2.436739625,2.895,-0.1245,2.8976758359,0.445,0.0055000000000000005,0.4450339875,2.45,-0.13,2.4534465554000002
2021-03-16 09:00:00,2.8715,-0.3035,2.8874945022,0.6015,-0.0235,0.6019588856,2.27,-0.28,2.2872035327,2.9015,-0.0935,2.9030061144,0.6015,-0.0235,0.6019588856,2.3,-0.07,2.3010649708
2021-03-16 09:30:00,2.9745,-0.28350000000000003,2.9879796686,0.8245,-0.10350000000000001,0.8309708178,2.15,-0.18,2.1575217264,3.0045,-0.0635,3.0051709602,0.8245,-0.10350000000000001,0.8309708178,2.18,0.04,2.1803669416
2021-03-16 10:00:00,2.9805,-0.281,2.9937169622,0.7405,-0.07100000000000001,0.7438959941000001,2.24,-0.21,2.2498222152,3.0105,-0.061,3.0111179402,0.7405,-0.07100000000000001,0.7438959941000001,2.27,0.01,2.2700220263
2021-03-16 10:30:00,2.9465,-0.28550000000000003,2.9602993936,0.6265000000000001,-0.035500000000000004,0.6275049801,2.32,-0.25,2.3334309503,2.9765,-0.0655,2.9772205998,0.6265000000000001,-0.035500000000000004,0.6275049801,2.35,-0.03,2.3501914816
2021-03-16 11:00:00,3.0555,-0.242,3.0650683924,0.5555,-0.022,0.5559354729,2.5,-0.22,2.5096613317000003,3.0955,-0.122,3.0979032022,0.5555,-0.022,0.5559354729,2.54,-0.1,2.5419677417
2021-03-16 11:30:00,2.862,-0.232,2.8713878178,0.522,-0.012,0.5221379128,2.34,-0.22,2.3503191273,2.902,-0.162,2.9065181919,0.522,-0.012,0.5221379128,2.38,-0.15,2.384722206
2021-03-16 12:00:00,2.8555,-0.24550000000000002,2.8660339321,0.6655,-0.0455,0.667053596,2.19,-0.2,2.1991134577,2.8855,-0.1655,2.8902422909,0.6655,-0.0455,0.667053596,2.22,-0.12,2.2232408776
2021-03-16 12:30:00,3.1415,-0.194,3.1474844321,0.5915,-0.024,0.5919866975,2.55,-0.17,2.5556603843,3.1815,-0.114,3.1835417776,0.5915,-0.024,0.5919866975,2.59,-0.09,2.5915632348
2021-03-16 13:00:00,2.899,-0.23650000000000002,2.9086308205,0.619,-0.036500000000000005,0.6200751971,2.2800000000000002,-0.2,2.2887551201,2.939,-0.1265,2.9417211374,0.619,-0.036500000000000005,0.6200751971,2.32,-0.09,2.3217450334
2021-03-16 13:30:00,2.8635,-0.2555,2.8748760843000003,0.5435,-0.0155,0.5437209762,2.32,-0.24,2.3323807579,2.9035,-0.14550000000000002,2.9071433573,0.5435,-0.0155,0.5437209762,2.36,-0.13,2.3635777965
2021-03-16 14:00:00,2.7195,-0.274,2.7332684189,0.7295,-0.064,0.7323020210000001,1.99,-0.21,2.0010497245,2.7595,-0.17400000000000002,2.7649803345,0.7295,-0.064,0.7323020210000001,2.03,-0.11,2.032978111
2021-03-16 14:30:00,2.5855,-0.301,2.6029620147,0.8055,-0.091,0.810623988,1.78,-0.21,1.7923448329,2.6255,-0.201,2.6331827225,0.8055,-0.091,0.810623988,1.82,-0.11,1.8233211456
2021-03-16 15:00:00,2.5215,-0.29650000000000004,2.5388726829,0.7915000000000001,-0.08650000000000001,0.7962125972,1.73,-0.21,1.7426990561,2.5615,-0.1965,2.5690259827,0.7915000000000001,-0.08650000000000001,0.7962125972,1.77,-0.11,1.7734147851
2021-03-16 15:30:00,2.6025,-0.28600000000000003,2.6181677276,0.7725000000000001,-0.076,0.7762295086000001,1.83,-0.21,1.842009772,2.6425,-0.186,2.6490379858,0.7725000000000001,-0.076,0.7762295086000001,1.87,-0.11,1.8732325002999999
2021-03-16 16:00:00,2.6710000000000003,-0.268,2.6844114811,0.751,-0.058,0.7532363507000001,1.92,-0.21,1.9314502323,2.711,-0.168,2.7162004712,0.751,-0.058,0.7532363507000001,1.96,-0.11,1.9630843079
2021-03-16 16:30:00,2.7945,-0.2735,2.807851937,0.7045,-0.043500000000000004,0.7058416961,2.09,-0.23,2.1026174165000002,2.8245,-0.1535,2.8286679727,0.7045,-0.043500000000000004,0.7058416961,2.12,-0.11,2.1228518554
2021-03-16 17:00:00,2.8609999999999998,-0.2755,2.8742340284,0.581,-0.025500000000000002,0.5815593263000001,2.2800000000000002,-0.25,2.2936651892,2.901,-0.17550000000000002,2.9063037092,0.581,-0.025500000000000002,0.5815593263000001,2.32,-0.15,2.3248440808
2021-03-16 17:30:00,2.9699999999999998,-0.3075,2.9858761277,0.46,0.0025,0.4600067934,2.51,-0.31,2.5290709757,3.02,-0.1875,3.0258149729,0.46,0.0025,0.4600067934,2.56,-0.19,2.5670410982
2021-03-16 18:00:00,3.2275,-0.28500000000000003,3.2400588343,0.5175000000000001,-0.005,0.5175241540000001,2.71,-0.28,2.7244265452,3.2675,-0.155,3.2711742922,0.5175000000000001,-0.005,0.5175241540000001,2.75,-0.15,2.7540878708000003
2021-03-16 18:30:00,3.356,-0.328,3.3719905101,0.426,0.012,0.4261689806,2.93,-0.34,2.9496609975,3.396,-0.088,3.3971399736,0.426,0.012,0.4261689806,2.9699999999999998,-0.1,2.9716830248
2021-03-16 19:00:00,3.52,0.34850000000000003,3.5372096701,0.46,0.0085,0.46007852590000003,3.06,0.34,3.078830947,3.46,-0.7915000000000001,3.5493763185000002,0.46,0.0085,0.46007852590000003,3.0,-0.8,3.1048349393
2021-03-16 19:30:00,3.5065,0.56,3.5509354049,0.3165,0.03,0.3179186217,3.19,0.53,3.2337284982,3.3865,-1.02,3.5367756856,0.3165,0.03,0.3179186217,3.07,-1.05,3.2445955064
2021-03-16 20:00:00,3.5265,0.6025,3.5775981467999998,0.3165,0.0325,0.3181642657,3.21,0.5700000000000001,3.2602147169,3.4165,-1.0675,3.5793894032,0.3165,0.0325,0.3181642657,3.1,-1.1,3.2893768407
2021-03-16 20:30:00,3.4355,0.5735,3.4830392619,0.3955,0.0235,0.39619755170000004,3.04,0.55,3.089352683,3.3255,-1.0765,3.4953973308,0.3955,0.0235,0.39619755170000004,2.93,-1.1,3.1296804949
2021-03-16 21:00:00,3.2375,0.5615,3.2858314777,0.35750000000000004,0.0315,0.3588850791,2.88,0.53,2.9283613165,3.1375,-1.0885,3.3209544562,0.35750000000000004,0.0315,0.3588850791,2.7800000000000002,-1.12,2.9971319624
2021-03-16 21:30:00,2.9985,0.488,3.0379509953,0.42850000000000005,0.018000000000000002,0.4288778964,2.5700000000000003,0.47000000000000003,2.6126232028,2.8885,-1.082,3.0845025936,0.42850000000000005,0.018000000000000002,0.4288778964,2.46,-1.1,2.6947356086000003
2021-03-16 22:00:00,2.866,0.321,2.8839204219,0.376,0.021,0.3765859796,2.49,0.30000000000000004,2.508007177,2.7960000000000003,-0.919,2.943157658,0.376,0.021,0.3765859796,2.42,-0.9400000000000001,2.5961509971
2021-03-16 22:30:00,2.6385,0.1515,2.6428459092,0.3085,0.0315,0.3101040148,2.33,0.12,2.3330880823,2.6085000000000003,-0.8285,2.7369114893,0.3085,0.0315,0.3101040148,2.3,-0.86,2.4555243839
2021-03-16 23:00:00,2.1535,0.5,2.2107831757,0.3235,0.03,0.3248880576,1.83,0.47000000000000003,1.8893914364,2.0835,-1.27,2.4400557883,0.3235,0.03,0.3248880576,1.76,-1.3,2.1880585001
2021-03-16 23:30:00,2.0065,0.456,2.0576632985,0.3865,0.016,0.38683103550000003,1.62,0.44,1.6786899654,1.9365,-1.284,2.3235077469,0.3865,0.016,0.38683103550000003,1.55,-1.3,2.0229928324
2021-03-17 00:00:00,1.9420000000000002,0.439,1.9910010045000002,0.462,-0.001,0.4620010822,1.48,0.44,1.5440207252,1.8820000000000001,-1.301,2.2879084335,0.462,-0.001,0.4620010822,1.42,-1.3,1.9252012882
2021-03-17 00:30:00,1.834,0.5025000000000001,1.9015946598000002,0.524,-0.0175,0.5242921418000001,1.31,0.52,1.4094325099,1.774,-1.3175,2.2097244738,0.524,-0.0175,0.5242921418000001,1.25,-1.3,1.8034688797
2021-03-17 01:00:00,1.7135,0.481,1.7797312297,0.4535,0.001,0.45350110250000003,1.26,0.48,1.3483323033,1.6635,-1.339,2.135451533,0.4535,0.001,0.45350110250000003,1.21,-1.34,1.8054639293
2021-03-17 01:30:00,1.5865,0.4585,1.6514249907,0.40650000000000003,0.0085,0.4065888587,1.18,0.45,1.262893503,1.5265,-1.3615,2.0454545949,0.40650000000000003,0.0085,0.4065888587,1.12,-1.37,1.7695479649
2021-03-17 02:00:00,1.725,0.48150000000000004,1.7909403256,0.435,0.0015,0.43500258620000004,1.29,0.48,1.3764083696,1.665,-1.3685,2.1552302081,0.435,0.0015,0.43500258620000004,1.23,-1.37,1.8411409506
2021-03-17 02:30:00,1.7165,0.48750000000000004,1.7843846278000002,0.48650000000000004,-0.0125,0.4866605593,1.23,0.5,1.3277424449,1.6565,-1.3825,2.1576140758,0.48650000000000004,-0.0125,0.4866605593,1.17,-1.37,1.8016103907
2021-03-17 03:00:00,1.706,0.4975,1.7770600018,0.426,-0.0025,0.42600733560000004,1.28,0.5,1.3741906709,1.646,-1.3725,2.1431454104,0.426,-0.0025,0.42600733560000004,1.22,-1.37,1.8344754019
2021-03-17 03:30:00,1.667,0.356,1.7045893934,0.357,0.016,0.3573583636,1.31,0.34,1.3534031181000001,1.617,-1.214,2.0220002473,0.357,0.016,0.3573583636,1.26,-1.23,1.7608236709
2021-03-17 04:00:00,1.5145,-0.449,1.5796554213,0.4345,0.001,0.4345011507,1.08,-0.45,1.17,1.5645,-0.439,1.6249249983,0.4345,0.001,0.4345011507,1.13,-0.44,1.2126417443
2021-03-17 04:30:00,1.5675,-0.454,1.6319228689,0.3275,0.026000000000000002,0.32853044,1.24,-0.48,1.3296616111000001,1.6175000000000002,-0.454,1.680006622,0.3275,0.026000000000000002,0.32853044,1.29,-0.48,1.3764083696
2021-03-17 05:00:00,1.609,-0.42250000000000004,1.6635465879,0.369,0.0175,0.3694147398,1.24,-0.44,1.3157507363,1.659,-0.42250000000000004,1.7119542196,0.369,0.0175,0.3694147398,1.29,-0.44,1.362974688
2021-03-17 05:30:00,1.6745,-0.419,1.7261260817,0.35450000000000004,0.021,0.3551214581,1.32,-0.44,1.3914021705000001,1.7245,-0.419,1.7746721528,0.35450000000000004,0.021,0.3551214581,1.37,-0.44,1.4389232084999999
2021-03-17 06:00:00,1.7469999999999999,-0.442,1.8020468916999999,0.327,0.028,0.3281965874,1.42,-0.47000000000000003,1.495760676,1.787,-0.432,1.8384757273,0.327,0.028,0.3281965874,1.46,-0.46,1.5307514494999999
2021-03-17 06:30:00,2.083,0.382,2.117737708,0.353,0.022,0.35368488800000003,1.73,0.36,1.7670597047,2.053,-1.1280000000000001,2.342475827,0.353,0.022,0.35368488800000003,1.7000000000000002,-1.15,2.0524375752
2021-03-17 07:00:00,2.391,0.6465000000000001,2.4768615726,0.261,0.036500000000000005,0.2635398452,2.13,0.61,2.2156263223,2.321,-1.3135,2.666893933,0.261,0.036500000000000005,0.2635398452,2.06,-1.35,2.4629453912
2021-03-17 07:30:00,2.5305,-0.2335,2.5412501845,0.2805,0.0165,0.280984875,2.25,-0.25,2.2638462845,2.5605,-0.4035,2.5920980884,0.2805,0.0165,0.280984875,2.2800000000000002,-0.42,2.3183614904
2021-03-17 08:00:00,2.676,0.12050000000000001,2.6787116773,0.266,0.0405,0.2690655125,2.41,0.08,2.4113274353,2.656,-0.6795,2.741542677,0.266,0.0405,0.2690655125,2.39,-0.72,2.4960969532
2021-03-17 08:30:00,2.9325,0.544,2.9825311817,0.5225000000000001,-0.016,0.5227449187000001,2.41,0.56,2.4742069436,2.8525,-0.976,3.014851945,0.5225000000000001,-0.016,0.5227449187000001,2.33,-0.96,2.5200198412
2021-03-17 09:00:00,3.068,0.596,3.1253543799,0.428,0.006,0.428042054,2.64,0.59,2.7051247661,2.958,-0.9540000000000001,3.1080347488,0.428,0.006,0.428042054,2.5300000000000002,-0.96,2.7060118255
2021-03-17 09:30:00,3.075,0.5425,3.1224879904,0.395,0.0025,0.3950079113,2.68,0.54,2.7338617375,2.9450000000000003,-0.8975000000000001,3.0787223405,0.395,0.0025,0.3950079113,2.55,-0.9,2.7041634566
2021-03-17 10:00:00,3.203,0.52,3.2449359008,0.52,-0.023,0.5205084053,2.683,0.543,2.7373962081,3.073,-0.926,3.2094867191,0.52,-0.023,0.5205084053,2.553,-0.903,2.7079915066
2021-03-17 10:30:00,3.0705,0.545,3.1184924643,0.7305,-0.075,0.7343400098,2.34,0.62,2.4207436874,2.9505,-0.865,3.0746829511,0.7305,-0.075,0.7343400098,2.22,-0.79,2.3563743336
2021-03-17 11:00:00,3.025,0.556,3.0756724468,0.705,-0.064,0.7078990041000001,2.32,0.62,2.4014162488,2.9050000000000002,-0.854,3.0279268485,0.705,-0.064,0.7078990041000001,2.2,-0.79,2.3375414435
2021-03-17 11:30:00,3.023,0.5085000000000001,3.0654691729,0.513,-0.021500000000000002,0.5134503384,2.51,0.53,2.5653459806,2.903,-0.9115000000000001,3.0427358167,0.513,-0.021500000000000002,0.5134503384,2.39,-0.89,2.5503333115
2021-03-17 12:00:00,3.036,0.5255000000000001,3.0811436594,0.47600000000000003,-0.0045000000000000005,0.47602127050000004,2.56,0.53,2.6142876659,2.906,-0.8945000000000001,3.0405536091,0.47600000000000003,-0.0045000000000000005,0.47602127050000004,2.43,-0.89,2.5878562557
2021-03-17 12:30:00,3.325,0.535,3.3677663221,0.445,0.005,0.445028089,2.88,0.53,2.9283613165,3.195,-0.885,3.3153054158,0.445,0.005,0.445028089,2.75,-0.89,2.8904324936
2021-03-17 13:00:00,3.3195,0.277,3.3310372634,0.4395,0.007,0.4395557416,2.88,0.27,2.8926285624,3.2395,-0.653,3.3046587191,0.4395,0.007,0.4395557416,2.8,-0.66,2.8767342595
2021-03-17 13:30:00,3.207,-0.32,3.2229255344,0.557,-0.02,0.5573589508,2.65,-0.30000000000000004,2.6669270706,3.247,-0.05,3.2473849479,0.557,-0.02,0.5573589508,2.69,-0.03,2.690167281
2021-03-17 14:00:00,3.1255,-0.337,3.1436156333,0.3655,0.013000000000000001,0.3657311171,2.76,-0.35000000000000003,2.7821035206999998,3.1555,-0.057,3.1560147734,0.3655,0.013000000000000001,0.3657311171,2.79,-0.07,2.7908779981
2021-03-17 14:30:00,2.946,0.028,2.9461330588,0.386,0.008,0.3860828927,2.56,0.02,2.5600781238,2.906,-0.482,2.9457019537,0.386,0.008,0.3860828927,2.52,-0.49,2.5671969149000002
2021-03-17 15:00:00,2.832,0.47200000000000003,2.8710639143,0.41200000000000003,0.002,0.4120048543,2.42,0.47000000000000003,2.4652180431,2.722,-0.968,2.8889977501,0.41200000000000003,0.002,0.4120048543,2.31,-0.97,2.5053941805999997
2021-03-17 15:30:00,2.9995000000000003,0.5445,3.0485210349,0.3195,0.0245,0.3204379815,2.68,0.52,2.7299816849000003,2.9095,-1.0655000000000001,3.0984642163,0.3195,0.0245,0.3204379815,2.59,-1.09,2.8100177935
2021-03-17 16:00:00,3.134,0.5555,3.1828503342,0.294,0.035500000000000004,0.2961355264,2.84,0.52,2.8872131892,3.034,-1.0545,3.21202837,0.294,0.035500000000000004,0.2961355264,2.74,-1.09,2.9488472324
2021-03-17 16:30:00,3.2565,0.5650000000000001,3.3051501101,0.24650000000000002,0.045,0.2505738414,3.01,0.52,3.0545867151,3.1465,-1.045,3.3154920072,0.24650000000000002,0.045,0.2505738414,2.9,-1.09,3.0980800506
2021-03-17 17:00:00,3.3565,0.5655,3.4038041219,0.24650000000000002,0.0455,0.2506641179,3.11,0.52,3.1531730051,3.2365,-1.0445,3.4008693741,0.24650000000000002,0.0455,0.2506641179,2.99,-1.09,3.1824833071
2021-03-17 17:30:00,3.354,0.5645,3.4011727757,0.244,0.044500000000000005,0.24802469640000002,3.11,0.52,3.1531730051,3.2640000000000002,-1.0455,3.4273555768,0.244,0.044500000000000005,0.24802469640000002,3.02,-1.09,3.2106852851
2021-03-17 18:00:00,3.5535,0.5645,3.5980581568,0.24350000000000002,0.044500000000000005,0.24753282610000002,3.31,0.52,3.3505969617,3.4535,-1.0455,3.6082866433,0.24350000000000002,0.044500000000000005,0.24753282610000002,3.21,-1.09,3.3900147492
2021-03-17 18:30:00,3.705,0.534,3.7432847875,0.245,0.044,0.24891966580000002,3.46,0.49,3.4945242881,3.585,-0.996,3.7207849978,0.245,0.044,0.24891966580000002,3.34,-1.04,3.4981709507
2021-03-17 19:00:00,3.8735,0.455,3.9001316965,0.2535,0.045,0.2574631042,3.62,0.41000000000000003,3.6431442464,3.7335000000000003,-0.935,3.8487981566,0.2535,0.045,0.2574631042,3.48,-0.98,3.6153561374
2021-03-17 19:30:00,3.699,0.4315,3.7240828737,0.23900000000000002,0.0415,0.2425762767,3.46,0.39,3.4819103952,3.569,-0.9785,3.7007057773,0.23900000000000002,0.0415,0.2425762767,3.33,-1.02,3.4827144586
2021-03-17 20:00:00,3.6665,0.468,3.6962475905,0.2665,0.038,0.2691955609,3.4,0.43,3.4270833080000003,3.5365,-0.982,3.6703073781,0.2665,0.038,0.2691955609,3.27,-1.02,3.4253904887
2021-03-17 20:30:00,3.5045,0.466,3.5353466945000003,0.29450000000000004,0.036000000000000004,0.2966921806,3.21,0.43,3.2386725676,3.3845,-1.034,3.538925861,0.29450000000000004,0.036000000000000004,0.2966921806,3.09,-1.07,3.2700152905
2021-03-17 21:00:00,3.3515,0.465,3.3836041805,0.3315,0.035,0.33334254150000003,3.02,0.43,3.0504589819,3.2415,-1.035,3.4027264436,0.3315,0.035,0.33334254150000003,2.91,-1.07,3.1004838332
2021-03-17 21:30:00,3.097,0.444,3.1286650508,0.447,0.014,0.4472191856,2.65,0.43,2.6846601275,2.997,-1.076,3.1843029064,0.447,0.014,0.4472191856,2.55,-1.09,2.7731931054
2021-03-17 22:00:00,2.9985,0.47400000000000003,3.0357335604,0.34850000000000003,0.024,0.3493254213,2.65,0.45,2.6879360111,2.8985000000000003,-1.106,3.1023439929,0.34850000000000003,0.024,0.3493254213,2.55,-1.13,2.7891575789000003
2021-03-17 22:30:00,2.7595,-0.183,2.7655612902,0.3295,0.027,0.3306043708,2.43,-0.21,2.4390571949,2.7595,-0.513,2.8067791595,0.3295,0.027,0.3306043708,2.43,-0.54,2.4892770035
2021-03-17 23:00:00,2.3145,-0.4665,2.3610447899,0.35450000000000004,0.0235,0.3552780601,1.96,-0.49,2.0203217566,2.3445,-0.35650000000000004,2.3714494513,0.35450000000000004,0.0235,0.3552780601,1.99,-0.38,2.0259565642
2021-03-17 23:30:00,2.1495,-0.1095,2.1522872717,0.35950000000000004,0.0205,0.360084018,1.79,-0.13,1.794714462,2.1395,-0.7595000000000001,2.2703084592,0.35950000000000004,0.0205,0.360084018,1.78,-0.78,1.9433990841000002
2021-03-18 00:00:00,2.0525,0.41250000000000003,2.0935406612,0.42250000000000004,0.0125,0.4226848708,1.63,0.4,1.678362297,1.9725000000000001,-1.2775,2.3500558504,0.42250000000000004,0.0125,0.4226848708,1.55,-1.29,2.0165812654
2021-03-18 00:30:00,1.9540000000000002,0.41750000000000004,1.9981046644,0.394,0.0175,0.3943884506,1.56,0.4,1.6104657710999999,1.884,-1.2725,2.2734802066,0.394,0.0175,0.3943884506,1.49,-1.29,1.9708373854999999
2021-03-18 01:00:00,1.916,0.41150000000000003,1.9596908557,0.326,0.0315,0.32751832010000004,1.5899999999999999,0.38,1.6347782724000002,1.8359999999999999,-1.2985,2.2487770565,0.326,0.0315,0.32751832010000004,1.51,-1.33,2.0122127124
2021-03-18 01:30:00,1.7765,0.41200000000000003,1.8236491576,0.3165,0.032,0.31811358030000003,1.46,0.38,1.5086417733,1.7165,-1.298,2.1520167866,0.3165,0.032,0.31811358030000003,1.4,-1.33,1.9310359914
2021-03-18 02:00:00,1.859,0.41350000000000003,1.904432527,0.289,0.0335,0.2909351302,1.57,0.38,1.6153327831,1.7890000000000001,-1.2965,2.2093965805,0.289,0.0335,0.2909351302,1.5,-1.33,2.0047194317
2021-03-18 02:30:00,1.725,0.41250000000000003,1.7736350386000002,0.275,0.0325,0.2769137953,1.45,0.38,1.4989663105,1.655,-1.2974999999999999,2.1029815144,0.275,0.0325,0.2769137953,1.38,-1.33,1.9165855055
2021-03-18 03:00:00,1.7475,0.406,1.7940435474,0.2975,0.026000000000000002,0.2986339733,1.45,0.38,1.4989663105,1.6775,-1.324,2.1370498941,0.2975,0.026000000000000002,0.2986339733,1.38,-1.35,1.9305180652
2021-03-18 03:30:00,1.693,0.41750000000000004,1.743718799,0.343,0.0175,0.3434461384,1.35,0.4,1.408012784,1.623,-1.3325,2.0999250582,0.343,0.0175,0.3434461384,1.28,-1.35,1.8603494295
2021-03-18 04:00:00,1.6139999999999999,0.41000000000000003,1.665261541,0.404,0.01,0.4041237434,1.21,0.4,1.2744018205,1.544,-1.34,2.044391352,0.404,0.01,0.4041237434,1.1400000000000001,-1.35,1.7669465187000002
2021-03-18 04:30:00,1.6975,0.441,1.7538492666,0.35750000000000004,0.021,0.35811625210000003,1.34,0.42,1.4042791745,1.6275,-1.329,2.1011894846,0.35750000000000004,0.021,0.35811625210000003,1.27,-1.35,1.8534832074
2021-03-18 05:00:00,1.675,0.447,1.7336187586,0.335,0.027,0.33608629840000004,1.34,0.42,1.4042791745,1.605,-1.303,2.0673253251,0.335,0.027,0.33608629840000004,1.27,-1.33,1.8389671014000002
2021-03-18 05:30:00,1.662,0.42450000000000004,1.7153554296,0.492,0.0045000000000000005,0.4920205788,1.17,0.42,1.2431009613,1.592,-1.2855,2.0462097278,0.492,0.0045000000000000005,0.4920205788,1.1,-1.29,1.6953170795
2021-03-18 06:00:00,1.7245,0.468,1.7868755553,0.6645,-0.032,0.6652700579,1.06,0.5,1.1720068259,1.6644999999999999,-1.322,2.1256162048,0.6645,-0.032,0.6652700579,1.0,-1.29,1.6322070947
2021-03-18 06:30:00,1.8225,-0.35650000000000004,1.8570402527,0.7125,-0.0465,0.7140157561,1.11,-0.31,1.1524755963,1.8625,-0.3865,1.9021799337,0.7125,-0.0465,0.7140157561,1.15,-0.34,1.199208072
2021-03-18 07:00:00,2.109,-0.378,2.1426070568,0.759,-0.068,0.7620400252,1.35,-0.31,1.3851353724,2.1390000000000002,-0.258,2.1545034231,0.759,-0.068,0.7620400252,1.38,-0.19,1.3930183057
2021-03-18 07:30:00,2.379,-0.34500000000000003,2.4038856046,0.649,-0.035,0.6499430744,1.73,-0.31,1.7575551200000001,2.409,-0.225,2.4194846559,0.649,-0.035,0.6499430744,1.76,-0.19,1.7702259743000002
2021-03-18 08:00:00,2.642,-0.482,2.6856075663,0.6920000000000001,-0.042,0.6932733948,1.9500000000000002,-0.44,1.9990247622,2.642,-0.062,2.6427273791,0.6920000000000001,-0.042,0.6932733948,1.9500000000000002,-0.02,1.9501025614
2021-03-18 08:30:00,2.9535,-0.453,2.9880380269,0.5235000000000001,-0.013000000000000001,0.5236613887,2.43,-0.44,2.4695141223,2.9635,-0.033,2.9636837298,0.5235000000000001,-0.013000000000000001,0.5236613887,2.44,-0.02,2.4400819658
2021-03-18 09:00:00,2.899,0.41650000000000004,2.9287665066,0.46900000000000003,-0.0135,0.46919425610000004,2.43,0.43,2.4677520135,2.799,-0.8435,2.9233359797,0.46900000000000003,-0.0135,0.46919425610000004,2.33,-0.8300000000000001,2.4734186868
2021-03-18 09:30:00,2.961,-0.059000000000000004,2.9615877498,0.481,-0.019,0.4813751136,2.48,-0.04,2.4803225597000003,2.961,-0.299,2.9760581312000003,0.481,-0.019,0.4813751136,2.48,-0.28,2.4957563984
2021-03-18 10:00:00,2.8965,-0.29250000000000004,2.9112314405,0.4965,-0.0125,0.4966573265,2.4,-0.28,2.4162781297,2.9265,-0.0425,2.9268085862,0.4965,-0.0125,0.4966573265,2.43,-0.03,2.4301851781
2021-03-18 10:30:00,2.8625,-0.30000000000000004,2.8781775918,0.5025000000000001,-0.02,0.5028978525,2.36,-0.28,2.3765521244,2.8925,-0.05,2.8929321198,0.5025000000000001,-0.02,0.5028978525,2.39,-0.03,2.3901882771
2021-03-18 11:00:00,2.855,-0.3315,2.8741811443,0.495,-0.021500000000000002,0.4954666992,2.36,-0.31,2.3802730936,2.885,-0.051500000000000004,2.8854596254000002,0.495,-0.021500000000000002,0.4954666992,2.39,-0.03,2.3901882771
2021-03-18 11:30:00,2.811,-0.36,2.8339585389,0.41100000000000003,0.0,0.41100000000000003,2.4,-0.36,2.4268498099,2.831,-0.03,2.83115895,0.41100000000000003,0.0,0.41100000000000003,2.42,-0.03,2.4201859433
2021-03-18 12:00:00,2.682,-0.269,2.6954563621,0.372,0.011,0.37216259890000003,2.31,-0.28,2.3269078194,2.7119999999999997,-0.149,2.7160900206000003,0.372,0.011,0.37216259890000003,2.34,-0.16,2.3454637068
2021-03-18 12:30:00,2.9530000000000003,-0.23750000000000002,2.9625352741,0.403,0.0025,0.4030077543,2.55,-0.24,2.5612692166,2.993,-0.1275,2.9957144807000002,0.403,0.0025,0.4030077543,2.59,-0.13,2.593260496
2021-03-18 13:00:00,2.954,-0.232,2.9630963535,0.374,0.008,0.3740855517,2.58,-0.24,2.5911387458,2.9939999999999998,-0.122,2.996484607,0.374,0.008,0.3740855517,2.62,-0.13,2.6232232081999998
2021-03-18 13:30:00,3.0025,-0.223,3.0107698766,0.35250000000000004,0.017,0.352909691,2.65,-0.24,2.6608457302,3.0425,-0.113,3.0445977156,0.35250000000000004,0.017,0.352909691,2.69,-0.13,2.693139432
2021-03-18 14:00:00,2.859,-0.231,2.8683169281,0.379,0.009000000000000001,0.37910684510000003,2.48,-0.24,2.4915858404,2.899,-0.121,2.9015240823,0.379,0.009000000000000001,0.37910684510000003,2.52,-0.13,2.5233509467
2021-03-18 14:30:00,2.7015000000000002,-0.293,2.7173426817,0.3915,0.007,0.3915625748,2.31,-0.30000000000000004,2.3293990641,2.7315,-0.183,2.7376232849,0.3915,0.007,0.3915625748,2.34,-0.19,2.3477010031
2021-03-18 15:00:00,2.6915,-0.181,2.6975791462,0.4015,-0.001,0.40150124530000003,2.29,-0.18,2.2970633426,2.7115,-0.301,2.7281556499,0.4015,-0.001,0.40150124530000003,2.31,-0.30000000000000004,2.3293990641
2021-03-18 15:30:00,2.8375,0.6565000000000001,2.9124557507,0.3675,0.0165,0.3678702217,2.47,0.64,2.5515681453,2.7475,-1.1535,2.9798185347,0.3675,0.0165,0.3678702217,2.38,-1.17,2.652036953
2021-03-18 16:00:00,2.9775,0.527,3.023778307,0.35750000000000004,0.027,0.35851813060000004,2.62,0.5,2.6672832619999998,2.8675,-1.013,3.0411716903,0.35750000000000004,0.027,0.35851813060000004,2.51,-1.04,2.7169284127
2021-03-18 16:30:00,3.086,0.5845,3.1408655256,0.376,0.0245,0.3767973593,2.71,0.56,2.7672549575,2.976,-1.0155,3.1444898235,0.376,0.0245,0.3767973593,2.6,-1.04,2.8002856997
2021-03-18 17:00:00,2.9665,0.5640000000000001,3.0196387615,0.5065000000000001,0.004,0.5065157944,2.46,0.56,2.522934799,2.8665000000000003,-1.076,3.0617965723,0.5065000000000001,0.004,0.5065157944,2.36,-1.08,2.5953805116
2021-03-18 17:30:00,3.147,0.5710000000000001,3.1983824037,0.497,0.011,0.4971217155,2.65,0.56,2.7085235831,3.057,-1.069,3.2385197236,0.497,0.011,0.4971217155,2.56,-1.08,2.7784887979
2021-03-18 18:00:00,3.3365,0.5465,3.3809605884,0.47650000000000003,0.0165,0.4767855912,2.86,0.53,2.908693865,3.2365,-1.0135,3.3914767432,0.47650000000000003,0.0165,0.4767855912,2.76,-1.03,2.9459293949000003
2021-03-18 18:30:00,3.3609999999999998,0.459,3.392197223,0.501,0.009000000000000001,0.5010808318000001,2.86,0.45,2.895185659,3.211,-0.9410000000000001,3.3460427373,0.501,0.009000000000000001,0.5010808318000001,2.71,-0.9500000000000001,2.8716893982
2021-03-18 19:00:00,3.5135,0.46900000000000003,3.5446640532,0.7335,-0.041,0.7346449823,2.7800000000000002,0.51,2.8263934616,3.3935,-0.9410000000000001,3.5215512562,0.7335,-0.041,0.7346449823,2.66,-0.9,2.8081310511
2021-03-18 19:30:00,3.378,0.51,3.4162821897,0.718,-0.04,0.7191133429000001,2.66,0.55,2.7162658191,3.268,-1.06,3.4356111538,0.718,-0.04,0.7191133429000001,2.55,-1.02,2.7464340516
2021-03-18 20:00:00,3.395,0.5615,3.4411200575,0.47500000000000003,0.0115,0.4751391901,2.92,0.55,2.9713464961,3.295,-1.0785,3.4670141693,0.47500000000000003,0.0115,0.4751391901,2.8200000000000003,-1.09,3.0233259831
2021-03-18 20:30:00,3.3735,0.559,3.4195004387,0.5135000000000001,0.009000000000000001,0.5135788644,2.86,0.55,2.9124045049,3.2735,-1.081,3.4473704834,0.5135000000000001,0.009000000000000001,0.5135788644,2.76,-1.09,2.9674399741
2021-03-18 21:00:00,3.0445,0.49450000000000005,3.0843979153,0.5245000000000001,0.0045000000000000005,0.5245193037,2.52,0.49,2.5671969149000002,2.9545,-1.0855,3.1475991644,0.5245000000000001,0.0045000000000000005,0.5245193037,2.43,-1.09,2.6632686683999998
2021-03-18 21:30:00,2.96,0.4595,2.9954532629,0.46,0.0095,0.4600980874,2.5,0.45,2.5401771591999998,2.89,-1.0405,3.0716022285,0.46,0.0095,0.4600980874,2.43,-1.05,2.6471494102
2021-03-18 22:00:00,2.5725,-0.41000000000000003,2.6049676102,0.3925,0.02,0.39300922380000003,2.18,-0.43,2.2220036004,2.6125,-0.29,2.6285464139,0.3925,0.02,0.39300922380000003,2.22,-0.31,2.2415396494
2021-03-18 22:30:00,2.565,-0.3775,2.59263018,0.385,0.022500000000000003,0.3856569071,2.18,-0.4,2.2163934669,2.605,-0.28750000000000003,2.6208169051,0.385,0.022500000000000003,0.3856569071,2.22,-0.31,2.2415396494
2021-03-18 23:00:00,2.1545,-0.312,2.1769736448,0.3245,0.028,0.3257057721,1.83,-0.34,1.8613167382,2.1645,-0.492,2.2197126503,0.3245,0.028,0.3257057721,1.8399999999999999,-0.52,1.9120669444
2021-03-18 23:30:00,1.979,-0.0975,1.9814003255000001,0.34900000000000003,0.022500000000000003,0.3497245345,1.63,-0.12,1.634411209,1.979,-0.7275,2.1084822148,0.34900000000000003,0.022500000000000003,0.3497245345,1.63,-0.75,1.7942686532
2021-03-19 00:00:00,1.7835,-0.3895,1.8255362226,0.41350000000000003,0.0105,0.4136332917,1.37,-0.4,1.4272000561,1.8335,-0.47950000000000004,1.8951629218,0.41350000000000003,0.0105,0.4136332917,1.42,-0.49,1.5021651041
2021-03-19 00:30:00,1.7245,-0.388,1.7676097561000002,0.41450000000000004,0.012,0.4146736669,1.31,-0.4,1.3697079981,1.7845,-0.47800000000000004,1.8474101467000001,0.41450000000000004,0.012,0.4146736669,1.37,-0.49,1.4549914089
2021-03-19 01:00:00,1.716,-0.3845,1.7585494733,0.406,0.0155,0.4062957667,1.31,-0.4,1.3697079981,1.776,-0.47450000000000003,1.8382943861,0.406,0.0155,0.4062957667,1.37,-0.49,1.4549914089
2021-03-19 01:30:00,1.554,-0.3945,1.6032923158,0.444,0.0055000000000000005,0.444034064,1.11,-0.4,1.1798728745,1.604,-0.48450000000000004,1.6755763934,0.444,0.0055000000000000005,0.444034064,1.16,-0.49,1.259245806
2021-03-19 02:00:00,1.5645,-0.3665,1.6068548472000002,0.5345,-0.0165,0.5347546166,1.03,-0.35000000000000003,1.0878419003,1.6045,-0.4565,1.6681763995,0.5345,-0.0165,0.5347546166,1.07,-0.44,1.1569356075
2021-03-19 02:30:00,1.5354999999999999,-0.388,1.5837626874000001,0.6055,-0.038,0.6066912312,0.93,-0.35000000000000003,0.9936800290000001,1.5855000000000001,-0.47800000000000004,1.6559873942999999,0.6055,-0.038,0.6066912312,0.98,-0.44,1.0742439202
2021-03-19 03:00:00,1.495,-0.355,1.5365708575,0.485,-0.005,0.4850257725,1.01,-0.35000000000000003,1.0689246933,1.5550000000000002,-0.47500000000000003,1.6259305028000002,0.485,-0.005,0.4850257725,1.07,-0.47000000000000003,1.1686744628
2021-03-19 03:30:00,1.4965,-0.3915,1.5468627929,0.3865,0.018500000000000003,0.38694250220000004,1.11,-0.41000000000000003,1.183300469,1.5465,-0.48150000000000004,1.6197235875,0.3865,0.018500000000000003,0.38694250220000004,1.16,-0.5,1.263170614
2021-03-19 04:00:00,1.5350000000000001,-0.41100000000000003,1.5890707977,0.505,-0.001,0.5050009901,1.03,-0.41000000000000003,1.1086027242,1.595,-0.501,1.6718331256,0.505,-0.001,0.5050009901,1.09,-0.5,1.199208072
2021-03-19 04:30:00,1.584,-0.3795,1.6288266482,0.664,-0.0395,0.6651738495,0.92,-0.34,0.9808159868,1.624,-0.48950000000000005,1.6961681078000002,0.664,-0.0395,0.6651738495,0.96,-0.45,1.0602358228
2021-03-19 05:00:00,1.7055,-0.385,1.748415068,0.3655,0.025,0.36635399550000003,1.34,-0.41000000000000003,1.4013208055,1.7555,-0.485,1.8212647391,0.3655,0.025,0.36635399550000003,1.3900000000000001,-0.51,1.4806079832
2021-03-19 05:30:00,1.6975,-0.393,1.7423992797,0.40750000000000003,0.017,0.4078544471,1.29,-0.41000000000000003,1.353587825,1.7475,-0.493,1.8157106735,0.40750000000000003,0.017,0.4078544471,1.34,-0.51,1.4337712509
2021-03-19 06:00:00,1.8165,-0.3825,1.8563346950000001,0.34650000000000003,0.0275,0.34758955680000003,1.47,-0.41000000000000003,1.5261061562,1.8765,-0.48250000000000004,1.9375392899000001,0.34650000000000003,0.0275,0.34758955680000003,1.53,-0.51,1.6127616067
2021-03-19 06:30:00,1.8985,0.3635,1.9329859027,0.5185000000000001,-0.006500000000000001,0.5185407409,1.38,0.37,1.4287407043,1.8785,-1.1265,2.1903799899,0.5185000000000001,-0.006500000000000001,0.5185407409,1.3599999999999999,-1.12,1.7618172436
2021-03-19 07:00:00,2.124,0.5630000000000001,2.1973495398,0.464,0.003,0.46400969820000004,1.6600000000000001,0.56,1.7519132399,2.054,-1.287,2.423898719,0.464,0.003,0.46400969820000004,1.5899999999999999,-1.29,2.0474862637
2021-03-19 07:30:00,2.262,-0.1125,2.2647958517,0.492,-0.0025,0.4920063516,1.77,-0.11,1.7734147851,2.262,-0.5925,2.33831141,0.492,-0.0025,0.4920063516,1.77,-0.59,1.8657438195
2021-03-19 08:00:00,2.4625,-0.365,2.4894037941000002,0.5625,-0.015,0.5626999645,1.9,-0.35000000000000003,1.9319679086,2.4925,-0.265,2.5065476756000002,0.5625,-0.015,0.5626999645,1.9300000000000002,-0.25,1.9461243537000001
2021-03-19 08:30:00,2.6790000000000003,0.24350000000000002,2.6900433547000002,0.499,-0.006500000000000001,0.4990423329,2.18,0.25,2.1942880394,2.6390000000000002,-0.8165,2.7624252479,0.499,-0.006500000000000001,0.4990423329,2.14,-0.81,2.2881652038
2021-03-19 09:00:00,2.8040000000000003,0.636,2.8752238174,0.424,0.006,0.4240424507,2.38,0.63,2.4619707553,2.714,-1.114,2.9337334576,0.424,0.006,0.4240424507,2.29,-1.12,2.5492155656
2021-03-19 09:30:00,2.9210000000000003,0.548,2.9719597911,0.371,0.018000000000000002,0.371436401,2.55,0.53,2.6044961125,2.821,-1.002,2.9936674832000003,0.371,0.018000000000000002,0.371436401,2.45,-1.02,2.6538462653
2021-03-19 10:00:00,2.9859999999999998,0.547,3.0356885545,0.366,0.017,0.366394596,2.62,0.53,2.6730693968,2.876,-1.003,3.0458800042,0.366,0.017,0.366394596,2.51,-1.02,2.7093357119
2021-03-19 10:30:00,3.0685000000000002,0.558,3.1188228949,0.3085,0.028,0.3097680584,2.76,0.53,2.8104270138,2.9585,-0.992,3.1203823884,0.3085,0.028,0.3097680584,2.65,-1.02,2.8395246081
2021-03-19 11:00:00,3.005,0.5425,3.0535767961999998,0.395,0.0125,0.3951977353,2.61,0.53,2.6632686683999998,2.9050000000000002,-0.9775,3.0650499588,0.395,0.0125,0.3951977353,2.51,-0.99,2.6981845749
2021-03-19 11:30:00,2.876,0.5435,2.9269042092,0.496,-0.006500000000000001,0.4960425889,2.38,0.55,2.4427238894,2.776,-0.9965,2.949438633,0.496,-0.006500000000000001,0.4960425889,2.2800000000000002,-0.99,2.4856588664
2021-03-19 12:00:00,3.0695,0.5815,3.1240954691,0.5095000000000001,-0.0085,0.5095708979,2.56,0.59,2.6271086769,2.9695,-0.9485,3.1173037228,0.5095000000000001,-0.0085,0.5095708979,2.46,-0.9400000000000001,2.6334767893
2021-03-19 12:30:00,3.147,0.5630000000000001,3.1969638722,0.507,-0.007,0.5070483212,2.64,0.5700000000000001,2.7008332048,3.037,-0.977,3.1902818057,0.507,-0.007,0.5070483212,2.5300000000000002,-0.97,2.7095756125
2021-03-19 13:00:00,3.1525,0.5680000000000001,3.2032608776,0.49250000000000005,-0.002,0.49250406090000004,2.66,0.5700000000000001,2.720386002,3.0525,-0.972,3.2035199781,0.49250000000000005,-0.002,0.49250406090000004,2.56,-0.97,2.7376084453000002
