Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-03-19 13:30:00,3.101,0.5710000000000001,3.1531320936,0.47100000000000003,0.001,0.4710010616,2.63,0.5700000000000001,2.6910592710000003,2.991,-0.969,3.1440486637,0.47100000000000003,0.001,0.4710010616,2.52,-0.97,2.70024073
2021-03-19 14:00:00,3.126,0.55,3.174015753,0.546,-0.02,0.5463661776000001,2.58,0.5700000000000001,2.6422149799,3.016,-0.99,3.1743276453,0.546,-0.02,0.5463661776000001,2.47,-0.97,2.6536390109
2021-03-19 14:30:00,3.0135,0.535,3.0606220364,0.49350000000000005,-0.005,0.49352532860000004,2.52,0.54,2.5772077914000002,2.9035,-1.015,3.0757986361,0.49350000000000005,-0.005,0.49352532860000004,2.41,-1.01,2.6130824710000002
2021-03-19 15:00:00,3.032,0.5285000000000001,3.0777160769,0.41200000000000003,0.0085,0.4120876727,2.62,0.52,2.6711046404000003,2.922,-1.0315,3.0987217123,0.41200000000000003,0.0085,0.4120876727,2.51,-1.04,2.7169284127
2021-03-19 15:30:00,3.0615,0.5185000000000001,3.1050965363,0.47150000000000003,-0.0015,0.47150238600000005,2.59,0.52,2.6416850683,2.9515000000000002,-1.0115,3.1200135416,0.47150000000000003,-0.0015,0.47150238600000005,2.48,-1.01,2.6777789304
2021-03-19 16:00:00,3.1275,0.5095000000000001,3.1687294773,0.3975,0.0195,0.39797801450000003,2.73,0.49,2.7736257859,3.0175,-0.9905,3.1759087676,0.3975,0.0195,0.39797801450000003,2.62,-1.01,2.8079351844
2021-03-19 16:30:00,3.138,0.5035000000000001,3.1781372296,0.40800000000000003,0.0135,0.4082232845,2.73,0.49,2.7736257859,3.028,-0.9965,3.1877572445,0.40800000000000003,0.0135,0.4082232845,2.62,-1.01,2.8079351844
2021-03-19 17:00:00,3.2085,0.493,3.2461548407,0.47850000000000004,0.003,0.4785094043,2.73,0.49,2.7736257859,3.0785,-0.967,3.2268020159,0.47850000000000004,0.003,0.4785094043,2.6,-0.97,2.7750495491000002
2021-03-19 17:30:00,3.394,0.5005000000000001,3.4307049203,0.434,0.0105,0.4341269975,2.96,0.49,3.00028332,3.2640000000000002,-0.9595,3.4021076188,0.434,0.0105,0.4341269975,2.83,-0.97,2.9916216338
2021-03-19 18:00:00,3.5135,0.485,3.5468164951,0.42350000000000004,0.015,0.4237655602,3.09,0.47000000000000003,3.1255399534,3.3835,-0.9550000000000001,3.5156929971,0.42350000000000004,0.015,0.4237655602,2.96,-0.97,3.1148836254
2021-03-19 18:30:00,3.5875,0.48450000000000004,3.6200685767,0.42750000000000005,0.0145,0.4277458357,3.16,0.47000000000000003,3.1947613369,3.4475,-0.9555,3.5774622989,0.42750000000000005,0.0145,0.4277458357,3.02,-0.97,3.171955233
2021-03-19 19:00:00,3.614,0.4555,3.6425919686,0.374,0.025500000000000002,0.3748683102,3.24,0.43,3.2684093991,3.474,-0.9945,3.6135448316,0.374,0.025500000000000002,0.3748683102,3.1,-1.02,3.2634950590000003
2021-03-19 19:30:00,3.4375,0.4375,3.4652290689000003,0.3375,0.0275,0.3386185169,3.1,0.41000000000000003,3.126995363,3.3075,-1.0225,3.4619449014,0.3375,0.0275,0.3386185169,2.9699999999999998,-1.05,3.1501428539
2021-03-19 20:00:00,3.376,0.512,3.4146039302,0.376,0.022,0.3766430671,3.0,0.49,3.0397532795,3.2560000000000002,-1.058,3.4235799976,0.376,0.022,0.3766430671,2.88,-1.08,3.0758413483
2021-03-19 20:30:00,3.262,0.438,3.2912745252,0.382,0.018000000000000002,0.3824238486,2.88,0.42,2.9104638806,3.132,-1.022,3.2945269767,0.382,0.018000000000000002,0.3824238486,2.75,-1.04,2.9400850328
2021-03-19 21:00:00,3.1235,0.46900000000000003,3.1585144055,0.3735,0.019,0.3739829542,2.75,0.45,2.7865749586,3.0235,-1.111,3.2211602335,0.3735,0.019,0.3739829542,2.65,-1.13,2.8808679248
2021-03-19 21:30:00,2.9645,0.47200000000000003,3.001840144,0.34450000000000003,0.022,0.3452017526,2.62,0.45,2.6583641587,2.8645,-1.178,3.0972639942,0.34450000000000003,0.022,0.3452017526,2.52,-1.2,2.7911288039
2021-03-19 22:00:00,2.8425000000000002,0.47450000000000003,2.8818321429,0.3325,0.0245,0.33340140970000004,2.51,0.45,2.5500196078,2.7425,-1.1755,2.9838073832000003,0.3325,0.0245,0.33340140970000004,2.41,-1.2,2.6922295593000003
2021-03-19 22:30:00,2.6705,0.437,2.7060190779,0.3275,0.024,0.3283782118,2.343,0.41300000000000003,2.3791212664,2.5705,-1.219,2.8448956483,0.3275,0.024,0.3283782118,2.243,-1.2429999999999999,2.5643903759
2021-03-19 23:00:00,2.6525,0.4385,2.6885011624,0.3125,0.0285,0.3137969088,2.34,0.41000000000000003,2.3756472802,2.5525,-1.2115,2.8254182876,0.3125,0.0285,0.3137969088,2.24,-1.24,2.5603124809
2021-03-19 23:30:00,2.303,0.3985,2.3372229782,0.293,0.0285,0.294382829,2.01,0.37,2.0437710244,2.213,-1.2615,2.5473027402,0.293,0.0285,0.294382829,1.92,-1.29,2.3131147831
2021-03-20 00:00:00,2.0745,-0.241,2.0884518788,0.29450000000000004,0.029,0.2959243991,1.78,-0.27,1.8003610749,2.0845,-0.661,2.186792457,0.29450000000000004,0.029,0.2959243991,1.79,-0.6900000000000001,1.9183847372
2021-03-20 00:30:00,1.9335,-0.592,2.0220994659,0.29350000000000004,0.028,0.29483257960000003,1.6400000000000001,-0.62,1.7532826355000002,1.9535,-0.352,1.9849600122000002,0.29350000000000004,0.028,0.29483257960000003,1.6600000000000001,-0.38,1.7029386365999999
2021-03-20 01:00:00,1.7810000000000001,-0.59,1.8761825604,0.291,0.03,0.2925423046,1.49,-0.62,1.6138463372,1.8010000000000002,-0.35000000000000003,1.8346937074,0.291,0.03,0.2925423046,1.51,-0.38,1.5570806016
2021-03-20 01:30:00,1.655,-0.588,1.7563510468999999,0.28500000000000003,0.032,0.28679086460000003,1.37,-0.62,1.5037619492,1.675,-0.368,1.7149486873000002,0.28500000000000003,0.032,0.28679086460000003,1.3900000000000001,-0.4,1.4464093473
2021-03-20 02:00:00,1.6515,-0.5875,1.7528857635000001,0.28150000000000003,0.0325,0.28336989960000003,1.37,-0.62,1.5037619492,1.6715,-0.3675,1.711422946,0.28150000000000003,0.0325,0.28336989960000003,1.3900000000000001,-0.4,1.4464093473
2021-03-20 02:30:00,1.6295000000000002,0.3335,1.6632776377,0.2795,0.0335,0.281500444,1.35,0.30000000000000004,1.3829316686,1.5394999999999999,-1.2965,2.0127027848,0.2795,0.0335,0.281500444,1.26,-1.33,1.832075326
2021-03-20 03:00:00,1.6355,0.3325,1.66895671,0.28550000000000003,0.0325,0.2873438706,1.35,0.30000000000000004,1.3829316686,1.5455,-1.2974999999999999,2.017938676,0.28550000000000003,0.0325,0.2873438706,1.26,-1.33,1.832075326
2021-03-20 03:30:00,1.5575,0.4035,1.6089184255,0.2775,0.0335,0.2795147581,1.28,0.37,1.3324038427,1.4975,-1.3565,2.0205441099,0.2775,0.0335,0.2795147581,1.22,-1.3900000000000001,1.8494593805
2021-03-20 04:00:00,1.549,0.4,1.5998128015000002,0.289,0.03,0.29055292120000004,1.26,0.37,1.3132021931,1.509,-1.34,2.018088452,0.289,0.03,0.29055292120000004,1.22,-1.37,1.8344754019
2021-03-20 04:30:00,1.513,0.4025,1.5656229591000002,0.28300000000000003,0.0325,0.28486005340000004,1.23,0.37,1.2844454056,1.443,-1.3775,1.9949323923,0.28300000000000003,0.0325,0.28486005340000004,1.16,-1.4100000000000001,1.8258422714
2021-03-20 05:00:00,1.4545,-0.21450000000000002,1.4702314444,0.2745,0.035500000000000004,0.2767860184,1.18,-0.25,1.2061923561,1.4745,-0.7445,1.6517961436,0.2745,0.035500000000000004,0.2767860184,1.2,-0.78,1.431223253
2021-03-20 05:30:00,1.4685000000000001,-0.507,1.5535576108,0.28850000000000003,0.033,0.290381215,1.18,-0.54,1.2976902558,1.5185,-0.497,1.5977644539,0.28850000000000003,0.033,0.290381215,1.23,-0.53,1.3393281898
2021-03-20 06:00:00,1.5155,-0.464,1.5849404563,0.28550000000000003,0.036000000000000004,0.2877607513,1.23,-0.5,1.3277424449,1.5455,-0.454,1.6108029830000001,0.28550000000000003,0.036000000000000004,0.2877607513,1.26,-0.49,1.3519245541
2021-03-20 06:30:00,1.5615,-0.4635,1.6288383898,0.29150000000000004,0.036500000000000005,0.2937762754,1.27,-0.5,1.3648809472,1.6015000000000001,-0.4535,1.6644712374,0.29150000000000004,0.036500000000000005,0.2937762754,1.31,-0.49,1.3986421987
2021-03-20 07:00:00,1.621,-0.464,1.6861011238999999,0.301,0.036000000000000004,0.3031451797,1.32,-0.5,1.4115239991,1.661,-0.454,1.7219282796000002,0.301,0.036000000000000004,0.3031451797,1.3599999999999999,-0.49,1.4455794686
2021-03-20 07:30:00,1.681,-0.432,1.7356223668,0.291,0.038,0.2934706118,1.3900000000000001,-0.47000000000000003,1.4673104648,1.721,-0.452,1.7793664603,0.291,0.038,0.2934706118,1.43,-0.49,1.5116216458
2021-03-20 08:00:00,1.857,-0.439,1.9081850015000001,0.327,0.031,0.32846613220000004,1.53,-0.47000000000000003,1.6005624012,1.897,-0.399,1.9385071576000001,0.327,0.031,0.32846613220000004,1.57,-0.43,1.6278206289
2021-03-20 08:30:00,1.9595,-0.489,2.0195943281,0.3195,0.031,0.32100038940000003,1.6400000000000001,-0.52,1.7204650533999999,1.9795,-0.339,2.0083180152,0.3195,0.031,0.32100038940000003,1.6600000000000001,-0.37,1.7007351352
2021-03-20 09:00:00,2.209,-0.1525,2.2142577199,0.329,0.0275,0.3301473156,1.88,-0.18,1.8885973631000001,2.209,-0.6125,2.2923431789,0.329,0.0275,0.3301473156,1.88,-0.64,1.985950654
2021-03-20 09:30:00,2.67,0.5475,2.7255561359,0.32,0.0275,0.321179467,2.35,0.52,2.4068444071,2.58,-1.2025000000000001,2.8464725978,0.32,0.0275,0.321179467,2.26,-1.23,2.5730332295
2021-03-20 10:00:00,2.694,0.5425,2.7480797387,0.34400000000000003,0.022500000000000003,0.34473504320000004,2.35,0.52,2.4068444071,2.604,-1.2075,2.870343577,0.34400000000000003,0.022500000000000003,0.34473504320000004,2.26,-1.23,2.5730332295
2021-03-20 10:30:00,2.809,0.5735,2.8669466772,0.339,0.0235,0.3398135518,2.47,0.55,2.5304940229,2.719,-1.2065000000000001,2.9746601907,0.339,0.0235,0.3398135518,2.38,-1.23,2.6790483385
2021-03-20 11:00:00,2.8735,0.5725,2.9299758531,0.3335,0.022500000000000003,0.3342581338,2.54,0.55,2.5988651368999998,2.7835,-1.2075,3.0341273045,0.3335,0.022500000000000003,0.3342581338,2.45,-1.23,2.7414229882
2021-03-20 11:30:00,2.9135,0.604,2.9754492518,0.3435,0.024,0.3443374072,2.5700000000000003,0.58,2.6346346995000003,2.8235,-1.206,3.070274947,0.3435,0.024,0.3443374072,2.48,-1.23,2.7682666057
2021-03-20 12:00:00,2.8825000000000003,0.6075,2.9458211928,0.3125,0.0275,0.31370766650000004,2.5700000000000003,0.58,2.6346346995000003,2.7925,-1.1825,3.0325504942,0.3125,0.0275,0.31370766650000004,2.48,-1.21,2.7594383486
2021-03-20 12:30:00,3.038,0.6065,3.0979487165,0.328,0.026500000000000003,0.3290687618,2.71,0.58,2.7713715016,2.938,-1.1835,3.1674147581,0.328,0.026500000000000003,0.3290687618,2.61,-1.21,2.8768385426
2021-03-20 13:00:00,3.021,0.608,3.0815750843,0.311,0.028,0.3122579062,2.71,0.58,2.7713715016,2.9210000000000003,-1.182,3.1510894941,0.311,0.028,0.3122579062,2.61,-1.21,2.8768385426
2021-03-20 13:30:00,3.1115,0.5995,3.1687272682,0.35150000000000003,0.0195,0.35204048060000004,2.76,0.58,2.8202836737,3.0115,-1.2105000000000001,3.2456805912,0.35150000000000003,0.0195,0.35204048060000004,2.66,-1.23,2.9306142701
2021-03-20 14:00:00,3.0075,0.5965,3.0660835768,0.3675,0.0165,0.3678702217,2.64,0.58,2.702961339,2.9075,-1.2135,3.1505774867,0.3675,0.0165,0.3678702217,2.54,-1.23,2.8221445746000002
2021-03-20 14:30:00,2.882,-0.36250000000000004,2.90470829,0.332,0.0175,0.3324609,2.55,-0.38,2.5781582574,2.922,-0.2725,2.9346789007,0.332,0.0175,0.3324609,2.59,-0.29,2.6061849512
2021-03-20 15:00:00,2.8935,-0.36250000000000004,2.916118739,0.3435,0.0175,0.3439454899,2.55,-0.38,2.5781582574,2.9335,-0.2725,2.9461294099,0.3435,0.0175,0.3439454899,2.59,-0.29,2.6061849512
2021-03-20 15:30:00,2.782,-0.386,2.8086509217,0.362,0.014,0.3622706171,2.42,-0.4,2.4528350943,2.822,-0.276,2.8354646885,0.362,0.014,0.3622706171,2.46,-0.29,2.4770345173
2021-03-20 16:00:00,2.8365,-0.3905,2.8632538309,0.41650000000000004,0.0095,0.4166083292,2.42,-0.4,2.4528350943,2.8765,-0.2805,2.8901440276,0.41650000000000004,0.0095,0.4166083292,2.46,-0.29,2.4770345173
2021-03-20 16:30:00,2.856,-0.3845,2.8817661685,0.436,0.0155,0.4362754291,2.42,-0.4,2.4528350943,2.896,-0.2745,2.9089802767,0.436,0.0155,0.4362754291,2.46,-0.29,2.4770345173
2021-03-20 17:00:00,2.8805,-0.388,2.9065141063,0.4605,0.012,0.4606563253,2.42,-0.4,2.4528350943,2.9205,-0.278,2.9337014589,0.4605,0.012,0.4606563253,2.46,-0.29,2.4770345173
2021-03-20 17:30:00,2.857,-0.3855,2.8828907801,0.437,0.0145,0.4372404945,2.42,-0.4,2.4528350943,2.8970000000000002,-0.2755,2.910070317,0.437,0.0145,0.4372404945,2.46,-0.29,2.4770345173
2021-03-20 18:00:00,3.001,-0.394,3.0267535413,0.481,0.006,0.48103742060000004,2.52,-0.4,2.5515485494,3.041,-0.28400000000000003,3.0542326369,0.481,0.006,0.48103742060000004,2.56,-0.29,2.5763734201
2021-03-20 18:30:00,3.0625,0.4685,3.0981282252,0.5125000000000001,-0.0015,0.5125021951000001,2.55,0.47000000000000003,2.5929519857,2.9725,-1.1515,3.1877434809,0.5125000000000001,-0.0015,0.5125021951000001,2.46,-1.15,2.7155294143
2021-03-20 19:00:00,2.9615,0.5785,3.0174731979,0.41150000000000003,0.018500000000000003,0.4119156467,2.55,0.56,2.6107661711,2.8715,-1.1815,3.1050691619,0.41150000000000003,0.018500000000000003,0.4119156467,2.46,-1.2,2.7370787347
2021-03-20 19:30:00,3.35,0.4415,3.3789676308,0.42,0.0115,0.42015741100000004,2.93,0.43,2.9613848112000003,3.24,-1.0985,3.4211551046,0.42,0.0115,0.42015741100000004,2.8200000000000003,-1.11,3.0305940012
2021-03-20 20:00:00,3.3325,0.4455,3.3621461152,0.4025,0.0155,0.40279833660000003,2.93,0.43,2.9613848112000003,3.2225,-1.0945,3.4032978859,0.4025,0.0155,0.40279833660000003,2.8200000000000003,-1.11,3.0305940012
2021-03-20 20:30:00,3.3,0.388,3.3227314065,0.5,-0.002,0.500004,2.8,0.39,2.8270302439,3.2,-1.152,3.4010445454,0.5,-0.002,0.500004,2.7,-1.15,2.9347061182000003
2021-03-20 21:00:00,2.887,0.451,2.9220147159,0.517,0.001,0.5170009671,2.37,0.45,2.4123432592,2.787,-1.179,3.0261212798,0.517,0.001,0.5170009671,2.27,-1.18,2.5583783927
2021-03-20 21:30:00,2.789,-0.462,2.8270063672,0.619,-0.022,0.6193908298,2.17,-0.44,2.2141589825,2.799,-0.372,2.8236120484000002,0.619,-0.022,0.6193908298,2.18,-0.35000000000000003,2.2079175709
2021-03-20 22:00:00,2.466,-0.501,2.5163777538,0.506,-0.001,0.5060009881,1.96,-0.5,2.0227703775,2.496,-0.271,2.510668636,0.506,-0.001,0.5060009881,1.99,-0.27,2.0082330542
2021-03-20 22:30:00,2.2855,-0.483,2.3359792914,0.48550000000000004,0.007,0.4855504608,1.8,-0.49,1.8655026131999999,2.3255,-0.383,2.3568282182,0.48550000000000004,0.007,0.4855504608,1.8399999999999999,-0.39,1.8808774548
2021-03-20 23:00:00,2.347,-0.4995,2.3995643876,0.547,-0.0095,0.5470824892,1.8,-0.49,1.8655026131999999,2.387,-0.3995,2.42020025,0.547,-0.0095,0.5470824892,1.8399999999999999,-0.39,1.8808774548
2021-03-20 23:30:00,2.0425,-0.4985,2.1024529721,0.48250000000000004,-0.0085,0.4825748647,1.56,-0.49,1.6351452535000002,2.0725,-0.3985,2.1104640485,0.48250000000000004,-0.0085,0.4825748647,1.5899999999999999,-0.39,1.637131638
2021-03-21 00:00:00,1.982,-0.0625,1.9829851865,0.462,-0.0025,0.462006764,1.52,-0.06,1.5211837496,1.952,-0.8225,2.1182092083,0.462,-0.0025,0.462006764,1.49,-0.8200000000000001,1.7007351352
2021-03-21 00:30:00,1.8705,-0.522,1.9419717428,0.4605,-0.002,0.4605043431,1.4100000000000001,-0.52,1.5028306625,1.9105,-0.402,1.9523355885,0.4605,-0.002,0.4605043431,1.45,-0.4,1.5041608956
2021-03-21 01:00:00,1.9020000000000001,-0.5545,1.9811800145,0.592,-0.0345,0.5930044266,1.31,-0.52,1.4094325099,1.932,-0.48450000000000004,1.9918243522,0.592,-0.0345,0.5930044266,1.34,-0.45,1.4135416513
2021-03-21 01:30:00,1.572,-0.446,1.6340440631000002,0.512,-0.016,0.512249939,1.06,-0.43,1.1438968485,1.612,-0.466,1.6780047676,0.512,-0.016,0.512249939,1.1,-0.45,1.1884864324
2021-03-21 02:00:00,1.63,-0.492,1.7026344293,0.5700000000000001,-0.022,0.5704244034,1.06,-0.47000000000000003,1.1595257651,1.67,-0.47200000000000003,1.7354204102000002,0.5700000000000001,-0.022,0.5704244034,1.1,-0.45,1.1884864324
2021-03-21 02:30:00,1.316,-0.4565,1.3929279414,0.376,0.0135,0.3762422757,0.9400000000000001,-0.47000000000000003,1.0509519494,1.3559999999999999,-0.4365,1.4245238678,0.376,0.0135,0.3762422757,0.98,-0.45,1.0783784122
2021-03-21 03:00:00,1.569,-0.495,1.6452312907,0.489,-0.005,0.4890255617,1.08,-0.49,1.1859595271,1.609,-0.495,1.6834209218,0.489,-0.005,0.4890255617,1.12,-0.49,1.2224974438
2021-03-21 03:30:00,1.381,-0.493,1.4663594375,0.47100000000000003,-0.003,0.47100955400000005,0.91,-0.49,1.0335376142,1.421,-0.493,1.5040910877,0.47100000000000003,-0.003,0.47100955400000005,0.9500000000000001,-0.49,1.0689246933
2021-03-21 04:00:00,1.4140000000000001,-0.5015000000000001,1.5002993868,0.504,-0.0115,0.5041311833000001,0.91,-0.49,1.0335376142,1.434,-0.5015000000000001,1.5191636679,0.504,-0.0115,0.5041311833000001,0.93,-0.49,1.0511898021
2021-03-21 04:30:00,1.2429999999999999,-0.47550000000000003,1.3308453141,0.353,0.0145,0.35329767900000003,0.89,-0.49,1.0159724406,1.283,-0.4555,1.361458501,0.353,0.0145,0.35329767900000003,0.93,-0.47000000000000003,1.0420172743
2021-03-21 05:00:00,1.346,-0.47400000000000003,1.4270220741,0.34600000000000003,0.016,0.34636974460000003,1.0,-0.49,1.113597773,1.396,-0.47400000000000003,1.4742767718,0.34600000000000003,0.016,0.34636974460000003,1.05,-0.49,1.158706175
2021-03-21 05:30:00,1.387,-0.4655,1.4630308438,0.307,0.0245,0.3079760543,1.08,-0.49,1.1859595271,1.427,-0.4655,1.5010060793000002,0.307,0.0245,0.3079760543,1.12,-0.49,1.2224974438
2021-03-21 06:00:00,1.4455,-0.4685,1.5195270646,0.3155,0.021500000000000002,0.3162317188,1.13,-0.49,1.231665539,1.4855,-0.4685,1.5576272019,0.3155,0.021500000000000002,0.3162317188,1.17,-0.49,1.2684636376
2021-03-21 06:30:00,1.5105,-0.467,1.5810437217,0.3105,0.023,0.31135068650000003,1.2,-0.49,1.2961867149000001,1.5505,-0.467,1.6193020873,0.3105,0.023,0.31135068650000003,1.24,-0.49,1.3333041663
2021-03-21 07:00:00,1.4985,-0.463,1.5683976696,0.2985,0.027,0.299718618,1.2,-0.49,1.2961867149000001,1.5385,-0.463,1.6066584111000002,0.2985,0.027,0.299718618,1.24,-0.49,1.3333041663
2021-03-21 07:30:00,1.6019999999999999,-0.4655,1.6682608459,0.312,0.0245,0.3129604608,1.29,-0.49,1.3799275343000001,1.642,-0.4655,1.7067086014,0.312,0.0245,0.3129604608,1.33,-0.49,1.4173919712
2021-03-21 08:00:00,1.7615,-0.47250000000000003,1.8237704077,0.36150000000000004,0.0175,0.3619233344,1.4,-0.49,1.483273407,1.8115,-0.47250000000000003,1.8721080364,0.36150000000000004,0.0175,0.3619233344,1.45,-0.49,1.5305554547
2021-03-21 08:30:00,2.0365,-0.367,2.0693045329,0.34650000000000003,0.023,0.34726250880000004,1.69,-0.39,1.7344163283,2.0865,-0.457,2.1359614346,0.34650000000000003,0.023,0.34726250880000004,1.74,-0.48,1.8049930748
2021-03-21 09:00:00,2.0235,-0.3635,2.0558901965,0.3335,0.026500000000000003,0.3345511919,1.69,-0.39,1.7344163283,2.0735,-0.4535,2.122513722,0.3335,0.026500000000000003,0.3345511919,1.74,-0.48,1.8049930748
2021-03-21 09:30:00,2.2555,0.153,2.2606833591,0.3055,0.033,0.307277155,1.9500000000000002,0.12,1.9536888185999999,2.2455,-0.907,2.421759536,0.3055,0.033,0.307277155,1.94,-0.9400000000000001,2.1557365331
2021-03-21 10:00:00,2.5324999999999998,0.616,2.6063407778,0.28250000000000003,0.036000000000000004,0.2847845677,2.25,0.58,2.3235533134,2.4725,-1.334,2.8094149302,0.28250000000000003,0.036000000000000004,0.2847845677,2.19,-1.37,2.5832150511
2021-03-21 10:30:00,2.689,0.306,2.7063549287,0.279,0.036000000000000004,0.2813129929,2.41,0.27,2.4250773184,2.649,-0.984,2.8258550918000003,0.279,0.036000000000000004,0.2813129929,2.37,-1.02,2.5801744127
2021-03-21 11:00:00,2.7805,-0.312,2.7979500085,0.2705,0.038,0.27315609090000004,2.51,-0.35000000000000003,2.534284909,2.8305,-0.312,2.8476436311,0.2705,0.038,0.27315609090000004,2.56,-0.35000000000000003,2.5838150089000003
2021-03-21 11:30:00,2.9835000000000003,-0.3115,2.9997174034,0.2735,0.0385,0.276196488,2.71,-0.35000000000000003,2.7325080055,3.0235,-0.2215,3.031602629,0.2735,0.0385,0.276196488,2.75,-0.26,2.7622635645
2021-03-21 12:00:00,3.0935,-0.308,3.1087949836,0.2735,0.042,0.2767060715,2.8200000000000003,-0.35000000000000003,2.8416368522,3.1335,-0.188,3.1391346339,0.2735,0.042,0.2767060715,2.86,-0.23,2.8692333470999998
2021-03-21 12:30:00,3.2165,-0.3135,3.2317417131,0.28650000000000003,0.036500000000000005,0.2888156852,2.93,-0.35000000000000003,2.9508303916000003,3.2565,-0.1935,3.262243783,0.28650000000000003,0.036500000000000005,0.2888156852,2.9699999999999998,-0.23,2.9788924116
2021-03-21 13:00:00,3.324,0.21250000000000002,3.3307855305,0.274,0.0325,0.2759207314,3.05,0.18,3.0553068586,3.284,-0.6875,3.3551918351,0.274,0.0325,0.2759207314,3.01,-0.72,3.0949151846
2021-03-21 13:30:00,3.357,0.557,3.4028955317,0.277,0.037,0.2794601939,3.08,0.52,3.1235876809,3.237,-1.053,3.4039650409,0.277,0.037,0.2794601939,2.96,-1.09,3.1543145056
2021-03-21 14:00:00,3.1995,0.616,3.2582596965,0.2795,0.036000000000000004,0.2818088891,2.92,0.58,2.9770455153,3.0895,-1.154,3.2979882125,0.2795,0.036000000000000004,0.2818088891,2.81,-1.19,3.0515897496
2021-03-21 14:30:00,2.871,-0.36050000000000004,2.8935447551,0.281,0.0395,0.2837626649,2.59,-0.4,2.6207060117000003,2.911,-0.2505,2.9217582463,0.281,0.0395,0.2837626649,2.63,-0.29,2.6459402866
2021-03-21 15:00:00,2.8715,-0.3635,2.8944160896,0.28150000000000003,0.036500000000000005,0.2838564778,2.59,-0.4,2.6207060117000003,2.9115,-0.2535,2.9225150983,0.28150000000000003,0.036500000000000005,0.2838564778,2.63,-0.29,2.6459402866
2021-03-21 15:30:00,2.857,-0.41250000000000003,2.8866252355,0.28700000000000003,0.0375,0.2894395446,2.5700000000000003,-0.45,2.6090994615,2.887,-0.1925,2.8934106604,0.28700000000000003,0.0375,0.2894395446,2.6,-0.23,2.6101532522
2021-03-21 16:00:00,2.844,-0.41500000000000004,2.8741191694,0.314,0.035,0.3159446154,2.5300000000000002,-0.45,2.5697081546,2.874,-0.195,2.8806077484,0.314,0.035,0.3159446154,2.56,-0.23,2.5703112652
2021-03-21 16:30:00,2.8995,-0.4535,2.9347508412,0.3095,0.036500000000000005,0.31164482990000003,2.59,-0.49,2.6359438537,2.9295,-0.1935,2.9358835978,0.3095,0.036500000000000005,0.31164482990000003,2.62,-0.23,2.6300760445
2021-03-21 17:00:00,2.8835,-0.452,2.9187114023,0.29350000000000004,0.038,0.2959497424,2.59,-0.49,2.6359438537,2.9135,-0.192,2.9198195578,0.29350000000000004,0.038,0.2959497424,2.62,-0.23,2.6300760445
2021-03-21 17:30:00,3.0585,-0.463,3.0933462868,0.34850000000000003,0.027,0.34954434630000003,2.71,-0.49,2.7539426283,3.0785,-0.153,3.0822996691,0.34850000000000003,0.027,0.34954434630000003,2.73,-0.18,2.7359276306
2021-03-21 18:00:00,3.059,-0.39,3.0837608532,0.34900000000000003,0.02,0.34957259620000003,2.71,-0.41000000000000003,2.7408392875,3.099,-0.24,3.1082794276,0.34900000000000003,0.02,0.34957259620000003,2.75,-0.26,2.7622635645
2021-03-21 18:30:00,3.1945,-0.46,3.2274494961,0.3345,0.02,0.3350973739,2.86,-0.48,2.9,3.2145,-0.13,3.2171276397,0.3345,0.02,0.3350973739,2.88,-0.15,2.8839036045
2021-03-21 19:00:00,3.2225,-0.4645,3.2558050464,0.36250000000000004,0.0155,0.362831228,2.86,-0.48,2.9,3.2425,-0.1345,3.2452883539,0.36250000000000004,0.0155,0.362831228,2.88,-0.15,2.8839036045
2021-03-21 19:30:00,3.155,-0.4535,3.1874264305,0.295,0.026500000000000003,0.2961878627,2.86,-0.48,2.9,3.175,-0.12350000000000001,3.1774010213,0.295,0.026500000000000003,0.2961878627,2.88,-0.15,2.8839036045
2021-03-21 20:00:00,3.289,-0.448,3.3193711754,0.269,0.032,0.2708966593,3.02,-0.48,3.0579077815,3.309,-0.11800000000000001,3.3111032904,0.269,0.032,0.2708966593,3.04,-0.15,3.0436984082
2021-03-21 20:30:00,3.3135,-0.4465,3.3434479957,0.2635,0.0335,0.2656209706,3.05,-0.48,3.0875394734,3.3235,-0.1365,3.3263019256,0.2635,0.0335,0.2656209706,3.06,-0.17,3.0647185841
2021-03-21 21:00:00,3.2635,-0.4965,3.3010520293,0.2635,0.0335,0.2656209706,3.0,-0.53,3.0464569585,3.2835,-0.1665,3.287718738,0.2635,0.0335,0.2656209706,3.02,-0.2,3.0266152712
2021-03-21 21:30:00,2.908,0.0975,2.9096340406000003,0.268,0.0375,0.270610883,2.64,0.06,2.6406817302,2.878,-0.8725,3.0073477102,0.268,0.0375,0.270610883,2.61,-0.91,2.7640911707
2021-03-21 22:00:00,2.9050000000000002,0.096,2.9065857978,0.265,0.036000000000000004,0.267434104,2.64,0.06,2.6406817302,2.875,-0.874,3.0049128107,0.265,0.036000000000000004,0.267434104,2.61,-0.91,2.7640911707
2021-03-21 22:30:00,2.7405,0.5065000000000001,2.7869127184,0.2605,0.036500000000000005,0.263044673,2.48,0.47000000000000003,2.5241434191,2.6505,-1.2835,2.9449146847,0.2605,0.036500000000000005,0.263044673,2.39,-1.32,2.7302930246
2021-03-21 23:00:00,2.6885,0.5085000000000001,2.736166022,0.2585,0.0385,0.2613512962,2.43,0.47000000000000003,2.4750353533,2.5985,-1.2815,2.8973167759000003,0.2585,0.0385,0.2613512962,2.34,-1.32,2.6866335813
2021-03-21 23:30:00,2.418,-0.342,2.4420663382,0.258,0.038,0.2607834351,2.16,-0.38,2.1931712199,2.438,-0.452,2.4795459262,0.258,0.038,0.2607834351,2.18,-0.49,2.2343902972
2021-03-22 00:00:00,2.2555,-0.336,2.2803894952,0.2555,0.044,0.2592609689,2.0,-0.38,2.0357799488,2.2655,-0.47600000000000003,2.3149657125,0.2555,0.044,0.2592609689,2.01,-0.52,2.0761743665
2021-03-22 00:30:00,2.1325,0.432,2.1758171454,0.2625,0.042,0.2658387669,1.87,0.39,1.9102355876,2.0625,-1.278,2.4263532822,0.2625,0.042,0.2658387669,1.8,-1.32,2.2321290285
2021-03-22 01:00:00,2.0395,0.424,2.0831073544,0.2995,0.034,0.3014237051,1.74,0.39,1.7831713322,1.9695,-1.286,2.3521747915,0.2995,0.034,0.3014237051,1.67,-1.32,2.1286850401
2021-03-22 01:30:00,1.877,0.424,1.9242933768000001,0.297,0.034,0.29893979330000003,1.58,0.39,1.6274212731,1.807,-1.266,2.2063555924,0.297,0.034,0.29893979330000003,1.51,-1.3,1.9925109786
2021-03-22 02:00:00,1.659,0.4295,1.7136952034,0.259,0.0395,0.2619947519,1.4,0.39,1.4533065747,1.589,-1.2805,2.0407354679,0.259,0.0395,0.2619947519,1.33,-1.32,1.8738463117
2021-03-22 02:30:00,1.8495,0.42250000000000004,1.8971443013,0.28950000000000004,0.0325,0.2913185542,1.56,0.39,1.608011194,1.7795,-1.2875,2.1964235703,0.28950000000000004,0.0325,0.2913185542,1.49,-1.32,1.9906029237
2021-03-22 03:00:00,1.8425,0.42350000000000004,1.8905444983000002,0.28250000000000003,0.0335,0.284479349,1.56,0.39,1.608011194,1.7725,-1.2865,2.1901686008,0.28250000000000003,0.0335,0.284479349,1.49,-1.32,1.9906029237
2021-03-22 03:30:00,1.7475,0.429,1.799388021,0.2575,0.039,0.2604366526,1.49,0.39,1.5401947929,1.6775,-1.2810000000000001,2.1106793338,0.2575,0.039,0.2604366526,1.42,-1.32,1.9387624919
2021-03-22 04:00:00,1.7805,0.429,1.8314533164,0.2505,0.039,0.2535177509,1.53,0.39,1.578923684,1.7105000000000001,-1.2810000000000001,2.1370005264,0.2505,0.039,0.2535177509,1.46,-1.32,1.9682479519
2021-03-22 04:30:00,1.7965,0.43,1.8472445020000001,0.23650000000000002,0.04,0.2398588126,1.56,0.39,1.608011194,1.7265000000000001,-1.3,2.161203889,0.23650000000000002,0.04,0.2398588126,1.49,-1.34,2.0039211561
2021-03-22 05:00:00,1.7970000000000002,0.42850000000000005,1.8473822696000002,0.23700000000000002,0.0385,0.24010674710000002,1.56,0.39,1.608011194,1.7269999999999999,-1.3014999999999999,2.1625057803,0.23700000000000002,0.0385,0.24010674710000002,1.49,-1.34,2.0039211561
2021-03-22 05:30:00,1.796,0.4315,1.8471080775000002,0.23600000000000002,0.0415,0.23962105500000003,1.56,0.39,1.608011194,1.726,-1.2785,2.1479381392,0.23600000000000002,0.0415,0.23962105500000003,1.49,-1.32,1.9906029237
2021-03-22 06:00:00,1.888,0.464,1.9441810615000001,0.23800000000000002,0.044,0.24203305560000002,1.65,0.42,1.7026156347999999,1.818,-1.276,2.2211033294,0.23800000000000002,0.044,0.24203305560000002,1.58,-1.32,2.0588346218
2021-03-22 06:30:00,1.8825,0.4425,1.9338077722,0.2325,0.0425,0.23635249100000003,1.65,0.4,1.6977926846,1.8125,-1.2775,2.2174675871,0.2325,0.0425,0.23635249100000003,1.58,-1.32,2.0588346218
2021-03-22 07:00:00,2.1405,0.47250000000000003,2.1920302233,0.24050000000000002,0.0425,0.2442263295,1.9,0.43,1.9480503074,2.0505,-1.1775,2.3645414989,0.24050000000000002,0.0425,0.2442263295,1.81,-1.22,2.1827734651
2021-03-22 07:30:00,2.4065,0.49250000000000005,2.4563791442,0.2165,0.0425,0.22063204660000002,2.19,0.45,2.2357549061,2.3064999999999998,-1.1275,2.5673329546,0.2165,0.0425,0.22063204660000002,2.09,-1.17,2.3952035404
2021-03-22 08:00:00,2.629,-0.312,2.6474487719,0.23900000000000002,0.038,0.2420020661,2.39,-0.35000000000000003,2.4154916684,2.649,-0.28200000000000003,2.6639679052,0.23900000000000002,0.038,0.2420020661,2.41,-0.32,2.4311519903
2021-03-22 08:30:00,3.035,0.651,3.1040338271,0.225,0.041,0.2287050502,2.81,0.61,2.8754477912,2.9450000000000003,-1.059,3.1296175485,0.225,0.041,0.2287050502,2.7199999999999998,-1.1,2.9340074983
2021-03-22 09:00:00,3.014,0.6555000000000001,3.0844572051,0.20400000000000001,0.0455,0.20901255940000002,2.81,0.61,2.8754477912,2.924,-1.0545,3.1083349643,0.20400000000000001,0.0455,0.20901255940000002,2.7199999999999998,-1.1,2.9340074983
2021-03-22 09:30:00,3.081,0.61,3.1408057883,0.201,0.04,0.2049414551,2.88,0.5700000000000001,2.9358644383,2.991,-0.98,3.1474562745,0.201,0.04,0.2049414551,2.79,-1.02,2.9706059988
2021-03-22 10:00:00,3.19,0.524,3.2327505317,0.21,0.034,0.21273457640000001,2.98,0.49,3.0200165562,3.06,-0.846,3.1747938516,0.21,0.034,0.21273457640000001,2.85,-0.88,2.9827671716
2021-03-22 10:30:00,3.1845,0.509,3.2249218983,0.20450000000000002,0.019,0.205380744,2.98,0.49,3.0200165562,3.0545,-0.861,3.1735297776999998,0.20450000000000002,0.019,0.205380744,2.85,-0.88,2.9827671716
2021-03-22 11:00:00,3.1795,0.5705,3.2302771553,0.1995,0.0405,0.2035693985,2.98,0.53,3.0267639485,3.0495,-0.8395,3.1629433286,0.1995,0.0405,0.2035693985,2.85,-0.88,2.9827671716
2021-03-22 11:30:00,3.187,0.648,3.252210479,0.20700000000000002,0.048,0.2124923528,2.98,0.6000000000000001,3.0398026252,3.057,-0.912,3.1901399656000002,0.20700000000000002,0.048,0.2124923528,2.85,-0.96,3.0073410182
2021-03-22 12:00:00,2.988,0.64,3.0557722428,0.248,0.04,0.25120509550000003,2.74,0.6000000000000001,2.8049242414,2.898,-0.99,3.0624343258,0.248,0.04,0.25120509550000003,2.65,-1.03,2.8431320757
2021-03-22 12:30:00,2.8315,0.6215,2.8989057418,0.24150000000000002,0.0415,0.2450397927,2.59,0.58,2.6541476975,2.7415000000000003,-0.9885,2.9142674037000003,0.24150000000000002,0.0415,0.2450397927,2.5,-1.03,2.7038676003
2021-03-22 13:00:00,3.0805,0.6425000000000001,3.1467898722,0.2305,0.0425,0.23438536640000002,2.85,0.6000000000000001,2.9124731757999998,2.9805,-0.9875,3.1398306483,0.2305,0.0425,0.23438536640000002,2.75,-1.03,2.9365626164
2021-03-22 13:30:00,3.0895,0.64,3.1550927482,0.23950000000000002,0.04,0.24281731820000002,2.85,0.6000000000000001,2.9124731757999998,2.9895,-0.99,3.1491602452,0.23950000000000002,0.04,0.24281731820000002,2.75,-1.03,2.9365626164
2021-03-22 14:00:00,2.954,0.599,3.0141196061,0.234,0.039,0.2372277387,2.7199999999999998,0.56,2.7770487932,2.844,-1.021,3.0217175579,0.234,0.039,0.2372277387,2.61,-1.06,2.8170374509
2021-03-22 14:30:00,2.831,0.5285000000000001,2.8799085489,0.221,0.0385,0.2243284422,2.61,0.49,2.6555978611,2.731,-1.0015,2.9088422525,0.221,0.0385,0.2243284422,2.51,-1.04,2.7169284127
2021-03-22 15:00:00,2.8445,0.531,2.8936380648,0.23450000000000001,0.041,0.238057241,2.61,0.49,2.6555978611,2.7445,-0.999,2.920664522,0.23450000000000001,0.041,0.238057241,2.51,-1.04,2.7169284127
2021-03-22 15:30:00,2.7385,0.5095000000000001,2.7854932238,0.2485,0.0395,0.2516197528,2.49,0.47000000000000003,2.5339692184000002,2.6285,-1.0005,2.8124744443000003,0.2485,0.0395,0.2516197528,2.38,-1.04,2.5973062969000003
2021-03-22 16:00:00,2.807,0.5105000000000001,2.8530438570000003,0.277,0.0405,0.2799450839,2.5300000000000002,0.47000000000000003,2.5732858372000003,2.707,-0.9995,2.8856280512,0.277,0.0405,0.2799450839,2.43,-1.04,2.6431988196000002
2021-03-22 16:30:00,3.0095,0.512,3.052742087,0.2695,0.042,0.2727530935,2.74,0.47000000000000003,2.7800179856,2.8895,-0.998,3.0569943163,0.2695,0.042,0.2727530935,2.62,-1.04,2.8188650198
2021-03-22 17:00:00,2.997,0.5135000000000001,3.0406728285,0.257,0.043500000000000004,0.2606554239,2.74,0.47000000000000003,2.7800179856,2.877,-0.9965,3.0446906657,0.257,0.043500000000000004,0.2606554239,2.62,-1.04,2.8188650198
2021-03-22 17:30:00,3.121,0.512,3.1627179767,0.261,0.042,0.2643577122,2.86,0.47000000000000003,2.8983616061,3.001,-0.998,3.1625946626,0.261,0.042,0.2643577122,2.74,-1.04,2.9307336965
2021-03-22 18:00:00,3.393,0.5,3.4296426928,0.323,0.03,0.3243901971,3.07,0.47000000000000003,3.1057688259,3.273,-1.01,3.4252925423000002,0.323,0.03,0.3243901971,2.95,-1.04,3.1279546033
2021-03-22 18:30:00,3.366,0.463,3.397694071,0.366,0.023,0.3667219655,3.0,0.44,3.0320949853,3.226,-0.937,3.3593221042,0.366,0.023,0.3667219655,2.86,-0.96,3.0168195173
2021-03-22 19:00:00,3.354,0.4665,3.3862867938,0.354,0.026500000000000003,0.3549904928,3.0,0.44,3.0320949853,3.214,-0.9335,3.3468221121,0.354,0.026500000000000003,0.3549904928,2.86,-0.96,3.0168195173
2021-03-22 19:30:00,3.653,0.401,3.674943537,0.41300000000000003,0.011,0.4131464631,3.24,0.39,3.2633878102000002,3.523,-0.9490000000000001,3.6485791755,0.41300000000000003,0.011,0.4131464631,3.11,-0.96,3.2547964606
2021-03-22 20:00:00,3.585,0.41500000000000004,3.6089402877,0.34500000000000003,0.025,0.34590461110000004,3.24,0.39,3.2633878102000002,3.455,-0.935,3.579280654,0.34500000000000003,0.025,0.34590461110000004,3.11,-0.96,3.2547964606
2021-03-22 20:30:00,3.4165,0.427,3.443080198,0.29650000000000004,0.037,0.2987996821,3.12,0.39,3.1442805218,3.2965,-1.043,3.4575657984,0.29650000000000004,0.037,0.2987996821,3.0,-1.08,3.1884792613
2021-03-22 21:00:00,3.4115,0.42850000000000005,3.4383054693,0.29150000000000004,0.0385,0.2940314609,3.12,0.39,3.1442805218,3.2915,-1.0415,3.4523462312,0.29150000000000004,0.0385,0.2940314609,3.0,-1.08,3.1884792613
2021-03-22 21:30:00,3.2195,0.42250000000000004,3.2471043254,0.2995,0.0325,0.3012581949,2.92,0.39,2.9459293949000003,3.1095,-1.0775,3.2908960026000003,0.2995,0.0325,0.3012581949,2.81,-1.11,3.0212911147
2021-03-22 22:00:00,3.0125,0.425,3.0423315483,0.2725,0.035,0.274738512,2.74,0.39,2.7676163029,2.9025,-1.095,3.102181692,0.2725,0.035,0.274738512,2.63,-1.13,2.862481441
2021-03-22 22:30:00,3.0115,0.422,3.040923585,0.2715,0.032,0.27337931520000003,2.74,0.39,2.7676163029,2.9015,-1.098,3.1023066015,0.2715,0.032,0.27337931520000003,2.63,-1.13,2.862481441
2021-03-22 23:00:00,2.842,0.42,2.8728668608,0.28200000000000003,0.03,0.2835912552,2.56,0.39,2.5895366381000002,2.732,-1.1,2.9451356505,0.28200000000000003,0.03,0.2835912552,2.45,-1.13,2.698036323
2021-03-22 23:30:00,2.18,-0.5175000000000001,2.2405816767,0.29,0.0325,0.2918154382,1.8900000000000001,-0.55,1.9684003658,2.21,-0.3175,2.2326903614,0.29,0.0325,0.2918154382,1.92,-0.35000000000000003,1.9516403357
2021-03-23 00:00:00,2.1535,-0.51,2.2130662552,0.2635,0.04,0.2665187611,1.8900000000000001,-0.55,1.9684003658,2.1835,-0.31,2.2053961662,0.2635,0.04,0.2665187611,1.92,-0.35000000000000003,1.9516403357
2021-03-23 00:30:00,2.08,-0.48150000000000004,2.1350040398,0.27,0.0385,0.2727310947,1.81,-0.52,1.8832153355,2.11,-0.3815,2.1442113352,0.27,0.0385,0.2727310947,1.8399999999999999,-0.42,1.8873261508999999
2021-03-23 01:00:00,1.9085,-0.48550000000000004,1.9692847686000001,0.2985,0.0345,0.3004871045,1.6099999999999999,-0.52,1.6918924316,1.9485000000000001,-0.3855,1.9862684864000002,0.2985,0.0345,0.3004871045,1.65,-0.42,1.7026156347999999
2021-03-23 01:30:00,1.748,-0.503,1.8189318293999999,0.278,0.037,0.2804514218,1.47,-0.54,1.5660459762999999,1.788,-0.383,1.8285603627,0.278,0.037,0.2804514218,1.51,-0.42,1.5673225577
2021-03-23 02:00:00,1.6515,-0.5045000000000001,1.7268388748999999,0.29150000000000004,0.035500000000000004,0.29365370760000004,1.3599999999999999,-0.54,1.4632839779,1.6815,-0.3845,1.7249007218,0.29150000000000004,0.035500000000000004,0.29365370760000004,1.3900000000000001,-0.42,1.4520674915
2021-03-23 02:30:00,1.7650000000000001,-0.5145000000000001,1.8384600213,0.325,0.025500000000000002,0.32599884970000004,1.44,-0.54,1.5379206742,1.8050000000000002,-0.3945,1.8476079805999999,0.325,0.025500000000000002,0.32599884970000004,1.48,-0.42,1.5384407691000002
2021-03-23 03:00:00,1.762,-0.0315,1.7622815467000001,0.322,0.0285,0.3232587973,1.44,-0.06,1.4412494579000001,1.732,-0.8615,1.9344265946,0.322,0.0285,0.3232587973,1.4100000000000001,-0.89,1.667393175
2021-03-23 03:30:00,1.7585000000000002,0.4005,1.8035305653,0.3385,0.0205,0.33912018520000003,1.42,0.38,1.469965986,1.6885,-1.2595,2.1065071801,0.3385,0.0205,0.33912018520000003,1.35,-1.28,1.8603494295
2021-03-23 04:00:00,1.799,0.3935,1.8415328534,0.379,0.0135,0.37924035910000004,1.42,0.38,1.469965986,1.729,-1.2665,2.1432366295,0.379,0.0135,0.37924035910000004,1.35,-1.28,1.8603494295
2021-03-23 04:30:00,1.6085,0.3225,1.640511658,0.3685,0.022500000000000003,0.3691862674,1.24,0.30000000000000004,1.2757742747,1.5685,-1.2075,1.9794566174,0.3685,0.022500000000000003,0.3691862674,1.2,-1.23,1.718400419
2021-03-23 05:00:00,1.6145,-0.447,1.6752370728,0.3745,0.023,0.3752056103,1.24,-0.47000000000000003,1.3260844619,1.6545,-0.437,1.7112390978,0.3745,0.023,0.3752056103,1.28,-0.46,1.3601470509
2021-03-23 05:30:00,1.6695,-0.452,1.7296052295000002,0.4295,0.018000000000000002,0.4298770173,1.24,-0.47000000000000003,1.3260844619,1.7095,-0.442,1.765716356,0.4295,0.018000000000000002,0.4298770173,1.28,-0.46,1.3601470509
2021-03-23 06:00:00,1.6640000000000001,0.2705,1.6858428901,0.404,0.0205,0.404519777,1.26,0.25,1.2845621822,1.6440000000000001,-1.1195,1.9889736675,0.404,0.0205,0.404519777,1.24,-1.1400000000000001,1.6843990026
2021-03-23 06:30:00,2.032,0.5445,2.1036882492,0.422,0.0145,0.4222490379,1.6099999999999999,0.53,1.6949926254,1.972,-1.2755,2.3485493927,0.422,0.0145,0.4222490379,1.55,-1.29,2.0165812654
2021-03-23 07:00:00,1.9995,0.546,2.0727074685,0.3895,0.016,0.3898284879,1.6099999999999999,0.53,1.6949926254,1.9395,-1.274,2.3205034475,0.3895,0.016,0.3898284879,1.55,-1.29,2.0165812654
2021-03-23 07:30:00,2.3245,0.493,2.3762047997,0.4045,0.013000000000000001,0.404708846,1.92,0.48,1.9790907003,2.2345,-1.167,2.5208885834,0.4045,0.013000000000000001,0.404708846,1.83,-1.18,2.1774526401
2021-03-23 08:00:00,2.4755000000000003,0.1285,2.4788328907,0.3755,0.018500000000000003,0.37595544950000004,2.1,0.11,2.1028789789,2.4555,-0.7215,2.5593050815,0.3755,0.018500000000000003,0.37595544950000004,2.08,-0.74,2.2077137496
2021-03-23 08:30:00,2.523,-0.46900000000000003,2.566220957,0.403,0.011,0.4031500961,2.12,-0.48,2.1736605071,2.543,-0.139,2.5467960264,0.403,0.011,0.4031500961,2.14,-0.15,2.1452505681
2021-03-23 09:00:00,2.5245,-0.468,2.5675132424,0.4045,0.012,0.40467795840000004,2.12,-0.48,2.1736605071,2.5445,-0.138,2.5482394413,0.4045,0.012,0.40467795840000004,2.14,-0.15,2.1452505681
2021-03-23 09:30:00,2.906,-0.4305,2.9377144603,0.546,-0.0105,0.5461009522,2.36,-0.42,2.3970815589,2.926,-0.1105,2.9280857655,0.546,-0.0105,0.5461009522,2.38,-0.1,2.3820999139
2021-03-23 10:00:00,2.96,-0.371,2.9831595666,0.6000000000000001,-0.021,0.6003673875000001,2.36,-0.35000000000000003,2.3858122307,2.98,-0.061,2.9806242635,0.6000000000000001,-0.021,0.6003673875000001,2.38,-0.04,2.3803361107
2021-03-23 10:30:00,3.003,-0.387,3.0278338792,0.643,-0.037,0.6440636614,2.36,-0.35000000000000003,2.3858122307,3.023,-0.057,3.0235373323,0.643,-0.037,0.6440636614,2.38,-0.02,2.3800840321
2021-03-23 11:00:00,3.0115,-0.355,3.0323517688,0.6715,-0.045,0.6730061292,2.34,-0.31,2.3604448733,3.0315,-0.035,3.0317020385,0.6715,-0.045,0.6730061292,2.36,0.01,2.3600211863
2021-03-23 11:30:00,2.8865,-0.188,2.8926158144,0.6465000000000001,-0.038,0.6476158198,2.24,-0.15,2.2450167037,2.9265,-0.138,2.9297519093,0.6465000000000001,-0.038,0.6476158198,2.2800000000000002,-0.1,2.2821919288
2021-03-23 12:00:00,2.8085,-0.1355,2.8117667933,0.6585000000000001,-0.0455,0.660070072,2.15,-0.09,2.1518828964,2.8385,-0.28550000000000003,2.8528218486,0.6585000000000001,-0.0455,0.660070072,2.18,-0.24,2.1931712199
2021-03-23 12:30:00,3.0035,0.729,3.0907043291,0.6935,-0.051000000000000004,0.6953727418,2.31,0.78,2.4381345328,2.9235,-1.071,3.1135017665,0.6935,-0.051000000000000004,0.6953727418,2.23,-1.02,2.4522030911
2021-03-23 13:00:00,2.942,0.741,3.0338828257,0.632,-0.039,0.6332021794,2.31,0.78,2.4381345328,2.862,-1.059,3.0516430001,0.632,-0.039,0.6332021794,2.23,-1.02,2.4522030911
2021-03-23 13:30:00,3.022,0.7075,3.1037139446,0.652,-0.0425,0.6533836928,2.37,0.75,2.4858398983,2.942,-1.0825,3.1348317738,0.652,-0.0425,0.6533836928,2.29,-1.04,2.5150944316
2021-03-23 14:00:00,3.056,0.6775,3.1301984362,0.746,-0.07250000000000001,0.7495146763,2.31,0.75,2.4287033578,2.9859999999999998,-1.1125,3.1865109838,0.746,-0.07250000000000001,0.7495146763,2.24,-1.04,2.4696558465000003
2021-03-23 14:30:00,2.8855,0.735,2.9776392075,0.6455000000000001,-0.035,0.6464481804000001,2.24,0.77,2.3686494042,2.7955,-1.045,2.984433824,0.6455000000000001,-0.035,0.6464481804000001,2.15,-1.01,2.3754157531
2021-03-23 15:00:00,2.8265000000000002,0.6255000000000001,2.8948838491,0.5865,-0.0245,0.587011499,2.24,0.65,2.3324021952000002,2.7365,-1.0345,2.9255123483,0.5865,-0.0245,0.587011499,2.15,-1.01,2.3754157531
2021-03-23 15:30:00,2.682,0.5815,2.7443152607,0.642,-0.0385,0.6431533643,2.04,0.62,2.1321350801,2.592,-1.0885,2.8112801799,0.642,-0.0385,0.6431533643,1.9500000000000002,-1.05,2.214723459
2021-03-23 16:00:00,2.701,0.6000000000000001,2.7668395328,0.601,-0.02,0.6013326866,2.1,0.62,2.1896118377000002,2.6109999999999998,-1.07,2.8217407748000003,0.601,-0.02,0.6013326866,2.01,-1.05,2.2677301427
2021-03-23 16:30:00,2.999,0.591,3.0566782624,0.519,0.001,0.5190009634,2.48,0.59,2.5492155656,2.899,-1.079,3.0932898345,0.519,0.001,0.5190009634,2.38,-1.08,2.6135799203
2021-03-23 17:00:00,2.943,0.594,3.0023465823,0.463,0.004,0.4630172783,2.48,0.59,2.5492155656,2.843,-1.076,3.0398067373,0.463,0.004,0.4630172783,2.38,-1.08,2.6135799203
2021-03-23 17:30:00,3.0845,0.6095,3.1441422519,0.4345,0.0195,0.43493735180000004,2.65,0.59,2.7148848963,2.9845,-1.0605,3.1673175559,0.4345,0.0195,0.43493735180000004,2.55,-1.08,2.7692778842
2021-03-23 18:00:00,3.304,0.562,3.3514563998,0.524,0.002,0.5240038168,2.7800000000000002,0.56,2.8358420266,3.194,-1.048,3.3615383383,0.524,0.002,0.5240038168,2.67,-1.05,2.8690416518
2021-03-23 18:30:00,3.2455,0.49150000000000005,3.2825055217,0.4655,0.0115,0.46564202990000003,2.7800000000000002,0.48,2.8211345236,3.1055,-0.9385,3.244212154,0.4655,0.0115,0.46564202990000003,2.64,-0.9500000000000001,2.8057262874
2021-03-23 19:00:00,3.3875,0.5025000000000001,3.4245674909,0.40750000000000003,0.022500000000000003,0.4081206929,2.98,0.48,3.0184101776,3.2575,-0.9275,3.3869695157,0.40750000000000003,0.022500000000000003,0.4081206929,2.85,-0.9500000000000001,3.0041637772
2021-03-23 19:30:00,3.537,0.4515,3.5657006675,0.437,0.0115,0.4371512896,3.1,0.44,3.1310701046,3.417,-0.9885,3.5571085519,0.437,0.0115,0.4371512896,2.98,-1.0,3.1433103569
2021-03-23 20:00:00,3.393,0.5185000000000001,3.4323885634,0.343,0.0285,0.34418200130000004,3.05,0.49,3.0891099042,3.283,-1.0415,3.4442432042,0.343,0.0285,0.34418200130000004,2.94,-1.07,3.1286578592
2021-03-23 20:30:00,3.609,-0.1675,3.612884893,0.429,0.0125,0.4291820709,3.18,-0.18,3.1850902656,3.609,-0.3875,3.6297434138,0.429,0.0125,0.4291820709,3.18,-0.4,3.2050585018
2021-03-23 21:00:00,3.4645,-0.445,3.4929622457000002,0.5745,-0.015,0.5746957891000001,2.89,-0.43,2.9218145047,3.5045,-0.155,3.5079260611,0.5745,-0.015,0.5746957891000001,2.93,-0.14,2.933342803
2021-03-23 21:30:00,3.1,-0.447,3.1320614617,0.62,-0.017,0.6202330207,2.48,-0.43,2.5170021851,3.14,-0.157,3.1439225499,0.62,-0.017,0.6202330207,2.52,-0.14,2.5238858928
2021-03-23 22:00:00,2.8135,-0.3095,2.8304721338,0.5635,-0.0095,0.5635800742,2.25,-0.30000000000000004,2.2699118926,2.8235,-0.3095,2.8404123820000002,0.5635,-0.0095,0.5635800742,2.26,-0.30000000000000004,2.2798245547000002
2021-03-23 22:30:00,2.623,0.4475,2.6608993311,0.463,0.007500000000000001,0.4630607412,2.16,0.44,2.2043593174,2.523,-1.1125,2.7573873957,0.463,0.007500000000000001,0.4630607412,2.06,-1.12,2.3447814397
2021-03-23 23:00:00,2.6035,0.402,2.634353099,0.49350000000000005,0.002,0.49350405270000003,2.11,0.4,2.1475800334,2.5035,-1.148,2.7541634392,0.49350000000000005,0.002,0.49350405270000003,2.01,-1.15,2.315728827
2021-03-23 23:30:00,2.234,-0.1085,2.2366332399,0.514,0.0015,0.5140021887,1.72,-0.11,1.7235138526,2.224,-0.6985,2.3311109476,0.514,0.0015,0.5140021887,1.71,-0.7000000000000001,1.847728335
2021-03-24 00:00:00,2.19,0.3785,2.2224676038,0.58,-0.0115,0.5801139974,1.6099999999999999,0.39,1.6565627063,2.11,-1.2315,2.4430907167,0.58,-0.0115,0.5801139974,1.53,-1.22,1.9568597293
2021-03-24 00:30:00,1.8305,0.433,1.8810154837000002,0.6505000000000001,-0.027,0.6510600971,1.18,0.46,1.2664912159,1.7705000000000002,-1.287,2.1888442727,0.6505000000000001,-0.027,0.6510600971,1.12,-1.26,1.685823241
2021-03-24 01:00:00,1.828,0.4345,1.8789290168,0.648,-0.025500000000000002,0.648501542,1.18,0.46,1.2664912159,1.768,-1.2855,2.1859401296,0.648,-0.025500000000000002,0.648501542,1.12,-1.26,1.685823241
2021-03-24 01:30:00,1.7255,0.4535,1.7840999131,0.5455,-0.006500000000000001,0.5455387246,1.18,0.46,1.2664912159,1.6655,-1.2665,2.0923461712,0.5455,-0.006500000000000001,0.5455387246,1.12,-1.26,1.685823241
2021-03-24 02:00:00,1.554,0.4435,1.6160471064,0.434,0.0135,0.43420991470000003,1.12,0.43,1.1997082979,1.494,-1.2765,1.9650669835999999,0.434,0.0135,0.43420991470000003,1.06,-1.29,1.6696406799
2021-03-24 02:30:00,1.709,0.4485,1.7668710338,0.399,0.018500000000000003,0.39942865450000004,1.31,0.43,1.3787675656,1.639,-1.2715,2.0743753879,0.399,0.018500000000000003,0.39942865450000004,1.24,-1.29,1.7893294834
2021-03-24 03:00:00,1.7705000000000002,0.3705,1.8088506019000001,0.4605,0.0105,0.4606196913,1.31,0.36,1.3585654198000001,1.7005,-1.2495,2.1102015307,0.4605,0.0105,0.4606196913,1.24,-1.26,1.7678235206
2021-03-24 03:30:00,1.69,0.356,1.7270888802000002,0.52,-0.004,0.5200153844000001,1.17,0.36,1.2241323458,1.62,-1.264,2.0547739535,0.52,-0.004,0.5200153844000001,1.1,-1.26,1.6726027622
2021-03-24 04:00:00,1.592,0.3875,1.6384810801,0.522,-0.0025,0.5220059866,1.07,0.39,1.1388590782,1.522,-1.2425,1.9647621357,0.522,-0.0025,0.5220059866,1.0,-1.24,1.5929846201
2021-03-24 04:30:00,1.5845,0.389,1.631551792,0.5445,-0.001,0.5445009183,1.04,0.39,1.1107204869,1.5145,-1.241,1.9580069586,0.5445,-0.001,0.5445009183,0.97,-1.24,1.5743252523
2021-03-24 05:00:00,1.655,0.426,1.7089473368,0.615,-0.014,0.615159329,1.04,0.44,1.1292475371,1.585,-1.314,2.0588397218,0.615,-0.014,0.615159329,0.97,-1.3,1.6220049321999999
2021-03-24 05:30:00,1.637,0.438,1.6945834296000002,0.647,-0.022,0.647373926,0.99,0.46,1.0916501271,1.577,-1.282,2.0323515936,0.647,-0.022,0.647373926,0.93,-1.26,1.5660459762999999
2021-03-24 06:00:00,1.705,0.43,1.758387045,0.655,-0.03,0.655686663,1.05,0.46,1.1463420083,1.635,-1.27,2.0702958726,0.655,-0.03,0.655686663,0.98,-1.24,1.580506248
2021-03-24 06:30:00,2.0385,0.4995,2.0988050171,0.5385,-0.0105,0.538602358,1.5,0.51,1.5843295112,1.9685000000000001,-1.2105000000000001,2.310909453,0.5385,-0.0105,0.538602358,1.43,-1.2,1.8667886865
2021-03-24 07:00:00,2.029,0.5025000000000001,2.0902983639,0.529,-0.007500000000000001,0.5290531637,1.5,0.51,1.5843295112,1.959,-1.2075,2.3012468903,0.529,-0.007500000000000001,0.5290531637,1.43,-1.2,1.8667886865
2021-03-24 07:30:00,2.015,0.5465,2.0877948295,0.465,0.006500000000000001,0.46504542790000003,1.55,0.54,1.6413713778,1.945,-1.1935,2.2819875657,0.465,0.006500000000000001,0.46504542790000003,1.48,-1.2,1.9053608582
2021-03-24 08:00:00,2.2025,0.14350000000000002,2.2071697941,0.3725,0.0235,0.3732405391,1.83,0.12,1.8339302059,2.1925,-0.7665000000000001,2.3226231937,0.3725,0.0235,0.3732405391,1.82,-0.79,1.984061491
2021-03-24 08:30:00,2.785,0.5305,2.8350758808,0.445,0.0105,0.4451238592,2.34,0.52,2.3970815589,2.6950000000000003,-1.0795,2.9031612511000002,0.445,0.0105,0.4451238592,2.25,-1.09,2.5001199971
2021-03-24 09:00:00,2.799,0.5285000000000001,2.8484580478,0.459,0.0085,0.45907869700000004,2.34,0.52,2.3970815589,2.709,-1.0815,2.9169030237999998,0.459,0.0085,0.45907869700000004,2.25,-1.09,2.5001199971
2021-03-24 09:30:00,2.7615,0.5485,2.8154457018,0.3215,-0.0115,0.3217056108,2.44,0.56,2.5034376365,2.6715,-1.0515,2.8709866771,0.3215,-0.0115,0.3217056108,2.35,-1.04,2.5698443533
2021-03-24 10:00:00,3.302,-0.29150000000000004,3.3148418137,0.542,-0.061500000000000006,0.5454780014,2.76,-0.23,2.7695667531,3.322,-0.2215,3.3293762554,0.542,-0.061500000000000006,0.5454780014,2.7800000000000002,-0.16,2.7846005099
2021-03-24 10:30:00,2.991,-0.387,3.0159326916,0.47100000000000003,-0.047,0.4733392018,2.52,-0.34,2.5428330657,3.011,-0.017,3.0110479903,0.47100000000000003,-0.047,0.4733392018,2.54,0.03,2.5401771591999998
2021-03-24 11:00:00,2.952,-0.3795,2.9762937103000002,0.432,-0.0395,0.4338020862,2.52,-0.34,2.5428330657,2.972,-0.0095,2.9720151833,0.432,-0.0395,0.4338020862,2.54,0.03,2.5401771591999998
