Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-03-24 11:30:00,2.871,-0.406,2.8995649674,0.421,-0.036000000000000004,0.422536389,2.45,-0.37,2.4777812656,2.891,-0.026000000000000002,2.8911169122,0.421,-0.036000000000000004,0.422536389,2.47,0.01,2.4700202428
2021-03-24 12:00:00,2.8605,-0.406,2.8891687818,0.41050000000000003,-0.036000000000000004,0.4120755392,2.45,-0.37,2.4777812656,2.8805,-0.026000000000000002,2.8806173383,0.41050000000000003,-0.036000000000000004,0.4120755392,2.47,0.01,2.4700202428
2021-03-24 12:30:00,2.7535,-0.3885,2.7807722848000003,0.3035,-0.018500000000000003,0.3040633158,2.45,-0.37,2.4777812656,2.7735000000000003,-0.0085,2.773513025,0.3035,-0.018500000000000003,0.3040633158,2.47,0.01,2.4700202428
2021-03-24 13:00:00,3.2055,-0.404,3.2308584386,0.3855,-0.034,0.386996447,2.8200000000000003,-0.37,2.8441694746,3.2355,-0.024,3.2355890113,0.3855,-0.034,0.386996447,2.85,0.01,2.8500175438
2021-03-24 13:30:00,3.032,-0.41300000000000003,3.0599988562,0.442,-0.043000000000000003,0.44408670320000004,2.59,-0.37,2.6162950904,3.052,-0.033,3.0521784024,0.442,-0.043000000000000003,0.44408670320000004,2.61,0.01,2.610019157
2021-03-24 14:00:00,2.882,-0.374,2.906165859,0.342,-0.024,0.3428410711,2.54,-0.35000000000000003,2.5640007799999998,2.902,-0.014,2.9020337696,0.342,-0.024,0.3428410711,2.56,0.01,2.5600195312
2021-03-24 14:30:00,2.9735,0.035500000000000004,2.973711906,0.3435,-0.0245,0.344372618,2.63,0.06,2.6306843216,2.9035,-0.4645,2.9404204631,0.3435,-0.0245,0.344372618,2.56,-0.44,2.5975372952
2021-03-24 15:00:00,2.9055,0.451,2.9402944155,0.3655,-0.029,0.3666486738,2.54,0.48,2.5849564793,2.7855,-0.9590000000000001,2.9459618548,0.3655,-0.029,0.3666486738,2.42,-0.93,2.5925470102
2021-03-24 15:30:00,2.989,0.4325,3.020128681,0.499,-0.0475,0.5012556733,2.49,0.48,2.5358430551,2.8689999999999998,-0.9775,3.030951542,0.499,-0.0475,0.5012556733,2.37,-0.93,2.5459379411
2021-03-24 16:00:00,2.8275,0.484,2.8686254984,0.4675,0.004,0.467517112,2.36,0.48,2.4083189158,2.7075,-0.926,2.8614737899,0.4675,0.004,0.467517112,2.24,-0.93,2.4253865671
2021-03-24 16:30:00,2.7325,0.48950000000000005,2.7759982889,0.3325,0.029500000000000002,0.3338060814,2.4,0.46,2.4436857408,2.6125,-0.9205000000000001,2.7699235549,0.3325,0.029500000000000002,0.3338060814,2.2800000000000002,-0.9500000000000001,2.47
2021-03-24 17:00:00,3.108,0.508,3.1492424486,0.398,0.018000000000000002,0.3984068273,2.71,0.49,2.7539426283,2.998,-1.002,3.1610137614,0.398,0.018000000000000002,0.3984068273,2.6,-1.02,2.7929196193
2021-03-24 17:30:00,3.076,0.5475,3.1243450914,0.496,-0.0025,0.49600630040000004,2.58,0.55,2.6379727065000003,2.966,-1.0225,3.1373017467,0.496,-0.0025,0.49600630040000004,2.47,-1.02,2.6723210885
2021-03-24 18:00:00,2.9635,0.5695,3.0177247224,0.3835,0.0195,0.3839954427,2.58,0.55,2.6379727065000003,2.8535,-1.0005,3.0238158839000002,0.3835,0.0195,0.3839954427,2.47,-1.02,2.6723210885
2021-03-24 18:30:00,3.2165,0.5485,3.2629318871,0.3665,0.0285,0.3676064472,2.85,0.52,2.8970502239,3.0965,-0.9915,3.2513665588,0.3665,0.0285,0.3676064472,2.73,-1.02,2.9143266804
2021-03-24 19:00:00,3.312,0.5535,3.3579318412,0.332,0.0335,0.3336858553,2.98,0.52,3.0250289255,3.202,-0.9865,3.3505202954,0.332,0.0335,0.3336858553,2.87,-1.02,3.0458660509
2021-03-24 19:30:00,3.3815,0.4975,3.4179011835,0.3215,0.0275,0.32267398410000003,3.06,0.47000000000000003,3.0958843648,3.2715,-1.0325,3.4305638749,0.3215,0.0275,0.32267398410000003,2.95,-1.06,3.1346610662
2021-03-24 20:00:00,3.5765000000000002,0.5495,3.6184668715,0.3265,0.029500000000000002,0.3278299864,3.25,0.52,3.2913371143,3.4665,-1.0705,3.6280287347,0.3265,0.029500000000000002,0.3278299864,3.14,-1.1,3.3271008401
2021-03-24 20:30:00,3.5135,0.5435,3.5552882443,0.3635,0.0235,0.3642588365,3.15,0.52,3.1926321429,3.4135,-1.1065,3.5883595834,0.3635,0.0235,0.3642588365,3.05,-1.13,3.2525989608
2021-03-24 21:00:00,3.48,0.525,3.5193784963,0.48,0.005,0.480026041,3.0,0.52,3.0447331574,3.38,-1.125,3.5623061351,0.48,0.005,0.480026041,2.9,-1.13,3.1123785117
2021-03-24 21:30:00,3.0595,0.48350000000000004,3.0974687246,0.3795,0.0235,0.3802269059,2.68,0.46,2.7191910562,2.9595000000000002,-1.0665,3.1458007725,0.3795,0.0235,0.3802269059,2.58,-1.09,2.8008034562
2021-03-24 22:00:00,2.9505,0.42550000000000004,2.9810233981,0.4405,0.0155,0.44077261710000004,2.51,0.41000000000000003,2.5432656173,2.8405,-1.1245,3.0549861702,0.4405,0.0155,0.44077261710000004,2.4,-1.1400000000000001,2.6569907791
2021-03-24 22:30:00,2.608,0.41850000000000004,2.6413644675,0.468,0.0085,0.4680771838,2.14,0.41000000000000003,2.1789217517,2.508,-1.1315,2.7514280383000003,0.468,0.0085,0.4680771838,2.04,-1.1400000000000001,2.3369210513
2021-03-24 23:00:00,2.4745,0.449,2.5149058133,0.4345,0.019,0.4349152216,2.04,0.43,2.0848261318,2.3845,-1.181,2.6609399185,0.4345,0.019,0.4349152216,1.9500000000000002,-1.2,2.2896506284
2021-03-24 23:30:00,2.2025,0.463,2.2506388537,0.4625,0.013000000000000001,0.4626826666,1.74,0.45,1.7972478961,2.1325,-1.2570000000000001,2.4754000182,0.4625,0.013000000000000001,0.4626826666,1.67,-1.27,2.0980467106
2021-03-25 00:00:00,2.0865,0.40800000000000003,2.1260165216,0.48650000000000004,0.008,0.4865657715,1.6,0.4,1.6492422502,2.0165,-1.262,2.3788476727,0.48650000000000004,0.008,0.4865657715,1.53,-1.27,1.9884164554
2021-03-25 00:30:00,2.039,0.3225,2.0643466884,0.649,-0.0375,0.6500824948,1.3900000000000001,0.36,1.4358621104,1.9689999999999999,-1.2875,2.3525767256,0.649,-0.0375,0.6500824948,1.32,-1.25,1.8179383928
2021-03-25 01:00:00,1.553,0.34550000000000003,1.5909680229,0.41300000000000003,0.0155,0.4132907572,1.1400000000000001,0.33,1.1868024267,1.5030000000000001,-1.0945,1.8592846070000002,0.41300000000000003,0.0155,0.4132907572,1.09,-1.11,1.5556991997
2021-03-25 01:30:00,1.658,-0.42150000000000004,1.7107385101,0.328,0.0285,0.3292358577,1.33,-0.45,1.4040655255,1.698,-0.41150000000000003,1.747150895,0.328,0.0285,0.3292358577,1.37,-0.44,1.4389232084999999
2021-03-25 02:00:00,1.596,-0.465,1.6623600693,0.34600000000000003,0.025,0.3469020035,1.25,-0.49,1.3426093996000001,1.6360000000000001,-0.465,1.7008001058,0.34600000000000003,0.025,0.3469020035,1.29,-0.49,1.3799275343000001
2021-03-25 02:30:00,1.879,-0.47500000000000003,1.9381088721,0.5690000000000001,-0.015,0.569197681,1.31,-0.46,1.3884163641,1.919,-0.47500000000000003,1.9769132505,0.5690000000000001,-0.015,0.569197681,1.35,-0.46,1.426218777
2021-03-25 03:00:00,1.5655000000000001,-0.4385,1.6257529025,0.5755,-0.018500000000000003,0.5757972734,0.99,-0.42,1.0754068997,1.6155,-0.4385,1.6739541511,0.5755,-0.018500000000000003,0.5757972734,1.04,-0.42,1.1216059914
2021-03-25 03:30:00,1.4705,-0.3875,1.5206993457,0.48050000000000004,0.0025,0.4805065036,0.99,-0.39,1.0640488711,1.5205000000000002,-0.41750000000000004,1.5767772512,0.48050000000000004,0.0025,0.4805065036,1.04,-0.42,1.1216059914
2021-03-25 04:00:00,1.514,-0.433,1.5747015590000002,0.494,-0.003,0.4940091092,1.02,-0.43,1.1069326989,1.554,-0.463,1.6215070151000002,0.494,-0.003,0.4940091092,1.06,-0.46,1.1555085461
2021-03-25 04:30:00,1.4105,-0.42050000000000004,1.4718459498,0.4505,0.0095,0.4506001553,0.96,-0.43,1.0519030374,1.4505,-0.4505,1.5188484124000001,0.4505,0.0095,0.4506001553,1.0,-0.46,1.1007270325
2021-03-25 05:00:00,1.5885,-0.436,1.6472486910000002,0.5085000000000001,-0.006,0.5085353970000001,1.08,-0.43,1.1624543002,1.6385,-0.436,1.6955171039999999,0.5085000000000001,-0.006,0.5085353970000001,1.13,-0.43,1.2090492132
2021-03-25 05:30:00,1.492,-0.42550000000000004,1.5514877537,0.47200000000000003,0.0045000000000000005,0.4720214508,1.02,-0.43,1.1069326989,1.542,-0.42550000000000004,1.5996294102,0.47200000000000003,0.0045000000000000005,0.4720214508,1.07,-0.43,1.1531695452
2021-03-25 06:00:00,1.6560000000000001,-0.4385,1.7130727508999999,0.546,-0.0085,0.546066159,1.11,-0.43,1.1903780912,1.6960000000000002,-0.4385,1.7517700334000001,0.546,-0.0085,0.546066159,1.15,-0.43,1.227762192
2021-03-25 06:30:00,1.566,-0.3735,1.6099249206000001,0.456,0.006500000000000001,0.45604632440000004,1.11,-0.38,1.1732433678,1.5859999999999999,-0.4035,1.6365232201,0.456,0.006500000000000001,0.45604632440000004,1.13,-0.41000000000000003,1.202081528
2021-03-25 07:00:00,1.88,0.0565,1.880848811,0.4,0.0165,0.4003401679,1.48,0.04,1.4805404419000001,1.88,-0.7435,2.0216805509,0.4,0.0165,0.4003401679,1.48,-0.76,1.6637307474
2021-03-25 07:30:00,2.1805,0.6045,2.2627418103,0.29050000000000004,0.0345,0.2925414501,1.8900000000000001,0.5700000000000001,1.9740820652000002,2.1105,-1.2155,2.4354979984,0.29050000000000004,0.0345,0.2925414501,1.82,-1.25,2.2079175709
2021-03-25 08:00:00,2.528,-0.0965,2.5298411511000003,0.328,0.0335,0.3297063087,2.2,-0.13,2.2038375621,2.528,-0.5065000000000001,2.5782409216,0.328,0.0335,0.3297063087,2.2,-0.54,2.2653035117
2021-03-25 08:30:00,2.6375,-0.1345,2.6409272046,0.2975,0.035500000000000004,0.2996105806,2.34,-0.17,2.346167087,2.6475,-0.42450000000000004,2.6813161880000003,0.2975,0.035500000000000004,0.2996105806,2.35,-0.46,2.3945980874
2021-03-25 09:00:00,2.8055,0.47450000000000003,2.8453436524,0.29550000000000004,0.0345,0.2975071428,2.51,0.44,2.5482739256,2.7055,-1.0355,2.8968932497,0.29550000000000004,0.0345,0.2975071428,2.41,-1.07,2.6368541863
2021-03-25 09:30:00,2.8465,0.47200000000000003,2.8853676109,0.3065,0.032,0.3081659456,2.54,0.44,2.5778285436,2.7165,-0.998,2.8940242311,0.3065,0.032,0.3081659456,2.41,-1.03,2.6208777156
2021-03-25 10:00:00,3.022,0.581,3.0773438222,0.322,0.021,0.322684056,2.7,0.56,2.7574626017,2.922,-1.009,3.0913047407,0.322,0.021,0.322684056,2.6,-1.03,2.7965872059
2021-03-25 10:30:00,2.9325,0.5905,2.9913619808,0.3125,0.030500000000000003,0.3139848722,2.62,0.56,2.6791789787,2.8425000000000002,-1.0295,3.0231897889,0.3125,0.030500000000000003,0.3139848722,2.5300000000000002,-1.06,2.743082208
2021-03-25 11:00:00,3.1615,0.6105,3.2199056663,0.41150000000000003,0.0205,0.4120103154,2.75,0.59,2.8125788878,3.0615,-1.0095,3.2236427376,0.41150000000000003,0.0205,0.4120103154,2.65,-1.03,2.8431320757
2021-03-25 11:30:00,2.821,0.595,2.8830653825,0.491,0.005,0.4910254576,2.33,0.59,2.4035390573,2.731,-1.025,2.9170166266,0.491,0.005,0.4910254576,2.24,-1.03,2.4654614173000002
2021-03-25 12:00:00,2.916,0.5640000000000001,2.9700424239,0.586,-0.026000000000000002,0.5865765082000001,2.33,0.59,2.4035390573,2.826,-1.056,3.0168546534,0.586,-0.026000000000000002,0.5865765082000001,2.24,-1.03,2.4654614173000002
2021-03-25 12:30:00,2.9895,0.5595,3.0414060071,0.6995,-0.060500000000000005,0.7021114584,2.29,0.62,2.3724459952,2.8895,-1.0505,3.0745341924,0.6995,-0.060500000000000005,0.7021114584,2.19,-0.99,2.4033726303
2021-03-25 13:00:00,2.8755,0.5815,2.933707978,0.6255000000000001,-0.0385,0.626683732,2.25,0.62,2.3338594645,2.7755,-0.9485,2.9330960605,0.6255000000000001,-0.0385,0.626683732,2.15,-0.91,2.3346520083
2021-03-25 13:30:00,3.019,0.5915,3.076399397,0.589,-0.0285,0.589689113,2.43,0.62,2.5078476828,2.919,-0.9085000000000001,3.0571119132,0.589,-0.0285,0.589689113,2.33,-0.88,2.4906424874
2021-03-25 14:00:00,2.8485,0.598,2.9105937968,0.4385,0.008,0.43857297,2.41,0.59,2.4811690793,2.7285,-0.872,2.8644539183,0.4385,0.008,0.43857297,2.29,-0.88,2.4532631331
2021-03-25 14:30:00,3.1265,0.47200000000000003,3.1619276162,0.6665,-0.058,0.6690188712,2.46,0.53,2.5164459064,3.0065,-0.9380000000000001,3.1494263367,0.6665,-0.058,0.6690188712,2.34,-0.88,2.5
2021-03-25 15:00:00,2.802,0.4685,2.8408970854,0.792,-0.0915,0.7972679913,2.01,0.56,2.08655218,2.632,-0.9515,2.7987097474000002,0.792,-0.0915,0.7972679913,1.8399999999999999,-0.86,2.0310588372
2021-03-25 15:30:00,2.5060000000000002,0.558,2.5673721974,0.8160000000000001,-0.092,0.8211698972,1.69,0.65,1.810690476,2.406,-1.002,2.6063077332,0.8160000000000001,-0.092,0.8211698972,1.5899999999999999,-0.91,1.8319934498000001
2021-03-25 16:00:00,2.564,0.587,2.6303355299,0.874,-0.10300000000000001,0.8800482941000001,1.69,0.6900000000000001,1.8254314558,2.464,-1.073,2.687494186,0.874,-0.10300000000000001,0.8800482941000001,1.5899999999999999,-0.97,1.8625251676
2021-03-25 16:30:00,2.403,0.621,2.481944802,0.773,-0.069,0.7760734501000001,1.63,0.6900000000000001,1.7700282484,2.323,-1.039,2.5447691447,0.773,-0.069,0.7760734501000001,1.55,-0.97,1.8284966503
2021-03-25 17:00:00,2.6605,0.5915,2.7254600529,0.8005,-0.0785,0.8043397914,1.8599999999999999,0.67,1.9769926656,2.5705,-1.0485,2.7761164421,0.8005,-0.0785,0.8043397914,1.77,-0.97,2.0183656755
2021-03-25 17:30:00,2.4795,0.6085,2.5530751066,0.6695,-0.0315,0.6702406284,1.81,0.64,1.9198176997,2.3895,-1.0215,2.5986866875,0.6695,-0.0315,0.6702406284,1.72,-0.99,1.9845654436000002
2021-03-25 18:00:00,2.607,0.5680000000000001,2.6681591032,0.597,-0.012,0.5971205908,2.01,0.58,2.0920086042,2.517,-1.052,2.7280016496,0.597,-0.012,0.5971205908,1.92,-1.04,2.1835750502
2021-03-25 18:30:00,2.74,0.554,2.7954455817,0.63,-0.026000000000000002,0.6305362797,2.11,0.58,2.1882641522,2.65,-1.066,2.8563711243,0.63,-0.026000000000000002,0.6305362797,2.02,-1.04,2.2720035211000003
2021-03-25 19:00:00,2.6325000000000003,0.59,2.6978058214000002,0.5225000000000001,0.01,0.5225956850000001,2.11,0.58,2.1882641522,2.5425,-1.03,2.7432109379,0.5225000000000001,0.01,0.5225956850000001,2.02,-1.04,2.2720035211000003
2021-03-25 19:30:00,2.989,0.531,3.0358000593,0.669,-0.029,0.6696282551,2.32,0.56,2.3866294224,2.899,-1.049,3.0829534541,0.669,-0.029,0.6696282551,2.23,-1.02,2.4522030911
2021-03-25 20:00:00,2.955,0.538,3.0035760353,0.635,-0.022,0.6353809881,2.32,0.56,2.3866294224,2.865,-1.042,3.0486044348,0.635,-0.022,0.6353809881,2.23,-1.02,2.4522030911
2021-03-25 20:30:00,3.109,0.5055000000000001,3.1498271778,0.759,-0.0545,0.7609541708,2.35,0.56,2.4158021442,3.029,-1.0745,3.2139370327,0.759,-0.0545,0.7609541708,2.27,-1.02,2.4886341636
2021-03-25 21:00:00,2.766,0.5740000000000001,2.8249304416000003,0.636,-0.016,0.6362012260000001,2.13,0.59,2.2102036105,2.676,-1.016,2.8623822247,0.636,-0.016,0.6362012260000001,2.04,-1.0,2.2719154914
2021-03-25 21:30:00,2.7625,0.47800000000000004,2.8035495804,0.6325000000000001,-0.022,0.632882493,2.13,0.5,2.1878985351,2.6725,-1.022,2.8612480232,0.6325000000000001,-0.022,0.632882493,2.04,-1.0,2.2719154914
2021-03-25 22:00:00,2.814,0.454,2.8503880437999998,0.804,-0.076,0.8075840514,2.01,0.53,2.0787015178,2.724,-1.166,2.9630612549,0.804,-0.076,0.8075840514,1.92,-1.09,2.207826986
2021-03-25 22:30:00,2.293,-0.21450000000000002,2.3030109097,0.733,-0.0545,0.7350232990000001,1.56,-0.16,1.5681836627,2.303,-0.4045,2.3382534615,0.733,-0.0545,0.7350232990000001,1.57,-0.35000000000000003,1.6085397104
2021-03-25 23:00:00,2.3145,0.26,2.3290578031,0.7745000000000001,-0.07,0.7776568974,1.54,0.33,1.574960317,2.2545,-0.96,2.4503816539,0.7745000000000001,-0.07,0.7776568974,1.48,-0.89,1.7269916039000002
2021-03-25 23:30:00,2.1445,0.013000000000000001,2.1445394028,0.8445,-0.08700000000000001,0.8489695224,1.3,0.1,1.303840481,2.1145,-0.787,2.2562090439,0.8445,-0.08700000000000001,0.8489695224,1.27,-0.7000000000000001,1.4501379245
2021-03-26 00:00:00,1.8605,0.4385,1.9114765235000002,0.7605000000000001,-0.061500000000000006,0.7629826341,1.1,0.5,1.2083045974,1.8005,-1.1615,2.1426344765,0.7605000000000001,-0.061500000000000006,0.7629826341,1.04,-1.1,1.5138031576
2021-03-26 00:30:00,1.7255,0.425,1.7770692868,0.8055,-0.075,0.8089840851000001,0.92,0.5,1.047091209,1.6555,-1.175,2.0300998128,0.8055,-0.075,0.8089840851000001,0.85,-1.1,1.3901438774
2021-03-26 01:00:00,1.7765,0.41000000000000003,1.8231983573,0.8565,-0.09,0.8612155653,0.92,0.5,1.047091209,1.7065000000000001,-1.19,2.0804428014,0.8565,-0.09,0.8612155653,0.85,-1.1,1.3901438774
2021-03-26 01:30:00,1.5565,0.40800000000000003,1.6090855322,0.8565,-0.092,0.8614268686000001,0.7000000000000001,0.5,0.8602325267,1.4865,-1.192,1.9053992364,0.8565,-0.092,0.8614268686000001,0.63,-1.1,1.2676355943
2021-03-26 02:00:00,1.5375,0.41400000000000003,1.5922632477,0.8375,-0.08600000000000001,0.8419039435000001,0.7000000000000001,0.5,0.8602325267,1.4675,-1.186,1.8868365721,0.8375,-0.08600000000000001,0.8419039435000001,0.63,-1.1,1.2676355943
2021-03-26 02:30:00,1.517,0.4045,1.5700029459,0.867,-0.0955,0.8722438019000001,0.65,0.5,0.8200609733,1.447,-1.1955,1.8769734282,0.867,-0.0955,0.8722438019000001,0.58,-1.1,1.2435433245
2021-03-26 03:00:00,1.5285000000000002,0.4005,1.5800988892999999,0.8785000000000001,-0.0995,0.8841167909000001,0.65,0.5,0.8200609733,1.4585,-1.1995,1.8883915113,0.8785000000000001,-0.0995,0.8841167909000001,0.58,-1.1,1.2435433245
2021-03-26 03:30:00,1.538,0.397,1.5884121002,0.888,-0.10300000000000001,0.8939535782,0.65,0.5,0.8200609733,1.468,-1.203,1.897954952,0.888,-0.10300000000000001,0.8939535782,0.58,-1.1,1.2435433245
2021-03-26 04:00:00,1.546,0.384,1.5929758316,0.916,-0.116,0.923315764,0.63,0.5,0.8043009387000001,1.476,-1.216,1.9123890818,0.916,-0.116,0.923315764,0.56,-1.1,1.2343419299
2021-03-26 04:30:00,1.4545,0.48250000000000004,1.5324413529,0.8945000000000001,-0.1075,0.9009364572,0.56,0.59,0.8134494453000001,1.4045,-1.2675,1.8918711637,0.8945000000000001,-0.1075,0.9009364572,0.51,-1.16,1.2671621838
2021-03-26 05:00:00,1.533,0.481,1.6066891423,0.893,-0.109,0.8996277008,0.64,0.59,0.8704596487,1.473,-1.2690000000000001,1.9442453549,0.893,-0.109,0.8996277008,0.58,-1.16,1.2969194269
2021-03-26 05:30:00,1.5955,0.486,1.6678777683,0.8755000000000001,-0.10400000000000001,0.8816554032,0.72,0.59,0.9308598176,1.5455,-1.234,1.9777073216,0.8755000000000001,-0.10400000000000001,0.8816554032,0.67,-1.13,1.3136970731
2021-03-26 06:00:00,1.621,0.5185000000000001,1.70190577,0.871,-0.1015,0.8768940928000001,0.75,0.62,0.9730878686000001,1.5710000000000002,-1.2315,1.9961546158,0.871,-0.1015,0.8768940928000001,0.7000000000000001,-1.13,1.3292479077000001
2021-03-26 06:30:00,1.703,0.508,1.7771530603999999,0.883,-0.112,0.8900747160000001,0.8200000000000001,0.62,1.0280077821,1.643,-1.222,2.0476164192,0.883,-0.112,0.8900747160000001,0.76,-1.11,1.345250906
2021-03-26 07:00:00,1.8585,0.5485,1.9377498549,0.8785000000000001,-0.1115,0.8855475707,0.98,0.66,1.181524439,1.8085,-1.1815,2.1602348252,0.8785000000000001,-0.1115,0.8855475707,0.93,-1.07,1.4176741516
2021-03-26 07:30:00,2.1095,0.599,2.1928956314,0.8695,-0.111,0.8765564728,1.24,0.71,1.4288806808,2.0495,-1.151,2.3505852995,0.8695,-0.111,0.8765564728,1.18,-1.04,1.5728954193
2021-03-26 08:00:00,2.34,0.5365,2.4007149456,0.87,-0.10350000000000001,0.8761348355,1.47,0.64,1.6032778923,2.26,-1.0735000000000001,2.5019996503,0.87,-0.10350000000000001,0.8761348355,1.3900000000000001,-0.97,1.6949926254
2021-03-26 08:30:00,2.094,-0.007,2.0940117001,0.594,-0.08700000000000001,0.6003374051,1.5,0.08,1.5021318185,2.104,-0.467,2.1552041667,0.594,-0.08700000000000001,0.6003374051,1.51,-0.38,1.5570806016
2021-03-26 09:00:00,2.3445,-0.20500000000000002,2.3534453998,0.3845,-0.025,0.3853118867,1.96,-0.18,1.9682479519,2.3845,-0.115,2.3872715074,0.3845,-0.025,0.3853118867,2.0,-0.09,2.0020239759
2021-03-26 09:30:00,2.8055,-0.2275,2.8147089548,0.6355000000000001,-0.1075,0.6445281220000001,2.17,-0.12,2.1733154396,2.8355,-0.3675,2.8592160639,0.6355000000000001,-0.1075,0.6445281220000001,2.2,-0.26,2.215310362
2021-03-26 10:00:00,2.8195,0.79,2.9280847409,0.6495000000000001,-0.11,0.6587490038,2.17,0.9,2.3492339177,2.7395,-1.1400000000000001,2.9672310746,0.6495000000000001,-0.11,0.6587490038,2.09,-1.03,2.3300214591
2021-03-26 10:30:00,2.8175,0.8245,2.9356611691000003,0.5875,-0.0755,0.5923314106,2.23,0.9,2.4047661009,2.7475,-1.1055,2.9615682501,0.5875,-0.0755,0.5923314106,2.16,-1.03,2.3930106561
2021-03-26 11:00:00,2.8205,0.8260000000000001,2.938961764,0.5905,-0.034,0.5914780216000001,2.23,0.86,2.3900836805,2.7505,-1.094,2.9600821357,0.5905,-0.034,0.5914780216000001,2.16,-1.06,2.406075643
2021-03-26 11:30:00,2.9565,0.747,3.0494099839,0.6865,-0.063,0.6893846894,2.27,0.81,2.4101867148,2.8765,-1.173,3.1064740865,0.6865,-0.063,0.6893846894,2.19,-1.11,2.4552392959000002
2021-03-26 12:00:00,2.7955,0.725,2.8879829033,0.6755,-0.055,0.6777353835000001,2.12,0.78,2.2589378035,2.7155,-1.095,2.9279626449,0.6755,-0.055,0.6777353835000001,2.04,-1.04,2.289803485
2021-03-26 12:30:00,2.693,0.6825,2.7781388103999998,0.723,-0.0775,0.7271418362000001,1.97,0.76,2.111516043,2.613,-1.1375,2.8498553033,0.723,-0.0775,0.7271418362000001,1.8900000000000001,-1.06,2.1669563909
2021-03-26 13:00:00,2.9575,-0.1155,2.9597544662,0.7975,-0.0955,0.8031976718,2.16,-0.02,2.1600925906,2.9875,-0.2555,2.9984056597,0.7975,-0.0955,0.8031976718,2.19,-0.16,2.1958369703
2021-03-26 13:30:00,2.8865,-0.23600000000000002,2.8961316009,0.8365,-0.106,0.8431893322,2.05,-0.13,2.0541178155,2.9165,-0.176,2.9218056489,0.8365,-0.106,0.8431893322,2.08,-0.07,2.0811775513
2021-03-26 14:00:00,2.877,0.6265000000000001,2.9444237552,0.797,-0.0935,0.8024657314,2.08,0.72,2.2010906388,2.787,-0.9935,2.9587854349000002,0.797,-0.0935,0.8024657314,1.99,-0.9,2.1840558601
2021-03-26 14:30:00,2.777,0.75,2.8764959586,0.777,-0.08,0.7811075470000001,2.0,0.8300000000000001,2.1653868015,2.717,-1.1,2.9312265351,0.777,-0.08,0.7811075470000001,1.94,-1.02,2.1918029108
2021-03-26 15:00:00,2.52,0.683,2.6109172718,0.77,-0.077,0.7738404228,1.75,0.76,1.9079046098,2.46,-1.147,2.7142603043999998,0.77,-0.077,0.7738404228,1.69,-1.07,2.0002499844
2021-03-26 15:30:00,2.6870000000000003,0.562,2.7451435299,0.847,-0.108,0.8538577165000001,1.8399999999999999,0.67,1.9581879379,2.607,-1.138,2.8445549740000002,0.847,-0.108,0.8538577165000001,1.76,-1.03,2.0392400545
2021-03-26 16:00:00,2.6935000000000002,0.612,2.7621524668,0.8835000000000001,-0.108,0.8900765417000001,1.81,0.72,1.9479476379,2.6235,-1.098,2.8440035601,0.8835000000000001,-0.108,0.8900765417000001,1.74,-0.99,2.0019240745
2021-03-26 16:30:00,2.6875,0.6145,2.7568580848,0.8775000000000001,-0.10550000000000001,0.8838192689000001,1.81,0.72,1.9479476379,2.6175,-1.0955,2.8375035683,0.8775000000000001,-0.10550000000000001,0.8838192689000001,1.74,-0.99,2.0019240745
2021-03-26 17:00:00,2.7395,0.612,2.8070276539,0.8895000000000001,-0.108,0.8960325050000001,1.85,0.72,1.9851700179,2.6595,-1.098,2.8772459488,0.8895000000000001,-0.108,0.8960325050000001,1.77,-0.99,2.0280532537
2021-03-26 17:30:00,2.6310000000000002,-0.092,2.6326080225,0.781,-0.07200000000000001,0.7843118002,1.85,-0.02,1.8501081048999999,2.6310000000000002,-0.312,2.6494348454,0.781,-0.07200000000000001,0.7843118002,1.85,-0.24,1.8655026131999999
2021-03-26 18:00:00,2.8555,-0.2555,2.866907829,0.8355,-0.0855,0.8398633817000001,2.02,-0.17,2.0271408437,2.9155,-0.2555,2.9266739654,0.8355,-0.0855,0.8398633817000001,2.08,-0.17,2.0869355524
2021-03-26 18:30:00,3.075,-0.056,3.0755098764,0.795,-0.076,0.7986244424000001,2.2800000000000002,0.02,2.2800877176,3.085,-0.386,3.1090546795,0.795,-0.076,0.7986244424000001,2.29,-0.31,2.3108872755
2021-03-26 19:00:00,2.9965,-0.0375,2.9967346396,0.7165,-0.0575,0.7188035197,2.2800000000000002,0.02,2.2800877176,3.0065,-0.3675,3.0288774323,0.7165,-0.0575,0.7188035197,2.29,-0.31,2.3108872755
2021-03-26 19:30:00,3.095,-0.537,3.1412408376,0.775,-0.077,0.7788157677,2.32,-0.46,2.3651638421,3.105,0.033,3.1051753574,0.775,-0.077,0.7788157677,2.33,0.11,2.3325951213
2021-03-26 20:00:00,3.062,-0.0805,3.06305799,0.8320000000000001,-0.09050000000000001,0.8369075516000001,2.23,0.01,2.2300224214,3.002,-0.47050000000000003,3.0386467794,0.8320000000000001,-0.09050000000000001,0.8369075516000001,2.17,-0.38,2.2030206536
2021-03-26 20:30:00,3.0345,0.4565,3.0686450593,0.8445,-0.0935,0.8496602262,2.19,0.55,2.2580079716,2.9345,-0.9535,3.0855230513,0.8445,-0.0935,0.8496602262,2.09,-0.86,2.2600221238
2021-03-26 21:00:00,2.9225000000000003,0.3955,2.9491399594,0.8825000000000001,-0.1145,0.8898969041,2.04,0.51,2.1027838691,2.8125,-0.9745,2.9765427093000003,0.8825000000000001,-0.1145,0.8898969041,1.9300000000000002,-0.86,2.1129363455
2021-03-26 21:30:00,2.6705,0.497,2.7163540362000003,0.7805000000000001,-0.073,0.7839064039,1.8900000000000001,0.5700000000000001,1.9740820652000002,2.5805,-0.983,2.7613890074,0.7805000000000001,-0.073,0.7839064039,1.8,-0.91,2.0169531477
2021-03-26 22:00:00,2.641,0.519,2.6915129574,0.781,-0.07100000000000001,0.7842206322,1.8599999999999999,0.59,1.9513328778,2.551,-1.121,2.786438946,0.781,-0.07100000000000001,0.7842206322,1.77,-1.05,2.0580087463
2021-03-26 22:30:00,2.5835,0.481,2.6278952129,0.8135,-0.089,0.8183539882,1.77,0.5700000000000001,1.8595160661,2.5035,-1.139,2.7504241946,0.8135,-0.089,0.8183539882,1.69,-1.05,1.9896230799
2021-03-26 23:00:00,2.412,0.4585,2.4551916931,0.872,-0.1115,0.8790996815000001,1.54,0.5700000000000001,1.6421023111,2.342,-1.1915,2.6276674542,0.872,-0.1115,0.8790996815000001,1.47,-1.08,1.8240888136
2021-03-26 23:30:00,2.1155,0.491,2.1717323155,0.8355,-0.099,0.8413449055000001,1.28,0.59,1.4094325099,2.0555,-1.199,2.3796388907,0.8355,-0.099,0.8413449055000001,1.22,-1.1,1.6426807359
2021-03-27 00:00:00,1.7985,0.42750000000000005,1.8486098831,0.7485,-0.0625,0.7511048529000001,1.05,0.49,1.158706175,1.7385000000000002,-1.1625,2.0913604424,0.7485,-0.0625,0.7511048529000001,0.99,-1.1,1.4798986452
2021-03-28 00:30:00,1.5695000000000001,-0.5425,1.6606132903000002,0.8895000000000001,-0.1125,0.8965860249000001,0.68,-0.43,0.8045495634000001,1.5895000000000001,-0.3225,1.62188671,0.8895000000000001,-0.1125,0.8965860249000001,0.7000000000000001,-0.21,0.7308214556
2021-03-28 01:00:00,1.576,-0.5435,1.6670837561,0.896,-0.1135,0.9031601464000001,0.68,-0.43,0.8045495634000001,1.596,-0.3235,1.6284557869,0.896,-0.1135,0.9031601464000001,0.7000000000000001,-0.21,0.7308214556
2021-03-28 01:30:00,0.904,-0.1135,0.9110972780000001,0.901,-0.1165,0.9085005504,0.003,0.003,0.0042426407000000005,0.904,-0.1135,0.9110972780000001,0.901,-0.1165,0.9085005504,0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,0.896,-0.1105,0.9027880427,0.893,-0.1135,0.9001840090000001,0.003,0.003,0.0042426407000000005,0.896,-0.1105,0.9027880427,0.893,-0.1135,0.9001840090000001,0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,1.532,-0.5485,1.6272296242,0.902,-0.11850000000000001,0.9097506527,0.63,-0.43,0.762758153,1.552,-0.3285,1.5863846476,0.902,-0.11850000000000001,0.9097506527,0.65,-0.21,0.6830812543
2021-03-28 03:00:00,1.439,-0.5425,1.5378645095999999,0.889,-0.1125,0.8960899787000001,0.55,-0.43,0.698140387,1.469,-0.3225,1.5039837931,0.889,-0.1125,0.8960899787000001,0.58,-0.21,0.6168468205000001
2021-03-28 03:30:00,1.416,0.114,1.420581571,0.866,-0.106,0.8724631797,0.55,0.22,0.5923681288,1.3860000000000001,-0.986,1.7009385644,0.866,-0.106,0.8724631797,0.52,-0.88,1.0221545871
2021-03-28 04:00:00,1.3980000000000001,0.44,1.4656070415,0.878,-0.11,0.8848638313,0.52,0.55,0.7569015788,1.348,-1.27,1.8520269976,0.878,-0.11,0.8848638313,0.47000000000000003,-1.16,1.2515989773
2021-03-28 04:30:00,1.369,0.4985,1.4569362546,0.869,-0.1015,0.8749075665,0.5,0.6000000000000001,0.7810249676000001,1.339,-1.3415,1.8954005513,0.869,-0.1015,0.8749075665,0.47000000000000003,-1.24,1.3260844619
2021-03-28 05:00:00,1.354,0.5025000000000001,1.4442376016,0.854,-0.0975,0.8595477008,0.5,0.6000000000000001,0.7810249676000001,1.324,-1.3375,1.881988908,0.854,-0.0975,0.8595477008,0.47000000000000003,-1.24,1.3260844619
2021-03-28 05:30:00,1.2775,0.481,1.3650521052,0.8075,-0.079,0.8113551935000001,0.47000000000000003,0.56,0.7310950691,1.2575,-1.319,1.8223795571,0.8075,-0.079,0.8113551935000001,0.45,-1.24,1.3191285002
2021-03-28 06:00:00,1.3445,0.455,1.4194031316,0.8745,-0.105,0.8807810454,0.47000000000000003,0.56,0.7310950691,1.3245,-1.345,1.8876772102000001,0.8745,-0.105,0.8807810454,0.45,-1.24,1.3191285002
2021-03-28 06:30:00,1.3955,0.447,1.4653427074,0.8955000000000001,-0.113,0.9026013793000001,0.5,0.56,0.7507329752,1.3455,-1.333,1.8940061378,0.8955000000000001,-0.113,0.9026013793000001,0.45,-1.22,1.3003461078
2021-03-28 07:00:00,1.462,0.4505,1.5298347133,0.882,-0.1095,0.8887712023000001,0.58,0.56,0.8062257748,1.422,-1.3295,1.9467034314,0.882,-0.1095,0.8887712023000001,0.54,-1.22,1.3341664064
2021-03-28 07:30:00,1.478,0.40900000000000003,1.5335465431,0.898,-0.121,0.9061153348000001,0.58,0.53,0.7856844150000001,1.438,-1.2610000000000001,1.9125807173,0.898,-0.121,0.9061153348000001,0.54,-1.1400000000000001,1.2614277624999999
2021-03-28 08:00:00,1.4195,-0.3975,1.4741053219,0.8595,-0.1075,0.8661965712,0.56,-0.29,0.630634601,1.4595,-0.3975,1.5126620574,0.8595,-0.1075,0.8661965712,0.6000000000000001,-0.29,0.6664082833
2021-03-28 08:30:00,1.504,-0.4,1.5562827506999999,0.874,-0.11,0.8808949994,0.63,-0.29,0.6935416354,1.544,-0.4,1.5949721001000001,0.874,-0.11,0.8808949994,0.67,-0.29,0.7300684899000001
2021-03-28 09:00:00,1.5915,-0.3965,1.6401477068,0.8615,-0.10650000000000001,0.8680578898,0.73,-0.29,0.7854934755,1.6315,-0.3765,1.6743788400000001,0.8615,-0.10650000000000001,0.8680578898,0.77,-0.27,0.8159656856
2021-03-28 09:30:00,1.877,-0.3245,1.9048436288000001,0.8270000000000001,-0.0945,0.8323816733,1.05,-0.23,1.0748953437,1.927,-0.3645,1.9611703776,0.8270000000000001,-0.0945,0.8323816733,1.1,-0.27,1.1326517558
2021-03-28 10:00:00,1.8885,-0.329,1.9169437264,0.8385,-0.099,0.8443241380000001,1.05,-0.23,1.0748953437,1.9385,-0.369,1.9733076927000002,0.8385,-0.099,0.8443241380000001,1.1,-0.27,1.1326517558
2021-03-28 10:30:00,2.1,0.164,2.1063940752,0.85,-0.106,0.856583913,1.25,0.27,1.2788275881,2.09,-0.856,2.2585030441000002,0.85,-0.106,0.856583913,1.24,-0.75,1.4491721775
2021-03-28 11:00:00,2.214,0.5405,2.2790208972,0.754,-0.0795,0.7581795632,1.46,0.62,1.5861904047,2.164,-1.1495,2.4503563516,0.754,-0.0795,0.7581795632,1.4100000000000001,-1.07,1.7700282484
2021-03-28 11:30:00,2.484,0.35250000000000004,2.5088866555,0.744,-0.0675,0.7470557208,1.74,0.42,1.7899720667999999,2.444,-0.8475,2.5867725547,0.744,-0.0675,0.7470557208,1.7000000000000002,-0.78,1.8704010265000002
2021-03-28 12:00:00,2.576,0.3225,2.5961090597,0.836,-0.0975,0.8416663531,1.74,0.42,1.7899720667999999,2.536,-0.8775000000000001,2.683524222,0.836,-0.0975,0.8416663531,1.7000000000000002,-0.78,1.8704010265000002
2021-03-28 12:30:00,2.819,0.5405,2.8703486287,0.859,-0.1095,0.8659510667,1.96,0.65,2.0649697334,2.729,-1.1795,2.9729886058,0.859,-0.1095,0.8659510667,1.87,-1.07,2.1544836969
2021-03-28 13:00:00,2.8845,0.4485,2.9191595537,0.8545,-0.1115,0.8617438715,2.03,0.56,2.1058252539,2.7945,-1.1015,3.0037530691,0.8545,-0.1115,0.8617438715,1.94,-0.99,2.1780036731
2021-03-28 13:30:00,2.823,0.4995,2.8668500571,0.833,-0.1005,0.8390406724,1.99,0.6000000000000001,2.0784850252,2.733,-1.0305,2.9208250975,0.833,-0.1005,0.8390406724,1.9,-0.93,2.115395944
2021-03-28 14:00:00,2.8655,0.481,2.9055896562,0.8755000000000001,-0.11900000000000001,0.8835503664000001,1.99,0.6000000000000001,2.0784850252,2.7455,-1.049,2.9390765982,0.8755000000000001,-0.11900000000000001,0.8835503664000001,1.87,-0.93,2.0884922791
2021-03-28 14:30:00,2.7415000000000003,0.4965,2.7860966423,0.8315,-0.10350000000000001,0.8379167620000001,1.9100000000000001,0.6000000000000001,2.0020239759,2.6515,-1.0535,2.8531236391,0.8315,-0.10350000000000001,0.8379167620000001,1.82,-0.9500000000000001,2.0530221626
2021-03-28 15:00:00,2.7085,0.512,2.7564680753,0.7985,-0.088,0.8033344571000001,1.9100000000000001,0.6000000000000001,2.0020239759,2.6185,-1.038,2.8167332586000002,0.7985,-0.088,0.8033344571000001,1.82,-0.9500000000000001,2.0530221626
2021-03-28 15:30:00,2.598,0.47800000000000004,2.6416070866,0.788,-0.092,0.7933523807,1.81,0.5700000000000001,1.8976301009,2.498,-1.042,2.7066155989,0.788,-0.092,0.7933523807,1.71,-0.9500000000000001,1.9561697268
2021-03-28 16:00:00,2.6415,0.47050000000000003,2.6830751945999998,0.8315,-0.0995,0.8374320868,1.81,0.5700000000000001,1.8976301009,2.5415,-1.0495,2.7496677072,0.8315,-0.0995,0.8374320868,1.71,-0.9500000000000001,1.9561697268
2021-03-28 16:30:00,2.7039999999999997,0.4685,2.7442864737,0.844,-0.1015,0.8500813196,1.8599999999999999,0.5700000000000001,1.9453791404,2.614,-1.0515,2.8175606913999998,0.844,-0.1015,0.8500813196,1.77,-0.9500000000000001,2.0088305055
2021-03-28 17:00:00,2.7165,0.46950000000000003,2.7567739298,0.8265,-0.1005,0.8325878332000001,1.8900000000000001,0.5700000000000001,1.9740820652000002,2.6265,-1.0505,2.8287899356,0.8265,-0.1005,0.8325878332000001,1.8,-0.9500000000000001,2.0353132437
2021-03-28 17:30:00,2.6425,0.5145000000000001,2.6921211897,0.8625,-0.1155,0.8701991151,1.78,0.63,1.8882002012,2.5725,-1.1455,2.8160125177,0.8625,-0.1155,0.8701991151,1.71,-1.03,1.9962464778000002
2021-03-28 18:00:00,2.6215,0.523,2.6731612839,0.8415,-0.107,0.8482754564,1.78,0.63,1.8882002012,2.5515,-1.137,2.7933709474,0.8415,-0.107,0.8482754564,1.71,-1.03,1.9962464778000002
2021-03-28 18:30:00,2.6710000000000003,-0.28950000000000004,2.6866431192,0.851,-0.1095,0.8580158798,1.82,-0.18,1.8288794383,2.691,-0.3295,2.7110977943,0.851,-0.1095,0.8580158798,1.8399999999999999,-0.22,1.8531055016
2021-03-28 19:00:00,2.636,-0.398,2.6658769664,0.8160000000000001,-0.098,0.8218637357,1.82,-0.30000000000000004,1.8445595680000002,2.656,-0.168,2.6613079491000002,0.8160000000000001,-0.098,0.8218637357,1.8399999999999999,-0.07,1.8413310403
2021-03-28 19:30:00,2.613,-0.3845,2.6411378703,0.793,-0.0845,0.7974893416000001,1.82,-0.30000000000000004,1.8445595680000002,2.6630000000000003,-0.1545,2.6674780693,0.793,-0.0845,0.7974893416000001,1.87,-0.07,1.8713097018
2021-03-28 20:00:00,2.6375,-0.108,2.6397102587,0.8175,-0.098,0.8233530531000001,1.82,-0.01,1.8200274723,2.6475,-0.47800000000000004,2.6903048619,0.8175,-0.098,0.8233530531000001,1.83,-0.38,1.8690371853
2021-03-28 20:30:00,2.7725,0.542,2.8249814601,0.7925000000000001,-0.088,0.7973708359,1.98,0.63,2.0778113485,2.6825,-1.118,2.9061538586,0.7925000000000001,-0.088,0.7973708359,1.8900000000000001,-1.03,2.1524404754
2021-03-28 21:00:00,2.7765,0.007,2.776508824,0.7265,-0.063,0.7292264737,2.05,0.07,2.0511947738,2.7565,-0.5730000000000001,2.8154255895,0.7265,-0.063,0.7292264737,2.03,-0.51,2.0930838493
2021-03-28 21:30:00,2.6125,-0.385,2.6407160487,0.7425,-0.065,0.7453396877,1.87,-0.32,1.8971821209000002,2.6425,-0.165,2.6476463604,0.7425,-0.065,0.7453396877,1.9,-0.1,1.902629759
2021-03-28 22:00:00,2.373,-0.12350000000000001,2.3762115331,0.663,-0.043500000000000004,0.6644255037,1.71,-0.08,1.7118703222,2.373,-0.4435,2.4140880783,0.663,-0.043500000000000004,0.6644255037,1.71,-0.4,1.7561605849
2021-03-28 22:30:00,2.374,-0.24350000000000002,2.386455164,0.734,-0.0635,0.7367416440000001,1.6400000000000001,-0.18,1.6498484779,2.394,-0.4635,2.4384561202,0.734,-0.0635,0.7367416440000001,1.6600000000000001,-0.4,1.7075128111
2021-03-28 23:00:00,2.142,0.5585,2.2136138439,0.672,-0.051500000000000004,0.6739705112000001,1.47,0.61,1.5915401346,2.092,-1.2615,2.4429175692,0.672,-0.051500000000000004,0.6739705112000001,1.42,-1.21,1.8656098199
2021-03-28 23:30:00,2.142,0.5585,2.2136138439,0.672,-0.051500000000000004,0.6739705112000001,1.47,0.61,1.5915401346,2.092,-1.3115,2.4691083917,0.672,-0.051500000000000004,0.6739705112000001,1.42,-1.26,1.8984203960000001
2021-03-29 00:00:00,1.9220000000000002,-0.2215,1.9347212330999999,0.672,-0.051500000000000004,0.6739705112000001,1.25,-0.17,1.2615070353,1.9420000000000002,-0.5015000000000001,2.005708416,0.672,-0.051500000000000004,0.6739705112000001,1.27,-0.45,1.3473678043000001
2021-03-29 00:30:00,1.8405,-0.46,1.8971136629,0.6505000000000001,-0.03,0.6511914081,1.19,-0.43,1.265306287,1.8705,-0.26,1.8884835848,0.6505000000000001,-0.03,0.6511914081,1.22,-0.23,1.241491039
2021-03-29 01:00:00,1.7945,-0.5065000000000001,1.8646105491,0.6945,-0.0465,0.6960549547,1.1,-0.46,1.1923086849,1.8145,-0.2765,1.8354461310999999,0.6945,-0.0465,0.6960549547,1.12,-0.23,1.1433722054
2021-03-29 01:30:00,1.6545,-0.513,1.7322064686,0.7245,-0.053,0.7264359917000001,0.93,-0.46,1.0375451797,1.6745,-0.28300000000000003,1.6982459333,0.7245,-0.053,0.7264359917000001,0.9500000000000001,-0.23,0.9774456507
2021-03-29 02:00:00,1.4165,-0.232,1.4353732093,0.6665,-0.032,0.6672677499,0.75,-0.2,0.7762087348000001,1.4165,-0.532,1.5131081422000001,0.6665,-0.032,0.6672677499,0.75,-0.5,0.9013878189000001
2021-03-29 02:30:00,1.5775000000000001,0.417,1.6316847888,0.6275000000000001,-0.023,0.6279213725,0.9500000000000001,0.44,1.0469479452,1.5075,-1.183,1.9162581376,0.6275000000000001,-0.023,0.6279213725,0.88,-1.16,1.4560219779
2021-03-29 03:00:00,1.6275,0.3915,1.6739260736000001,0.6975,-0.0485,0.6991841674,0.93,0.44,1.0288342918,1.5775000000000001,-1.2085,1.9872036886000002,0.6975,-0.0485,0.6991841674,0.88,-1.16,1.4560219779
2021-03-29 03:30:00,1.513,0.40900000000000003,1.5673066069,0.633,-0.031,0.6337586291,0.88,0.44,0.9838699101,1.443,-1.191,1.8710237839000001,0.633,-0.031,0.6337586291,0.81,-1.16,1.4148144755
2021-03-29 04:00:00,1.5835,0.39,1.6308195026,0.6835,-0.05,0.6853263821000001,0.9,0.44,1.0017983829,1.5135,-1.21,1.9377260513,0.6835,-0.05,0.6853263821000001,0.8300000000000001,-1.16,1.4263590011
2021-03-29 04:30:00,1.436,0.41150000000000003,1.4937965892,0.666,-0.0485,0.6677636184,0.77,0.46,0.8969392399,1.376,-1.2085,1.8313514818,0.666,-0.0485,0.6677636184,0.71,-1.16,1.3600367642
2021-03-29 05:00:00,1.4235,0.4445,1.4912855193,0.5435,-0.0155,0.5437209762,0.88,0.46,0.992975327,1.3535,-1.1555,1.7796467346,0.5435,-0.0155,0.5437209762,0.81,-1.1400000000000001,1.3984634425
2021-03-29 05:30:00,1.508,0.463,1.5774767827,0.468,0.003,0.4680096153,1.04,0.46,1.1371895181,1.428,-1.137,1.8253637994,0.468,0.003,0.4680096153,0.96,-1.1400000000000001,1.4903690818
2021-03-29 06:00:00,1.653,0.4295,1.7078873646,0.533,-0.0105,0.533103414,1.12,0.44,1.2033287165,1.583,-1.1705,1.9687456032,0.533,-0.0105,0.533103414,1.05,-1.16,1.5646405338
2021-03-29 06:30:00,1.579,0.42350000000000004,1.6348067929,0.539,-0.0165,0.5392524919,1.04,0.44,1.1292475371,1.499,-1.1765,1.9055585139,0.539,-0.0165,0.5392524919,0.96,-1.16,1.505722418
2021-03-29 07:00:00,1.8595000000000002,-0.121,1.8634326524,0.6495000000000001,-0.051000000000000004,0.6514992325,1.21,-0.07,1.2120231021,1.8595000000000002,-0.631,1.9636448890000002,0.6495000000000001,-0.051000000000000004,0.6514992325,1.21,-0.58,1.3418271126
2021-03-29 07:30:00,1.855,-0.3815,1.8938234474,0.645,-0.051500000000000004,0.6470527413,1.21,-0.33,1.2541929675999999,1.895,-0.2715,1.9143503467,0.645,-0.051500000000000004,0.6470527413,1.25,-0.22,1.2692123542
2021-03-29 08:00:00,1.9865,-0.3635,2.0194837212,0.6765,-0.053500000000000006,0.6786121867,1.31,-0.31,1.34617978,2.0265,-0.2735,2.0448727344,0.6765,-0.053500000000000006,0.6786121867,1.35,-0.22,1.3678084661
2021-03-29 08:30:00,2.1285,-0.41400000000000003,2.1683883992,0.8185,-0.10400000000000001,0.8250807536,1.31,-0.31,1.34617978,2.1685,-0.294,2.1883391533,0.8185,-0.10400000000000001,0.8250807536,1.35,-0.19,1.3633048082
2021-03-29 09:00:00,2.1885,-0.3025,2.2093072444,0.7885000000000001,-0.0925,0.7939071104000001,1.4,-0.21,1.4156623891,2.2285,-0.1925,2.2367987169,0.7885000000000001,-0.0925,0.7939071104000001,1.44,-0.1,1.4434680461
2021-03-29 09:30:00,2.357,0.35950000000000004,2.3842586374,0.777,-0.09050000000000001,0.7822526766,1.58,0.45,1.6428329191,2.317,-0.8305,2.4613450083,0.777,-0.09050000000000001,0.7822526766,1.54,-0.74,1.7085666507
2021-03-29 10:00:00,2.5475,0.5995,2.6170893183,0.8175,-0.1105,0.8249342398,1.73,0.71,1.8700267378,2.4675000000000002,-1.0605,2.6857431932,0.8175,-0.1105,0.8249342398,1.65,-0.9500000000000001,1.9039432765000002
2021-03-29 10:30:00,2.573,0.6055,2.6432856921,0.783,-0.10450000000000001,0.7899425612000001,1.79,0.71,1.925668715,2.483,-1.0045,2.6784901064,0.783,-0.10450000000000001,0.7899425612000001,1.7000000000000002,-0.9,1.9235384062
2021-03-29 11:00:00,2.6734999999999998,0.622,2.7449018653,0.7435,-0.088,0.7486896887000001,1.9300000000000002,0.71,2.0564532574,2.5735,-0.9380000000000001,2.739114136,0.7435,-0.088,0.7486896887000001,1.83,-0.85,2.0177710475
2021-03-29 11:30:00,2.6385,0.592,2.7040980474,0.7085,-0.068,0.7117557516,1.9300000000000002,0.66,2.0397303743,2.5385,-0.918,2.6993899774,0.7085,-0.068,0.7117557516,1.83,-0.85,2.0177710475
2021-03-29 12:00:00,2.5125,0.5710000000000001,2.5765669504,0.6425000000000001,-0.049,0.6443657735,1.87,0.62,1.9701015202,2.4125,-0.9490000000000001,2.592442333,0.6425000000000001,-0.049,0.6443657735,1.77,-0.9,1.9856736892
2021-03-29 12:30:00,2.7415000000000003,0.536,2.7934062093,0.5615,-0.084,0.5677484038,2.18,0.62,2.2664509701,2.6415,-0.984,2.8188256863000003,0.5615,-0.084,0.5677484038,2.08,-0.9,2.2663627247
2021-03-29 13:00:00,2.8395,0.5855,2.8992361925,0.47950000000000004,-0.0545,0.48258729780000004,2.36,0.64,2.4452402745,2.7295,-0.9045000000000001,2.8754635279,0.47950000000000004,-0.0545,0.48258729780000004,2.25,-0.85,2.4052026941999998
2021-03-29 13:30:00,2.831,0.5645,2.8867319325,0.441,-0.0055000000000000005,0.4410342957,2.39,0.5700000000000001,2.4570307283,2.731,-0.9455,2.8900400084,0.441,-0.0055000000000000005,0.4410342957,2.29,-0.9400000000000001,2.4754191564
2021-03-29 14:00:00,2.91,0.5535,2.9621718806,0.52,-0.0165,0.520261713,2.39,0.5700000000000001,2.4570307283,2.81,-0.9565,2.96833156,0.52,-0.0165,0.520261713,2.29,-0.9400000000000001,2.4754191564
2021-03-29 14:30:00,2.7835,0.546,2.8365451257,0.5235000000000001,-0.024,0.5240498545,2.26,0.5700000000000001,2.3307724042,2.6734999999999998,-0.964,2.8419884324,0.5235000000000001,-0.024,0.5240498545,2.15,-0.9400000000000001,2.3465080439
2021-03-29 15:00:00,2.7285,0.5670000000000001,2.7867904927,0.5385,-0.023,0.5389909554,2.19,0.59,2.2680828909,2.6285,-0.963,2.7993537201,0.5385,-0.023,0.5389909554,2.09,-0.9400000000000001,2.2916587879
2021-03-29 15:30:00,2.46,0.65,2.5444252789,0.37,0.01,0.37013511050000003,2.09,0.64,2.1857950499,2.37,-0.99,2.5684625752,0.37,0.01,0.37013511050000003,2.0,-1.0,2.2360679775
2021-03-29 16:00:00,2.6925,0.6495000000000001,2.769730402,0.3925,0.0095,0.3926149513,2.3,0.64,2.387383505,2.5925000000000002,-1.0405,2.79350971,0.3925,0.0095,0.3926149513,2.2,-1.05,2.4377243486
2021-03-29 16:30:00,2.6105,0.662,2.6931309381,0.3405,0.022,0.3412099793,2.27,0.64,2.358495283,2.5205,-1.028,2.722077194,0.3405,0.022,0.3412099793,2.18,-1.05,2.4196900628
2021-03-29 17:00:00,2.5835,0.6335000000000001,2.6600365599,0.28350000000000003,0.0335,0.2854724155,2.3,0.6000000000000001,2.3769728648,2.4835000000000003,-1.0465,2.6949832096,0.28350000000000003,0.0335,0.2854724155,2.2,-1.08,2.4507957891
2021-03-29 17:30:00,2.6745,0.613,2.7438511713000002,0.28450000000000003,0.033,0.2864074894,2.39,0.58,2.459369838,2.5645,-1.067,2.7776157491999998,0.28450000000000003,0.033,0.2864074894,2.2800000000000002,-1.1,2.5314817795
2021-03-29 18:00:00,2.6845,0.614,2.7538221166,0.29450000000000004,0.034,0.2964561519,2.39,0.58,2.459369838,2.5745,-1.066,2.786468419,0.29450000000000004,0.034,0.2964561519,2.2800000000000002,-1.1,2.5314817795
2021-03-29 18:30:00,2.74,0.6185,2.8089397021,0.28,0.0385,0.2826344813,2.46,0.58,2.5274493071,2.64,-1.0615,2.8454142493,0.28,0.0385,0.2826344813,2.36,-1.1,2.6037665026
2021-03-29 19:00:00,2.77,0.6155,2.837558854,0.31,0.035500000000000004,0.3120260406,2.46,0.58,2.5274493071,2.67,-1.0645,2.8743799766,0.31,0.035500000000000004,0.3120260406,2.36,-1.1,2.6037665026
2021-03-29 19:30:00,2.811,0.5725,2.8687065465,0.381,0.022500000000000003,0.38166379180000004,2.43,0.55,2.4914654322,2.711,-1.0775,2.9172807972,0.381,0.022500000000000003,0.38166379180000004,2.33,-1.1,2.5766062951
2021-03-29 20:00:00,2.572,0.554,2.6309884074000003,0.382,0.024,0.38275318420000004,2.19,0.53,2.2532199183,2.482,-1.076,2.7051986988000003,0.382,0.024,0.38275318420000004,2.1,-1.1,2.3706539182
2021-03-29 20:30:00,2.946,0.5345,2.9940952306,0.506,0.0045000000000000005,0.5060200095,2.44,0.53,2.4968980756,2.846,-1.0155,3.0217472181,0.506,0.0045000000000000005,0.5060200095,2.34,-1.02,2.5526456863
2021-03-29 21:00:00,3.1115,0.5015000000000001,3.1516558346,0.5615,-0.0085,0.5615643329000001,2.55,0.51,2.6004999519,3.0015,-0.9685,3.1538856194,0.5615,-0.0085,0.5615643329000001,2.44,-0.96,2.6220602587
2021-03-29 21:30:00,2.827,0.5185000000000001,2.8741557456,0.447,0.0085,0.4470808093,2.38,0.51,2.4340295808,2.727,-1.0415,2.9191182316,0.447,0.0085,0.4470808093,2.2800000000000002,-1.05,2.5101593575
2021-03-29 22:00:00,2.784,0.52,2.8321468888,0.404,0.01,0.4041237434,2.38,0.51,2.4340295808,2.684,-1.04,2.8784468034,0.404,0.01,0.4041237434,2.2800000000000002,-1.05,2.5101593575
2021-03-29 22:30:00,2.56,0.524,2.6130778787,0.38,0.014,0.38025780730000003,2.18,0.51,2.2388613177,2.47,-1.146,2.7229058008,0.38,0.014,0.38025780730000003,2.09,-1.16,2.3903347046
2021-03-29 23:00:00,2.5275,0.5585,2.5884703012,0.34750000000000003,0.018500000000000003,0.3479920976,2.18,0.54,2.2458851262,2.4375,-1.1415,2.6915476031,0.34750000000000003,0.018500000000000003,0.3479920976,2.09,-1.16,2.3903347046
2021-03-29 23:30:00,2.1135,0.6445000000000001,2.2095842369,0.3335,0.0245,0.3343987141,1.78,0.62,1.8848872645,2.0135,-1.3355000000000001,2.4161420695,0.3335,0.0245,0.3343987141,1.6800000000000002,-1.3599999999999999,2.1614809738
2021-03-30 00:00:00,1.9275,1.3535,2.3552533834,0.3275,0.0235,0.3283420473,1.6,1.33,2.0806008747,1.7475,-2.1165,2.7446909662000003,0.3275,0.0235,0.3283420473,1.42,-2.14,2.5682678988000003
2021-03-31 00:30:00,1.7229999999999999,-0.375,1.7633360428,0.363,0.035,0.3646834244,1.3599999999999999,-0.41000000000000003,1.4204576727,1.763,-0.365,1.8003871806,0.363,0.035,0.3646834244,1.4,-0.4,1.4560219779
2021-03-31 01:00:00,1.5535,-0.375,1.598119911,0.3435,0.035,0.3452785108,1.21,-0.41000000000000003,1.2775758295,1.5935000000000001,-0.385,1.6393496424,0.3435,0.035,0.3452785108,1.25,-0.42,1.3186735760000001
2021-03-31 01:30:00,1.37,-0.401,1.4274806479,0.36,0.029,0.3611661667,1.01,-0.43,1.09772492,1.4100000000000001,-0.391,1.4632091443,0.36,0.029,0.3611661667,1.05,-0.42,1.1308846095
2021-03-31 02:00:00,1.4145,-0.40650000000000003,1.4717515076,0.4045,0.0235,0.4051820578,1.01,-0.43,1.09772492,1.4545,-0.3965,1.5075750396,0.4045,0.0235,0.4051820578,1.05,-0.42,1.1308846095
2021-03-31 02:30:00,1.442,-0.3985,1.4960502164,0.372,0.0315,0.37333128720000003,1.07,-0.43,1.1531695452,1.482,-0.3885,1.5320757977000001,0.372,0.0315,0.37333128720000003,1.11,-0.42,1.1868024267
2021-03-31 03:00:00,1.416,-0.396,1.4703305751,0.34600000000000003,0.034,0.3476665069,1.07,-0.43,1.1531695452,1.456,-0.386,1.5062974474000002,0.34600000000000003,0.034,0.3476665069,1.11,-0.42,1.1868024267
2021-03-31 03:30:00,1.445,-0.4015,1.4997423945000001,0.34500000000000003,0.0285,0.3461751724,1.1,-0.43,1.181058847,1.475,-0.3915,1.5260724917,0.34500000000000003,0.0285,0.3461751724,1.13,-0.42,1.2055289296
2021-03-31 04:00:00,1.3655,-0.403,1.4237272386,0.35550000000000004,0.027,0.3565238421,1.01,-0.43,1.09772492,1.4155,-0.393,1.4690436515,0.35550000000000004,0.027,0.3565238421,1.06,-0.42,1.1401754251
2021-03-31 04:30:00,1.2395,-0.4,1.3024439527,0.34950000000000003,0.03,0.3507851907,0.89,-0.43,0.9884331035,1.2895,-0.39,1.3471860488,0.34950000000000003,0.03,0.3507851907,0.9400000000000001,-0.42,1.0295630141
2021-03-31 05:00:00,1.3995,-0.401,1.4558163517,0.35950000000000004,0.029,0.3606677834,1.04,-0.43,1.1253888217,1.4295,-0.391,1.4820091936,0.35950000000000004,0.029,0.3606677834,1.07,-0.42,1.1494781425
2021-03-31 05:30:00,1.381,-0.398,1.4372073615,0.341,0.032,0.34249817520000003,1.04,-0.43,1.1253888217,1.411,-0.388,1.4633745249,0.341,0.032,0.34249817520000003,1.07,-0.42,1.1494781425
2021-03-31 06:00:00,1.376,-0.3975,1.4322647276,0.336,0.0325,0.3375681413,1.04,-0.43,1.1253888217,1.4060000000000001,-0.3875,1.4584211497,0.336,0.0325,0.3375681413,1.07,-0.42,1.1494781425
2021-03-31 06:30:00,1.4304999999999999,-0.389,1.4824477225,0.3005,0.041,0.3032841077,1.13,-0.43,1.2090492132,1.4805000000000001,-0.379,1.5282412277000001,0.3005,0.041,0.3032841077,1.18,-0.42,1.2525174649
2021-03-31 07:00:00,1.5805,-0.34700000000000003,1.6181437668,0.29050000000000004,0.043000000000000003,0.2936652005,1.29,-0.39,1.3476646467,1.6305,-0.337,1.6649622368,0.29050000000000004,0.043000000000000003,0.2936652005,1.34,-0.38,1.3928388277
2021-03-31 07:30:00,1.929,0.49,1.9902615406000002,0.289,0.04,0.2917550342,1.6400000000000001,0.45,1.7006175349000001,1.849,-1.08,2.141308245,0.289,0.04,0.2917550342,1.56,-1.12,1.9204166215
2021-03-31 08:00:00,1.9420000000000002,0.487,2.0021321135,0.302,0.037,0.30425811410000003,1.6400000000000001,0.45,1.7006175349000001,1.862,-1.083,2.1540503708,0.302,0.037,0.30425811410000003,1.56,-1.12,1.9204166215
2021-03-31 08:30:00,2.022,0.486,2.0795864974,0.292,0.036000000000000004,0.2942108088,1.73,0.45,1.7875681805,1.9420000000000002,-1.064,2.2143757585,0.292,0.036000000000000004,0.2942108088,1.65,-1.1,1.9830532015000002
2021-03-31 09:00:00,2.0875,0.1125,2.0905292392,0.3075,0.0325,0.30921271,1.78,0.08,1.7817968459,2.0575,-0.6675,2.1630678445,0.3075,0.0325,0.30921271,1.75,-0.7000000000000001,1.8848076825
2021-03-31 09:30:00,2.16,-0.35000000000000003,2.1881727537,0.26,0.04,0.26305892880000004,1.9,-0.39,1.9396133635,2.19,-0.12,2.1932852072,0.26,0.04,0.26305892880000004,1.9300000000000002,-0.16,1.9366207682
2021-03-31 10:00:00,2.4065,-0.314,2.4268988957,0.2665,0.036000000000000004,0.2689205273,2.14,-0.35000000000000003,2.1684326137,2.4365,-0.094,2.4383125825,0.2665,0.036000000000000004,0.2689205273,2.17,-0.13,2.1738905216
2021-03-31 10:30:00,2.3585000000000003,-0.248,2.3715029517,0.23850000000000002,0.042,0.2421698784,2.12,-0.29,2.1397429752,2.3885,-0.088,2.3901205514,0.23850000000000002,0.042,0.2421698784,2.15,-0.13,2.1539266468
2021-03-31 11:00:00,2.365,-0.246,2.3777596598,0.245,0.044,0.24891966580000002,2.12,-0.29,2.1397429752,2.395,-0.08600000000000001,2.3965435527,0.245,0.044,0.24891966580000002,2.15,-0.13,2.1539266468
2021-03-31 11:30:00,2.185,-0.245,2.1986927935000002,0.245,0.045,0.24909837410000002,1.94,-0.29,1.9615555052,2.215,-0.145,2.2197409759,0.245,0.045,0.24909837410000002,1.97,-0.19,1.9791412279
2021-03-31 12:00:00,2.191,-0.24550000000000002,2.2047111489,0.251,0.044500000000000005,0.25491420130000003,1.94,-0.29,1.9615555052,2.221,-0.14550000000000002,2.225760825,0.251,0.044500000000000005,0.25491420130000003,1.97,-0.19,1.9791412279
2021-03-31 12:30:00,2.2945,-0.246,2.3076495076,0.24450000000000002,0.044,0.2484275548,2.05,-0.29,2.0704105873,2.3345000000000002,-0.116,2.3373802108,0.24450000000000002,0.044,0.2484275548,2.09,-0.16,2.0961154548
2021-03-31 13:00:00,2.3195,-0.2495,2.3328803013,0.2695,0.0405,0.2725261455,2.05,-0.29,2.0704105873,2.3595,-0.11950000000000001,2.3625241798,0.2695,0.0405,0.2725261455,2.09,-0.16,2.0961154548
2021-03-31 13:30:00,2.3255,-0.251,2.3390064664,0.2755,0.039,0.278246743,2.05,-0.29,2.0704105873,2.3655,-0.121,2.3685926729,0.2755,0.039,0.278246743,2.09,-0.16,2.0961154548
2021-03-31 14:00:00,2.473,-0.1825,2.4797248335,0.273,0.0375,0.2755635135,2.2,-0.22,2.2109726366,2.503,-0.0825,2.5043592494,0.273,0.0375,0.2755635135,2.23,-0.12,2.2332263656
2021-03-31 14:30:00,2.3865,-0.2005,2.3949076183,0.2665,0.0395,0.2694113955,2.12,-0.24,2.1335416565,2.4165,-0.0805,2.4178404621,0.2665,0.0395,0.2694113955,2.15,-0.12,2.1533462332
2021-03-31 15:00:00,2.2560000000000002,-0.234,2.2681031723,0.256,0.046,0.2600999808,2.0,-0.28,2.0195048898,2.296,-0.124,2.299345994,0.256,0.046,0.2600999808,2.04,-0.17,2.0470710784
2021-03-31 15:30:00,2.0815,-0.28500000000000003,2.100920572,0.2515,0.045,0.2554941291,1.83,-0.33,1.8595160661,2.1115,-0.155,2.11718144,0.2515,0.045,0.2554941291,1.8599999999999999,-0.2,1.8707217858
2021-03-31 16:00:00,2.107,-0.28500000000000003,2.1261876681,0.277,0.045,0.28063143090000003,1.83,-0.33,1.8595160661,2.137,-0.155,2.1426138243,0.277,0.045,0.28063143090000003,1.8599999999999999,-0.2,1.8707217858
2021-03-31 16:30:00,2.1035,-0.28500000000000003,2.1227193055,0.2735,0.045,0.2771772898,1.83,-0.33,1.8595160661,2.1335,-0.155,2.1391230096,0.2735,0.045,0.2771772898,1.8599999999999999,-0.2,1.8707217858
2021-03-31 17:00:00,2.2405,-0.28800000000000003,2.2589343173,0.2805,0.042,0.2836269557,1.96,-0.33,1.9875864761000002,2.2805,-0.158,2.2859668086,0.2805,0.042,0.2836269557,2.0,-0.2,2.0099751242
2021-03-31 17:30:00,2.317,-0.3055,2.3370535403,0.277,0.044500000000000005,0.2805516886,2.04,-0.35000000000000003,2.0698067543,2.357,-0.1555,2.3621238854,0.277,0.044500000000000005,0.2805516886,2.08,-0.2,2.0895932619
2021-03-31 18:00:00,2.3605,-0.307,2.3803800642,0.2705,0.043000000000000003,0.27389642200000003,2.09,-0.35000000000000003,2.1191035841,2.3905,-0.157,2.3956500684,0.2705,0.043000000000000003,0.27389642200000003,2.12,-0.2,2.1294130647
2021-03-31 18:30:00,2.403,-0.3875,2.4340429844,0.263,0.0425,0.2664118053,2.14,-0.43,2.1827734651,2.423,-0.0675,2.4239400261,0.263,0.0425,0.2664118053,2.16,-0.11,2.1627991123
2021-03-31 19:00:00,2.4925,-0.3875,2.5224417733999998,0.2625,0.0425,0.2659182205,2.23,-0.43,2.2710790387,2.5125,-0.0675,2.5134065529000003,0.2625,0.0425,0.2659182205,2.25,-0.11,2.2526872841
2021-03-31 19:30:00,2.465,-0.41600000000000004,2.4998561959,0.23500000000000001,0.044,0.2390836674,2.23,-0.46,2.276949714,2.485,-0.066,2.4858763042,0.23500000000000001,0.044,0.2390836674,2.25,-0.11,2.2526872841
2021-03-31 20:00:00,2.347,-0.447,2.3891877281,0.23700000000000002,0.043000000000000003,0.2408692591,2.11,-0.49,2.166148656,2.357,-0.117,2.3599021166,0.23700000000000002,0.043000000000000003,0.2408692591,2.12,-0.16,2.1260291625
2021-03-31 20:30:00,2.8695,-0.1245,2.8721995926,0.2495,0.0455,0.2536148655,2.62,-0.17,2.6255094744000003,2.8795,-0.35450000000000004,2.9012394765,0.2495,0.0455,0.2536148655,2.63,-0.4,2.6602443497
2021-03-31 21:00:00,2.871,-0.123,2.8736335883,0.251,0.047,0.2553624875,2.62,-0.17,2.6255094744000003,2.8810000000000002,-0.353,2.9025454346,0.251,0.047,0.2553624875,2.63,-0.4,2.6602443497
2021-03-31 21:30:00,2.758,0.4955,2.8021570709,0.258,0.0455,0.2619813925,2.5,0.45,2.5401771591999998,2.648,-1.0345,2.8429024341,0.258,0.0455,0.2619813925,2.39,-1.08,2.6226894593
2021-03-31 22:00:00,2.6565000000000003,0.49150000000000005,2.701585553,0.2665,0.0415,0.2697118833,2.39,0.45,2.4319950658,2.5564999999999998,-1.0585,2.7669684675,0.2665,0.0415,0.2697118833,2.29,-1.1,2.5404920783
2021-03-31 22:30:00,2.2835,0.026500000000000003,2.283653761,0.2735,0.036500000000000005,0.2759248086,2.01,-0.01,2.0100248755,2.2435,-0.6335000000000001,2.331225965,0.2735,0.036500000000000005,0.2759248086,1.97,-0.67,2.0808171472
2021-03-31 23:00:00,2.2845,0.0245,2.2846313707,0.2745,0.0345,0.2766595381,2.01,-0.01,2.0100248755,2.2445,-0.6355000000000001,2.3327324107000003,0.2745,0.0345,0.2766595381,1.97,-0.67,2.0808171472
2021-03-31 23:30:00,1.976,-0.48850000000000005,2.0354872267,0.276,0.0315,0.2777917385,1.7000000000000002,-0.52,1.7777513887,2.016,-0.2285,2.0289081423,0.276,0.0315,0.2777917385,1.74,-0.26,1.7593180497
2021-04-01 00:00:00,1.8415,0.2515,1.8585947649,0.28150000000000003,0.0315,0.2832569505,1.56,0.22,1.5754364475,1.7815,-1.0185,2.0520927123,0.28150000000000003,0.0315,0.2832569505,1.5,-1.05,1.8309833424000002
